Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,4.15,6.0,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,4.35,6.0,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,4.25,5.5,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,4.15,4.5,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,7,45,0.0,9.0,4.15,4.0,9.0,7.91,0.0
2016,1,1,8,0,0.0,18.0,4.2,4.0,18.0,15.84,7.63
2016,1,1,8,15,0.0,31.5,4.25,4.0,31.5,27.78,19.44
2016,1,1,8,30,0.0,45.0,4.3,4.0,45.0,39.47,30.61
2016,1,1,8,45,0.0,60.0,4.4,4.5,60.0,52.06,42.44
2016,1,1,9,0,0.0,75.0,4.5,5.0,75.0,64.51,53.96
2016,1,1,9,15,0.0,89.0,4.5,5.0,89.0,76.07,64.59
2016,1,1,9,30,0.0,103.0,4.5,5.0,103.0,87.51,74.98
2016,1,1,9,45,55.5,143.5,4.55,5.0,166.5,112.92,97.95
2016,1,1,10,0,111.0,184.0,4.6,5.0,230.0,136.62,112.26
2016,1,1,10,15,66.5,184.5,4.5,5.0,213.0,149.94,122.44
2016,1,1,10,30,22.0,185.0,4.4,5.0,196.0,156.91,129.67
2016,1,1,10,45,187.5,202.0,4.35,5.5,301.0,194.85,154.09
2016,1,1,11,0,353.0,219.0,4.3,6.0,406.0,256.08,199.58
2016,1,1,11,15,342.0,231.0,4.25,6.0,418.5,284.2,225.43
2016,1,1,11,30,331.0,243.0,4.2,6.0,431.0,311.01,250.07
2016,1,1,11,45,241.0,260.0,4.2,6.0,398.5,311.12,253.69
2016,1,1,12,0,151.0,277.0,4.2,6.0,366.0,302.55,248.87
2016,1,1,12,15,79.0,236.5,4.15,6.0,283.5,244.07,201.64
2016,1,1,12,30,7.0,196.0,4.1,6.0,201.0,176.58,145.5
2016,1,1,12,45,6.0,193.0,4.05,6.5,197.0,174.47,143.59
2016,1,1,13,0,5.0,190.0,4.0,7.0,193.0,172.21,141.48
2016,1,1,13,15,2.5,178.0,3.95,7.0,179.5,160.75,131.9
2016,1,1,13,30,0.0,166.0,3.9,7.0,166.0,148.95,122.03
2016,1,1,13,45,16.0,192.5,3.85,7.0,201.0,184.58,152.53
2016,1,1,14,0,32.0,219.0,3.8,7.0,236.0,230.6,191.53
2016,1,1,14,15,16.0,180.5,3.7,7.0,189.0,176.03,145.67
2016,1,1,14,30,0.0,142.0,3.6,7.0,142.0,129.08,105.8
2016,1,1,14,45,0.0,140.5,3.5,7.0,140.5,128.59,105.66
2016,1,1,15,0,0.0,139.0,3.4,7.0,139.0,128.39,105.71
2016,1,1,15,15,0.0,126.5,3.2,6.5,126.5,117.18,96.49
2016,1,1,15,30,0.0,114.0,3.0,6.0,114.0,105.91,87.14
2016,1,1,15,45,0.0,100.0,2.8,6.0,100.0,93.01,76.08
2016,1,1,16,0,0.0,86.0,2.6,6.0,86.0,80.02,64.82
2016,1,1,16,15,0.0,71.0,2.35,5.5,71.0,65.8,52.43
2016,1,1,16,30,0.0,56.0,2.1,5.0,56.0,51.39,39.66
2016,1,1,16,45,0.0,41.5,1.85,5.0,41.5,37.27,26.93
2016,1,1,17,0,0.0,27.0,1.6,5.0,27.0,23.8,14.67
2016,1,1,17,15,0.0,15.5,1.55,5.0,15.5,13.64,3.94
2016,1,1,17,30,0.0,4.0,1.5,5.0,4.0,3.64,0.0
2016,1,1,17,45,0.0,2.0,1.5,5.0,2.0,0.0,0.0
2016,1,1,18,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,2,7,45,0.0,9.0,0.8,4.5,9.0,7.91,0.0
2016,1,2,8,0,0.0,18.0,0.8,5.0,18.0,15.84,7.6
2016,1,2,8,15,0.0,31.5,0.8,5.0,31.5,27.78,19.44
2016,1,2,8,30,0.0,45.0,0.8,5.0,45.0,39.46,30.57
2016,1,2,8,45,0.0,60.0,0.85,5.0,60.0,52.05,42.42
2016,1,2,9,0,0.0,75.0,0.9,5.0,75.0,64.5,53.99
2016,1,2,9,15,0.0,89.5,0.85,5.0,89.5,76.44,64.91
2016,1,2,9,30,0.0,104.0,0.8,5.0,104.0,88.25,75.54
2016,1,2,9,45,0.0,108.5,0.8,5.5,108.5,92.49,79.06
2016,1,2,10,0,0.0,113.0,0.8,6.0,113.0,96.75,78.83
2016,1,2,10,15,0.0,134.5,0.8,6.0,134.5,114.39,93.73
2016,1,2,10,30,0.0,156.0,0.8,6.0,156.0,132.23,108.62
2016,1,2,10,45,15.0,184.0,0.8,6.0,192.5,158.05,129.39
2016,1,2,11,0,30.0,212.0,0.8,6.0,229.0,181.74,148.29
2016,1,2,11,15,26.5,215.5,0.8,6.0,231.0,190.91,155.89
2016,1,2,11,30,23.0,219.0,0.8,6.0,233.0,195.52,159.74
2016,1,2,11,45,11.5,191.5,0.8,6.5,198.5,170.85,139.3
2016,1,2,12,0,0.0,164.0,0.8,7.0,164.0,143.99,116.95
2016,1,2,12,15,0.0,132.0,0.85,7.0,132.0,116.62,94.12
2016,1,2,12,30,0.0,100.0,0.9,7.0,100.0,88.62,70.54
2016,1,2,12,45,0.0,110.5,0.95,7.0,110.5,97.97,78.55
2016,1,2,13,0,0.0,121.0,1.0,7.0,121.0,107.44,86.57
2016,1,2,13,15,2.0,153.0,0.95,7.0,154.5,137.69,112.05
2016,1,2,13,30,4.0,185.0,0.9,7.0,188.0,168.91,138.06
2016,1,2,13,45,16.0,200.5,0.9,7.5,210.0,192.11,157.25
2016,1,2,14,0,28.0,216.0,0.9,8.0,232.0,216.56,177.39
2016,1,2,14,15,20.5,199.5,0.8,8.0,211.0,197.61,161.77
2016,1,2,14,30,13.0,183.0,0.7,8.0,190.0,178.16,145.85
2016,1,2,14,45,6.5,125.0,0.6,8.0,128.5,117.77,95.6
2016,1,2,15,0,0.0,67.0,0.5,8.0,67.0,59.23,45.87
2016,1,2,15,15,0.0,61.0,0.4,7.5,61.0,53.89,41.57
2016,1,2,15,30,0.0,55.0,0.3,7.0,55.0,48.56,37.12
2016,1,2,15,45,0.0,48.5,0.25,7.0,48.5,42.79,32.16
2016,1,2,16,0,0.0,42.0,0.2,7.0,42.0,37.03,27.14
2016,1,2,16,15,0.0,34.5,0.2,6.5,34.5,30.39,21.32
2016,1,2,16,30,0.0,27.0,0.2,6.0,27.0,23.76,15.41
2016,1,2,16,45,0.0,20.0,0.2,6.0,20.0,17.58,9.79
2016,1,2,17,0,0.0,13.0,0.2,6.0,13.0,11.42,4.15
2016,1,2,17,15,0.0,7.5,0.25,6.0,7.5,6.58,0.0
2016,1,2,17,30,0.0,2.0,0.3,6.0,2.0,1.82,0.0
2016,1,2,17,45,0.0,1.0,0.4,6.0,1.0,0.0,0.0
2016,1,2,18,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,0.5,5.5,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,1.65,4.5,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,2.0,4.5,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,1,3,7,45,169.0,15.0,2.65,5.5,30.0,12.18,0.0
2016,1,3,8,0,338.0,30.0,3.0,6.0,60.0,24.69,14.8
2016,1,3,8,15,439.0,39.5,3.0,6.5,104.5,31.65,22.68
2016,1,3,8,30,540.0,49.0,3.0,7.0,149.0,38.46,29.33
2016,1,3,8,45,602.5,55.5,3.05,7.5,196.5,42.46,33.21
2016,1,3,9,0,665.0,62.0,3.1,8.0,244.0,46.42,36.89
2016,1,3,9,15,378.0,104.5,3.1,8.5,211.5,75.03,62.81
2016,1,3,9,30,91.0,147.0,3.1,9.0,179.0,113.6,97.23
2016,1,3,9,45,91.5,164.5,3.15,10.0,200.0,125.88,107.54
2016,1,3,10,0,92.0,182.0,3.2,11.0,221.0,140.25,113.1
2016,1,3,10,15,99.0,198.5,3.15,11.5,244.0,161.01,127.42
2016,1,3,10,30,106.0,215.0,3.1,12.0,267.0,182.62,143.69
2016,1,3,10,45,135.0,230.0,3.05,12.5,299.5,204.28,159.75
2016,1,3,11,0,164.0,245.0,3.0,13.0,332.0,233.45,182.52
2016,1,3,11,15,241.5,246.0,2.95,13.0,380.0,268.79,209.54
2016,1,3,11,30,319.0,247.0,2.9,13.0,428.0,309.64,241.92
2016,1,3,11,45,347.0,247.5,2.9,13.5,448.5,339.89,266.94
2016,1,3,12,0,375.0,248.0,2.9,14.0,469.0,371.66,293.1
2016,1,3,12,15,317.5,262.0,2.9,14.0,450.5,377.7,299.89
2016,1,3,12,30,260.0,276.0,2.9,14.0,432.0,379.06,302.33
2016,1,3,12,45,333.5,259.5,2.9,14.5,459.0,417.19,333.0
2016,1,3,13,0,407.0,243.0,2.9,15.0,486.0,458.31,365.87
2016,1,3,13,15,655.5,166.0,2.9,15.0,548.5,557.19,445.22
2016,1,3,13,30,904.0,89.0,2.9,15.0,611.0,648.55,518.19
2016,1,3,13,45,899.5,87.0,2.95,15.0,593.0,665.56,532.57
2016,1,3,14,0,895.0,85.0,3.0,15.0,575.0,679.29,544.84
2016,1,3,14,15,884.5,83.5,3.0,15.0,548.5,690.49,554.73
2016,1,3,14,30,874.0,82.0,3.0,15.0,522.0,694.5,559.26
2016,1,3,14,45,861.0,79.0,3.0,15.0,489.0,691.67,558.67
2016,1,3,15,0,848.0,76.0,3.0,15.0,456.0,685.44,555.44
2016,1,3,15,15,826.0,73.5,2.75,14.5,416.5,670.34,545.16
2016,1,3,15,30,804.0,71.0,2.5,14.0,377.0,652.13,532.27
2016,1,3,15,45,777.0,66.0,2.3,14.0,333.5,624.73,511.18
2016,1,3,16,0,750.0,61.0,2.1,14.0,290.0,594.78,487.47
2016,1,3,16,15,702.0,56.0,1.9,13.0,242.5,548.84,451.91
2016,1,3,16,30,654.0,51.0,1.7,12.0,195.0,501.53,413.48
2016,1,3,16,45,581.5,43.0,1.5,11.0,147.5,435.07,357.54
2016,1,3,17,0,509.0,35.0,1.3,10.0,100.0,369.43,298.58
2016,1,3,17,15,362.0,24.5,1.3,9.5,60.0,268.37,188.23
2016,1,3,17,30,215.0,14.0,1.3,9.0,20.0,127.95,0.0
2016,1,3,17,45,107.5,7.0,1.35,8.5,10.0,0.0,0.0
2016,1,3,18,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,1.55,3.5,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,1.55,2.5,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,1.85,2.0,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,1.9,1.5,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,1.95,1.0,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,1.95,1.0,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,1.85,0.5,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,2.0,0.5,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,4,7,45,236.0,13.0,2.65,1.5,34.0,11.34,0.0
2016,1,4,8,0,472.0,26.0,3.0,2.0,68.0,23.15,13.76
2016,1,4,8,15,570.0,33.0,2.95,2.5,116.0,28.61,20.32
2016,1,4,8,30,668.0,40.0,2.9,3.0,164.0,34.04,25.76
2016,1,4,8,45,725.0,45.0,2.9,4.0,213.5,37.49,29.11
2016,1,4,9,0,782.0,50.0,2.9,5.0,263.0,40.94,32.29
2016,1,4,9,15,818.0,53.5,2.9,6.0,310.5,43.02,34.09
2016,1,4,9,30,854.0,57.0,2.9,7.0,358.0,50.63,40.87
2016,1,4,9,45,878.0,59.5,2.95,8.0,401.0,52.66,42.47
2016,1,4,10,0,902.0,62.0,3.0,9.0,444.0,67.67,42.73
2016,1,4,10,15,919.0,63.5,2.95,9.0,481.0,120.76,64.24
2016,1,4,10,30,936.0,65.0,2.9,9.0,518.0,174.62,101.45
2016,1,4,10,45,946.5,66.5,2.9,9.5,548.0,227.86,145.86
2016,1,4,11,0,957.0,68.0,2.9,10.0,578.0,280.74,193.36
2016,1,4,11,15,964.5,69.0,2.85,10.5,600.5,331.79,240.43
2016,1,4,11,30,972.0,70.0,2.8,11.0,623.0,381.74,286.32
2016,1,4,11,45,973.0,72.5,2.75,11.5,637.0,429.3,329.51
2016,1,4,12,0,974.0,75.0,2.7,12.0,651.0,474.83,369.88
2016,1,4,12,15,975.0,75.0,2.65,12.0,656.5,515.81,406.28
2016,1,4,12,30,976.0,75.0,2.6,12.0,662.0,554.32,439.81
2016,1,4,12,45,974.0,75.5,2.6,12.5,659.0,589.12,468.96
2016,1,4,13,0,972.0,76.0,2.6,13.0,656.0,620.99,495.11
2016,1,4,13,15,968.0,75.5,2.6,13.0,645.0,647.61,517.66
2016,1,4,13,30,964.0,75.0,2.6,13.0,634.0,670.95,537.36
2016,1,4,13,45,956.0,74.5,2.6,13.0,614.0,688.43,552.38
2016,1,4,14,0,948.0,74.0,2.6,13.0,594.0,702.36,564.58
2016,1,4,14,15,937.5,72.5,2.6,13.0,567.0,710.0,571.98
2016,1,4,14,30,927.0,71.0,2.6,13.0,540.0,714.04,576.63
2016,1,4,14,45,909.5,70.0,2.6,13.0,505.0,710.37,574.99
2016,1,4,15,0,892.0,69.0,2.6,13.0,470.0,703.25,570.87
2016,1,4,15,15,870.5,66.5,2.45,12.5,429.5,693.66,565.12
2016,1,4,15,30,849.0,64.0,2.3,12.0,389.0,675.71,552.93
2016,1,4,15,45,817.0,60.5,2.15,11.5,343.5,646.43,531.79
2016,1,4,16,0,785.0,57.0,2.0,11.0,298.0,614.61,507.87
2016,1,4,16,15,737.0,52.5,1.8,10.0,249.5,568.88,472.3
2016,1,4,16,30,689.0,48.0,1.6,9.0,201.0,521.79,433.81
2016,1,4,16,45,610.0,41.5,1.45,8.0,152.5,452.35,375.31
2016,1,4,17,0,531.0,35.0,1.3,7.0,104.0,383.74,313.76
2016,1,4,17,15,384.0,24.5,1.35,6.5,63.0,274.63,199.46
2016,1,4,17,30,237.0,14.0,1.4,6.0,22.0,140.22,0.0
2016,1,4,17,45,118.5,7.0,1.45,5.5,11.0,0.0,0.0
2016,1,4,18,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,1.75,1.5,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,2.05,2.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,2.75,2.0,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,2.65,2.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,2.55,1.5,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,2.65,1.0,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,5,7,45,78.0,16.0,2.95,1.5,23.0,12.61,0.0
2016,1,5,8,0,156.0,32.0,3.1,2.0,46.0,24.95,15.22
2016,1,5,8,15,206.5,49.5,3.1,2.5,80.5,38.01,28.82
2016,1,5,8,30,257.0,67.0,3.1,3.0,115.0,50.63,40.98
2016,1,5,8,45,287.5,84.0,3.1,3.5,151.5,62.37,52.1
2016,1,5,9,0,318.0,101.0,3.1,4.0,188.0,73.69,62.6
2016,1,5,9,15,347.0,113.0,3.0,4.0,223.0,80.99,69.33
2016,1,5,9,30,376.0,125.0,2.9,4.0,258.0,88.06,75.73
2016,1,5,9,45,582.0,103.5,2.85,4.5,337.0,72.88,61.57
2016,1,5,10,0,788.0,82.0,2.8,5.0,416.0,73.36,50.15
2016,1,5,10,15,807.0,85.0,2.75,5.5,452.0,122.29,70.76
2016,1,5,10,30,826.0,88.0,2.7,6.0,488.0,172.54,105.77
2016,1,5,10,45,839.5,90.0,2.65,6.5,517.5,222.04,147.16
2016,1,5,11,0,853.0,92.0,2.6,7.0,547.0,271.77,191.8
2016,1,5,11,15,862.0,93.0,2.6,7.5,568.5,319.39,235.84
2016,1,5,11,30,871.0,94.0,2.6,8.0,590.0,366.3,279.11
2016,1,5,11,45,887.5,90.5,2.6,8.5,606.5,411.0,319.77
2016,1,5,12,0,904.0,87.0,2.6,9.0,623.0,456.79,360.37
2016,1,5,12,15,905.5,87.0,2.6,9.5,628.5,495.57,394.61
2016,1,5,12,30,907.0,87.0,2.6,10.0,634.0,532.1,426.14
2016,1,5,12,45,905.5,87.0,2.6,10.5,631.5,564.67,453.76
2016,1,5,13,0,904.0,87.0,2.6,11.0,629.0,594.51,478.56
2016,1,5,13,15,899.5,86.5,2.6,11.0,618.0,619.26,499.83
2016,1,5,13,30,895.0,86.0,2.6,11.0,607.0,640.93,518.39
2016,1,5,13,45,667.0,148.5,2.6,11.5,530.0,587.81,476.1
2016,1,5,14,0,439.0,211.0,2.6,12.0,453.0,514.19,417.25
2016,1,5,14,15,240.0,210.5,2.55,12.0,342.0,383.01,313.27
2016,1,5,14,30,41.0,210.0,2.5,12.0,231.0,234.18,190.73
2016,1,5,14,45,306.0,170.5,2.5,12.0,310.5,398.23,330.0
2016,1,5,15,0,571.0,131.0,2.5,12.0,390.0,560.54,461.77
2016,1,5,15,15,534.0,130.0,2.35,11.5,355.5,532.52,439.92
2016,1,5,15,30,497.0,129.0,2.2,11.0,321.0,508.15,421.69
2016,1,5,15,45,462.0,118.5,2.05,11.0,281.0,472.63,393.7
2016,1,5,16,0,427.0,108.0,1.9,11.0,241.0,435.81,364.08
2016,1,5,16,15,388.0,94.5,1.8,10.5,200.5,391.86,328.61
2016,1,5,16,30,349.0,81.0,1.7,10.0,160.0,347.56,291.53
2016,1,5,16,45,281.0,66.0,1.65,9.5,120.0,283.61,236.55
2016,1,5,17,0,213.0,51.0,1.6,9.0,80.0,221.94,181.47
2016,1,5,17,15,106.5,33.5,1.75,8.5,48.0,125.91,90.82
2016,1,5,17,30,0.0,16.0,1.9,8.0,16.0,14.55,0.0
2016,1,5,17,45,0.0,8.0,2.05,8.0,8.0,0.0,0.0
2016,1,5,18,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,2.45,7.5,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,2.5,6.5,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,1,6,7,45,90.0,18.0,2.35,5.5,26.0,14.23,0.0
2016,1,6,8,0,180.0,36.0,2.5,6.0,52.0,28.18,17.56
2016,1,6,8,15,275.5,51.0,2.55,6.0,93.0,39.36,29.61
2016,1,6,8,30,371.0,66.0,2.6,6.0,134.0,50.25,40.15
2016,1,6,8,45,427.0,78.0,2.65,6.5,177.5,58.45,47.93
2016,1,6,9,0,483.0,90.0,2.7,7.0,221.0,66.41,55.27
2016,1,6,9,15,528.0,97.5,2.65,7.5,264.5,70.85,59.23
2016,1,6,9,30,573.0,105.0,2.6,8.0,308.0,76.66,64.31
2016,1,6,9,45,286.5,98.0,2.6,8.5,199.5,67.23,55.54
2016,1,6,10,0,0.0,91.0,2.6,9.0,91.0,79.54,63.34
2016,1,6,10,15,0.0,68.5,2.6,9.0,68.5,60.56,46.88
2016,1,6,10,30,0.0,46.0,2.6,9.0,46.0,40.61,29.59
2016,1,6,10,45,0.0,76.0,2.65,9.5,76.0,67.25,52.33
2016,1,6,11,0,0.0,106.0,2.7,10.0,106.0,93.24,74.19
2016,1,6,11,15,0.0,98.0,2.7,10.0,98.0,86.6,68.42
2016,1,6,11,30,0.0,90.0,2.7,10.0,90.0,79.75,62.54
2016,1,6,11,45,0.0,94.0,2.7,10.5,94.0,83.27,65.33
2016,1,6,12,0,0.0,98.0,2.7,11.0,98.0,86.79,68.11
2016,1,6,12,15,0.0,55.0,2.65,11.0,55.0,48.65,35.85
2016,1,6,12,30,0.0,12.0,2.6,11.0,12.0,10.59,3.41
2016,1,6,12,45,0.0,59.0,2.55,11.0,59.0,52.2,38.91
2016,1,6,13,0,0.0,106.0,2.5,11.0,106.0,94.03,74.19
2016,1,6,13,15,0.0,97.0,2.45,11.0,97.0,86.02,67.45
2016,1,6,13,30,0.0,88.0,2.4,11.0,88.0,77.97,60.73
2016,1,6,13,45,0.0,91.0,2.35,11.5,91.0,80.64,62.93
2016,1,6,14,0,0.0,94.0,2.3,12.0,94.0,83.38,65.19
2016,1,6,14,15,19.5,151.5,2.3,12.0,161.5,150.18,121.64
2016,1,6,14,30,39.0,209.0,2.3,12.0,229.0,231.62,189.17
2016,1,6,14,45,19.5,113.0,2.3,12.0,123.0,120.38,97.04
2016,1,6,15,0,0.0,17.0,2.3,12.0,17.0,14.97,7.25
2016,1,6,15,15,0.0,15.5,2.1,11.5,15.5,13.64,6.17
2016,1,6,15,30,0.0,14.0,1.9,11.0,14.0,12.32,5.07
2016,1,6,15,45,0.0,12.0,1.75,11.0,12.0,10.55,3.55
2016,1,6,16,0,0.0,10.0,1.6,11.0,10.0,8.79,2.02
2016,1,6,16,15,0.0,8.5,1.35,11.0,8.5,7.46,0.86
2016,1,6,16,30,0.0,7.0,1.1,11.0,7.0,6.14,0.0
2016,1,6,16,45,0.0,5.0,0.85,11.0,5.0,4.38,0.0
2016,1,6,17,0,0.0,3.0,0.6,11.0,3.0,2.63,0.0
2016,1,6,17,15,0.0,1.5,0.55,10.5,1.5,1.31,0.0
2016,1,6,17,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,6,17,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,6,18,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,0.3,9.5,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,7,7,45,177.5,14.5,2.2,7.0,30.5,11.77,0.0
2016,1,7,8,0,355.0,29.0,2.3,7.0,61.0,23.83,13.91
2016,1,7,8,15,458.0,38.5,2.35,7.5,106.0,30.84,21.85
2016,1,7,8,30,561.0,48.0,2.4,8.0,151.0,37.69,28.52
2016,1,7,8,45,623.5,53.5,2.5,8.5,198.5,40.9,31.66
2016,1,7,9,0,686.0,59.0,2.6,9.0,246.0,48.27,38.43
2016,1,7,9,15,343.0,81.5,2.6,9.5,175.0,58.39,47.53
2016,1,7,9,30,0.0,104.0,2.6,10.0,104.0,88.27,74.24
2016,1,7,9,45,21.5,138.5,2.65,11.0,148.0,114.43,97.0
2016,1,7,10,0,43.0,173.0,2.7,12.0,192.0,133.58,107.72
2016,1,7,10,15,193.5,185.0,2.65,12.5,278.5,153.9,117.61
2016,1,7,10,30,344.0,197.0,2.6,13.0,365.0,191.1,139.52
2016,1,7,10,45,621.0,136.5,2.6,14.0,461.0,215.05,146.61
2016,1,7,11,0,898.0,76.0,2.6,15.0,557.0,272.68,185.2
2016,1,7,11,15,906.5,77.5,2.7,15.5,579.5,322.0,229.72
2016,1,7,11,30,915.0,79.0,2.8,16.0,602.0,370.44,273.42
2016,1,7,11,45,922.5,78.5,2.95,17.0,617.0,415.66,313.4
2016,1,7,12,0,930.0,78.0,3.1,18.0,632.0,459.41,351.22
2016,1,7,12,15,933.0,78.5,3.1,18.5,639.0,500.38,386.28
2016,1,7,12,30,936.0,79.0,3.1,19.0,646.0,539.17,418.7
2016,1,7,12,45,939.0,77.5,3.15,19.5,644.5,573.67,447.2
2016,1,7,13,0,942.0,76.0,3.2,20.0,643.0,605.57,473.09
2016,1,7,13,15,939.0,75.5,3.2,20.0,633.0,632.25,495.3
2016,1,7,13,30,936.0,75.0,3.2,20.0,623.0,655.79,514.82
2016,1,7,13,45,932.0,73.5,3.2,20.5,605.0,674.42,529.46
2016,1,7,14,0,928.0,72.0,3.2,21.0,587.0,689.7,541.41
2016,1,7,14,15,918.0,70.5,3.1,20.5,560.5,697.6,549.47
2016,1,7,14,30,908.0,69.0,3.0,20.0,534.0,701.98,554.71
2016,1,7,14,45,894.0,67.0,2.95,20.0,501.0,699.57,553.74
2016,1,7,15,0,880.0,65.0,2.9,20.0,468.0,693.75,550.39
2016,1,7,15,15,859.5,63.0,2.5,19.5,428.5,680.15,540.68
2016,1,7,15,30,839.0,61.0,2.1,19.0,389.0,669.08,532.55
2016,1,7,15,45,809.5,58.0,1.75,18.5,345.0,642.27,512.56
2016,1,7,16,0,780.0,55.0,1.4,18.0,301.0,612.93,490.08
2016,1,7,16,15,735.0,51.0,1.35,17.0,253.0,569.87,458.86
2016,1,7,16,30,690.0,47.0,1.3,16.0,205.0,525.41,424.7
2016,1,7,16,45,615.5,40.5,1.3,15.0,157.0,458.61,371.13
2016,1,7,17,0,541.0,34.0,1.3,14.0,109.0,392.73,314.7
2016,1,7,17,15,403.0,25.0,1.35,13.5,67.5,290.0,215.57
2016,1,7,17,30,265.0,16.0,1.4,13.0,26.0,178.36,0.0
2016,1,7,17,45,132.5,8.0,1.5,12.5,13.0,7.28,0.0
2016,1,7,18,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,8,7,45,124.0,15.5,2.3,8.5,26.5,12.25,0.0
2016,1,8,8,0,248.0,31.0,2.4,9.0,53.0,25.56,15.16
2016,1,8,8,15,327.0,45.0,2.3,9.5,93.5,34.82,25.18
2016,1,8,8,30,406.0,59.0,2.2,10.0,134.0,47.0,36.61
2016,1,8,8,45,452.5,70.5,2.15,10.5,176.0,54.79,43.9
2016,1,8,9,0,499.0,82.0,2.1,11.0,218.0,62.32,50.76
2016,1,8,9,15,548.0,85.5,2.35,11.5,259.0,62.92,51.21
2016,1,8,9,30,597.0,89.0,2.6,12.0,300.0,63.73,51.78
2016,1,8,9,45,695.0,85.0,2.85,13.0,359.0,59.4,47.61
2016,1,8,10,0,793.0,81.0,3.1,14.0,418.0,70.99,47.43
2016,1,8,10,15,812.5,83.5,3.25,14.5,454.0,119.96,66.58
2016,1,8,10,30,832.0,86.0,3.4,15.0,490.0,170.3,100.27
2016,1,8,10,45,568.0,159.5,3.55,15.5,443.0,222.27,154.19
2016,1,8,11,0,304.0,233.0,3.7,16.0,396.0,253.24,191.28
2016,1,8,11,15,298.5,244.5,3.7,16.5,410.0,280.66,214.74
2016,1,8,11,30,293.0,256.0,3.7,17.0,424.0,307.33,237.43
2016,1,8,11,45,191.5,266.0,3.7,17.5,377.0,296.63,231.92
2016,1,8,12,0,90.0,276.0,3.7,18.0,330.0,275.04,216.45
2016,1,8,12,15,57.5,257.5,3.6,18.0,292.5,251.86,198.7
2016,1,8,12,30,25.0,239.0,3.5,18.0,255.0,222.86,175.88
2016,1,8,12,45,16.0,218.5,3.45,18.5,228.5,202.22,159.23
2016,1,8,13,0,7.0,198.0,3.4,19.0,202.0,180.36,141.51
2016,1,8,13,15,22.5,221.5,3.25,19.0,235.0,212.03,167.11
2016,1,8,13,30,38.0,245.0,3.1,19.0,268.0,252.21,199.25
2016,1,8,13,45,83.5,252.5,3.0,19.5,300.0,292.49,231.48
2016,1,8,14,0,129.0,260.0,2.9,20.0,332.0,344.18,272.28
2016,1,8,14,15,200.0,243.0,2.7,20.0,349.0,380.72,302.16
2016,1,8,14,30,271.0,226.0,2.5,20.0,366.0,428.73,340.58
2016,1,8,14,45,135.5,122.0,2.3,20.0,192.0,218.38,175.36
2016,1,8,15,0,0.0,18.0,2.1,20.0,18.0,15.86,7.59
2016,1,8,15,15,183.5,82.5,1.75,19.5,154.5,222.31,182.12
2016,1,8,15,30,367.0,147.0,1.4,19.0,291.0,428.08,345.68
2016,1,8,15,45,345.0,134.5,1.1,18.5,258.0,400.39,322.85
2016,1,8,16,0,323.0,122.0,0.8,18.0,225.0,371.77,300.36
2016,1,8,16,15,456.5,91.0,0.75,17.0,211.5,434.83,351.73
2016,1,8,16,30,590.0,60.0,0.7,16.0,198.0,483.04,389.01
2016,1,8,16,45,521.5,51.0,0.7,15.5,152.0,419.35,336.9
2016,1,8,17,0,453.0,42.0,0.7,15.0,106.0,356.76,283.63
2016,1,8,17,15,318.5,30.0,0.7,14.5,66.0,255.39,190.11
2016,1,8,17,30,184.0,18.0,0.7,14.0,26.0,142.69,0.0
2016,1,8,17,45,92.0,9.0,0.75,13.5,13.0,55.9,0.0
2016,1,8,18,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,3.85,10.5,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,3.85,9.5,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,3.55,8.5,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,3.3,7.5,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,3.2,6.5,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,3.45,6.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,4.05,6.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,4.2,5.5,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,4.5,5.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,4.6,5.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,4.7,5.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,4.75,5.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,4.8,5.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,4.9,5.0,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,5.0,5.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,5.35,5.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,5.7,5.0,0.0,0.0,0.0
2016,1,9,7,45,185.5,14.5,6.05,5.5,31.0,13.19,0.0
2016,1,9,8,0,371.0,29.0,6.4,6.0,62.0,23.86,13.95
2016,1,9,8,15,475.5,38.5,6.55,6.0,108.0,30.88,21.98
2016,1,9,8,30,580.0,48.0,6.7,6.0,154.0,37.74,28.75
2016,1,9,8,45,643.0,53.5,6.85,6.5,203.0,40.96,31.94
2016,1,9,9,0,706.0,59.0,7.0,7.0,252.0,48.35,38.76
2016,1,9,9,15,745.5,63.5,7.0,7.0,299.0,50.92,41.14
2016,1,9,9,30,785.0,68.0,7.0,7.0,346.0,53.5,43.45
2016,1,9,9,45,814.5,70.5,7.05,7.5,389.5,54.41,44.1
2016,1,9,10,0,844.0,73.0,7.1,8.0,433.0,65.22,43.37
2016,1,9,10,15,863.0,75.5,7.1,8.0,470.5,116.91,64.02
2016,1,9,10,30,882.0,78.0,7.1,8.0,508.0,169.84,100.71
2016,1,9,10,45,895.0,79.5,7.1,8.5,538.5,227.16,148.91
2016,1,9,11,0,908.0,81.0,7.1,9.0,569.0,278.72,195.8
2016,1,9,11,15,917.0,82.5,7.05,9.0,592.0,328.95,243.43
2016,1,9,11,30,926.0,84.0,7.0,9.0,615.0,378.33,290.5
2016,1,9,11,45,930.5,85.0,6.95,9.5,630.0,424.56,333.97
2016,1,9,12,0,935.0,86.0,6.9,10.0,645.0,469.12,375.09
2016,1,9,12,15,937.0,86.0,6.85,10.0,652.0,509.75,412.82
2016,1,9,12,30,939.0,86.0,6.8,10.0,659.0,548.1,447.87
2016,1,9,12,45,937.5,86.5,6.75,10.5,657.0,582.66,478.24
2016,1,9,13,0,936.0,87.0,6.7,11.0,655.0,614.41,505.63
2016,1,9,13,15,520.5,181.0,6.65,11.0,496.5,490.28,405.42
2016,1,9,13,30,105.0,275.0,6.6,11.0,338.0,322.34,264.93
2016,1,9,13,45,294.5,239.5,6.55,11.0,407.0,430.15,356.82
2016,1,9,14,0,484.0,204.0,6.5,11.0,476.0,538.27,447.64
2016,1,9,14,15,361.5,217.5,6.45,10.5,415.5,472.32,394.33
2016,1,9,14,30,239.0,231.0,6.4,10.0,355.0,401.74,336.36
2016,1,9,14,45,314.0,204.0,6.4,10.0,356.0,441.99,371.99
2016,1,9,15,0,389.0,177.0,6.4,10.0,357.0,470.14,397.65
2016,1,9,15,15,224.5,171.0,6.25,9.5,273.0,353.88,300.0
2016,1,9,15,30,60.0,165.0,6.1,9.0,189.0,213.31,179.28
2016,1,9,15,45,55.0,147.0,6.0,9.0,167.0,193.0,162.42
2016,1,9,16,0,50.0,129.0,5.9,9.0,145.0,172.37,144.9
2016,1,9,16,15,43.5,110.0,5.55,8.0,122.5,149.14,125.24
2016,1,9,16,30,37.0,91.0,5.2,7.0,100.0,125.63,104.85
2016,1,9,16,45,27.0,71.0,4.9,6.5,76.5,98.04,80.19
2016,1,9,17,0,17.0,51.0,4.6,6.0,53.0,69.79,54.62
2016,1,9,17,15,8.5,32.0,4.35,5.5,33.0,37.81,25.14
2016,1,9,17,30,0.0,13.0,4.1,5.0,13.0,11.45,0.0
2016,1,9,17,45,0.0,6.5,3.9,4.5,6.5,5.91,0.0
2016,1,9,18,0,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,3.55,3.5,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,3.25,3.0,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,2.95,2.5,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,2.55,1.5,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,2.45,1.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,2.4,0.5,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,2.4,-0.5,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,2.35,-1.0,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,2.3,-1.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,2.3,-1.0,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,2.3,-1.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,2.2,-1.0,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,2.1,-1.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,2.05,-1.0,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,2.0,-1.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,1.95,-1.0,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,1.9,-1.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,1.9,-1.5,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,2.15,-1.5,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,10,7,45,195.5,14.5,2.7,-0.5,32.0,11.79,0.0
2016,1,10,8,0,391.0,29.0,3.0,0.0,64.0,23.89,14.43
2016,1,10,8,15,494.5,38.5,3.1,0.5,111.0,30.91,22.59
2016,1,10,8,30,598.0,48.0,3.2,1.0,158.0,37.79,29.44
2016,1,10,8,45,660.0,54.0,3.3,1.5,208.0,41.43,33.07
2016,1,10,9,0,722.0,60.0,3.4,2.0,258.0,49.29,40.46
2016,1,10,9,15,761.5,64.5,3.35,2.5,305.5,51.84,42.76
2016,1,10,9,30,801.0,69.0,3.3,3.0,353.0,54.4,45.0
2016,1,10,9,45,828.5,72.0,3.25,3.5,397.0,55.68,45.99
2016,1,10,10,0,856.0,75.0,3.2,4.0,441.0,66.64,45.43
2016,1,10,10,15,874.5,77.5,3.05,4.5,478.5,119.03,66.24
2016,1,10,10,30,893.0,80.0,2.9,5.0,516.0,172.61,103.25
2016,1,10,10,45,906.5,81.5,2.8,5.5,547.0,230.66,151.88
2016,1,10,11,0,920.0,83.0,2.7,6.0,578.0,283.05,199.08
2016,1,10,11,15,928.5,84.5,2.55,6.0,601.5,333.85,246.58
2016,1,10,11,30,937.0,86.0,2.4,6.0,625.0,383.76,293.14
2016,1,10,11,45,938.5,88.0,2.3,6.5,639.5,430.38,335.83
2016,1,10,12,0,940.0,90.0,2.2,7.0,654.0,475.09,375.73
2016,1,10,12,15,941.5,90.0,2.1,7.0,660.5,515.89,412.02
2016,1,10,12,30,943.0,90.0,2.0,7.0,667.0,554.36,445.43
2016,1,10,12,45,942.5,90.0,1.9,7.5,665.0,589.29,474.3
2016,1,10,13,0,942.0,90.0,1.8,8.0,663.0,621.46,500.14
2016,1,10,13,15,938.0,89.5,1.7,8.0,652.5,648.19,522.03
2016,1,10,13,30,934.0,89.0,1.6,8.0,642.0,671.73,541.01
2016,1,10,13,45,925.5,88.5,1.55,8.5,622.5,689.14,554.42
2016,1,10,14,0,917.0,88.0,1.5,9.0,603.0,703.09,564.99
2016,1,10,14,15,906.0,86.5,1.5,9.0,576.5,715.07,575.32
2016,1,10,14,30,895.0,85.0,1.5,9.0,550.0,719.69,580.26
2016,1,10,14,45,879.5,82.5,1.5,9.0,516.0,716.53,579.38
2016,1,10,15,0,864.0,80.0,1.5,9.0,482.0,709.84,575.66
2016,1,10,15,15,842.0,77.0,1.45,8.5,442.0,694.64,566.21
2016,1,10,15,30,820.0,74.0,1.4,8.0,402.0,676.22,554.31
2016,1,10,15,45,787.5,70.5,1.4,8.0,356.5,646.97,533.38
2016,1,10,16,0,755.0,67.0,1.4,8.0,311.0,615.11,509.72
2016,1,10,16,15,708.0,62.0,1.25,7.0,262.5,569.57,474.8
2016,1,10,16,30,661.0,57.0,1.1,6.0,214.0,528.18,441.32
2016,1,10,16,45,584.5,49.5,1.0,5.5,165.5,459.71,383.83
2016,1,10,17,0,508.0,42.0,0.9,5.0,117.0,392.46,324.45
2016,1,10,17,15,254.0,36.5,0.95,4.5,74.0,227.27,178.97
2016,1,10,17,30,0.0,31.0,1.0,4.0,31.0,44.13,0.0
2016,1,10,17,45,0.0,15.5,1.05,4.0,15.5,14.1,0.0
2016,1,10,18,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,1.65,2.5,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,0.95,0.5,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,7,45,60.0,16.0,1.1,0.5,21.5,13.16,0.0
2016,1,11,8,0,120.0,32.0,1.2,1.0,43.0,25.76,15.99
2016,1,11,8,15,158.5,51.0,1.25,1.5,75.0,40.19,30.96
2016,1,11,8,30,197.0,70.0,1.3,2.0,107.0,54.19,44.45
2016,1,11,8,45,220.0,89.0,1.4,3.0,141.0,67.7,57.13
2016,1,11,9,0,243.0,108.0,1.5,4.0,175.0,80.77,69.09
2016,1,11,9,15,264.0,123.5,1.5,4.5,207.5,91.13,78.42
2016,1,11,9,30,285.0,139.0,1.5,5.0,240.0,101.15,87.25
2016,1,11,9,45,259.0,160.5,1.55,6.0,261.0,114.29,98.56
2016,1,11,10,0,233.0,182.0,1.6,7.0,282.0,130.5,105.3
2016,1,11,10,15,276.0,192.5,1.55,7.5,321.0,158.78,120.74
2016,1,11,10,30,319.0,203.0,1.5,8.0,360.0,191.45,143.08
2016,1,11,10,45,594.5,147.5,1.5,8.5,461.0,218.44,152.97
2016,1,11,11,0,870.0,92.0,1.5,9.0,562.0,274.5,190.88
2016,1,11,11,15,879.0,93.5,1.45,9.0,585.0,323.87,235.98
2016,1,11,11,30,888.0,95.0,1.4,9.0,608.0,372.55,280.34
2016,1,11,11,45,697.0,155.5,1.4,9.5,564.5,394.86,305.93
2016,1,11,12,0,506.0,216.0,1.4,10.0,521.0,399.98,315.12
2016,1,11,12,15,358.0,253.5,1.4,10.0,470.5,388.53,309.39
2016,1,11,12,30,210.0,291.0,1.4,10.0,420.0,364.01,291.73
2016,1,11,12,45,200.0,291.0,1.45,10.5,413.5,371.04,297.84
2016,1,11,13,0,190.0,291.0,1.5,11.0,407.0,376.8,302.59
2016,1,11,13,15,217.0,283.5,1.5,11.0,414.0,396.12,318.69
2016,1,11,13,30,244.0,276.0,1.5,11.0,421.0,415.94,335.16
2016,1,11,13,45,311.5,254.5,1.5,11.5,434.0,456.42,367.55
2016,1,11,14,0,379.0,233.0,1.5,12.0,447.0,490.16,394.57
2016,1,11,14,15,363.0,224.5,1.45,12.0,422.5,481.47,388.39
2016,1,11,14,30,347.0,216.0,1.4,12.0,398.0,470.81,380.95
2016,1,11,14,45,361.5,199.0,1.4,12.0,378.0,470.18,382.03
2016,1,11,15,0,376.0,182.0,1.4,12.0,358.0,467.81,381.71
