Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,11,18,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,2,11,19,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,2,11,19,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,2,11,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,11,19,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,2,11,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,2,11,20,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,2,11,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,11,20,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,2,11,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,11,21,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2016,2,11,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,11,21,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,2,11,22,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,2,11,22,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,2,11,22,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,11,22,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,11,23,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,11,23,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,2,11,23,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,11,23,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,12,0,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,12,0,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,2,12,0,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,12,0,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,2,12,1,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,12,1,15,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2016,2,12,1,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,12,1,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,2,12,2,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,12,2,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,12,2,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,12,2,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,2,12,3,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,12,3,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2016,2,12,3,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,12,3,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,2,12,4,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,12,4,15,0.0,0.0,1.95,7.5,0.0,0.0,0.0
2016,2,12,4,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,12,4,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,2,12,5,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,12,5,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,2,12,5,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,12,5,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,12,6,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,12,6,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,12,6,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,12,6,45,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,2,12,7,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,12,7,15,88.5,8.0,2.15,9.0,12.0,7.28,0.0
2016,2,12,7,30,177.0,16.0,2.5,10.0,24.0,13.11,0.0
2016,2,12,7,45,324.5,29.0,2.85,11.0,68.0,23.55,13.87
2016,2,12,8,0,472.0,42.0,3.2,12.0,112.0,33.6,23.99
2016,2,12,8,15,554.0,50.5,3.05,12.5,165.0,39.24,29.46
2016,2,12,8,30,636.0,59.0,2.9,13.0,218.0,44.75,34.59
2016,2,12,8,45,688.5,65.0,2.75,14.0,272.0,48.0,37.42
2016,2,12,9,0,741.0,71.0,2.6,15.0,326.0,56.13,44.45
2016,2,12,9,15,775.0,75.0,2.6,16.0,377.0,57.85,45.68
2016,2,12,9,30,809.0,79.0,2.6,17.0,428.0,59.59,46.88
2016,2,12,9,45,833.5,82.5,2.65,18.0,475.0,60.86,47.65
2016,2,12,10,0,858.0,86.0,2.7,19.0,522.0,107.93,58.15
2016,2,12,10,15,874.5,88.5,2.8,19.5,563.0,163.59,91.4
2016,2,12,10,30,891.0,91.0,2.9,20.0,604.0,220.39,135.14
2016,2,12,10,45,902.5,92.5,3.0,21.0,638.0,281.98,186.79
2016,2,12,11,0,914.0,94.0,3.1,22.0,672.0,337.13,234.55
2016,2,12,11,15,921.5,95.5,3.15,22.5,697.5,390.68,281.4
2016,2,12,11,30,929.0,97.0,3.2,23.0,723.0,443.32,326.64
2016,2,12,11,45,935.5,97.0,3.25,23.5,741.5,493.13,368.61
2016,2,12,12,0,942.0,97.0,3.3,24.0,760.0,541.44,408.23
2016,2,12,12,15,944.0,97.5,3.3,24.0,768.5,586.12,444.78
2016,2,12,12,30,946.0,98.0,3.3,24.0,777.0,628.52,478.74
2016,2,12,12,45,944.5,98.5,3.3,24.5,776.5,666.35,507.64
2016,2,12,13,0,943.0,99.0,3.3,25.0,776.0,701.32,533.76
2016,2,12,13,15,940.0,98.5,3.3,25.0,767.0,731.32,556.88
2016,2,12,13,30,937.0,98.0,3.3,25.0,758.0,758.07,577.38
2016,2,12,13,45,929.5,98.0,3.3,25.0,739.5,778.75,592.32
2016,2,12,14,0,922.0,98.0,3.3,25.0,721.0,795.86,604.78
2016,2,12,14,15,913.5,96.5,3.3,24.5,695.0,807.04,614.45
2016,2,12,14,30,905.0,95.0,3.3,24.0,669.0,814.56,621.78
2016,2,12,14,45,881.5,97.0,3.3,24.0,633.0,816.82,624.45
2016,2,12,15,0,858.0,99.0,3.3,24.0,597.0,809.54,620.61
2016,2,12,15,15,840.0,96.5,3.2,23.5,556.5,797.9,614.58
2016,2,12,15,30,822.0,94.0,3.1,23.0,516.0,782.82,606.18
2016,2,12,15,45,795.5,90.5,3.05,23.0,469.0,756.59,588.92
2016,2,12,16,0,769.0,87.0,3.0,23.0,422.0,727.41,569.44
2016,2,12,16,15,734.0,82.0,2.75,21.5,371.5,691.98,547.31
2016,2,12,16,30,699.0,77.0,2.5,20.0,321.0,650.47,519.85
2016,2,12,16,45,646.0,71.0,2.25,19.0,268.5,592.91,478.12
2016,2,12,17,0,593.0,65.0,2.0,18.0,216.0,535.01,434.31
2016,2,12,17,15,512.5,55.5,2.05,17.0,164.0,454.21,370.36
2016,2,12,17,30,432.0,46.0,2.1,16.0,112.0,375.89,304.62
2016,2,12,17,45,298.5,32.0,2.15,15.5,69.0,263.73,203.64
2016,2,12,18,0,165.0,18.0,2.2,15.0,26.0,142.89,0.0
2016,2,12,18,15,82.5,9.0,2.25,15.0,13.0,53.93,0.0
2016,2,12,18,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,2,12,18,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,2,12,19,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,2,12,19,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,2,12,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,12,19,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,2,12,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,12,20,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,2,12,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,12,20,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,12,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,12,21,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,2,12,21,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,12,21,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,12,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,12,22,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,2,12,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,12,22,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,12,23,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,12,23,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,2,12,23,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,12,23,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,13,0,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,13,0,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,2,13,0,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,13,0,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,13,1,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,13,1,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,2,13,1,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,13,1,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,13,2,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,13,2,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,13,2,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,13,2,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,13,3,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,13,3,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2016,2,13,3,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,13,3,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,13,4,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,13,4,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,2,13,4,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,13,4,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,13,5,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,13,5,15,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2016,2,13,5,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,13,5,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,2,13,6,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,13,6,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,13,6,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,13,6,45,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,2,13,7,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,13,7,15,47.0,8.5,2.3,8.5,10.5,7.73,0.0
2016,2,13,7,30,94.0,17.0,2.3,9.0,21.0,13.39,0.0
2016,2,13,7,45,216.5,35.0,2.3,9.5,62.5,27.31,17.34
2016,2,13,8,0,339.0,53.0,2.3,10.0,104.0,40.83,30.67
2016,2,13,8,15,419.0,65.5,2.3,10.5,154.0,49.64,39.08
2016,2,13,8,30,499.0,78.0,2.3,11.0,204.0,60.18,48.77
2016,2,13,8,45,557.0,86.0,2.3,12.0,256.0,64.24,52.29
2016,2,13,9,0,615.0,94.0,2.3,13.0,308.0,68.24,55.59
2016,2,13,9,15,653.0,100.5,2.25,13.5,358.0,70.83,57.65
2016,2,13,9,30,691.0,107.0,2.2,14.0,408.0,73.39,59.62
2016,2,13,9,45,720.5,111.0,2.2,15.0,454.0,74.0,59.74
2016,2,13,10,0,750.0,115.0,2.2,16.0,500.0,118.94,70.41
2016,2,13,10,15,769.5,119.0,2.35,16.5,540.5,170.87,102.58
2016,2,13,10,30,789.0,123.0,2.5,17.0,581.0,224.49,144.28
2016,2,13,10,45,805.0,125.0,2.65,18.0,614.5,282.57,193.02
2016,2,13,11,0,821.0,127.0,2.8,19.0,648.0,335.34,238.58
2016,2,13,11,15,830.5,129.0,2.95,19.5,674.0,386.44,283.34
2016,2,13,11,30,840.0,131.0,3.1,20.0,700.0,437.13,327.03
2016,2,13,11,45,874.5,119.0,3.3,20.5,724.5,485.95,368.29
2016,2,13,12,0,909.0,107.0,3.5,21.0,749.0,537.21,410.6
2016,2,13,12,15,911.5,107.5,3.6,21.0,758.0,580.97,447.05
2016,2,13,12,30,914.0,108.0,3.7,21.0,767.0,622.58,481.11
2016,2,13,12,45,916.0,107.0,3.8,21.5,768.0,660.18,510.6
2016,2,13,13,0,918.0,106.0,3.9,22.0,769.0,695.18,537.56
2016,2,13,13,15,915.5,105.5,4.0,22.0,760.0,724.9,561.24
2016,2,13,13,30,913.0,105.0,4.1,22.0,751.0,751.47,582.39
2016,2,13,13,45,909.0,103.5,4.25,22.0,734.5,772.73,598.82
2016,2,13,14,0,905.0,102.0,4.4,22.0,718.0,790.58,612.69
2016,2,13,14,15,897.0,100.5,4.45,22.0,692.0,801.92,621.8
2016,2,13,14,30,889.0,99.0,4.5,22.0,666.0,809.66,628.55
2016,2,13,14,45,872.5,98.5,4.55,22.0,632.0,814.62,633.51
2016,2,13,15,0,856.0,98.0,4.6,22.0,598.0,809.96,631.74
2016,2,13,15,15,839.0,95.5,4.5,21.5,558.0,799.05,625.99
2016,2,13,15,30,822.0,93.0,4.4,21.0,518.0,784.7,617.85
2016,2,13,15,45,798.0,89.5,4.35,21.0,472.0,760.36,601.52
2016,2,13,16,0,774.0,86.0,4.3,21.0,426.0,733.03,583.03
2016,2,13,16,15,740.0,81.0,3.85,20.0,375.5,697.99,559.28
2016,2,13,16,30,706.0,76.0,3.4,19.0,325.0,656.99,530.35
2016,2,13,16,45,656.0,70.0,3.0,18.5,272.5,601.32,488.36
2016,2,13,17,0,606.0,64.0,2.6,18.0,220.0,545.21,444.45
2016,2,13,17,15,527.5,55.0,2.5,17.0,168.0,465.79,381.07
2016,2,13,17,30,449.0,46.0,2.4,16.0,116.0,388.73,315.88
2016,2,13,17,45,316.0,32.5,2.3,15.5,72.0,276.31,215.09
2016,2,13,18,0,183.0,19.0,2.2,15.0,28.0,156.44,3.16
2016,2,13,18,15,91.5,9.5,2.3,15.0,14.0,59.63,0.0
2016,2,13,18,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,2,13,18,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,2,13,19,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,2,13,19,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,2,13,19,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,2,13,19,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,2,13,20,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,2,13,20,15,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2016,2,13,20,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,2,13,20,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,2,13,21,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,2,13,21,15,0.0,0.0,4.3,13.5,0.0,0.0,0.0
2016,2,13,21,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,2,13,21,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,2,13,22,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,2,13,22,15,0.0,0.0,3.95,12.5,0.0,0.0,0.0
2016,2,13,22,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,2,13,22,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,2,13,23,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,2,13,23,15,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2016,2,13,23,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,13,23,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,14,0,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,14,0,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,14,0,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,14,0,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,14,1,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,14,1,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,2,14,1,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,2,14,1,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,2,14,2,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,2,14,2,15,0.0,0.0,3.65,10.5,0.0,0.0,0.0
2016,2,14,2,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,14,2,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,2,14,3,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,14,3,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,2,14,3,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,14,3,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,14,4,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,14,4,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,14,4,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,14,4,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,14,5,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,14,5,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,2,14,5,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,14,5,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,14,6,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,14,6,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,2,14,6,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,14,6,45,0.0,0.0,3.75,10.5,0.0,0.0,0.0
2016,2,14,7,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,14,7,15,76.0,9.5,4.2,11.5,13.0,8.64,0.0
2016,2,14,7,30,152.0,19.0,4.5,12.0,26.0,15.03,0.0
2016,2,14,7,45,290.0,33.0,4.8,13.0,69.5,26.94,16.9
2016,2,14,8,0,428.0,47.0,5.1,14.0,113.0,37.71,27.44
2016,2,14,8,15,214.0,43.5,5.5,14.5,76.5,32.38,23.15
2016,2,14,8,30,0.0,40.0,5.9,15.0,40.0,35.26,25.84
2016,2,14,8,45,0.0,50.0,6.35,16.0,50.0,44.12,33.65
2016,2,14,9,0,0.0,60.0,6.8,17.0,60.0,53.0,41.3
2016,2,14,9,15,0.0,83.0,6.85,17.5,83.0,72.78,58.46
2016,2,14,9,30,0.0,106.0,6.9,18.0,106.0,91.5,74.46
2016,2,14,9,45,0.0,115.5,7.0,18.5,115.5,99.49,80.98
2016,2,14,10,0,0.0,125.0,7.1,19.0,125.0,107.8,83.78
2016,2,14,10,15,0.0,112.0,7.0,19.5,112.0,97.97,75.33
2016,2,14,10,30,0.0,99.0,6.9,20.0,99.0,87.43,66.38
2016,2,14,10,45,9.5,169.0,6.8,20.5,175.0,147.73,114.63
2016,2,14,11,0,19.0,239.0,6.7,21.0,251.0,207.86,161.98
2016,2,14,11,15,20.0,248.0,6.5,21.0,261.0,218.24,169.99
2016,2,14,11,30,21.0,257.0,6.3,21.0,271.0,228.69,178.11
2016,2,14,11,45,20.5,262.0,6.1,21.5,276.5,235.29,182.86
2016,2,14,12,0,20.0,267.0,5.9,22.0,282.0,241.78,187.49
2016,2,14,12,15,103.5,313.0,5.7,22.0,388.5,327.42,254.47
2016,2,14,12,30,187.0,359.0,5.5,22.0,495.0,424.72,329.64
2016,2,14,12,45,185.5,360.0,5.3,22.5,494.5,437.96,339.16
2016,2,14,13,0,184.0,361.0,5.1,23.0,494.0,450.54,348.24
2016,2,14,13,15,269.5,341.5,5.0,23.0,534.0,508.75,393.82
2016,2,14,13,30,355.0,322.0,4.9,23.0,574.0,565.06,437.68
2016,2,14,13,45,355.0,313.5,4.85,23.0,561.0,572.29,443.72
2016,2,14,14,0,355.0,305.0,4.8,23.0,548.0,577.9,448.74
2016,2,14,14,15,463.5,256.5,4.7,23.0,561.5,635.34,494.31
2016,2,14,14,30,572.0,208.0,4.6,23.0,575.0,683.22,532.57
2016,2,14,14,45,563.0,199.0,4.6,23.0,545.0,677.57,529.51
2016,2,14,15,0,554.0,190.0,4.6,23.0,515.0,669.2,524.75
2016,2,14,15,15,431.0,205.5,4.45,22.5,448.0,593.24,467.82
2016,2,14,15,30,308.0,221.0,4.3,22.0,381.0,502.52,398.9
2016,2,14,15,45,195.5,205.5,4.2,22.0,304.5,384.17,307.01
2016,2,14,16,0,83.0,190.0,4.1,22.0,228.0,266.9,213.08
2016,2,14,16,15,76.0,169.5,3.55,21.0,200.5,241.48,194.09
2016,2,14,16,30,69.0,149.0,3.0,20.0,173.0,215.79,174.26
2016,2,14,16,45,60.5,126.0,2.55,19.5,145.0,185.28,149.7
2016,2,14,17,0,52.0,103.0,2.1,19.0,117.0,154.36,124.27
2016,2,14,17,15,38.5,80.0,2.0,18.0,89.0,119.46,95.04
2016,2,14,17,30,25.0,57.0,1.9,17.0,61.0,83.92,64.59
2016,2,14,17,45,12.5,36.0,1.85,16.5,38.0,51.15,35.57
2016,2,14,18,0,0.0,15.0,1.8,16.0,15.0,13.21,0.0
2016,2,14,18,15,0.0,7.5,1.85,15.5,7.5,6.82,0.0
2016,2,14,18,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,2,14,18,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,2,14,19,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,2,14,19,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,2,14,19,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,14,19,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,2,14,20,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,2,14,20,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,2,14,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,14,20,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,2,14,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,14,21,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,14,21,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,14,21,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,14,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,14,22,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,2,14,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,14,22,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,14,23,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,14,23,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,2,14,23,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,14,23,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,15,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,15,0,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,2,15,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,15,0,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,15,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,15,1,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,15,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,15,1,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,15,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,15,2,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,2,15,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,15,2,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,2,15,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,15,3,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,15,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,15,3,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,2,15,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,15,4,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,2,15,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,15,4,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,2,15,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,15,5,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,2,15,5,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,15,5,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,15,6,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,15,6,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,2,15,6,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,15,6,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,2,15,7,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,15,7,15,64.5,10.0,4.0,11.5,13.0,9.1,0.0
2016,2,15,7,30,129.0,20.0,4.1,12.0,26.0,15.78,0.0
2016,2,15,7,45,273.0,34.5,4.2,12.5,70.5,28.16,18.15
2016,2,15,8,0,417.0,49.0,4.3,13.0,115.0,39.34,29.05
2016,2,15,8,15,498.5,58.5,4.55,13.5,167.0,45.5,34.96
2016,2,15,8,30,580.0,68.0,4.8,14.0,219.0,51.51,40.48
2016,2,15,8,45,642.0,73.5,5.05,15.0,274.0,54.03,42.61
2016,2,15,9,0,704.0,79.0,5.3,16.0,329.0,56.58,44.64
2016,2,15,9,15,739.5,83.5,5.35,16.5,380.0,58.21,45.86
2016,2,15,9,30,775.0,88.0,5.4,17.0,431.0,65.92,52.38
2016,2,15,9,45,803.0,91.0,5.5,17.5,479.0,66.56,52.66
2016,2,15,10,0,831.0,94.0,5.6,18.0,527.0,119.31,66.18
2016,2,15,10,15,848.5,96.5,5.6,18.5,568.0,173.94,100.92
2016,2,15,10,30,866.0,99.0,5.6,19.0,609.0,229.88,145.33
2016,2,15,10,45,878.0,101.5,5.6,19.5,642.5,285.58,193.63
2016,2,15,11,0,890.0,104.0,5.6,20.0,676.0,341.49,243.28
2016,2,15,11,15,898.0,105.5,5.6,20.0,702.0,399.22,294.76
2016,2,15,11,30,906.0,107.0,5.6,20.0,728.0,451.29,341.1
2016,2,15,11,45,911.0,108.0,5.7,20.5,746.0,500.58,383.79
2016,2,15,12,0,916.0,109.0,5.8,21.0,764.0,548.32,424.16
2016,2,15,12,15,918.5,109.5,5.7,21.0,773.0,592.54,461.26
2016,2,15,12,30,921.0,110.0,5.6,21.0,782.0,634.57,495.79
2016,2,15,12,45,925.0,108.0,5.6,21.5,783.0,672.89,526.09
2016,2,15,13,0,929.0,106.0,5.6,22.0,784.0,708.67,553.83
2016,2,15,13,15,926.5,105.5,5.45,22.0,775.5,738.79,577.35
2016,2,15,13,30,924.0,105.0,5.3,22.0,767.0,765.73,598.02
2016,2,15,13,45,926.0,101.0,5.15,22.0,751.0,789.16,614.73
2016,2,15,14,0,928.0,97.0,5.0,22.0,735.0,809.26,629.03
2016,2,15,14,15,921.0,95.5,4.85,22.0,710.0,821.64,637.83
2016,2,15,14,30,914.0,94.0,4.7,22.0,685.0,830.36,644.13
2016,2,15,14,45,907.5,91.0,4.6,22.0,652.5,834.18,647.36
2016,2,15,15,0,901.0,88.0,4.5,22.0,620.0,834.34,648.16
2016,2,15,15,15,886.0,85.5,4.25,21.5,580.0,824.62,642.71
2016,2,15,15,30,871.0,83.0,4.0,21.0,540.0,818.48,640.16
2016,2,15,15,45,858.0,77.5,3.8,21.0,495.0,800.0,627.73
2016,2,15,16,0,845.0,72.0,3.6,21.0,450.0,778.18,612.9
2016,2,15,16,15,815.0,68.5,3.05,20.0,398.5,742.47,588.33
2016,2,15,16,30,785.0,65.0,2.5,19.0,347.0,704.39,561.25
2016,2,15,16,45,747.5,59.0,2.0,18.0,294.0,655.56,525.23
2016,2,15,17,0,710.0,53.0,1.5,17.0,241.0,605.45,486.45
2016,2,15,17,15,638.0,46.5,1.45,16.0,186.5,529.79,428.76
2016,2,15,17,30,566.0,40.0,1.4,15.0,132.0,455.51,368.05
2016,2,15,17,45,438.0,29.5,1.35,14.5,84.5,344.14,270.12
2016,2,15,18,0,310.0,19.0,1.3,14.0,37.0,229.71,69.13
2016,2,15,18,15,155.0,9.5,1.3,13.5,18.5,95.9,0.0
2016,2,15,18,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,15,18,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,15,19,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,15,19,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,2,15,19,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,19,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,20,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,20,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,21,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,2,15,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,15,21,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,2,15,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,15,22,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,15,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,15,22,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,2,15,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,15,23,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,2,15,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,15,23,45,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,2,16,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,16,0,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,2,16,0,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,16,0,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,2,16,1,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,16,1,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,2,16,1,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,16,1,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,2,16,2,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,16,2,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,2,16,2,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,16,2,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,16,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,16,3,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,2,16,3,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,16,3,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,16,4,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,16,4,15,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2016,2,16,4,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,16,4,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,2,16,5,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,16,5,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,16,5,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,16,5,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,2,16,6,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,16,6,15,0.0,0.0,2.55,7.5,0.0,0.0,0.0
2016,2,16,6,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,16,6,45,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2016,2,16,7,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,16,7,15,113.5,10.0,3.35,10.0,16.0,9.1,0.0
2016,2,16,7,30,227.0,20.0,3.6,11.0,32.0,16.5,0.0
2016,2,16,7,45,358.0,32.5,3.85,12.0,77.5,26.31,16.78
2016,2,16,8,0,489.0,45.0,4.1,13.0,123.0,35.76,25.95
2016,2,16,8,15,565.0,53.0,4.2,13.5,176.5,40.86,30.86
2016,2,16,8,30,641.0,61.0,4.3,14.0,230.0,45.86,35.46
2016,2,16,8,45,689.0,66.5,4.4,15.0,283.5,48.64,37.82
2016,2,16,9,0,737.0,72.0,4.5,16.0,337.0,56.34,44.42
2016,2,16,9,15,769.0,76.5,4.7,17.0,388.0,58.42,45.94
2016,2,16,9,30,801.0,81.0,4.9,18.0,439.0,60.47,47.4
2016,2,16,9,45,823.5,84.0,5.15,19.0,485.0,62.97,49.22
2016,2,16,10,0,846.0,87.0,5.4,20.0,531.0,117.41,62.8
2016,2,16,10,15,862.0,89.5,5.25,20.5,571.5,172.76,98.39
2016,2,16,10,30,878.0,92.0,5.1,21.0,612.0,229.22,143.21
2016,2,16,10,45,887.5,95.0,5.0,21.5,645.5,291.2,196.25
2016,2,16,11,0,897.0,98.0,4.9,22.0,679.0,346.53,244.97
2016,2,16,11,15,904.5,99.5,4.65,22.5,704.5,399.57,291.41
2016,2,16,11,30,912.0,101.0,4.4,23.0,730.0,451.73,336.0
2016,2,16,11,45,906.5,106.5,4.2,23.5,745.0,500.36,376.77
2016,2,16,12,0,901.0,112.0,4.0,24.0,760.0,546.59,414.33
2016,2,16,12,15,903.0,112.5,3.75,24.0,769.0,589.99,449.27
2016,2,16,12,30,905.0,113.0,3.5,24.0,778.0,631.21,481.53
2016,2,16,12,45,901.5,115.0,3.3,24.5,777.0,668.06,508.8
2016,2,16,13,0,898.0,117.0,3.1,25.0,776.0,702.06,533.16
2016,2,16,13,15,895.0,116.5,2.95,25.0,767.0,731.1,554.65
2016,2,16,13,30,892.0,116.0,2.8,25.0,758.0,757.03,573.51
2016,2,16,13,45,884.5,115.5,2.65,25.0,740.0,781.26,589.98
2016,2,16,14,0,877.0,115.0,2.5,25.0,722.0,797.89,600.92
2016,2,16,14,15,868.5,113.5,2.6,25.0,696.5,809.13,609.96
2016,2,16,14,30,860.0,112.0,2.7,25.0,671.0,816.76,616.71
2016,2,16,14,45,852.0,107.5,2.8,25.0,638.5,817.91,619.2
2016,2,16,15,0,844.0,103.0,2.9,25.0,606.0,815.42,619.36
2016,2,16,15,15,795.5,104.5,2.95,24.5,553.0,783.29,599.84
2016,2,16,15,30,747.0,106.0,3.0,24.0,500.0,751.88,580.77
2016,2,16,15,45,734.0,97.5,3.1,24.0,457.0,730.93,568.08
2016,2,16,16,0,721.0,89.0,3.2,24.0,414.0,706.95,552.95
2016,2,16,16,15,668.0,92.0,3.0,23.0,366.0,663.26,523.89
2016,2,16,16,30,615.0,95.0,2.8,22.0,318.0,617.81,492.8
2016,2,16,16,45,613.5,80.5,2.65,21.0,273.5,589.48,473.74
2016,2,16,17,0,612.0,66.0,2.5,20.0,229.0,558.47,451.23
2016,2,16,17,15,536.5,57.0,2.6,19.0,177.0,480.09,390.43
2016,2,16,17,30,461.0,48.0,2.7,18.0,125.0,403.89,327.32
2016,2,16,17,45,339.0,35.0,2.85,17.5,80.0,296.96,233.7
2016,2,16,18,0,217.0,22.0,3.0,17.0,35.0,185.81,71.93
2016,2,16,18,15,108.5,11.0,3.1,16.5,17.5,71.38,0.0
2016,2,16,18,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,2,16,18,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,2,16,19,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,2,16,19,15,0.0,0.0,3.35,15.5,0.0,0.0,0.0
2016,2,16,19,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,2,16,19,45,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2016,2,16,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,2,16,20,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,2,16,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,16,20,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,2,16,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,16,21,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,2,16,21,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,16,21,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,2,16,22,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,16,22,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,2,16,22,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,16,22,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,16,23,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,16,23,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,2,16,23,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,16,23,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,17,0,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,17,0,15,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,2,17,0,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,17,0,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,17,1,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,17,1,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2016,2,17,1,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,17,1,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,2,17,2,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,17,2,15,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,2,17,2,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,17,2,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,17,3,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,17,3,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,2,17,3,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,2,17,3,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,2,17,4,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,17,4,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,2,17,4,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,17,4,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,17,5,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,17,5,15,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2016,2,17,5,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,17,5,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,17,6,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,17,6,15,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2016,2,17,6,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,17,6,45,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,2,17,7,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,17,7,15,133.0,10.0,1.7,7.5,18.0,9.1,0.0
2016,2,17,7,30,266.0,20.0,1.9,8.0,36.0,16.43,0.77
2016,2,17,7,45,393.5,32.0,2.15,9.0,82.5,25.79,16.72
2016,2,17,8,0,521.0,44.0,2.4,10.0,129.0,34.83,25.52
2016,2,17,8,15,595.0,51.5,2.6,11.0,183.0,39.58,30.08
2016,2,17,8,30,669.0,59.0,2.8,12.0,237.0,44.25,34.33
2016,2,17,8,45,714.5,64.5,3.05,13.0,291.0,51.57,40.78
2016,2,17,9,0,760.0,70.0,3.3,14.0,345.0,54.69,43.31
2016,2,17,9,15,791.0,74.0,3.35,14.5,396.5,56.44,44.65
2016,2,17,9,30,822.0,78.0,3.4,15.0,448.0,58.18,45.96
2016,2,17,9,45,843.0,81.5,3.5,16.0,495.0,63.78,50.52
2016,2,17,10,0,864.0,85.0,3.6,17.0,542.0,119.73,63.99
2016,2,17,10,15,879.5,87.5,3.5,17.5,582.5,176.13,101.14
2016,2,17,10,30,895.0,90.0,3.4,18.0,623.0,240.12,152.58
2016,2,17,10,45,905.0,92.0,3.3,18.5,657.0,295.97,201.08
2016,2,17,11,0,915.0,94.0,3.2,19.0,691.0,351.63,250.28
2016,2,17,11,15,922.5,95.5,3.15,19.0,717.0,405.61,298.34
2016,2,17,11,30,930.0,97.0,3.1,19.0,743.0,458.67,344.74
2016,2,17,11,45,931.0,99.5,3.05,19.5,759.5,508.53,386.82
2016,2,17,12,0,932.0,102.0,3.0,20.0,776.0,556.46,426.05
2016,2,17,12,15,934.5,102.5,3.0,20.0,785.0,601.34,462.8
2016,2,17,12,30,937.0,103.0,3.0,20.0,794.0,643.99,496.99
2016,2,17,12,45,935.5,103.5,3.05,20.5,794.0,681.76,526.05
2016,2,17,13,0,934.0,104.0,3.1,21.0,794.0,716.67,552.37
2016,2,17,13,15,931.5,103.5,3.1,21.0,785.0,746.94,575.75
2016,2,17,13,30,929.0,103.0,3.1,21.0,776.0,774.0,596.01
2016,2,17,13,45,922.5,103.0,3.1,21.5,758.0,795.32,610.2
2016,2,17,14,0,916.0,103.0,3.1,22.0,740.0,813.1,621.98
2016,2,17,14,15,908.0,101.5,3.1,22.0,714.0,824.6,630.7
2016,2,17,14,30,900.0,100.0,3.1,22.0,688.0,832.43,637.06
2016,2,17,14,45,887.5,98.5,3.1,22.0,654.0,839.61,643.17
2016,2,17,15,0,875.0,97.0,3.1,22.0,620.0,836.93,642.57
2016,2,17,15,15,858.5,94.5,3.05,21.5,579.5,826.21,637.47
2016,2,17,15,30,842.0,92.0,3.0,21.0,539.0,811.97,630.04
2016,2,17,15,45,818.5,88.5,2.95,21.0,492.5,787.55,614.18
2016,2,17,16,0,795.0,85.0,2.9,21.0,446.0,760.08,596.09
2016,2,17,16,15,763.0,80.5,2.55,20.0,395.0,721.93,570.54
2016,2,17,16,30,731.0,76.0,2.2,19.0,344.0,686.34,546.2
2016,2,17,16,45,684.0,70.5,1.9,18.5,290.5,632.29,506.44
2016,2,17,17,0,637.0,65.0,1.6,18.0,237.0,577.6,464.78
2016,2,17,17,15,563.0,56.5,1.65,17.0,183.5,499.98,405.92
2016,2,17,17,30,489.0,48.0,1.7,16.0,130.0,424.4,344.03
2016,2,17,17,45,364.0,35.0,1.75,15.0,83.5,314.18,249.13
2016,2,17,18,0,239.0,22.0,1.8,14.0,37.0,201.41,94.4
2016,2,17,18,15,119.5,11.0,1.85,14.0,18.5,77.95,0.0
2016,2,17,18,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,17,18,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,17,19,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,17,19,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,2,17,19,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,17,19,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,17,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,17,20,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,2,17,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,17,20,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,2,17,21,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,17,21,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2016,2,17,21,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,17,21,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,2,17,22,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,2,17,22,15,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2016,2,17,22,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,2,17,22,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,2,17,23,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,17,23,15,0.0,0.0,3.85,10.5,0.0,0.0,0.0
2016,2,17,23,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,17,23,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,18,0,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,18,0,15,0.0,0.0,3.7,9.5,0.0,0.0,0.0
2016,2,18,0,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,18,0,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,18,1,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,18,1,15,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,2,18,1,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,18,1,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,18,2,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,18,2,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,18,2,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,18,2,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,2,18,3,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,18,3,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,2,18,3,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,18,3,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,2,18,4,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,18,4,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,18,4,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,18,4,45,0.0,0.0,2.85,9.5,0.0,0.0,0.0
2016,2,18,5,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,18,5,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,18,5,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,18,5,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,18,6,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,18,6,15,0.0,0.0,3.45,10.5,0.0,0.0,0.0
2016,2,18,6,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,2,18,6,45,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2016,2,18,7,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,2,18,7,15,68.0,13.0,3.9,12.5,17.0,11.82,0.0
2016,2,18,7,30,136.0,26.0,4.1,13.0,34.0,20.5,4.3
2016,2,18,7,45,270.5,42.0,4.35,13.5,80.0,32.69,22.32
2016,2,18,8,0,405.0,58.0,4.6,14.0,126.0,47.08,35.85
2016,2,18,8,15,484.5,69.0,4.8,14.5,179.0,54.17,42.56
2016,2,18,8,30,564.0,80.0,5.0,15.0,232.0,61.07,48.82
2016,2,18,8,45,282.0,99.5,5.25,16.0,175.5,75.21,61.14
2016,2,18,9,0,0.0,119.0,5.5,17.0,119.0,99.62,82.17
2016,2,18,9,15,5.0,140.5,5.5,17.5,143.0,116.49,96.41
2016,2,18,9,30,10.0,162.0,5.5,18.0,167.0,133.11,110.24
2016,2,18,9,45,7.0,168.0,5.55,18.5,171.5,138.92,114.66
2016,2,18,10,0,4.0,174.0,5.6,19.0,176.0,145.81,114.5
2016,2,18,10,15,134.0,223.5,5.6,19.5,303.5,187.0,141.51
2016,2,18,10,30,264.0,273.0,5.6,20.0,431.0,250.87,186.61
2016,2,18,10,45,592.5,184.0,5.7,20.5,564.5,283.47,201.93
2016,2,18,11,0,921.0,95.0,5.8,21.0,698.0,357.23,255.01
2016,2,18,11,15,928.0,96.0,5.85,21.5,724.5,411.03,302.9
2016,2,18,11,30,935.0,97.0,5.9,22.0,751.0,463.84,349.09
2016,2,18,11,45,941.5,97.0,5.95,22.5,769.0,514.35,392.34
2016,2,18,12,0,948.0,97.0,6.0,23.0,787.0,563.34,433.25
2016,2,18,12,15,950.0,97.5,6.05,23.0,795.5,608.6,471.15
2016,2,18,12,30,952.0,98.0,6.1,23.0,804.0,651.53,506.5
2016,2,18,12,45,952.5,97.5,6.15,23.5,804.0,690.11,536.88
2016,2,18,13,0,953.0,97.0,6.2,24.0,804.0,725.88,564.53
2016,2,18,13,15,950.5,96.5,6.2,24.0,795.0,756.62,588.97
2016,2,18,13,30,948.0,96.0,6.2,24.0,786.0,784.09,609.71
2016,2,18,13,45,943.5,95.0,6.2,24.0,768.0,806.19,626.17
2016,2,18,14,0,939.0,94.0,6.2,24.0,750.0,824.74,640.19
2016,2,18,14,15,931.0,92.5,6.15,24.0,724.0,836.41,649.18
2016,2,18,14,30,923.0,91.0,6.1,24.0,698.0,844.34,655.64
2016,2,18,14,45,902.5,93.0,6.05,24.0,662.0,842.35,655.12
2016,2,18,15,0,882.0,95.0,6.0,24.0,626.0,843.6,657.17
2016,2,18,15,15,866.0,92.5,5.85,23.5,585.5,833.21,651.75
2016,2,18,15,30,850.0,90.0,5.7,23.0,545.0,819.28,643.9
2016,2,18,15,45,824.0,87.5,5.55,23.0,497.5,793.86,626.39
2016,2,18,16,0,798.0,85.0,5.4,23.0,450.0,765.4,606.64
2016,2,18,16,15,765.5,80.5,5.0,22.5,398.5,726.69,579.1
2016,2,18,16,30,733.0,76.0,4.6,22.0,347.0,690.46,552.95
2016,2,18,16,45,682.0,71.0,4.2,21.5,293.0,633.8,510.74
2016,2,18,17,0,631.0,66.0,3.8,21.0,239.0,576.67,467.11
2016,2,18,17,15,557.0,57.5,3.65,20.0,185.5,498.91,406.53
2016,2,18,17,30,483.0,49.0,3.5,19.0,132.0,423.19,343.4
2016,2,18,17,45,355.0,36.5,3.4,18.5,85.0,311.25,246.3
2016,2,18,18,0,227.0,24.0,3.3,18.0,38.0,198.14,103.39
2016,2,18,18,15,113.5,12.0,3.5,17.5,19.0,75.76,0.0
2016,2,18,18,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,2,18,18,45,0.0,0.0,3.95,17.0,0.0,0.0,0.0
2016,2,18,19,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,2,18,19,15,0.0,0.0,4.25,16.5,0.0,0.0,0.0
2016,2,18,19,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,2,18,19,45,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,2,18,20,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,2,18,20,15,0.0,0.0,4.55,15.5,0.0,0.0,0.0
2016,2,18,20,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,2,18,20,45,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2016,2,18,21,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,2,18,21,15,0.0,0.0,4.7,14.5,0.0,0.0,0.0
2016,2,18,21,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,2,18,21,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,2,18,22,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,2,18,22,15,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,2,18,22,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,2,18,22,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,2,18,23,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,2,18,23,15,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,2,18,23,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,2,18,23,45,0.0,0.0,5.85,14.5,0.0,0.0,0.0
2016,2,19,0,0,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,2,19,0,15,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,2,19,0,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,2,19,0,45,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,2,19,1,0,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,2,19,1,15,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,2,19,1,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,2,19,1,45,0.0,0.0,6.05,15.0,0.0,0.0,0.0
2016,2,19,2,0,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,2,19,2,15,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,2,19,2,30,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,2,19,2,45,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,2,19,3,0,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,2,19,3,15,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,2,19,3,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,2,19,3,45,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,2,19,4,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,2,19,4,15,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,2,19,4,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,2,19,4,45,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,2,19,5,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,2,19,5,15,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,2,19,5,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,2,19,5,45,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,2,19,6,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,2,19,6,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,2,19,6,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,2,19,6,45,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,2,19,7,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,2,19,7,15,79.5,13.0,4.4,15.5,18.0,11.82,0.0
2016,2,19,7,30,159.0,26.0,4.6,16.0,36.0,20.48,5.82
2016,2,19,7,45,293.0,40.5,4.8,16.5,82.0,31.5,21.13
2016,2,19,8,0,427.0,55.0,5.0,17.0,128.0,44.11,32.87
2016,2,19,8,15,504.0,64.5,5.1,17.5,181.0,50.02,38.42
2016,2,19,8,30,581.0,74.0,5.2,18.0,234.0,55.8,43.61
2016,2,19,8,45,290.5,58.5,5.3,18.5,138.5,41.72,31.17
2016,2,19,9,0,0.0,43.0,5.4,19.0,43.0,37.92,27.72
2016,2,19,9,15,9.5,107.5,5.35,19.5,112.0,92.34,74.85
2016,2,19,9,30,19.0,172.0,5.3,20.0,181.0,140.2,115.41
2016,2,19,9,45,414.0,136.5,5.25,20.5,358.5,94.85,68.99
2016,2,19,10,0,809.0,101.0,5.2,21.0,536.0,132.92,74.22
2016,2,19,10,15,825.5,104.0,5.1,21.5,576.0,187.02,110.55
2016,2,19,10,30,842.0,107.0,5.0,22.0,616.0,242.38,154.98
2016,2,19,10,45,852.0,110.0,4.95,22.5,649.0,297.12,202.18
2016,2,19,11,0,862.0,113.0,4.9,23.0,682.0,351.9,250.1
2016,2,19,11,15,869.5,114.5,4.8,23.0,707.5,404.34,296.33
2016,2,19,11,30,877.0,116.0,4.7,23.0,733.0,456.05,341.09
2016,2,19,11,45,874.5,120.5,4.6,23.5,748.5,504.83,381.8
2016,2,19,12,0,872.0,125.0,4.5,24.0,764.0,551.59,419.62
2016,2,19,12,15,874.0,126.0,4.45,24.0,772.5,595.48,455.17
2016,2,19,12,30,876.0,127.0,4.4,24.0,781.0,637.29,488.31
2016,2,19,12,45,874.0,127.5,4.35,24.5,780.0,673.88,516.01
2016,2,19,13,0,872.0,128.0,4.3,25.0,779.0,707.73,541.06
2016,2,19,13,15,869.0,127.5,4.2,25.0,770.0,737.04,563.29
2016,2,19,13,30,866.0,127.0,4.1,25.0,761.0,763.26,582.99
2016,2,19,13,45,859.0,126.0,4.1,25.5,743.0,782.81,596.3
2016,2,19,14,0,852.0,125.0,4.1,26.0,725.0,798.89,606.93
2016,2,19,14,15,843.0,123.5,4.05,26.0,699.0,809.39,614.77
2016,2,19,14,30,834.0,122.0,4.0,26.0,673.0,816.32,620.29
2016,2,19,14,45,821.0,119.5,4.0,26.0,639.5,815.39,620.71
2016,2,19,15,0,808.0,117.0,4.0,26.0,606.0,810.88,618.83
2016,2,19,15,15,789.5,113.5,3.9,25.5,566.0,797.27,611.48
2016,2,19,15,30,771.0,110.0,3.8,25.0,526.0,784.7,604.98
2016,2,19,15,45,746.5,106.0,3.75,25.0,480.0,759.6,588.58
2016,2,19,16,0,722.0,102.0,3.7,25.0,434.0,731.72,570.15
2016,2,19,16,15,687.5,96.5,3.3,24.0,384.0,691.57,543.32
2016,2,19,16,30,653.0,91.0,2.9,23.0,334.0,649.5,514.42
2016,2,19,16,45,603.0,83.5,2.55,22.5,281.5,591.71,472.03
2016,2,19,17,0,553.0,76.0,2.2,22.0,229.0,533.47,427.84
2016,2,19,17,15,478.0,66.0,2.1,21.0,177.5,454.65,366.64
2016,2,19,17,30,403.0,56.0,2.0,20.0,126.0,377.77,303.84
2016,2,19,17,45,285.5,41.0,1.95,19.5,81.5,271.43,213.34
2016,2,19,18,0,168.0,26.0,1.9,19.0,37.0,166.68,93.5
2016,2,19,18,15,84.0,13.0,1.9,18.5,18.5,60.05,0.0
2016,2,19,18,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,2,19,18,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,2,19,19,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,2,19,19,15,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,2,19,19,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,2,19,19,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,2,19,20,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,2,19,20,15,0.0,0.0,2.65,17.5,0.0,0.0,0.0
2016,2,19,20,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,2,19,20,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,2,19,21,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,2,19,21,15,0.0,0.0,3.25,16.5,0.0,0.0,0.0
2016,2,19,21,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,2,19,21,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,2,19,22,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,2,19,22,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,2,19,22,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,2,19,22,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,2,19,23,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,2,19,23,15,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,2,19,23,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,2,19,23,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,2,20,0,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,2,20,0,15,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,2,20,0,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,2,20,0,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,2,20,1,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,2,20,1,15,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,2,20,1,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,2,20,1,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,2,20,2,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,2,20,2,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,2,20,2,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,2,20,2,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,2,20,3,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,2,20,3,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,2,20,3,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,2,20,3,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,2,20,4,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,2,20,4,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,2,20,4,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,2,20,4,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,2,20,5,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,2,20,5,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,2,20,5,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,2,20,5,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,2,20,6,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,2,20,6,15,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,2,20,6,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,2,20,6,45,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2016,2,20,7,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,2,20,7,15,55.0,13.0,2.75,17.5,17.0,11.82,0.0
2016,2,20,7,30,110.0,26.0,3.0,18.0,34.0,21.05,7.39
2016,2,20,7,45,219.0,44.0,3.3,18.5,77.0,34.02,23.17
2016,2,20,8,0,328.0,62.0,3.6,19.0,120.0,47.24,35.34
2016,2,20,8,15,401.5,74.5,3.85,19.5,169.5,55.76,43.13
2016,2,20,8,30,475.0,87.0,4.1,20.0,219.0,64.01,50.41
2016,2,20,8,45,527.0,95.5,4.35,20.5,270.0,70.32,55.78
2016,2,20,9,0,579.0,104.0,4.6,21.0,321.0,74.32,59.02
2016,2,20,9,15,289.5,102.5,4.7,21.0,211.0,69.26,54.49
2016,2,20,9,30,0.0,101.0,4.8,21.0,101.0,87.9,70.32
2016,2,20,9,45,0.0,111.5,4.9,21.5,111.5,96.74,73.97
2016,2,20,10,0,0.0,122.0,5.0,22.0,122.0,105.8,80.94
2016,2,20,10,15,0.0,119.5,5.0,22.5,119.5,104.33,79.37
2016,2,20,10,30,0.0,117.0,5.0,23.0,117.0,102.64,77.65
2016,2,20,10,45,0.0,123.5,5.05,23.5,123.5,108.37,81.91
2016,2,20,11,0,0.0,130.0,5.1,24.0,130.0,114.12,86.17
2016,2,20,11,15,0.0,124.0,5.05,24.0,124.0,109.26,82.15
2016,2,20,11,30,0.0,118.0,5.0,24.0,118.0,104.26,78.06
2016,2,20,11,45,0.0,121.0,5.0,24.5,121.0,106.98,79.98
2016,2,20,12,0,0.0,124.0,5.0,25.0,124.0,109.72,81.91
2016,2,20,12,15,1.5,148.5,5.0,25.0,149.5,132.13,99.52
2016,2,20,12,30,3.0,173.0,5.0,25.0,175.0,154.86,117.31
2016,2,20,12,45,10.0,221.5,5.0,25.5,229.0,202.67,154.31
2016,2,20,13,0,17.0,270.0,5.0,26.0,283.0,251.86,191.89
2016,2,20,13,15,17.5,269.5,4.95,26.0,282.5,253.65,193.29
2016,2,20,13,30,18.0,269.0,4.9,26.0,282.0,255.45,194.81
2016,2,20,13,45,23.5,277.0,4.9,26.0,294.0,269.0,205.52
2016,2,20,14,0,29.0,285.0,4.9,26.0,306.0,293.12,224.3
2016,2,20,14,15,35.5,284.0,4.8,26.0,309.0,301.3,230.96
2016,2,20,14,30,42.0,283.0,4.7,26.0,312.0,309.85,238.0
2016,2,20,14,45,45.5,272.5,4.6,26.0,302.0,306.17,235.73
2016,2,20,15,0,49.0,262.0,4.5,26.0,292.0,302.38,233.45
2016,2,20,15,15,68.0,252.5,4.25,25.5,291.0,312.48,242.74
2016,2,20,15,30,87.0,243.0,4.0,25.0,290.0,322.67,252.21
2016,2,20,15,45,136.0,223.5,3.8,25.0,290.0,359.91,282.93
2016,2,20,16,0,185.0,204.0,3.6,25.0,290.0,381.24,301.37
2016,2,20,16,15,171.0,183.5,3.2,24.5,256.0,348.91,277.2
2016,2,20,16,30,157.0,163.0,2.8,24.0,222.0,316.09,252.37
2016,2,20,16,45,146.5,139.0,2.45,23.5,188.0,280.74,225.2
2016,2,20,17,0,136.0,115.0,2.1,23.0,154.0,244.68,196.73
2016,2,20,17,15,111.0,92.0,2.15,22.5,119.0,199.11,159.6
2016,2,20,17,30,86.0,69.0,2.2,22.0,84.0,153.7,121.47
2016,2,20,17,45,48.0,47.0,2.3,21.5,54.5,101.49,76.53
2016,2,20,18,0,10.0,25.0,2.4,21.0,25.0,36.35,17.18
2016,2,20,18,15,5.0,12.5,2.6,21.0,12.5,14.25,0.0
2016,2,20,18,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,2,20,18,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,2,20,19,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,2,20,19,15,0.0,0.0,3.5,20.5,0.0,0.0,0.0
2016,2,20,19,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,2,20,19,45,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,2,20,20,0,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,2,20,20,15,0.0,0.0,4.2,19.5,0.0,0.0,0.0
2016,2,20,20,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,2,20,20,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,2,20,21,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,2,20,21,15,0.0,0.0,4.75,18.5,0.0,0.0,0.0
2016,2,20,21,30,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,2,20,21,45,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,2,20,22,0,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,2,20,22,15,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,2,20,22,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,2,20,22,45,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2016,2,20,23,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,2,20,23,15,0.0,0.0,4.6,17.5,0.0,0.0,0.0
2016,2,20,23,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,2,20,23,45,0.0,0.0,4.05,17.0,0.0,0.0,0.0
2016,2,21,0,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,2,21,0,15,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,2,21,0,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,2,21,0,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,2,21,1,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,2,21,1,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,2,21,1,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,2,21,1,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,2,21,2,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,2,21,2,15,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2016,2,21,2,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,2,21,2,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,2,21,3,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,2,21,3,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,2,21,3,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,2,21,3,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,2,21,4,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,2,21,4,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,2,21,4,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,21,4,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,2,21,5,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,2,21,5,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,2,21,5,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,2,21,5,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,2,21,6,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,2,21,6,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,2,21,6,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,21,6,45,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,2,21,7,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,2,21,7,15,0.0,0.5,2.15,17.0,0.5,0.45,0.0
2016,2,21,7,30,0.0,1.0,2.4,17.0,1.0,0.87,0.0
2016,2,21,7,45,0.0,3.0,2.7,17.5,3.0,2.63,0.0
2016,2,21,8,0,0.0,5.0,3.0,18.0,5.0,4.38,0.0
2016,2,21,8,15,0.0,7.0,3.15,18.5,7.0,6.14,0.0
2016,2,21,8,30,0.0,9.0,3.3,19.0,9.0,7.9,1.33
2016,2,21,8,45,0.0,37.5,3.45,19.5,37.5,33.05,23.46
2016,2,21,9,0,0.0,66.0,3.6,20.0,66.0,58.33,45.39
2016,2,21,9,15,0.0,93.0,3.6,20.0,93.0,81.09,64.92
2016,2,21,9,30,0.0,120.0,3.6,20.0,120.0,102.74,83.26
2016,2,21,9,45,0.0,93.5,3.6,20.0,93.5,82.32,62.52
2016,2,21,10,0,0.0,67.0,3.6,20.0,67.0,59.27,43.43
2016,2,21,10,15,0.0,81.5,3.5,20.0,81.5,72.18,53.9
2016,2,21,10,30,0.0,96.0,3.4,20.0,96.0,84.99,64.19
2016,2,21,10,45,0.0,124.5,3.35,20.0,124.5,109.23,83.67
2016,2,21,11,0,0.0,153.0,3.3,20.0,153.0,133.45,102.95
2016,2,21,11,15,0.0,131.5,3.15,20.0,131.5,115.68,88.49
2016,2,21,11,30,0.0,110.0,3.0,20.0,110.0,97.34,73.64
2016,2,21,11,45,2.0,145.5,2.85,20.5,147.5,129.12,98.85
2016,2,21,12,0,4.0,181.0,2.7,21.0,185.0,161.2,123.93
2016,2,21,12,15,5.0,190.0,2.45,21.0,194.5,170.24,130.88
2016,2,21,12,30,6.0,199.0,2.2,21.0,204.0,179.47,138.02
2016,2,21,12,45,5.5,195.0,1.95,21.0,199.5,176.44,135.54
2016,2,21,13,0,5.0,191.0,1.7,21.0,195.0,173.28,133.01
2016,2,21,13,15,2.5,140.0,1.5,21.0,142.0,126.38,96.08
2016,2,21,13,30,0.0,89.0,1.3,21.0,89.0,79.01,58.4
2016,2,21,13,45,7.5,169.5,1.15,21.5,175.0,157.51,120.83
2016,2,21,14,0,15.0,250.0,1.0,22.0,261.0,239.07,183.54
2016,2,21,14,15,19.0,253.0,0.95,22.0,266.5,246.88,189.43
2016,2,21,14,30,23.0,256.0,0.9,22.0,272.0,255.09,196.01
2016,2,21,14,45,41.5,263.0,0.9,22.0,289.5,292.77,225.5
2016,2,21,15,0,60.0,270.0,0.9,22.0,307.0,320.31,247.09
2016,2,21,15,15,60.5,253.0,0.85,21.5,288.5,306.85,237.81
2016,2,21,15,30,61.0,236.0,0.8,21.0,270.0,292.97,228.4
2016,2,21,15,45,30.5,183.0,0.75,21.0,200.0,210.87,164.84
2016,2,21,16,0,0.0,130.0,0.7,21.0,130.0,120.05,92.56
2016,2,21,16,15,0.0,114.5,0.65,20.5,114.5,105.63,81.6
2016,2,21,16,30,0.0,99.0,0.6,20.0,99.0,91.1,70.15
2016,2,21,16,45,0.0,82.5,0.55,20.0,82.5,75.4,57.4
2016,2,21,17,0,0.0,66.0,0.5,20.0,66.0,59.55,44.3
2016,2,21,17,15,0.0,50.5,0.5,20.0,50.5,44.59,31.75
2016,2,21,17,30,0.0,35.0,0.5,20.0,35.0,30.86,20.04
2016,2,21,17,45,0.0,21.5,0.55,20.0,21.5,18.92,9.76
2016,2,21,18,0,0.0,8.0,0.6,20.0,8.0,7.02,0.0
2016,2,21,18,15,0.0,4.0,0.65,19.5,4.0,3.64,0.0
2016,2,21,18,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,2,21,18,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,2,21,19,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,2,21,19,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,2,21,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,2,21,19,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,2,21,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,2,21,20,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,2,21,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,2,21,20,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,2,21,21,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,2,21,21,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,2,21,21,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,2,21,21,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,2,21,22,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,2,21,22,15,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,2,21,22,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,2,21,22,45,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,2,21,23,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,2,21,23,15,0.0,0.0,2.9,17.5,0.0,0.0,0.0
2016,2,21,23,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,2,21,23,45,0.0,0.0,3.15,17.0,0.0,0.0,0.0
