Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,3,6,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,3,6,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,3,3,6,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,3,3,6,45,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2016,3,3,7,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,3,3,7,15,90.0,24.0,3.25,17.5,34.5,19.5,5.49
2016,3,3,7,30,180.0,48.0,3.5,18.0,69.0,37.88,26.44
2016,3,3,7,45,308.5,61.5,3.8,18.5,121.0,46.79,35.03
2016,3,3,8,0,437.0,75.0,4.1,19.0,173.0,56.24,43.65
2016,3,3,8,15,504.0,85.0,4.35,19.5,227.5,64.37,50.83
2016,3,3,8,30,571.0,95.0,4.6,20.0,282.0,69.78,55.42
2016,3,3,8,45,656.5,91.5,4.9,21.0,342.5,64.51,50.51
2016,3,3,9,0,742.0,88.0,5.2,22.0,403.0,60.15,46.4
2016,3,3,9,15,772.5,92.0,5.55,22.5,456.0,67.46,52.4
2016,3,3,9,30,803.0,96.0,5.9,23.0,509.0,68.61,53.09
2016,3,3,9,45,842.5,93.0,6.3,23.5,560.5,118.67,63.23
2016,3,3,10,0,882.0,90.0,6.7,24.0,612.0,181.86,103.23
2016,3,3,10,15,897.0,92.0,6.8,24.0,654.0,239.85,149.11
2016,3,3,10,30,912.0,94.0,6.9,24.0,696.0,298.65,199.8
2016,3,3,10,45,929.0,92.5,7.0,24.5,732.0,355.91,250.22
2016,3,3,11,0,946.0,91.0,7.1,25.0,768.0,413.58,300.8
2016,3,3,11,15,953.5,92.5,7.05,25.0,795.0,469.96,350.17
2016,3,3,11,30,961.0,94.0,7.0,25.0,822.0,525.34,397.64
2016,3,3,11,45,969.0,93.0,7.0,25.0,841.0,577.61,441.7
2016,3,3,12,0,977.0,92.0,7.0,25.0,860.0,628.35,483.56
2016,3,3,12,15,979.5,92.0,6.9,25.0,869.0,674.93,521.15
2016,3,3,12,30,982.0,92.0,6.8,25.0,878.0,719.09,556.07
2016,3,3,12,45,985.5,90.5,6.75,25.5,878.5,759.91,586.86
2016,3,3,13,0,989.0,89.0,6.7,26.0,879.0,797.93,613.85
2016,3,3,13,15,987.0,88.5,6.6,26.0,869.5,829.85,636.53
2016,3,3,13,30,985.0,88.0,6.5,26.0,860.0,858.35,656.75
2016,3,3,13,45,984.0,85.5,6.45,26.0,842.5,882.04,673.78
2016,3,3,14,0,983.0,83.0,6.4,26.0,825.0,902.04,688.31
2016,3,3,14,15,976.5,82.5,6.3,25.5,798.0,915.84,699.76
2016,3,3,14,30,970.0,82.0,6.2,25.0,771.0,925.75,708.66
2016,3,3,14,45,957.0,82.5,6.1,25.0,735.0,927.3,710.44
2016,3,3,15,0,944.0,83.0,6.0,25.0,699.0,924.99,709.7
2016,3,3,15,15,930.5,81.0,5.85,24.5,657.0,915.56,705.25
2016,3,3,15,30,917.0,79.0,5.7,24.0,615.0,902.43,698.33
2016,3,3,15,45,901.0,75.5,5.55,24.0,567.0,881.78,684.76
2016,3,3,16,0,885.0,72.0,5.4,24.0,519.0,857.78,668.85
2016,3,3,16,15,859.5,69.0,5.0,23.5,465.5,823.34,645.26
2016,3,3,16,30,834.0,66.0,4.6,23.0,412.0,794.28,625.3
2016,3,3,16,45,797.5,62.0,4.25,22.5,355.5,744.79,590.39
2016,3,3,17,0,761.0,58.0,3.9,22.0,299.0,693.88,553.78
2016,3,3,17,15,702.5,52.5,3.5,20.5,241.5,623.43,502.47
2016,3,3,17,30,644.0,47.0,3.1,19.0,184.0,553.67,448.65
2016,3,3,17,45,542.0,38.5,2.75,18.0,130.0,451.69,365.25
2016,3,3,18,0,440.0,30.0,2.4,17.0,76.0,363.77,283.77
2016,3,3,18,15,220.0,15.0,2.4,16.5,38.0,179.32,20.34
2016,3,3,18,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,4,6,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,4,7,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,4,7,15,230.0,17.5,1.2,9.5,45.5,13.8,3.5
2016,3,4,7,30,460.0,35.0,1.2,10.0,91.0,28.15,19.07
2016,3,4,7,45,559.0,43.5,1.3,11.0,147.0,33.96,24.82
2016,3,4,8,0,658.0,52.0,1.4,12.0,203.0,43.34,33.44
2016,3,4,8,15,714.5,57.5,1.6,13.0,261.5,46.62,36.36
2016,3,4,8,30,771.0,63.0,1.8,14.0,320.0,49.88,39.09
2016,3,4,8,45,807.0,67.5,2.0,15.0,377.0,52.15,40.84
2016,3,4,9,0,843.0,72.0,2.2,16.0,434.0,54.36,42.48
2016,3,4,9,15,867.5,75.0,2.3,16.5,487.5,55.31,43.06
2016,3,4,9,30,892.0,78.0,2.4,17.0,541.0,67.6,53.5
2016,3,4,9,45,907.5,81.5,2.55,18.0,588.5,126.69,67.85
2016,3,4,10,0,923.0,85.0,2.7,19.0,636.0,187.12,107.0
2016,3,4,10,15,935.5,87.0,2.6,19.0,677.5,247.0,155.11
2016,3,4,10,30,948.0,89.0,2.5,19.0,719.0,307.36,207.39
2016,3,4,10,45,954.0,91.5,2.4,19.5,752.5,366.38,259.22
2016,3,4,11,0,960.0,94.0,2.3,20.0,786.0,424.7,309.69
2016,3,4,11,15,966.0,95.5,2.25,20.5,811.5,481.29,357.48
2016,3,4,11,30,972.0,97.0,2.2,21.0,837.0,536.69,402.75
2016,3,4,11,45,970.5,100.0,2.2,21.5,853.0,588.11,443.69
2016,3,4,12,0,969.0,103.0,2.2,22.0,869.0,637.24,481.54
2016,3,4,12,15,970.5,103.5,2.2,22.0,877.0,683.52,517.17
2016,3,4,12,30,972.0,104.0,2.2,22.0,885.0,727.34,550.17
2016,3,4,12,45,969.5,104.5,2.2,22.5,883.5,765.8,577.59
2016,3,4,13,0,967.0,105.0,2.2,23.0,882.0,801.15,601.54
2016,3,4,13,15,964.0,104.5,2.2,23.0,872.0,831.95,622.4
2016,3,4,13,30,961.0,104.0,2.2,23.0,862.0,859.34,640.97
2016,3,4,13,45,955.0,103.5,2.25,23.0,842.5,880.8,656.08
2016,3,4,14,0,949.0,103.0,2.3,23.0,823.0,898.55,668.89
2016,3,4,14,15,941.5,102.0,2.35,23.0,795.0,910.77,678.18
2016,3,4,14,30,934.0,101.0,2.4,23.0,767.0,919.17,685.15
2016,3,4,14,45,922.5,99.5,2.45,23.0,731.5,919.76,687.12
2016,3,4,15,0,911.0,98.0,2.5,23.0,696.0,916.54,686.78
2016,3,4,15,15,896.0,95.5,2.5,23.0,653.5,905.41,680.87
2016,3,4,15,30,881.0,93.0,2.5,23.0,611.0,898.92,678.33
2016,3,4,15,45,793.0,100.5,2.5,23.0,538.5,829.22,632.4
2016,3,4,16,0,705.0,108.0,2.5,23.0,466.0,762.56,588.17
2016,3,4,16,15,744.0,93.5,2.2,22.0,436.0,771.29,597.05
2016,3,4,16,30,783.0,79.0,1.9,21.0,406.0,770.99,598.6
2016,3,4,16,45,741.5,74.0,1.65,20.5,349.5,716.99,560.75
2016,3,4,17,0,700.0,69.0,1.4,20.0,293.0,667.36,525.38
2016,3,4,17,15,637.5,62.0,1.45,19.0,236.0,593.95,473.99
2016,3,4,17,30,575.0,55.0,1.5,18.0,179.0,521.9,420.28
2016,3,4,17,45,471.5,44.5,1.55,17.0,126.0,419.08,338.04
2016,3,4,18,0,368.0,34.0,1.6,16.0,73.0,322.5,252.72
2016,3,4,18,15,184.0,17.0,1.65,15.5,36.5,161.77,36.74
2016,3,4,18,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,5,6,45,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,3,5,7,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,5,7,15,25.0,22.0,1.15,11.5,25.5,18.72,7.66
2016,3,5,7,30,50.0,44.0,1.2,12.0,51.0,36.02,25.83
2016,3,5,7,45,72.0,68.0,1.3,13.0,82.5,54.11,42.46
2016,3,5,8,0,94.0,92.0,1.4,14.0,114.0,71.63,58.25
2016,3,5,8,15,112.0,115.0,1.45,15.0,148.0,87.98,72.58
2016,3,5,8,30,130.0,138.0,1.5,16.0,182.0,103.83,86.05
2016,3,5,8,45,263.0,147.0,1.6,17.0,255.0,105.83,87.22
2016,3,5,9,0,396.0,156.0,1.7,18.0,328.0,105.29,86.15
2016,3,5,9,15,531.5,140.0,1.7,18.5,400.0,93.35,75.46
2016,3,5,9,30,667.0,124.0,1.7,19.0,472.0,84.22,67.26
2016,3,5,9,45,759.0,113.0,1.7,19.5,543.0,126.95,71.72
2016,3,5,10,0,851.0,102.0,1.7,20.0,614.0,185.69,108.09
2016,3,5,10,15,865.0,104.5,1.8,20.5,655.0,242.88,153.66
2016,3,5,10,30,879.0,107.0,1.9,21.0,696.0,300.95,203.06
2016,3,5,10,45,888.5,109.5,2.0,21.5,729.5,363.76,256.81
2016,3,5,11,0,898.0,112.0,2.1,22.0,763.0,420.08,304.97
2016,3,5,11,15,905.0,113.5,2.25,22.0,788.5,474.12,351.16
2016,3,5,11,30,912.0,115.0,2.4,22.0,814.0,527.2,395.52
2016,3,5,11,45,915.5,116.5,2.55,22.5,831.0,577.28,435.76
2016,3,5,12,0,919.0,118.0,2.7,23.0,848.0,625.63,473.6
2016,3,5,12,15,920.5,118.5,2.8,23.0,856.0,669.99,508.37
2016,3,5,12,30,922.0,119.0,2.9,23.0,864.0,712.03,540.78
2016,3,5,12,45,919.5,120.0,3.05,23.5,862.5,749.28,568.36
2016,3,5,13,0,917.0,121.0,3.2,24.0,861.0,783.62,593.22
2016,3,5,13,15,914.5,120.5,3.25,24.0,851.0,813.5,614.19
2016,3,5,13,30,912.0,120.0,3.3,24.0,841.0,840.17,633.01
2016,3,5,13,45,903.0,120.5,3.4,24.5,821.5,859.26,645.74
2016,3,5,14,0,894.0,121.0,3.5,25.0,802.0,874.72,656.12
2016,3,5,14,15,885.5,119.5,3.5,25.0,774.5,884.94,663.81
2016,3,5,14,30,877.0,118.0,3.5,25.0,747.0,899.26,674.5
2016,3,5,14,45,847.0,124.0,3.55,25.0,708.0,892.06,670.95
2016,3,5,15,0,817.0,130.0,3.6,25.0,669.0,880.91,664.99
2016,3,5,15,15,800.0,126.5,3.55,24.5,627.5,867.24,658.18
2016,3,5,15,30,783.0,123.0,3.5,24.0,586.0,855.33,652.7
2016,3,5,15,45,756.5,120.0,3.5,24.0,538.0,827.77,635.32
2016,3,5,16,0,730.0,117.0,3.5,24.0,490.0,797.39,615.95
2016,3,5,16,15,698.5,111.0,3.15,23.0,438.0,756.63,589.59
2016,3,5,16,30,667.0,105.0,2.8,22.0,386.0,713.82,561.21
2016,3,5,16,45,619.0,98.0,2.5,21.5,331.0,654.69,519.24
2016,3,5,17,0,571.0,91.0,2.2,21.0,276.0,594.94,475.65
2016,3,5,17,15,505.5,80.5,2.05,20.0,221.5,517.8,418.46
2016,3,5,17,30,440.0,70.0,1.9,19.0,167.0,439.65,357.05
2016,3,5,17,45,339.5,55.0,1.8,18.0,117.0,339.04,274.45
2016,3,5,18,0,239.0,40.0,1.7,17.0,67.0,245.5,192.52
2016,3,5,18,15,119.5,20.0,1.7,16.5,33.5,124.59,38.66
2016,3,5,18,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,6,6,45,0.0,3.0,2.8,12.0,3.0,0.0,0.0
2016,3,6,7,0,0.0,6.0,3.1,13.0,6.0,5.46,0.0
2016,3,6,7,15,41.5,27.5,3.2,13.5,33.0,22.92,11.38
2016,3,6,7,30,83.0,49.0,3.3,14.0,60.0,39.7,28.83
2016,3,6,7,45,114.5,73.5,3.45,14.5,96.5,58.03,45.67
2016,3,6,8,0,146.0,98.0,3.6,15.0,133.0,75.82,61.75
2016,3,6,8,15,170.0,122.0,3.9,15.5,172.5,92.76,76.7
2016,3,6,8,30,194.0,146.0,4.2,16.0,212.0,109.17,90.86
2016,3,6,8,45,216.5,164.5,4.5,17.0,250.0,121.84,101.28
2016,3,6,9,0,239.0,183.0,4.8,18.0,288.0,127.33,105.3
2016,3,6,9,15,132.0,192.5,4.95,18.5,251.5,139.62,115.26
2016,3,6,9,30,25.0,202.0,5.1,19.0,215.0,164.18,129.3
2016,3,6,9,45,12.5,170.0,5.25,19.5,176.5,144.38,112.41
2016,3,6,10,0,0.0,138.0,5.4,20.0,138.0,119.56,92.3
2016,3,6,10,15,7.0,185.5,5.5,20.0,190.0,159.66,124.09
2016,3,6,10,30,14.0,233.0,5.6,20.0,242.0,200.45,156.12
2016,3,6,10,45,7.0,173.0,5.75,20.5,177.5,152.28,117.49
2016,3,6,11,0,0.0,113.0,5.9,21.0,113.0,99.87,75.36
2016,3,6,11,15,0.0,133.0,6.0,21.5,133.0,117.21,89.0
2016,3,6,11,30,0.0,153.0,6.1,22.0,153.0,134.63,102.57
2016,3,6,11,45,1.0,156.0,6.25,22.5,157.0,138.04,104.97
2016,3,6,12,0,2.0,159.0,6.4,23.0,161.0,141.56,107.49
2016,3,6,12,15,1.0,145.5,6.45,23.0,146.5,129.49,97.9
2016,3,6,12,30,0.0,132.0,6.5,23.0,132.0,117.17,88.11
2016,3,6,12,45,0.0,132.0,6.55,23.5,132.0,117.31,88.05
2016,3,6,13,0,0.0,132.0,6.6,24.0,132.0,117.44,87.99
2016,3,6,13,15,0.0,138.5,6.55,24.0,138.5,123.4,92.72
2016,3,6,13,30,0.0,145.0,6.5,24.0,145.0,129.41,97.52
2016,3,6,13,45,0.0,142.0,6.45,24.5,142.0,126.87,95.4
2016,3,6,14,0,0.0,139.0,6.4,25.0,139.0,124.31,93.29
2016,3,6,14,15,5.0,183.0,6.3,25.0,187.0,169.43,129.04
2016,3,6,14,30,10.0,227.0,6.2,25.0,235.0,216.23,165.89
2016,3,6,14,45,9.5,219.5,6.1,25.0,227.0,209.86,161.16
2016,3,6,15,0,9.0,212.0,6.0,25.0,219.0,203.48,156.49
2016,3,6,15,15,373.0,173.0,5.8,24.5,395.5,541.82,429.23
2016,3,6,15,30,737.0,134.0,5.6,24.0,572.0,830.33,647.45
2016,3,6,15,45,715.0,128.5,5.45,24.0,525.5,803.98,627.98
2016,3,6,16,0,693.0,123.0,5.3,24.0,479.0,774.81,608.04
2016,3,6,16,15,618.5,123.0,5.1,23.5,416.0,704.64,558.52
2016,3,6,16,30,544.0,123.0,4.9,23.0,353.0,626.85,502.35
2016,3,6,16,45,494.5,115.5,4.75,22.5,303.5,569.49,460.33
2016,3,6,17,0,445.0,108.0,4.6,22.0,254.0,512.62,416.98
2016,3,6,17,15,392.5,93.0,4.45,21.5,204.0,444.79,363.65
2016,3,6,17,30,340.0,78.0,4.3,21.0,154.0,378.71,309.6
2016,3,6,17,45,258.5,60.5,4.2,20.5,108.5,291.41,235.97
2016,3,6,18,0,177.0,43.0,4.1,20.0,63.0,209.72,163.65
2016,3,6,18,15,88.5,21.5,4.25,19.5,31.5,97.18,36.1
2016,3,6,18,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,4.85,18.5,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,4.95,17.5,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,4.9,16.5,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,4.75,16.0,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,4.65,15.5,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,4.45,15.5,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,6,45,0.0,2.0,4.3,16.5,2.0,0.0,0.0
2016,3,7,7,0,0.0,4.0,4.4,17.0,4.0,3.64,0.0
2016,3,7,7,15,0.0,20.5,4.55,17.0,20.5,18.07,8.12
2016,3,7,7,30,0.0,37.0,4.7,17.0,37.0,32.29,22.17
2016,3,7,7,45,0.0,59.5,4.9,17.5,59.5,50.78,38.85
2016,3,7,8,0,0.0,82.0,5.1,18.0,82.0,68.99,55.08
2016,3,7,8,15,7.0,104.0,5.45,18.5,106.5,86.64,70.52
2016,3,7,8,30,14.0,126.0,5.8,19.0,131.0,104.11,85.48
2016,3,7,8,45,7.0,90.5,6.2,19.5,93.0,78.85,63.22
2016,3,7,9,0,0.0,55.0,6.6,20.0,55.0,48.58,36.68
2016,3,7,9,15,0.0,83.5,6.7,20.0,83.5,73.92,58.44
2016,3,7,9,30,0.0,112.0,6.8,20.0,112.0,97.48,74.89
2016,3,7,9,45,0.0,130.0,6.95,20.5,130.0,112.51,86.73
2016,3,7,10,0,0.0,148.0,7.1,21.0,148.0,127.64,98.54
2016,3,7,10,15,0.0,154.0,7.0,21.0,154.0,133.23,102.78
2016,3,7,10,30,0.0,160.0,6.9,21.0,160.0,138.8,107.0
2016,3,7,10,45,2.0,170.0,6.8,21.5,171.5,148.3,114.1
2016,3,7,11,0,4.0,180.0,6.7,22.0,183.0,158.09,121.43
2016,3,7,11,15,5.0,185.5,6.6,22.0,189.5,163.96,125.92
2016,3,7,11,30,6.0,191.0,6.5,22.0,196.0,169.95,130.52
2016,3,7,11,45,70.5,297.5,6.4,22.0,354.5,292.2,226.33
2016,3,7,12,0,135.0,404.0,6.3,22.0,513.0,422.75,326.65
2016,3,7,12,15,115.0,403.0,6.25,22.0,496.5,421.83,325.77
2016,3,7,12,30,95.0,402.0,6.2,22.0,480.0,417.87,322.7
2016,3,7,12,45,103.5,404.5,6.2,22.5,489.5,434.83,335.35
2016,3,7,13,0,112.0,407.0,6.2,23.0,499.0,452.2,348.24
2016,3,7,13,15,93.0,394.0,6.2,23.0,469.5,434.44,334.78
2016,3,7,13,30,74.0,381.0,6.2,23.0,440.0,414.69,319.8
2016,3,7,13,45,69.5,368.5,6.2,23.0,423.5,405.52,313.2
2016,3,7,14,0,65.0,356.0,6.2,23.0,407.0,395.52,305.96
2016,3,7,14,15,52.0,331.0,6.3,23.0,371.0,364.69,282.67
2016,3,7,14,30,39.0,306.0,6.4,23.0,335.0,332.49,258.18
2016,3,7,14,45,29.5,276.5,6.5,23.0,298.0,297.45,231.4
2016,3,7,15,0,20.0,247.0,6.6,23.0,261.0,248.03,193.13
2016,3,7,15,15,10.0,150.5,6.5,22.5,157.5,145.43,112.36
2016,3,7,15,30,0.0,54.0,6.4,22.0,54.0,47.76,33.47
2016,3,7,15,45,0.0,77.5,6.3,22.0,77.5,68.61,50.65
2016,3,7,16,0,0.0,101.0,6.2,22.0,101.0,90.38,68.6
2016,3,7,16,15,0.0,53.5,5.95,21.5,53.5,47.26,33.5
2016,3,7,16,30,0.0,6.0,5.7,21.0,6.0,5.28,0.0
2016,3,7,16,45,0.0,5.0,5.5,21.0,5.0,4.39,0.0
2016,3,7,17,0,0.0,4.0,5.3,21.0,4.0,3.51,0.0
2016,3,7,17,15,0.0,3.0,5.2,20.5,3.0,2.63,0.0
2016,3,7,17,30,0.0,2.0,5.1,20.0,2.0,1.75,0.0
2016,3,7,17,45,0.0,1.5,5.0,20.0,1.5,1.31,0.0
2016,3,7,18,0,0.0,1.0,4.9,20.0,1.0,0.88,0.0
2016,3,7,18,15,0.0,0.5,4.9,19.5,0.5,0.44,0.0
2016,3,7,18,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,4.95,19.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,5.05,19.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,5.05,19.0,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,4.95,19.0,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,4.95,19.0,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,5.05,19.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,3,8,6,45,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,3,8,7,0,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,8,7,15,0.0,0.5,4.45,19.0,0.5,0.44,0.0
2016,3,8,7,30,0.0,1.0,4.5,19.0,1.0,0.88,0.0
2016,3,8,7,45,0.0,2.0,4.6,19.5,2.0,1.75,0.0
2016,3,8,8,0,0.0,3.0,4.7,20.0,3.0,2.63,0.0
2016,3,8,8,15,0.0,3.5,4.8,20.0,3.5,3.07,0.0
2016,3,8,8,30,0.0,4.0,4.9,20.0,4.0,3.51,0.0
2016,3,8,8,45,0.0,17.5,5.05,20.5,17.5,15.4,7.83
2016,3,8,9,0,0.0,31.0,5.2,21.0,31.0,27.33,18.13
2016,3,8,9,15,93.0,136.5,5.3,21.5,186.5,104.46,84.14
2016,3,8,9,30,186.0,242.0,5.4,22.0,342.0,174.0,133.19
2016,3,8,9,45,154.5,264.5,5.5,22.5,352.5,202.51,151.89
2016,3,8,10,0,123.0,287.0,5.6,23.0,363.0,227.6,171.39
2016,3,8,10,15,103.5,302.5,5.45,23.5,369.5,255.4,193.4
2016,3,8,10,30,84.0,318.0,5.3,24.0,376.0,272.33,206.94
2016,3,8,10,45,113.5,341.0,5.2,24.5,422.5,307.98,233.37
2016,3,8,11,0,143.0,364.0,5.1,25.0,469.0,341.52,258.31
2016,3,8,11,15,263.5,356.5,4.9,25.0,559.0,397.43,299.99
2016,3,8,11,30,384.0,349.0,4.7,25.0,649.0,470.23,354.88
2016,3,8,11,45,457.0,328.0,4.55,25.5,692.0,516.56,389.8
2016,3,8,12,0,530.0,307.0,4.4,26.0,735.0,570.66,430.17
2016,3,8,12,15,523.5,313.5,4.15,25.5,739.5,603.01,455.2
2016,3,8,12,30,517.0,320.0,3.9,25.0,744.0,633.66,478.57
2016,3,8,12,45,438.5,350.5,3.7,25.0,710.0,632.98,477.15
2016,3,8,13,0,360.0,381.0,3.5,25.0,676.0,622.2,468.25
2016,3,8,13,15,468.0,335.5,3.3,25.0,714.5,688.33,517.56
2016,3,8,13,30,576.0,290.0,3.1,25.0,753.0,753.0,564.76
2016,3,8,13,45,592.5,275.0,2.95,25.0,741.5,773.4,579.17
2016,3,8,14,0,609.0,260.0,2.8,25.0,730.0,791.58,592.27
2016,3,8,14,15,710.0,200.0,2.7,25.0,730.0,839.31,627.93
2016,3,8,14,30,811.0,140.0,2.6,25.0,730.0,874.71,651.83
2016,3,8,14,45,782.5,145.0,2.55,25.5,692.5,866.58,645.52
2016,3,8,15,0,754.0,150.0,2.5,26.0,655.0,860.69,641.28
2016,3,8,15,15,736.5,146.0,2.45,26.0,614.5,846.23,632.63
2016,3,8,15,30,719.0,142.0,2.4,26.0,574.0,828.54,621.97
2016,3,8,15,45,695.5,137.0,2.4,26.0,527.5,801.36,605.24
2016,3,8,16,0,672.0,132.0,2.4,26.0,481.0,771.43,586.59
2016,3,8,16,15,639.0,125.5,2.2,25.5,430.5,729.13,558.87
2016,3,8,16,30,606.0,119.0,2.0,25.0,380.0,684.9,529.39
2016,3,8,16,45,561.5,110.5,1.85,24.5,326.5,627.41,489.92
2016,3,8,17,0,517.0,102.0,1.7,24.0,273.0,564.61,445.39
2016,3,8,17,15,451.5,90.5,1.6,23.0,220.0,488.8,389.62
2016,3,8,17,30,386.0,79.0,1.5,22.0,167.0,415.53,333.01
2016,3,8,17,45,292.0,62.5,1.45,21.5,118.5,318.74,254.47
2016,3,8,18,0,198.0,46.0,1.4,21.0,70.0,228.55,177.46
2016,3,8,18,15,99.0,23.0,1.55,20.5,35.0,107.6,52.58
2016,3,8,18,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,2.9,19.5,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,1.7,18.5,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,3.1,18.5,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,3,9,6,45,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,3,9,7,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,3,9,7,15,0.0,2.0,4.2,19.0,2.0,1.75,0.0
2016,3,9,7,30,0.0,4.0,4.2,19.0,4.0,3.51,0.0
2016,3,9,7,45,0.0,6.5,4.25,19.0,6.5,5.7,0.0
2016,3,9,8,0,0.0,9.0,4.3,19.0,9.0,7.9,1.32
2016,3,9,8,15,0.0,11.5,4.3,19.0,11.5,10.11,3.27
2016,3,9,8,30,0.0,14.0,4.3,19.0,14.0,12.31,5.21
2016,3,9,8,45,0.0,26.0,4.35,19.5,26.0,22.9,14.46
2016,3,9,9,0,0.0,38.0,4.4,20.0,38.0,33.52,23.6
2016,3,9,9,15,0.0,43.5,4.35,20.0,43.5,38.41,27.74
2016,3,9,9,30,0.0,49.0,4.3,20.0,49.0,43.3,30.27
2016,3,9,9,45,0.0,51.0,4.25,20.5,51.0,45.09,31.58
2016,3,9,10,0,0.0,53.0,4.2,21.0,53.0,46.89,32.87
2016,3,9,10,15,0.0,35.5,4.0,21.0,35.5,31.39,20.12
2016,3,9,10,30,0.0,18.0,3.8,21.0,18.0,15.91,7.4
2016,3,9,10,45,0.0,32.5,3.65,21.5,32.5,28.77,17.84
2016,3,9,11,0,0.0,47.0,3.5,22.0,47.0,41.65,28.19
2016,3,9,11,15,0.0,48.5,3.55,21.5,48.5,43.0,29.3
2016,3,9,11,30,0.0,50.0,3.6,21.0,50.0,44.35,30.41
2016,3,9,11,45,0.0,60.5,3.65,21.0,60.5,53.7,37.94
2016,3,9,12,0,0.0,71.0,3.7,21.0,71.0,63.07,45.45
2016,3,9,12,15,9.5,183.5,3.85,21.0,191.5,168.14,129.18
2016,3,9,12,30,19.0,296.0,4.0,21.0,312.0,274.04,211.52
2016,3,9,12,45,33.0,332.0,4.15,21.0,359.5,321.6,248.09
2016,3,9,13,0,47.0,368.0,4.3,21.0,407.0,369.59,284.94
2016,3,9,13,15,23.5,244.5,4.3,21.0,264.0,242.29,187.21
2016,3,9,13,30,0.0,121.0,4.3,21.0,121.0,107.82,81.17
2016,3,9,13,45,0.0,111.0,4.3,21.5,111.0,98.86,74.06
2016,3,9,14,0,0.0,101.0,4.3,22.0,101.0,89.86,66.8
2016,3,9,14,15,2.5,146.0,4.2,22.0,148.0,133.07,101.41
2016,3,9,14,30,5.0,191.0,4.1,22.0,195.0,177.62,136.81
2016,3,9,14,45,2.5,126.0,4.1,22.0,128.0,115.02,87.29
2016,3,9,15,0,0.0,61.0,4.1,22.0,61.0,54.03,38.35
2016,3,9,15,15,0.0,93.5,3.95,21.5,93.5,82.92,62.0
2016,3,9,15,30,0.0,126.0,3.8,21.0,126.0,113.53,87.06
2016,3,9,15,45,0.0,117.5,3.65,21.0,117.5,105.8,81.03
2016,3,9,16,0,0.0,109.0,3.5,21.0,109.0,98.07,75.01
2016,3,9,16,15,0.0,70.0,3.3,20.5,70.0,61.91,45.73
2016,3,9,16,30,0.0,31.0,3.1,20.0,31.0,27.33,17.24
2016,3,9,16,45,0.0,26.5,2.9,20.0,26.5,23.34,13.97
2016,3,9,17,0,0.0,22.0,2.7,20.0,22.0,19.36,10.67
2016,3,9,17,15,0.0,17.5,2.6,19.5,17.5,15.38,7.35
2016,3,9,17,30,0.0,13.0,2.5,19.0,13.0,11.42,3.98
2016,3,9,17,45,0.0,9.0,2.4,19.0,9.0,7.9,0.94
2016,3,9,18,0,0.0,5.0,2.3,19.0,5.0,4.38,0.0
2016,3,9,18,15,0.0,2.5,2.55,18.5,2.5,2.19,0.0
2016,3,9,18,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,3.35,17.5,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,3.8,16.5,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,4.35,15.5,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,3.85,14.5,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,5.05,13.5,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,3,10,6,45,0.0,2.5,4.25,13.0,2.5,0.0,0.0
2016,3,10,7,0,0.0,5.0,4.1,13.0,5.0,4.38,0.0
2016,3,10,7,15,0.0,16.5,4.05,13.0,16.5,14.51,6.35
2016,3,10,7,30,0.0,28.0,4.0,13.0,28.0,24.66,16.08
2016,3,10,7,45,0.0,42.5,4.0,13.5,42.5,37.5,27.84
2016,3,10,8,0,0.0,57.0,4.0,14.0,57.0,50.2,39.32
2016,3,10,8,15,0.0,72.0,4.05,14.5,72.0,62.91,50.6
2016,3,10,8,30,0.0,87.0,4.1,15.0,87.0,75.51,61.55
2016,3,10,8,45,0.0,55.5,4.2,15.5,55.5,49.01,37.88
2016,3,10,9,0,0.0,24.0,4.3,16.0,24.0,21.15,13.09
2016,3,10,9,15,0.0,57.5,4.45,16.0,57.5,50.82,39.12
2016,3,10,9,30,0.0,91.0,4.6,16.0,91.0,80.52,61.88
2016,3,10,9,45,93.5,192.0,4.75,16.5,250.5,153.84,118.0
2016,3,10,10,0,187.0,293.0,4.9,17.0,410.0,243.0,184.7
2016,3,10,10,15,93.5,170.5,5.1,17.0,229.0,156.08,118.87
2016,3,10,10,30,0.0,48.0,5.3,17.0,48.0,42.5,29.59
2016,3,10,10,45,0.0,99.0,5.5,17.5,99.0,87.76,66.63
2016,3,10,11,0,0.0,150.0,5.7,18.0,150.0,131.51,101.83
2016,3,10,11,15,0.5,151.5,5.8,18.0,152.5,133.33,103.13
2016,3,10,11,30,1.0,153.0,5.9,18.0,155.0,135.19,104.51
2016,3,10,11,45,0.5,114.0,6.05,18.5,115.0,101.31,76.92
2016,3,10,12,0,0.0,75.0,6.2,19.0,75.0,66.64,48.7
2016,3,10,12,15,9.5,186.5,6.15,19.0,195.0,170.82,132.6
2016,3,10,12,30,19.0,298.0,6.1,19.0,315.0,275.92,215.54
2016,3,10,12,45,16.0,280.0,6.05,19.0,294.0,260.03,202.93
2016,3,10,13,0,13.0,262.0,6.0,19.0,273.0,243.46,189.95
2016,3,10,13,15,11.5,245.5,5.95,19.0,255.5,228.81,178.51
2016,3,10,13,30,10.0,229.0,5.9,19.0,238.0,213.76,166.72
2016,3,10,13,45,6.0,193.5,5.85,19.0,199.0,178.83,139.05
2016,3,10,14,0,2.0,158.0,5.8,19.0,160.0,143.39,110.78
2016,3,10,14,15,1.0,152.5,5.7,19.0,153.5,137.76,106.39
2016,3,10,14,30,0.0,147.0,5.6,19.0,147.0,132.06,101.92
2016,3,10,14,45,0.0,139.0,5.6,19.0,139.0,124.87,96.31
2016,3,10,15,0,0.0,131.0,5.6,19.0,131.0,117.63,90.66
2016,3,10,15,15,0.0,144.5,5.5,18.5,144.5,130.74,101.72
2016,3,10,15,30,0.0,158.0,5.4,18.0,158.0,144.51,113.38
2016,3,10,15,45,11.0,178.0,5.3,18.0,184.0,175.69,139.53
2016,3,10,16,0,22.0,198.0,5.2,18.0,210.0,208.93,167.33
2016,3,10,16,15,11.0,134.0,4.95,17.5,140.0,133.62,106.12
2016,3,10,16,30,0.0,70.0,4.7,17.0,70.0,61.89,46.54
2016,3,10,16,45,0.0,60.0,4.45,17.0,60.0,53.0,39.24
2016,3,10,17,0,0.0,50.0,4.2,17.0,50.0,44.12,31.84
2016,3,10,17,15,0.0,40.5,4.05,16.5,40.5,35.7,24.78
2016,3,10,17,30,0.0,31.0,3.9,16.0,31.0,27.3,17.61
2016,3,10,17,45,0.0,22.0,3.75,16.0,22.0,19.35,10.68
2016,3,10,18,0,0.0,13.0,3.6,16.0,13.0,11.42,3.74
2016,3,10,18,15,0.0,6.5,3.6,16.0,6.5,5.7,0.0
2016,3,10,18,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,3.7,15.5,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,4.5,14.5,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,11,6,45,0.0,5.0,2.15,14.5,5.0,4.55,0.0
2016,3,11,7,0,0.0,10.0,2.0,15.0,10.0,8.79,0.0
2016,3,11,7,15,4.0,31.0,1.95,15.0,31.5,26.83,16.66
2016,3,11,7,30,8.0,52.0,1.9,15.0,53.0,44.14,33.0
2016,3,11,7,45,23.0,75.5,1.85,15.5,81.0,61.57,48.85
2016,3,11,8,0,38.0,99.0,1.8,16.0,109.0,79.33,64.67
2016,3,11,8,15,49.0,122.5,1.85,16.0,138.5,96.67,79.9
2016,3,11,8,30,60.0,146.0,1.9,16.0,168.0,113.61,94.48
2016,3,11,8,45,30.0,106.0,1.95,16.5,117.0,88.11,71.88
2016,3,11,9,0,0.0,66.0,2.0,17.0,66.0,58.35,45.65
2016,3,11,9,15,0.0,113.0,2.15,17.5,113.0,97.95,79.65
2016,3,11,9,30,0.0,160.0,2.3,18.0,160.0,134.89,105.72
2016,3,11,9,45,4.5,182.5,2.5,18.5,185.5,153.96,120.35
2016,3,11,10,0,9.0,205.0,2.7,19.0,211.0,173.79,135.41
2016,3,11,10,15,4.5,110.5,2.85,19.0,113.5,98.38,74.77
2016,3,11,10,30,0.0,16.0,3.0,19.0,16.0,14.15,6.02
2016,3,11,10,45,0.0,18.0,3.2,19.5,18.0,15.92,7.46
2016,3,11,11,0,0.0,20.0,3.4,20.0,20.0,17.7,8.87
2016,3,11,11,15,0.0,37.0,3.4,20.0,37.0,32.79,21.17
2016,3,11,11,30,0.0,54.0,3.4,20.0,54.0,47.91,33.43
2016,3,11,11,45,172.5,219.0,3.4,20.5,360.5,281.04,218.87
2016,3,11,12,0,345.0,384.0,3.4,21.0,667.0,531.96,407.48
2016,3,11,12,15,220.0,397.0,3.3,21.0,578.0,486.34,372.05
2016,3,11,12,30,95.0,410.0,3.2,21.0,489.0,426.82,326.4
2016,3,11,12,45,118.5,415.5,3.1,21.0,514.5,461.31,352.74
2016,3,11,13,0,142.0,421.0,3.0,21.0,540.0,494.98,377.96
2016,3,11,13,15,144.5,416.0,2.9,21.0,535.5,503.95,384.64
2016,3,11,13,30,147.0,411.0,2.8,21.0,531.0,512.34,391.03
2016,3,11,13,45,135.5,399.5,2.7,21.0,508.5,502.15,383.58
2016,3,11,14,0,124.0,388.0,2.6,21.0,486.0,490.49,375.15
2016,3,11,14,15,62.5,274.0,2.6,21.0,323.5,316.6,245.0
2016,3,11,14,30,1.0,160.0,2.6,21.0,161.0,145.03,110.83
2016,3,11,14,45,0.5,154.5,2.6,21.0,155.0,139.8,107.17
2016,3,11,15,0,0.0,149.0,2.6,21.0,149.0,134.56,103.21
2016,3,11,15,15,11.0,190.0,2.55,21.0,197.0,184.81,143.81
2016,3,11,15,30,22.0,231.0,2.5,21.0,245.0,238.15,186.4
2016,3,11,15,45,11.0,179.0,2.45,21.0,186.0,176.67,137.91
2016,3,11,16,0,0.0,127.0,2.4,21.0,127.0,115.68,89.09
2016,3,11,16,15,57.0,158.0,2.15,20.5,183.0,210.6,168.3
2016,3,11,16,30,114.0,189.0,1.9,20.0,239.0,317.57,254.94
2016,3,11,16,45,102.5,165.0,1.65,19.5,205.5,281.7,226.88
2016,3,11,17,0,91.0,141.0,1.4,19.0,172.0,231.06,187.16
2016,3,11,17,15,78.5,116.0,1.2,18.5,139.5,193.04,156.64
2016,3,11,17,30,66.0,91.0,1.0,18.0,107.0,154.7,124.93
2016,3,11,17,45,43.0,67.0,0.85,17.5,76.5,109.94,86.82
2016,3,11,18,0,20.0,43.0,0.7,17.0,46.0,64.68,47.72
2016,3,11,18,15,10.0,21.5,0.7,16.5,23.0,29.48,13.75
2016,3,11,18,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,3,11,18,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,3,11,19,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,12,6,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,12,6,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,12,6,45,39.0,9.0,1.15,12.5,11.0,8.19,0.0
2016,3,12,7,0,78.0,18.0,1.3,13.0,22.0,14.79,0.0
2016,3,12,7,15,200.5,36.5,1.35,13.5,64.0,28.36,18.32
2016,3,12,7,30,323.0,55.0,1.4,14.0,106.0,42.14,31.47
2016,3,12,7,45,424.5,65.0,1.45,14.5,160.0,50.6,39.41
2016,3,12,8,0,526.0,75.0,1.5,15.0,214.0,56.64,44.92
2016,3,12,8,15,581.5,83.0,1.65,15.5,269.5,60.63,48.38
2016,3,12,8,30,637.0,91.0,1.8,16.0,325.0,64.49,51.57
2016,3,12,8,45,693.0,91.5,2.0,17.0,382.5,62.65,49.59
2016,3,12,9,0,749.0,92.0,2.2,18.0,440.0,67.52,53.44
2016,3,12,9,15,775.0,96.0,2.25,18.0,491.5,68.51,54.09
2016,3,12,9,30,801.0,100.0,2.3,18.0,543.0,99.17,57.99
2016,3,12,9,45,826.5,100.0,2.4,18.5,591.0,152.41,85.46
2016,3,12,10,0,852.0,100.0,2.5,19.0,639.0,208.33,126.51
2016,3,12,10,15,522.0,219.0,2.4,19.5,556.0,271.0,191.44
2016,3,12,10,30,192.0,338.0,2.3,20.0,473.0,311.18,234.99
2016,3,12,10,45,103.0,296.0,2.25,20.5,369.0,269.32,205.52
2016,3,12,11,0,14.0,254.0,2.2,21.0,265.0,223.13,171.37
2016,3,12,11,15,179.5,311.5,2.15,21.0,454.5,336.03,256.69
2016,3,12,11,30,345.0,369.0,2.1,21.0,644.0,473.19,358.52
2016,3,12,11,45,635.5,239.0,2.05,21.5,757.5,549.36,415.79
2016,3,12,12,0,926.0,109.0,2.0,22.0,871.0,647.26,489.4
2016,3,12,12,15,631.0,253.0,2.0,22.0,774.5,628.91,474.24
2016,3,12,12,30,336.0,397.0,2.0,22.0,678.0,583.78,438.7
2016,3,12,12,45,628.5,255.0,2.05,22.0,780.0,692.94,522.8
2016,3,12,13,0,921.0,113.0,2.1,22.0,882.0,803.42,604.28
2016,3,12,13,15,918.5,112.5,2.1,22.0,871.5,832.93,623.55
2016,3,12,13,30,916.0,112.0,2.1,22.0,861.0,859.2,641.38
2016,3,12,13,45,909.5,112.0,2.15,22.0,841.5,879.28,655.59
2016,3,12,14,0,903.0,112.0,2.2,22.0,822.0,895.79,667.59
2016,3,12,14,15,896.0,110.5,2.15,22.0,795.0,906.71,675.08
2016,3,12,14,30,889.0,109.0,2.1,22.0,768.0,913.95,680.31
2016,3,12,14,45,874.0,109.5,2.1,22.0,732.5,912.56,680.49
2016,3,12,15,0,859.0,110.0,2.1,22.0,697.0,916.23,684.33
2016,3,12,15,15,545.5,196.0,2.1,22.0,561.0,731.38,557.97
2016,3,12,15,30,232.0,282.0,2.1,22.0,425.0,516.5,398.88
2016,3,12,15,45,514.0,189.0,2.1,22.0,472.5,699.38,541.3
2016,3,12,16,0,796.0,96.0,2.1,22.0,520.0,841.8,643.07
2016,3,12,16,15,769.0,92.0,1.95,21.5,467.5,804.91,618.04
2016,3,12,16,30,742.0,88.0,1.8,21.0,415.0,770.6,596.21
2016,3,12,16,45,709.5,81.5,1.7,20.5,360.5,722.14,564.19
2016,3,12,17,0,677.0,75.0,1.6,20.0,306.0,672.43,530.33
2016,3,12,17,15,619.5,67.5,1.5,19.0,250.0,601.06,479.85
2016,3,12,17,30,562.0,60.0,1.4,18.0,194.0,530.84,427.59
2016,3,12,17,45,475.0,49.5,1.3,17.5,141.5,437.59,353.24
2016,3,12,18,0,388.0,39.0,1.2,17.0,89.0,349.24,277.41
2016,3,12,18,15,194.0,19.5,1.3,16.5,44.5,183.3,118.86
2016,3,12,18,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,3,12,18,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,3,12,19,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2016,3,13,6,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,13,6,45,64.0,9.5,3.6,13.5,13.0,8.64,0.0
2016,3,13,7,0,128.0,19.0,3.8,14.0,26.0,14.95,0.0
2016,3,13,7,15,267.5,34.5,3.75,14.5,71.0,27.9,17.99
2016,3,13,7,30,407.0,50.0,3.7,15.0,116.0,39.81,29.32
2016,3,13,7,45,507.5,58.5,3.7,15.5,173.0,45.0,34.3
2016,3,13,8,0,608.0,67.0,3.7,16.0,230.0,50.14,38.97
2016,3,13,8,15,663.0,73.5,3.8,17.0,288.5,53.34,41.64
2016,3,13,8,30,718.0,80.0,3.9,18.0,347.0,56.45,44.1
2016,3,13,8,45,769.5,81.0,4.0,19.0,407.5,61.05,47.78
2016,3,13,9,0,821.0,82.0,4.1,20.0,468.0,60.28,46.74
2016,3,13,9,15,846.0,85.5,4.25,20.5,521.5,61.26,47.31
2016,3,13,9,30,871.0,89.0,4.4,21.0,575.0,97.8,52.93
2016,3,13,9,45,895.0,89.5,4.6,22.0,625.0,163.92,90.44
2016,3,13,10,0,919.0,90.0,4.8,23.0,675.0,223.55,134.3
2016,3,13,10,15,931.5,92.0,4.95,23.5,716.0,283.68,184.76
2016,3,13,10,30,944.0,94.0,5.1,24.0,757.0,344.28,237.54
2016,3,13,10,45,954.0,94.5,5.25,24.5,791.5,403.09,289.07
2016,3,13,11,0,964.0,95.0,5.4,25.0,826.0,461.55,339.46
2016,3,13,11,15,969.5,96.0,5.5,25.0,851.5,517.8,387.67
2016,3,13,11,30,975.0,97.0,5.6,25.0,877.0,572.77,433.71
2016,3,13,11,45,978.0,98.0,5.75,25.5,893.0,624.85,475.66
2016,3,13,12,0,981.0,99.0,5.9,26.0,909.0,674.95,515.02
2016,3,13,12,15,981.5,99.5,5.95,26.0,916.0,720.85,551.15
2016,3,13,12,30,982.0,100.0,6.0,26.0,923.0,764.14,584.69
2016,3,13,12,45,980.0,100.0,6.05,26.5,921.0,802.4,612.01
2016,3,13,13,0,978.0,100.0,6.1,27.0,919.0,837.52,635.83
2016,3,13,13,15,974.5,99.5,6.05,27.0,907.5,867.71,656.97
2016,3,13,13,30,971.0,99.0,6.0,27.0,896.0,894.39,675.66
2016,3,13,13,45,963.5,99.0,6.0,27.0,875.0,914.64,690.19
2016,3,13,14,0,956.0,99.0,6.0,27.0,854.0,931.06,702.22
