Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,13,14,15,948.0,98.0,5.85,27.0,825.5,942.16,709.88
2016,3,13,14,30,940.0,97.0,5.7,27.0,797.0,949.38,714.99
2016,3,13,14,45,927.0,96.5,5.55,27.0,760.0,948.81,714.89
2016,3,13,15,0,914.0,96.0,5.4,27.0,723.0,944.43,712.35
2016,3,13,15,15,899.5,93.5,5.05,26.5,680.0,932.69,705.01
2016,3,13,15,30,885.0,91.0,4.7,26.0,637.0,917.35,695.22
2016,3,13,15,45,863.5,89.0,4.4,26.0,587.5,901.6,684.54
2016,3,13,16,0,842.0,87.0,4.1,26.0,538.0,874.1,666.19
2016,3,13,16,15,815.5,83.5,3.6,25.0,484.0,837.46,642.95
2016,3,13,16,30,789.0,80.0,3.1,24.0,430.0,798.34,617.47
2016,3,13,16,45,749.0,75.5,2.7,23.5,373.0,744.53,580.17
2016,3,13,17,0,709.0,71.0,2.3,23.0,316.0,694.74,544.82
2016,3,13,17,15,651.5,64.5,2.15,22.0,258.5,623.62,494.7
2016,3,13,17,30,594.0,58.0,2.0,21.0,201.0,553.62,442.82
2016,3,13,17,45,498.0,48.5,1.9,20.0,146.5,453.9,364.89
2016,3,13,18,0,402.0,39.0,1.8,19.0,92.0,359.66,285.38
2016,3,13,18,15,236.0,24.5,1.75,18.5,51.5,218.76,146.1
2016,3,13,18,30,70.0,10.0,1.7,18.0,11.0,50.72,0.0
2016,3,13,18,45,35.0,5.0,1.7,18.0,5.5,0.0,0.0
2016,3,13,19,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,13,19,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,3,13,19,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,3,13,19,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,3,13,20,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,3,13,20,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,3,13,20,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,13,20,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,3,13,21,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,3,13,21,15,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2016,3,13,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,13,21,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,3,13,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,3,13,22,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,3,13,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,13,22,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,3,13,23,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,13,23,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,13,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,13,23,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,3,14,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,14,0,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,3,14,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,14,0,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,3,14,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,14,1,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,3,14,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,14,1,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,3,14,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,14,2,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,14,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,14,2,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,3,14,3,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,14,3,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,14,3,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,14,3,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,14,4,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,14,4,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,3,14,4,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,4,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,5,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,5,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,5,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,5,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,14,6,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,14,6,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,3,14,6,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,14,6,45,114.0,9.5,3.2,14.0,16.0,8.64,0.0
2016,3,14,7,0,228.0,19.0,3.4,15.0,32.0,15.44,0.51
2016,3,14,7,15,372.5,31.0,3.5,15.5,80.5,24.75,15.38
2016,3,14,7,30,517.0,43.0,3.6,16.0,129.0,33.74,23.95
2016,3,14,7,45,595.5,51.0,3.75,17.0,186.5,38.88,28.73
2016,3,14,8,0,674.0,59.0,3.9,18.0,244.0,47.99,36.77
2016,3,14,8,15,723.0,64.5,3.75,18.5,303.0,51.05,39.37
2016,3,14,8,30,772.0,70.0,3.6,19.0,362.0,54.05,41.82
2016,3,14,8,45,804.5,74.5,3.45,20.0,418.5,56.07,43.25
2016,3,14,9,0,837.0,79.0,3.3,21.0,475.0,58.01,44.58
2016,3,14,9,15,860.5,82.0,3.35,22.0,528.5,58.72,44.83
2016,3,14,9,30,884.0,85.0,3.4,23.0,582.0,108.09,58.88
2016,3,14,9,45,900.0,88.0,3.45,24.0,630.0,167.13,91.48
2016,3,14,10,0,916.0,91.0,3.5,25.0,678.0,227.54,136.27
2016,3,14,10,15,928.0,93.0,3.75,25.5,719.0,287.43,186.15
2016,3,14,10,30,940.0,95.0,4.0,26.0,760.0,347.73,238.03
2016,3,14,10,45,948.5,97.0,4.3,27.0,794.0,406.99,288.62
2016,3,14,11,0,957.0,99.0,4.6,28.0,828.0,465.79,337.82
2016,3,14,11,15,963.0,100.0,4.6,28.0,853.5,521.96,384.7
2016,3,14,11,30,969.0,101.0,4.6,28.0,879.0,576.9,429.37
2016,3,14,11,45,972.0,102.0,4.6,28.5,896.0,628.73,469.62
2016,3,14,12,0,975.0,103.0,4.6,29.0,913.0,678.6,507.2
2016,3,14,12,15,976.5,103.5,4.6,29.0,920.5,724.91,542.28
2016,3,14,12,30,978.0,104.0,4.6,29.0,928.0,768.72,574.85
2016,3,14,12,45,976.5,104.0,4.65,29.5,926.0,807.22,601.33
2016,3,14,13,0,975.0,104.0,4.7,30.0,924.0,842.62,624.52
2016,3,14,13,15,972.0,103.5,4.7,30.0,913.0,873.14,645.29
2016,3,14,13,30,969.0,103.0,4.7,30.0,902.0,900.18,663.76
2016,3,14,13,45,963.0,103.0,4.7,30.0,881.5,921.64,678.56
2016,3,14,14,0,957.0,103.0,4.7,30.0,861.0,939.35,690.98
2016,3,14,14,15,949.0,101.5,4.55,29.5,832.5,949.94,699.36
2016,3,14,14,30,941.0,100.0,4.4,29.0,804.0,956.63,705.46
2016,3,14,14,45,924.0,101.5,4.3,29.0,765.5,954.62,704.78
2016,3,14,15,0,907.0,103.0,4.2,29.0,727.0,948.83,701.79
2016,3,14,15,15,892.0,100.5,3.95,28.5,683.5,936.69,695.3
2016,3,14,15,30,877.0,98.0,3.7,28.0,640.0,929.82,692.48
2016,3,14,15,45,855.0,95.5,3.5,28.0,590.0,904.42,676.1
2016,3,14,16,0,833.0,93.0,3.3,28.0,540.0,875.86,657.71
2016,3,14,16,15,806.0,89.0,3.05,27.0,486.0,838.18,635.21
2016,3,14,16,30,779.0,85.0,2.8,26.0,432.0,798.02,610.58
2016,3,14,16,45,740.0,79.5,2.6,25.5,375.0,743.84,574.52
2016,3,14,17,0,701.0,74.0,2.4,25.0,318.0,694.09,540.67
2016,3,14,17,15,643.0,67.5,2.35,24.0,260.5,622.58,491.13
2016,3,14,17,30,585.0,61.0,2.3,23.0,203.0,552.18,439.7
2016,3,14,17,45,492.5,50.5,2.25,22.0,148.5,453.65,363.19
2016,3,14,18,0,400.0,40.0,2.2,21.0,94.0,360.38,284.99
2016,3,14,18,15,240.5,25.0,2.25,20.5,53.0,224.01,152.7
2016,3,14,18,30,81.0,10.0,2.3,20.0,12.0,57.41,0.0
2016,3,14,18,45,40.5,5.0,2.35,20.0,6.0,0.0,0.0
2016,3,14,19,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,3,14,19,15,0.0,0.0,2.45,19.5,0.0,0.0,0.0
2016,3,14,19,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,3,14,19,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,3,14,20,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,3,14,20,15,0.0,0.0,2.75,18.5,0.0,0.0,0.0
2016,3,14,20,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,3,14,20,45,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,3,14,21,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,3,14,21,15,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,3,14,21,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,3,14,21,45,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,3,14,22,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,3,14,22,15,0.0,0.0,3.45,17.5,0.0,0.0,0.0
2016,3,14,22,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,3,14,22,45,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,3,14,23,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,3,14,23,15,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2016,3,14,23,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,3,14,23,45,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,3,15,0,0,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,3,15,0,15,0.0,0.0,4.1,16.5,0.0,0.0,0.0
2016,3,15,0,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,15,0,45,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,3,15,1,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,3,15,1,15,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2016,3,15,1,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,3,15,1,45,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,3,15,2,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,3,15,2,15,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2016,3,15,2,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,15,2,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,15,3,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,15,3,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,3,15,3,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,15,3,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,3,15,4,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,15,4,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,15,4,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,3,15,4,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,15,5,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,3,15,5,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,3,15,5,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,3,15,5,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,3,15,6,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,3,15,6,15,0.0,0.0,3.45,15.5,0.0,0.0,0.0
2016,3,15,6,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,3,15,6,45,63.5,11.5,3.75,16.5,15.0,10.46,0.0
2016,3,15,7,0,127.0,23.0,3.9,17.0,30.0,18.06,3.71
2016,3,15,7,15,253.0,40.0,3.9,17.5,75.5,31.02,20.64
2016,3,15,7,30,379.0,57.0,3.9,18.0,121.0,43.59,32.32
2016,3,15,7,45,475.0,66.0,3.95,19.0,177.5,50.91,39.0
2016,3,15,8,0,571.0,75.0,4.0,20.0,234.0,56.12,43.54
2016,3,15,8,15,624.0,82.5,3.9,20.5,291.5,59.75,46.6
2016,3,15,8,30,677.0,90.0,3.8,21.0,349.0,63.26,49.42
2016,3,15,8,45,722.5,93.0,3.75,22.0,406.0,63.29,49.08
2016,3,15,9,0,768.0,96.0,3.7,23.0,463.0,70.11,54.5
2016,3,15,9,15,793.0,100.0,3.7,23.5,515.5,70.97,54.91
2016,3,15,9,30,818.0,104.0,3.7,24.0,568.0,112.96,62.87
2016,3,15,9,45,841.0,105.0,3.7,25.0,616.0,168.0,93.82
2016,3,15,10,0,864.0,106.0,3.7,26.0,664.0,225.42,136.41
2016,3,15,10,15,877.0,108.5,3.75,26.5,704.5,283.75,184.8
2016,3,15,10,30,890.0,111.0,3.8,27.0,745.0,348.92,239.68
2016,3,15,10,45,901.0,112.0,3.9,27.5,778.5,405.75,288.11
2016,3,15,11,0,912.0,113.0,4.0,28.0,812.0,462.43,335.48
2016,3,15,11,15,918.0,114.0,4.05,28.5,837.0,516.44,379.58
2016,3,15,11,30,924.0,115.0,4.1,29.0,862.0,569.31,421.49
2016,3,15,11,45,920.0,120.5,4.2,29.5,876.0,618.96,459.84
2016,3,15,12,0,916.0,126.0,4.3,30.0,890.0,666.25,495.35
2016,3,15,12,15,917.0,126.5,4.35,30.0,897.5,710.05,528.47
2016,3,15,12,30,918.0,127.0,4.4,30.0,905.0,751.48,559.29
2016,3,15,12,45,916.5,127.5,4.5,30.0,903.0,788.56,586.64
2016,3,15,13,0,915.0,128.0,4.6,30.0,901.0,822.78,610.36
2016,3,15,13,15,912.0,127.5,4.55,30.0,890.0,851.86,630.07
2016,3,15,13,30,909.0,127.0,4.5,30.0,879.0,877.69,647.58
2016,3,15,13,45,685.0,224.0,4.5,30.0,783.5,821.47,608.48
2016,3,15,14,0,461.0,321.0,4.5,30.0,688.0,739.59,547.95
2016,3,15,14,15,672.5,220.5,4.4,30.0,736.0,844.95,626.9
2016,3,15,14,30,884.0,120.0,4.3,30.0,784.0,929.91,684.88
2016,3,15,14,45,740.5,169.0,4.2,30.0,708.0,878.7,650.52
2016,3,15,15,0,597.0,218.0,4.1,30.0,632.0,802.45,598.51
2016,3,15,15,15,572.0,210.0,3.85,29.5,587.0,776.5,582.47
2016,3,15,15,30,547.0,202.0,3.6,29.0,542.0,747.93,564.19
2016,3,15,15,45,441.0,212.5,3.35,29.0,472.5,664.7,504.26
2016,3,15,16,0,335.0,223.0,3.1,29.0,403.0,565.64,432.39
2016,3,15,16,15,238.0,209.0,2.8,28.0,330.5,464.36,358.91
2016,3,15,16,30,141.0,195.0,2.5,27.0,258.0,348.87,272.24
2016,3,15,16,45,131.0,171.5,2.25,26.5,224.0,314.3,247.18
2016,3,15,17,0,121.0,148.0,2.0,26.0,190.0,279.31,220.89
2016,3,15,17,15,109.0,122.5,2.0,25.0,155.5,239.47,190.64
2016,3,15,17,30,97.0,97.0,2.0,24.0,121.0,199.13,158.82
2016,3,15,17,45,75.5,73.0,2.0,23.0,88.5,153.72,121.4
2016,3,15,18,0,54.0,49.0,2.0,22.0,56.0,107.95,82.54
2016,3,15,18,15,27.0,28.0,2.15,21.5,31.5,51.96,32.0
2016,3,15,18,30,0.0,7.0,2.3,21.0,7.0,6.37,0.0
2016,3,15,18,45,0.0,3.5,2.45,20.5,3.5,0.0,0.0
2016,3,15,19,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,3,15,19,15,0.0,0.0,2.7,19.5,0.0,0.0,0.0
2016,3,15,19,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,3,15,19,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,3,15,20,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,3,15,20,15,0.0,0.0,3.2,18.5,0.0,0.0,0.0
2016,3,15,20,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,3,15,20,45,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,3,15,21,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,3,15,21,15,0.0,0.0,3.5,17.5,0.0,0.0,0.0
2016,3,15,21,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,3,15,21,45,0.0,0.0,3.55,17.0,0.0,0.0,0.0
2016,3,15,22,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,3,15,22,15,0.0,0.0,3.6,16.5,0.0,0.0,0.0
2016,3,15,22,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,3,15,22,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,3,15,23,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,3,15,23,15,0.0,0.0,3.55,15.5,0.0,0.0,0.0
2016,3,15,23,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,3,15,23,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,3,16,0,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,3,16,0,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,3,16,0,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,3,16,0,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,3,16,1,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,3,16,1,15,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2016,3,16,1,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,1,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,2,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,2,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,16,2,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,3,16,2,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,3,16,3,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,3,16,3,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,3,16,3,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,16,3,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,16,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,16,4,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,3,16,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,16,4,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,16,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,16,5,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,3,16,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,16,5,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,16,6,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,16,6,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,3,16,6,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,16,6,45,44.0,11.5,1.85,13.5,14.0,10.46,0.0
2016,3,16,7,0,88.0,23.0,2.0,14.0,28.0,18.76,5.89
2016,3,16,7,15,164.5,43.0,2.15,14.5,66.5,34.28,23.87
2016,3,16,7,30,241.0,63.0,2.3,15.0,105.0,47.64,36.36
2016,3,16,7,45,297.0,78.5,2.45,15.5,149.5,58.15,46.0
2016,3,16,8,0,353.0,94.0,2.6,16.0,194.0,68.2,54.95
2016,3,16,8,15,296.0,124.5,2.9,17.0,221.0,91.9,75.44
2016,3,16,8,30,239.0,155.0,3.2,18.0,248.0,110.73,91.25
2016,3,16,8,45,268.5,176.5,3.55,19.0,295.0,123.64,101.66
2016,3,16,9,0,298.0,198.0,3.9,20.0,342.0,135.98,111.39
2016,3,16,9,15,404.0,195.0,4.1,20.5,412.5,124.8,101.34
2016,3,16,9,30,510.0,192.0,4.3,21.0,483.0,152.9,103.69
2016,3,16,9,45,679.0,151.0,4.55,21.5,572.0,178.4,109.98
2016,3,16,10,0,848.0,110.0,4.8,22.0,661.0,229.13,142.62
2016,3,16,10,15,860.5,112.5,4.7,22.5,700.5,286.48,191.26
2016,3,16,10,30,873.0,115.0,4.6,23.0,740.0,344.5,241.64
2016,3,16,10,45,879.5,118.0,4.5,23.5,771.5,406.34,294.61
2016,3,16,11,0,886.0,121.0,4.4,24.0,803.0,461.65,341.41
2016,3,16,11,15,891.5,122.0,4.2,24.0,827.5,514.17,385.38
2016,3,16,11,30,897.0,123.0,4.0,24.0,852.0,565.55,427.2
2016,3,16,11,45,894.0,127.5,3.8,24.5,866.0,613.67,464.35
2016,3,16,12,0,891.0,132.0,3.6,25.0,880.0,659.56,498.52
2016,3,16,12,15,892.0,133.0,3.4,25.0,886.5,702.75,530.68
2016,3,16,12,30,893.0,134.0,3.2,25.0,893.0,743.67,560.3
2016,3,16,12,45,883.5,138.5,3.05,25.5,889.0,777.57,583.21
2016,3,16,13,0,874.0,143.0,2.9,26.0,885.0,813.48,605.9
2016,3,16,13,15,870.5,142.5,2.75,26.0,874.0,842.06,624.29
2016,3,16,13,30,867.0,142.0,2.6,26.0,863.0,867.42,640.4
2016,3,16,13,45,854.0,144.5,2.5,26.0,841.5,884.42,651.25
2016,3,16,14,0,841.0,147.0,2.4,26.0,820.0,897.71,659.75
2016,3,16,14,15,832.0,145.5,2.3,26.0,792.5,906.73,665.53
2016,3,16,14,30,823.0,144.0,2.2,26.0,765.0,912.12,669.06
2016,3,16,14,45,781.0,156.5,2.15,26.0,723.5,904.25,664.51
2016,3,16,15,0,739.0,169.0,2.1,26.0,682.0,888.28,654.88
2016,3,16,15,15,543.5,217.5,2.0,26.0,583.0,760.51,567.87
2016,3,16,15,30,348.0,266.0,1.9,26.0,484.0,623.15,470.02
2016,3,16,15,45,488.0,212.5,1.85,26.0,491.5,708.68,535.52
2016,3,16,16,0,628.0,159.0,1.8,26.0,499.0,778.56,586.87
2016,3,16,16,15,595.0,151.0,1.65,25.5,447.5,727.69,552.81
2016,3,16,16,30,562.0,143.0,1.5,25.0,396.0,682.49,523.29
2016,3,16,16,45,497.5,137.5,1.35,24.5,340.0,612.89,474.82
2016,3,16,17,0,433.0,132.0,1.2,24.0,284.0,544.41,425.68
2016,3,16,17,15,374.0,116.0,1.1,23.0,231.0,469.2,371.18
2016,3,16,17,30,315.0,100.0,1.0,22.0,178.0,382.77,305.87
2016,3,16,17,45,225.0,79.0,0.95,21.5,127.5,284.75,227.45
2016,3,16,18,0,135.0,58.0,0.9,21.0,77.0,192.69,150.8
2016,3,16,18,15,72.0,32.5,0.95,20.5,42.0,114.3,78.3
2016,3,16,18,30,9.0,7.0,1.0,20.0,7.0,11.77,0.0
2016,3,16,18,45,4.5,3.5,1.05,20.0,3.5,0.0,0.0
2016,3,16,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,3,16,19,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,3,16,19,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,3,16,19,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,3,16,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,3,16,20,15,0.0,0.0,1.35,19.5,0.0,0.0,0.0
2016,3,16,20,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,3,16,20,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,3,16,21,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,3,16,21,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,3,16,21,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,3,16,21,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,3,16,22,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,3,16,22,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,3,16,22,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,3,16,22,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,3,16,23,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,3,16,23,15,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,3,16,23,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,3,16,23,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,3,17,0,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,3,17,0,15,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2016,3,17,0,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,17,0,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,17,1,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,17,1,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,3,17,1,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,17,1,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,3,17,2,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,3,17,2,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,3,17,2,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,3,17,2,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,3,17,3,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,17,3,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,17,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,17,3,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,3,17,4,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,17,4,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,17,4,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,17,4,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,17,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,17,5,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,3,17,5,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,17,5,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,17,6,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,17,6,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,3,17,6,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,3,17,6,45,0.0,1.0,1.25,18.5,1.0,0.91,0.0
2016,3,17,7,0,0.0,2.0,1.4,19.0,2.0,1.75,0.0
2016,3,17,7,15,0.0,4.5,1.4,19.0,4.5,3.94,0.0
2016,3,17,7,30,0.0,7.0,1.4,19.0,7.0,6.14,0.0
2016,3,17,7,45,0.0,10.5,1.45,19.5,10.5,9.22,2.47
2016,3,17,8,0,0.0,14.0,1.5,20.0,14.0,12.3,5.2
2016,3,17,8,15,0.0,18.0,1.45,20.5,18.0,15.83,8.28
2016,3,17,8,30,0.0,22.0,1.4,21.0,22.0,19.37,11.31
2016,3,17,8,45,0.0,25.5,1.35,21.5,25.5,22.47,13.92
2016,3,17,9,0,0.0,29.0,1.3,22.0,29.0,25.58,16.5
2016,3,17,9,15,0.0,32.0,1.3,22.0,32.0,28.24,18.72
2016,3,17,9,30,0.0,35.0,1.3,22.0,35.0,30.91,19.81
2016,3,17,9,45,0.0,67.5,1.3,22.5,67.5,59.76,43.15
2016,3,17,10,0,0.0,100.0,1.3,23.0,100.0,88.47,65.92
2016,3,17,10,15,1.0,134.5,1.3,23.0,135.5,117.89,89.01
2016,3,17,10,30,2.0,169.0,1.3,23.0,171.0,147.29,111.79
2016,3,17,10,45,29.0,259.5,1.35,23.5,282.5,224.83,170.52
2016,3,17,11,0,56.0,350.0,1.4,24.0,394.0,309.11,232.81
2016,3,17,11,15,47.5,350.0,1.4,24.0,388.0,312.86,235.3
2016,3,17,11,30,39.0,350.0,1.4,24.0,382.0,315.32,237.12
2016,3,17,11,45,127.0,388.5,1.45,24.0,495.0,400.24,300.09
2016,3,17,12,0,215.0,427.0,1.5,24.0,608.0,497.56,370.63
2016,3,17,12,15,162.0,427.5,1.55,24.0,565.0,480.1,357.58
2016,3,17,12,30,109.0,428.0,1.6,24.0,522.0,455.23,339.55
2016,3,17,12,45,66.0,376.0,1.65,24.0,433.0,386.85,290.16
2016,3,17,13,0,23.0,324.0,1.7,24.0,344.0,307.44,231.52
2016,3,17,13,15,37.5,351.5,1.7,24.0,383.0,354.27,266.94
2016,3,17,13,30,52.0,379.0,1.7,24.0,422.0,397.66,298.97
2016,3,17,13,45,54.0,368.5,1.7,24.0,412.5,394.97,297.21
2016,3,17,14,0,56.0,358.0,1.7,24.0,403.0,391.89,295.47
2016,3,17,14,15,161.5,361.0,1.65,24.0,484.5,507.61,382.55
2016,3,17,14,30,267.0,364.0,1.6,24.0,566.0,628.43,469.76
2016,3,17,14,45,268.5,345.5,1.55,24.0,540.5,619.69,463.56
2016,3,17,15,0,270.0,327.0,1.5,24.0,515.0,609.18,457.29
2016,3,17,15,15,373.5,278.5,1.5,24.0,522.0,656.9,495.1
2016,3,17,15,30,477.0,230.0,1.5,24.0,529.0,718.26,541.2
2016,3,17,15,45,412.5,226.0,1.5,24.0,471.0,656.43,498.01
2016,3,17,16,0,348.0,222.0,1.5,24.0,413.0,577.83,443.41
2016,3,17,16,15,425.0,182.5,1.5,24.0,392.0,616.04,474.9
2016,3,17,16,30,502.0,143.0,1.5,24.0,371.0,631.88,489.71
2016,3,17,16,45,522.0,123.0,1.5,24.0,333.0,616.72,480.68
2016,3,17,17,0,542.0,103.0,1.5,24.0,295.0,604.29,473.05
2016,3,17,17,15,483.0,92.0,1.35,23.0,241.5,525.13,416.16
2016,3,17,17,30,424.0,81.0,1.2,22.0,188.0,454.41,362.8
2016,3,17,17,45,340.5,66.0,1.1,21.5,138.0,363.23,290.24
2016,3,17,18,0,257.0,51.0,1.0,21.0,88.0,277.7,218.86
2016,3,17,18,15,128.5,31.5,1.05,20.5,50.0,147.58,104.42
2016,3,17,18,30,0.0,12.0,1.1,20.0,12.0,10.91,0.0
2016,3,17,18,45,0.0,6.0,1.15,20.0,6.0,0.0,0.0
2016,3,17,19,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,3,17,19,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,3,17,19,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,3,17,19,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,3,17,20,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,3,17,20,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,3,17,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,3,17,20,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,3,17,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,3,17,21,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,3,17,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,21,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,22,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,22,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,22,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,23,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,23,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,3,17,23,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,3,17,23,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,3,18,0,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,3,18,0,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,3,18,0,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,18,0,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,18,1,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,18,1,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,3,18,1,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,1,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,2,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,2,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,3,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,3,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,3,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,3,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,4,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,4,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,4,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,5,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,5,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,3,18,5,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,3,18,5,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,3,18,6,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,3,18,6,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,3,18,6,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,3,18,6,45,47.5,14.0,0.85,18.5,17.5,12.73,0.0
2016,3,18,7,0,95.0,28.0,0.9,19.0,35.0,22.62,10.5
2016,3,18,7,15,195.5,48.5,1.0,19.0,79.5,37.3,26.19
2016,3,18,7,30,296.0,69.0,1.1,19.0,124.0,52.19,39.81
2016,3,18,7,45,373.5,83.0,1.25,19.5,176.5,61.57,48.27
2016,3,18,8,0,451.0,97.0,1.4,20.0,229.0,70.61,56.14
2016,3,18,8,15,225.5,82.0,1.45,20.0,148.0,57.08,44.34
2016,3,18,8,30,0.0,67.0,1.5,20.0,67.0,59.22,46.08
2016,3,18,8,45,0.0,72.0,1.6,20.5,72.0,63.67,49.66
2016,3,18,9,0,0.0,77.0,1.7,21.0,77.0,68.14,53.18
2016,3,18,9,15,0.0,85.5,1.7,21.0,85.5,75.72,59.45
2016,3,18,9,30,0.0,94.0,1.7,21.0,94.0,83.17,62.55
2016,3,18,9,45,1.5,135.5,1.75,21.5,136.5,117.76,89.93
2016,3,18,10,0,3.0,177.0,1.8,22.0,179.0,152.1,116.59
2016,3,18,10,15,2.5,170.0,1.75,22.0,172.0,147.47,112.61
2016,3,18,10,30,2.0,163.0,1.7,22.0,165.0,142.39,108.41
2016,3,18,10,45,1.0,132.0,1.65,22.5,133.0,116.47,87.65
2016,3,18,11,0,0.0,101.0,1.6,23.0,101.0,89.56,66.15
2016,3,18,11,15,3.5,150.0,1.5,23.5,153.5,133.62,100.54
2016,3,18,11,30,7.0,199.0,1.4,24.0,206.0,177.93,134.36
2016,3,18,11,45,10.5,235.0,1.3,24.5,245.0,211.71,159.56
2016,3,18,12,0,14.0,271.0,1.2,25.0,284.0,246.2,184.9
2016,3,18,12,15,63.5,351.5,1.05,25.0,407.0,350.59,262.09
2016,3,18,12,30,113.0,432.0,0.9,25.0,530.0,462.06,341.09
2016,3,18,12,45,58.0,295.5,0.8,25.5,346.0,309.05,229.84
2016,3,18,13,0,3.0,159.0,0.7,26.0,162.0,144.01,106.29
2016,3,18,13,15,35.0,277.5,0.8,26.0,307.0,283.32,212.22
2016,3,18,13,30,67.0,396.0,0.9,26.0,452.0,426.71,315.62
2016,3,18,13,45,62.5,383.0,1.0,26.0,434.5,416.72,308.18
2016,3,18,14,0,58.0,370.0,1.1,26.0,417.0,405.9,301.26
2016,3,18,14,15,145.0,371.0,1.2,26.0,482.5,503.75,374.12
2016,3,18,14,30,232.0,372.0,1.3,26.0,548.0,591.83,438.19
2016,3,18,14,45,306.5,336.5,1.4,26.0,558.5,645.66,478.13
2016,3,18,15,0,381.0,301.0,1.5,26.0,569.0,683.56,507.67
2016,3,18,15,15,490.5,244.0,1.5,26.0,567.0,743.98,552.66
2016,3,18,15,30,600.0,187.0,1.5,26.0,565.0,791.31,588.51
2016,3,18,15,45,460.5,208.0,1.55,26.0,485.5,681.41,512.46
2016,3,18,16,0,321.0,229.0,1.6,26.0,406.0,562.77,428.82
2016,3,18,16,15,160.5,175.0,1.6,25.5,263.5,338.25,263.81
2016,3,18,16,30,0.0,121.0,1.6,25.0,121.0,111.65,84.53
2016,3,18,16,45,0.0,104.5,1.65,24.5,104.5,96.11,72.9
2016,3,18,17,0,0.0,88.0,1.7,24.0,88.0,80.45,60.57
2016,3,18,17,15,0.0,72.0,2.0,23.5,72.0,65.21,48.32
2016,3,18,17,30,0.0,56.0,2.3,23.0,56.0,49.81,35.68
2016,3,18,17,45,0.0,41.0,2.65,22.5,41.0,36.17,24.25
2016,3,18,18,0,0.0,26.0,3.0,22.0,26.0,22.9,13.0
2016,3,18,18,15,0.0,14.5,3.75,21.5,14.5,12.75,3.88
2016,3,18,18,30,0.0,3.0,4.5,21.0,3.0,2.73,0.0
2016,3,18,18,45,0.0,1.5,5.25,20.5,1.5,0.0,0.0
2016,3,18,19,0,0.0,0.0,6.0,20.0,0.0,0.0,0.0
2016,3,18,19,15,0.0,0.0,6.25,19.0,0.0,0.0,0.0
2016,3,18,19,30,0.0,0.0,6.5,18.0,0.0,0.0,0.0
2016,3,18,19,45,0.0,0.0,6.75,17.5,0.0,0.0,0.0
2016,3,18,20,0,0.0,0.0,7.0,17.0,0.0,0.0,0.0
2016,3,18,20,15,0.0,0.0,6.85,16.0,0.0,0.0,0.0
2016,3,18,20,30,0.0,0.0,6.7,15.0,0.0,0.0,0.0
2016,3,18,20,45,0.0,0.0,6.55,14.5,0.0,0.0,0.0
2016,3,18,21,0,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,3,18,21,15,0.0,0.0,6.25,13.5,0.0,0.0,0.0
2016,3,18,21,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,3,18,21,45,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,3,18,22,0,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,3,18,22,15,0.0,0.0,5.85,12.5,0.0,0.0,0.0
2016,3,18,22,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,3,18,22,45,0.0,0.0,5.75,12.0,0.0,0.0,0.0
2016,3,18,23,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,3,18,23,15,0.0,0.0,5.65,12.0,0.0,0.0,0.0
2016,3,18,23,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,3,18,23,45,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,3,19,0,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,3,19,0,15,0.0,0.0,5.55,11.5,0.0,0.0,0.0
2016,3,19,0,30,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,3,19,0,45,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,3,19,1,0,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,3,19,1,15,0.0,0.0,5.5,10.5,0.0,0.0,0.0
2016,3,19,1,30,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,19,1,45,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,19,2,0,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,19,2,15,0.0,0.0,5.55,10.0,0.0,0.0,0.0
2016,3,19,2,30,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2016,3,19,2,45,0.0,0.0,5.7,10.0,0.0,0.0,0.0
2016,3,19,3,0,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2016,3,19,3,15,0.0,0.0,5.9,9.5,0.0,0.0,0.0
2016,3,19,3,30,0.0,0.0,6.0,9.0,0.0,0.0,0.0
2016,3,19,3,45,0.0,0.0,6.15,9.0,0.0,0.0,0.0
2016,3,19,4,0,0.0,0.0,6.3,9.0,0.0,0.0,0.0
2016,3,19,4,15,0.0,0.0,6.4,8.5,0.0,0.0,0.0
2016,3,19,4,30,0.0,0.0,6.5,8.0,0.0,0.0,0.0
2016,3,19,4,45,0.0,0.0,6.6,8.0,0.0,0.0,0.0
2016,3,19,5,0,0.0,0.0,6.7,8.0,0.0,0.0,0.0
2016,3,19,5,15,0.0,0.0,6.7,8.0,0.0,0.0,0.0
2016,3,19,5,30,0.0,0.0,6.7,8.0,0.0,0.0,0.0
2016,3,19,5,45,0.0,0.0,6.75,8.0,0.0,0.0,0.0
2016,3,19,6,0,0.0,0.0,6.8,8.0,0.0,0.0,0.0
2016,3,19,6,15,0.0,0.0,6.8,7.5,0.0,0.0,0.0
2016,3,19,6,30,0.0,0.0,6.8,7.0,0.0,0.0,0.0
2016,3,19,6,45,13.0,13.5,6.8,7.0,14.5,12.28,0.0
2016,3,19,7,0,26.0,27.0,6.8,7.0,29.0,23.15,12.39
2016,3,19,7,15,67.5,51.0,6.85,7.0,62.0,41.14,31.01
2016,3,19,7,30,109.0,75.0,6.9,7.0,95.0,59.14,48.1
2016,3,19,7,45,154.5,94.5,6.95,7.5,134.5,73.82,61.81
2016,3,19,8,0,200.0,114.0,7.0,8.0,174.0,84.55,71.57
2016,3,19,8,15,168.5,141.0,7.0,8.5,198.5,106.26,90.95
2016,3,19,8,30,137.0,168.0,7.0,9.0,223.0,123.58,106.04
2016,3,19,8,45,425.5,143.5,7.05,9.5,348.0,96.28,81.12
2016,3,19,9,0,714.0,119.0,7.1,10.0,473.0,78.0,64.39
2016,3,19,9,15,740.0,124.0,7.05,10.5,525.0,80.12,65.92
2016,3,19,9,30,766.0,129.0,7.0,11.0,577.0,133.44,80.44
2016,3,19,9,45,789.5,131.0,7.0,12.0,624.5,187.4,116.33
2016,3,19,10,0,813.0,133.0,7.0,13.0,672.0,250.39,167.62
2016,3,19,10,15,827.5,136.0,6.95,13.0,712.0,306.85,218.09
2016,3,19,10,30,842.0,139.0,6.9,13.0,752.0,364.29,270.58
2016,3,19,10,45,857.0,139.0,6.85,13.5,786.5,420.29,321.19
2016,3,19,11,0,872.0,139.0,6.8,14.0,821.0,476.75,371.19
2016,3,19,11,15,879.0,140.5,6.75,14.5,846.0,530.85,418.13
2016,3,19,11,30,886.0,142.0,6.7,15.0,871.0,584.09,463.03
2016,3,19,11,45,895.0,140.0,6.65,15.5,888.5,634.55,504.57
2016,3,19,12,0,904.0,138.0,6.6,16.0,906.0,682.61,543.17
2016,3,19,12,15,906.0,138.5,6.5,16.0,913.5,726.58,578.59
2016,3,19,12,30,908.0,139.0,6.4,16.0,921.0,768.31,611.59
2016,3,19,12,45,911.5,136.0,6.35,16.0,920.0,805.66,640.54
2016,3,19,13,0,915.0,133.0,6.3,16.0,919.0,840.35,666.07
2016,3,19,13,15,912.5,132.5,6.2,16.0,908.5,869.69,687.37
2016,3,19,13,30,910.0,132.0,6.1,16.0,898.0,895.79,706.3
2016,3,19,13,45,909.5,128.5,6.1,16.5,879.0,917.36,721.09
2016,3,19,14,0,909.0,125.0,6.1,17.0,860.0,935.44,733.43
2016,3,19,14,15,901.5,123.5,6.05,16.5,832.0,945.72,742.84
2016,3,19,14,30,894.0,122.0,6.0,16.0,804.0,952.28,749.79
2016,3,19,14,45,888.5,117.5,5.95,16.0,769.0,953.77,751.85
2016,3,19,15,0,883.0,113.0,5.9,16.0,734.0,960.66,758.03
2016,3,19,15,15,869.0,110.0,5.8,16.0,691.5,948.65,750.37
2016,3,19,15,30,855.0,107.0,5.7,16.0,649.0,933.01,740.32
2016,3,19,15,45,839.5,102.5,5.65,16.0,600.5,910.78,725.88
2016,3,19,16,0,824.0,98.0,5.6,16.0,552.0,885.27,709.1
2016,3,19,16,15,797.5,93.5,5.45,15.5,498.0,846.9,683.48
2016,3,19,16,30,771.0,89.0,5.3,15.0,444.0,806.07,655.72
2016,3,19,16,45,736.5,83.5,5.15,14.5,387.5,760.39,623.71
2016,3,19,17,0,702.0,78.0,5.0,14.0,331.0,708.7,586.18
2016,3,19,17,15,646.5,71.0,4.6,13.5,273.0,637.51,530.98
2016,3,19,17,30,591.0,64.0,4.2,13.0,215.0,567.29,474.52
2016,3,19,17,45,503.5,54.0,3.8,12.5,159.5,471.51,395.02
2016,3,19,18,0,416.0,44.0,3.4,12.0,104.0,380.43,314.83
2016,3,19,18,15,265.5,29.0,3.25,11.5,61.0,249.5,191.1
2016,3,19,18,30,115.0,14.0,3.1,11.0,18.0,82.43,0.0
2016,3,19,18,45,57.5,7.0,3.0,10.5,9.0,0.0,0.0
2016,3,19,19,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,19,19,15,0.0,0.0,2.85,9.5,0.0,0.0,0.0
2016,3,19,19,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,19,19,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,19,20,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,19,20,15,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2016,3,19,20,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,19,20,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,19,21,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,19,21,15,0.0,0.0,2.65,7.5,0.0,0.0,0.0
2016,3,19,21,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,19,21,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,19,22,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,19,22,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,3,19,22,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,3,19,22,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,3,19,23,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,3,19,23,15,0.0,0.0,2.35,6.5,0.0,0.0,0.0
2016,3,19,23,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,3,19,23,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,3,20,0,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,3,20,0,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,3,20,0,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,3,20,0,45,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,3,20,1,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,3,20,1,15,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2016,3,20,1,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,3,20,1,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,3,20,2,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,3,20,2,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,3,20,2,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,3,20,2,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,3,20,3,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,3,20,3,15,0.0,0.0,2.1,4.5,0.0,0.0,0.0
2016,3,20,3,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,3,45,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2016,3,20,4,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,3,20,4,15,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,3,20,4,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,3,20,4,45,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,3,20,5,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,3,20,5,15,0.0,0.0,2.45,3.5,0.0,0.0,0.0
2016,3,20,5,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,3,20,5,45,0.0,0.0,2.55,3.0,0.0,0.0,0.0
2016,3,20,6,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,3,20,6,15,0.0,0.0,2.8,3.5,0.0,0.0,0.0
2016,3,20,6,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,3,20,6,45,141.5,13.5,3.25,4.5,25.0,12.28,0.0
2016,3,20,7,0,283.0,27.0,3.5,5.0,50.0,21.97,12.19
2016,3,20,7,15,401.5,39.5,3.55,6.0,101.0,31.39,22.56
2016,3,20,7,30,520.0,52.0,3.6,7.0,152.0,40.46,31.25
2016,3,20,7,45,589.5,60.5,3.65,8.0,209.5,45.64,36.13
2016,3,20,8,0,659.0,69.0,3.7,9.0,267.0,50.65,40.6
2016,3,20,8,15,705.0,75.0,3.75,9.5,326.0,53.43,42.97
2016,3,20,8,30,751.0,81.0,3.8,10.0,385.0,61.69,50.19
2016,3,20,8,45,782.5,86.0,3.9,11.0,442.0,63.7,51.6
2016,3,20,9,0,814.0,91.0,4.0,12.0,499.0,65.61,52.9
2016,3,20,9,15,837.0,95.0,3.95,12.0,552.0,72.03,58.37
2016,3,20,9,30,860.0,99.0,3.9,12.0,605.0,129.59,72.43
2016,3,20,9,45,878.0,101.5,3.9,12.5,653.0,187.97,112.09
2016,3,20,10,0,896.0,104.0,3.9,13.0,701.0,255.67,167.75
2016,3,20,10,15,908.0,106.5,3.95,13.5,742.0,315.09,220.35
2016,3,20,10,30,920.0,109.0,4.0,14.0,783.0,374.93,274.08
2016,3,20,10,45,930.0,110.0,4.05,14.5,817.0,433.07,325.92
2016,3,20,11,0,940.0,111.0,4.1,15.0,851.0,490.89,376.27
2016,3,20,11,15,946.5,112.5,4.15,15.0,876.0,546.88,424.55
2016,3,20,11,30,953.0,114.0,4.2,15.0,901.0,601.73,470.68
2016,3,20,11,45,958.0,114.0,4.3,15.5,918.0,653.11,512.27
2016,3,20,12,0,963.0,114.0,4.4,16.0,935.0,702.71,551.43
2016,3,20,12,15,964.5,114.0,4.45,16.0,942.5,748.0,587.31
2016,3,20,12,30,966.0,114.0,4.5,16.0,950.0,790.79,620.69
2016,3,20,12,45,967.5,113.0,4.6,16.0,948.5,830.0,649.71
2016,3,20,13,0,969.0,112.0,4.7,16.0,947.0,866.32,676.39
2016,3,20,13,15,966.5,111.5,4.7,16.0,936.0,896.8,698.25
2016,3,20,13,30,964.0,111.0,4.7,16.0,925.0,923.87,717.73
2016,3,20,13,45,961.5,109.0,4.7,16.5,905.5,945.9,732.31
2016,3,20,14,0,959.0,107.0,4.7,17.0,886.0,964.23,744.37
2016,3,20,14,15,952.5,105.5,4.7,16.5,857.5,975.74,754.7
2016,3,20,14,30,946.0,104.0,4.7,16.0,829.0,983.36,762.56
2016,3,20,14,45,938.5,101.5,4.7,16.0,793.0,985.09,765.04
2016,3,20,15,0,931.0,99.0,4.7,16.0,757.0,982.94,765.03
2016,3,20,15,15,918.0,96.5,4.6,16.0,713.0,971.89,758.1
2016,3,20,15,30,905.0,94.0,4.5,16.0,669.0,957.16,748.79
2016,3,20,15,45,890.0,90.0,4.45,16.0,620.0,935.29,734.97
2016,3,20,16,0,875.0,86.0,4.4,16.0,571.0,919.04,725.31
2016,3,20,16,15,851.0,82.5,4.2,15.5,516.0,883.19,701.85
2016,3,20,16,30,827.0,79.0,4.0,15.0,461.0,844.71,676.62
2016,3,20,16,45,795.5,74.0,3.8,14.5,403.5,795.61,643.01
2016,3,20,17,0,764.0,69.0,3.6,14.0,346.0,744.88,607.28
2016,3,20,17,15,712.0,63.0,3.1,13.0,286.5,675.26,555.48
2016,3,20,17,30,660.0,57.0,2.6,12.0,227.0,612.07,506.36
2016,3,20,17,45,578.5,48.5,2.1,11.0,170.0,520.15,431.57
2016,3,20,18,0,497.0,40.0,1.6,10.0,113.0,432.62,356.0
2016,3,20,18,15,339.0,27.0,1.6,9.5,67.0,295.4,228.54
2016,3,20,18,30,181.0,14.0,1.6,9.0,21.0,122.76,0.0
2016,3,20,18,45,90.5,7.0,1.6,8.5,10.5,0.0,0.0
2016,3,20,19,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,20,19,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,3,20,19,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,20,19,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,3,20,20,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,20,20,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,3,20,20,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,20,20,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,20,21,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,20,21,15,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2016,3,20,21,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,20,21,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,3,20,22,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,20,22,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,3,20,22,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,20,22,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,20,23,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,20,23,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,20,23,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,20,23,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,21,0,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,21,0,15,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2016,3,21,0,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,21,0,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,21,1,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,21,1,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,21,1,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,21,1,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,21,2,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,21,2,15,0.0,0.0,1.05,2.5,0.0,0.0,0.0
2016,3,21,2,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,21,2,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,21,3,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,21,3,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,21,3,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,21,3,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,21,4,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,21,4,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,3,21,4,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,4,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,5,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,5,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,5,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,5,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,6,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,6,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,3,21,6,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,3,21,6,45,179.5,13.5,1.9,3.0,29.0,12.28,0.0
2016,3,21,7,0,359.0,27.0,2.2,4.0,58.0,21.92,12.68
2016,3,21,7,15,477.0,37.5,2.35,5.0,112.0,29.66,21.18
2016,3,21,7,30,595.0,48.0,2.5,6.0,166.0,37.15,28.41
2016,3,21,7,45,662.5,55.0,2.7,7.0,225.5,45.21,35.9
2016,3,21,8,0,730.0,62.0,2.9,8.0,285.0,49.72,39.92
2016,3,21,8,15,772.5,67.0,3.05,9.0,345.0,52.31,42.04
2016,3,21,8,30,815.0,72.0,3.2,10.0,405.0,54.84,44.02
2016,3,21,8,45,844.0,75.5,3.4,11.0,462.5,56.05,44.76
2016,3,21,9,0,873.0,79.0,3.6,12.0,520.0,57.22,45.44
2016,3,21,9,15,893.5,82.0,3.55,12.5,573.5,76.83,51.77
2016,3,21,9,30,914.0,85.0,3.5,13.0,627.0,136.48,74.9
2016,3,21,9,45,928.5,87.5,3.45,13.5,675.0,197.03,116.66
2016,3,21,10,0,943.0,90.0,3.4,14.0,723.0,258.72,167.76
2016,3,21,10,15,954.0,92.0,3.4,14.5,764.0,320.03,222.05
2016,3,21,10,30,965.0,94.0,3.4,15.0,805.0,381.6,277.12
2016,3,21,10,45,972.5,95.5,3.4,15.5,838.0,441.47,330.15
2016,3,21,11,0,980.0,97.0,3.4,16.0,871.0,500.69,381.22
2016,3,21,11,15,985.0,98.0,3.35,16.0,896.0,557.42,429.46
2016,3,21,11,30,990.0,99.0,3.3,16.0,921.0,612.75,475.16
2016,3,21,11,45,992.5,100.0,3.3,16.5,937.5,665.01,516.4
2016,3,21,12,0,995.0,101.0,3.3,17.0,954.0,715.2,554.83
2016,3,21,12,15,996.0,101.0,3.3,17.0,961.0,761.23,590.27
2016,3,21,12,30,997.0,101.0,3.3,17.0,968.0,804.62,622.64
2016,3,21,12,45,996.5,101.0,3.3,17.5,965.5,844.08,649.0
2016,3,21,13,0,996.0,101.0,3.3,18.0,963.0,880.45,672.98
2016,3,21,13,15,993.0,100.5,3.35,18.0,951.5,911.05,694.47
2016,3,21,13,30,990.0,100.0,3.4,18.0,940.0,938.09,713.6
2016,3,21,13,45,985.0,99.5,3.45,18.5,919.0,959.76,727.77
2016,3,21,14,0,980.0,99.0,3.5,19.0,898.0,977.6,739.45
2016,3,21,14,15,973.0,98.0,3.55,19.0,869.0,989.24,748.49
2016,3,21,14,30,966.0,97.0,3.6,19.0,840.0,996.94,755.09
2016,3,21,14,45,946.5,100.0,3.65,19.0,800.5,993.58,754.38
2016,3,21,15,0,927.0,103.0,3.7,19.0,761.0,986.36,751.31
2016,3,21,15,15,913.0,101.0,3.7,18.5,717.0,974.93,746.62
2016,3,21,15,30,899.0,99.0,3.7,18.0,673.0,959.87,739.57
2016,3,21,15,45,881.5,95.5,3.75,18.0,623.0,945.55,732.08
2016,3,21,16,0,864.0,92.0,3.8,18.0,573.0,918.69,715.81
2016,3,21,16,15,839.0,88.0,3.65,17.5,518.0,881.4,692.26
2016,3,21,16,30,814.0,84.0,3.5,17.0,463.0,841.52,666.56
2016,3,21,16,45,779.0,79.0,3.4,17.0,404.5,789.56,630.56
2016,3,21,17,0,744.0,74.0,3.3,17.0,346.0,736.13,592.63
2016,3,21,17,15,691.0,67.5,3.0,16.0,286.5,671.24,545.91
2016,3,21,17,30,638.0,61.0,2.7,15.0,227.0,601.97,493.54
2016,3,21,17,45,553.5,52.0,2.45,14.0,170.0,507.67,418.59
2016,3,21,18,0,469.0,43.0,2.2,13.0,113.0,417.84,342.47
2016,3,21,18,15,315.5,29.0,2.35,12.5,67.0,283.06,219.24
2016,3,21,18,30,162.0,15.0,2.5,12.0,21.0,139.77,0.0
2016,3,21,18,45,81.0,7.5,2.65,11.5,10.5,0.0,0.0
2016,3,21,19,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,21,19,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,21,19,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,21,19,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,3,21,20,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,21,20,15,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2016,3,21,20,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,21,20,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,21,21,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,21,21,15,0.0,0.0,3.55,9.5,0.0,0.0,0.0
2016,3,21,21,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,21,21,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,21,22,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,21,22,15,0.0,0.0,3.5,8.5,0.0,0.0,0.0
2016,3,21,22,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,3,21,22,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,3,21,23,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,3,21,23,15,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,3,21,23,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,3,21,23,45,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,3,22,0,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,3,22,0,15,0.0,0.0,4.0,7.5,0.0,0.0,0.0
2016,3,22,0,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,3,22,0,45,0.0,0.0,4.05,7.0,0.0,0.0,0.0
2016,3,22,1,0,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,3,22,1,15,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,3,22,1,30,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,3,22,1,45,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,3,22,2,0,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,3,22,2,15,0.0,0.0,4.05,6.5,0.0,0.0,0.0
2016,3,22,2,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,3,22,2,45,0.0,0.0,3.95,6.0,0.0,0.0,0.0
2016,3,22,3,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,3,22,3,15,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,3,22,3,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,3,22,3,45,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,3,22,4,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,4,15,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,4,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,4,45,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,5,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,5,15,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,3,22,5,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,3,22,5,45,0.0,0.0,4.0,6.5,0.0,0.0,0.0
2016,3,22,6,0,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,3,22,6,15,0.0,0.0,4.35,7.5,0.0,0.0,0.0
2016,3,22,6,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,3,22,6,45,131.5,16.0,4.9,8.5,28.0,14.55,0.0
2016,3,22,7,0,263.0,32.0,5.2,9.0,56.0,26.23,16.24
2016,3,22,7,15,378.0,45.5,5.5,10.0,107.5,36.35,26.66
2016,3,22,7,30,493.0,59.0,5.8,11.0,159.0,46.04,35.78
2016,3,22,7,45,571.5,66.5,6.15,12.0,217.5,50.13,39.57
2016,3,22,8,0,650.0,74.0,6.5,13.0,276.0,54.17,43.07
2016,3,22,8,15,695.0,80.0,6.7,14.0,334.0,56.75,45.12
2016,3,22,8,30,740.0,86.0,6.9,15.0,392.0,59.23,46.99
2016,3,22,8,45,772.0,90.5,7.15,16.0,448.5,66.69,53.17
2016,3,22,9,0,804.0,95.0,7.4,17.0,505.0,68.09,53.97
2016,3,22,9,15,826.0,98.5,7.4,17.5,557.0,81.33,52.55
2016,3,22,9,30,848.0,102.0,7.4,18.0,609.0,137.95,76.35
2016,3,22,9,45,863.5,105.0,7.4,18.5,655.0,195.74,116.7
2016,3,22,10,0,879.0,108.0,7.4,19.0,701.0,255.0,165.73
2016,3,22,10,15,890.5,110.5,7.4,19.5,741.0,320.81,223.19
2016,3,22,10,30,902.0,113.0,7.4,20.0,781.0,379.55,275.64
2016,3,22,10,45,910.0,114.5,7.4,20.5,813.5,436.36,326.13
2016,3,22,11,0,918.0,116.0,7.4,21.0,846.0,492.67,375.07
2016,3,22,11,15,923.5,117.5,7.35,21.0,870.0,547.03,421.95
2016,3,22,11,30,929.0,119.0,7.3,21.0,894.0,600.2,466.7
2016,3,22,11,45,928.5,122.0,7.3,21.5,908.5,649.67,506.65
2016,3,22,12,0,928.0,125.0,7.3,22.0,923.0,697.02,543.88
2016,3,22,12,15,929.0,125.0,7.25,22.0,929.5,740.55,578.41
2016,3,22,12,30,930.0,125.0,7.2,22.0,936.0,781.65,610.48
2016,3,22,12,45,928.5,125.5,7.15,22.5,933.5,818.72,636.51
2016,3,22,13,0,927.0,126.0,7.1,23.0,931.0,852.87,659.88
2016,3,22,13,15,923.5,125.5,7.05,23.0,919.0,881.4,680.43
2016,3,22,13,30,920.0,125.0,7.0,23.0,907.0,906.59,698.62
2016,3,22,13,45,914.0,124.0,6.95,23.5,886.5,925.7,711.13
2016,3,22,14,0,908.0,123.0,6.9,24.0,866.0,941.17,721.13
2016,3,22,14,15,900.0,121.5,6.8,24.0,837.0,950.66,728.22
2016,3,22,14,30,892.0,120.0,6.7,24.0,808.0,956.42,732.85
2016,3,22,14,45,887.5,114.5,6.65,24.0,773.0,957.43,734.55
2016,3,22,15,0,883.0,109.0,6.6,24.0,738.0,954.63,733.76
2016,3,22,15,15,868.0,106.5,6.5,23.5,694.5,950.99,733.79
2016,3,22,15,30,853.0,104.0,6.4,23.0,651.0,934.64,724.91
2016,3,22,15,45,832.5,101.5,6.35,23.0,601.5,909.81,708.9
2016,3,22,16,0,812.0,99.0,6.3,23.0,552.0,881.88,690.7
2016,3,22,16,15,785.0,94.5,6.15,22.5,498.5,842.85,665.19
2016,3,22,16,30,758.0,90.0,6.0,22.0,445.0,801.44,637.62
2016,3,22,16,45,718.5,85.5,5.85,22.0,388.0,752.67,602.81
2016,3,22,17,0,679.0,81.0,5.7,22.0,331.0,698.19,562.95
2016,3,22,17,15,624.0,74.0,5.5,21.0,273.5,627.53,511.29
2016,3,22,17,30,569.0,67.0,5.3,20.0,216.0,557.86,458.08
2016,3,22,17,45,477.0,57.0,5.15,19.5,161.0,458.8,377.8
2016,3,22,18,0,385.0,47.0,5.0,19.0,106.0,364.73,296.9
2016,3,22,18,15,245.5,31.5,5.0,18.5,63.0,240.47,184.41
2016,3,22,18,30,106.0,16.0,5.0,18.0,20.0,105.08,0.0
2016,3,22,18,45,53.0,8.0,5.0,18.0,10.0,7.28,0.0
2016,3,22,19,0,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,22,19,15,0.0,0.0,4.95,17.5,0.0,0.0,0.0
2016,3,22,19,30,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,3,22,19,45,0.0,0.0,4.85,16.5,0.0,0.0,0.0
2016,3,22,20,0,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,3,22,20,15,0.0,0.0,4.9,15.5,0.0,0.0,0.0
2016,3,22,20,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,3,22,20,45,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,3,22,21,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,3,22,21,15,0.0,0.0,5.55,15.0,0.0,0.0,0.0
2016,3,22,21,30,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,3,22,21,45,0.0,0.0,6.25,15.0,0.0,0.0,0.0
2016,3,22,22,0,0.0,0.0,6.6,15.0,0.0,0.0,0.0
2016,3,22,22,15,0.0,0.0,6.7,15.0,0.0,0.0,0.0
2016,3,22,22,30,0.0,0.0,6.8,15.0,0.0,0.0,0.0
2016,3,22,22,45,0.0,0.0,6.95,15.0,0.0,0.0,0.0
2016,3,22,23,0,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,3,22,23,15,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,3,22,23,30,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,3,22,23,45,0.0,0.0,7.1,15.5,0.0,0.0,0.0
2016,3,23,0,0,0.0,0.0,7.1,16.0,0.0,0.0,0.0
2016,3,23,0,15,0.0,0.0,7.0,16.0,0.0,0.0,0.0
2016,3,23,0,30,0.0,0.0,6.9,16.0,0.0,0.0,0.0
2016,3,23,0,45,0.0,0.0,6.85,16.0,0.0,0.0,0.0
2016,3,23,1,0,0.0,0.0,6.8,16.0,0.0,0.0,0.0
2016,3,23,1,15,0.0,0.0,6.65,16.0,0.0,0.0,0.0
2016,3,23,1,30,0.0,0.0,6.5,16.0,0.0,0.0,0.0
2016,3,23,1,45,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,3,23,2,0,0.0,0.0,6.3,16.0,0.0,0.0,0.0
2016,3,23,2,15,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2016,3,23,2,30,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2016,3,23,2,45,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,3,23,3,0,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2016,3,23,3,15,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2016,3,23,3,30,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,3,23,3,45,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,3,23,4,0,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,3,23,4,15,0.0,0.0,5.45,16.0,0.0,0.0,0.0
2016,3,23,4,30,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2016,3,23,4,45,0.0,0.0,5.35,16.0,0.0,0.0,0.0
2016,3,23,5,0,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2016,3,23,5,15,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2016,3,23,5,30,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2016,3,23,5,45,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2016,3,23,6,0,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2016,3,23,6,15,0.0,0.0,5.35,16.0,0.0,0.0,0.0
2016,3,23,6,30,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2016,3,23,6,45,68.5,19.0,5.5,16.5,25.5,15.48,0.0
2016,3,23,7,0,137.0,38.0,5.6,17.0,51.0,30.31,19.24
2016,3,23,7,15,238.0,57.0,5.8,17.5,98.5,43.55,32.08
2016,3,23,7,30,339.0,76.0,6.0,18.0,146.0,57.07,44.41
2016,3,23,7,45,169.5,63.5,6.25,18.5,98.5,49.57,38.03
2016,3,23,8,0,0.0,51.0,6.5,19.0,51.0,45.01,33.99
2016,3,23,8,15,0.0,65.0,6.65,19.5,65.0,57.44,44.71
2016,3,23,8,30,0.0,79.0,6.8,20.0,79.0,69.81,55.19
2016,3,23,8,45,0.0,100.5,7.0,20.5,100.5,87.61,70.2
2016,3,23,9,0,0.0,122.0,7.2,21.0,122.0,105.08,84.72
2016,3,23,9,15,0.0,135.0,7.1,21.5,135.0,115.89,89.22
2016,3,23,9,30,0.0,148.0,7.0,22.0,148.0,127.05,97.73
2016,3,23,9,45,1.0,160.5,6.95,22.5,161.0,138.02,105.98
2016,3,23,10,0,2.0,173.0,6.9,23.0,174.0,149.17,114.32
2016,3,23,10,15,42.0,261.5,6.8,23.5,292.5,221.85,169.7
2016,3,23,10,30,82.0,350.0,6.7,24.0,411.0,303.85,231.76
2016,3,23,10,45,465.0,243.5,6.6,24.5,613.0,362.07,270.82
2016,3,23,11,0,848.0,137.0,6.5,25.0,815.0,478.51,358.73
2016,3,23,11,15,855.0,138.5,6.3,25.0,839.0,531.25,402.61
2016,3,23,11,30,862.0,140.0,6.1,25.0,863.0,583.16,444.78
2016,3,23,11,45,867.5,140.0,5.95,25.5,879.0,631.83,482.57
2016,3,23,12,0,873.0,140.0,5.8,26.0,895.0,677.94,517.36
2016,3,23,12,15,875.0,140.5,5.65,26.0,902.0,720.4,549.58
2016,3,23,12,30,877.0,141.0,5.5,26.0,909.0,760.7,579.5
2016,3,23,12,45,878.0,140.0,5.35,26.5,907.0,796.6,603.81
2016,3,23,13,0,879.0,139.0,5.2,27.0,905.0,829.88,625.13
2016,3,23,13,15,876.5,138.5,5.05,27.0,894.0,857.95,643.9
2016,3,23,13,30,874.0,138.0,4.9,27.0,883.0,882.9,660.43
2016,3,23,13,45,869.5,136.0,4.8,27.0,864.0,901.45,672.88
2016,3,23,14,0,865.0,134.0,4.7,27.0,845.0,916.56,683.06
2016,3,23,14,15,857.0,132.5,4.6,27.0,817.0,934.5,695.25
2016,3,23,14,30,849.0,131.0,4.5,27.0,789.0,940.28,699.52
2016,3,23,14,45,834.5,130.0,4.4,27.0,752.5,936.93,697.92
2016,3,23,15,0,820.0,129.0,4.3,27.0,716.0,929.92,694.06
2016,3,23,15,15,804.5,126.0,4.2,27.0,673.5,916.21,685.84
2016,3,23,15,30,789.0,123.0,4.1,27.0,631.0,899.09,675.46
2016,3,23,15,45,766.5,120.0,4.05,27.0,583.0,872.24,658.74
2016,3,23,16,0,744.0,117.0,4.0,27.0,535.0,848.4,644.16
