Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,23,16,15,716.0,112.0,3.75,26.5,482.5,809.21,619.07
2016,3,23,16,30,688.0,107.0,3.5,26.0,430.0,767.94,592.25
2016,3,23,16,45,647.5,100.5,3.3,25.5,374.5,712.33,554.8
2016,3,23,17,0,607.0,94.0,3.1,25.0,319.0,655.93,515.84
2016,3,23,17,15,551.0,85.5,2.9,24.0,263.5,584.28,465.01
2016,3,23,17,30,495.0,77.0,2.7,23.0,208.0,513.64,412.66
2016,3,23,17,45,407.5,65.0,2.5,22.0,155.0,414.1,334.27
2016,3,23,18,0,320.0,53.0,2.3,21.0,102.0,325.99,260.9
2016,3,23,18,15,160.0,36.5,2.5,20.5,61.0,190.72,144.05
2016,3,23,18,30,0.0,20.0,2.7,20.0,20.0,21.87,0.0
2016,3,23,18,45,0.0,10.0,2.95,20.0,10.0,9.1,0.0
2016,3,23,19,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,3.3,19.5,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,3.3,18.5,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,4.25,15.5,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,4.6,14.5,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,4.7,11.5,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,4.75,10.5,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,4.9,9.5,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,5.05,9.0,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,5.15,9.0,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2016,3,24,6,15,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2016,3,24,6,30,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2016,3,24,6,45,173.5,15.0,5.8,9.0,32.5,12.01,0.0
2016,3,24,7,0,347.0,30.0,6.0,9.0,65.0,24.15,14.99
2016,3,24,7,15,458.0,40.5,6.15,9.5,118.0,31.74,22.73
2016,3,24,7,30,569.0,51.0,6.3,10.0,171.0,39.09,29.72
2016,3,24,7,45,638.5,57.0,6.5,10.5,230.0,42.4,32.84
2016,3,24,8,0,708.0,63.0,6.7,11.0,289.0,49.96,39.62
2016,3,24,8,15,750.0,68.0,6.7,11.5,348.5,52.51,41.74
2016,3,24,8,30,792.0,73.0,6.7,12.0,408.0,54.98,43.73
2016,3,24,8,45,824.0,76.0,6.75,12.5,465.5,55.8,44.2
2016,3,24,9,0,856.0,79.0,6.8,13.0,523.0,56.61,44.66
2016,3,24,9,15,877.0,82.0,6.75,13.5,576.0,87.64,53.24
2016,3,24,9,30,898.0,85.0,6.7,14.0,629.0,146.49,81.09
2016,3,24,9,45,916.5,86.5,6.65,14.5,677.5,206.04,124.47
2016,3,24,10,0,935.0,88.0,6.6,15.0,726.0,267.16,176.37
2016,3,24,10,15,946.0,89.5,6.55,15.0,767.0,327.6,231.3
2016,3,24,10,30,957.0,91.0,6.5,15.0,808.0,388.27,287.03
2016,3,24,10,45,966.0,92.0,6.5,15.5,841.5,447.77,340.69
2016,3,24,11,0,975.0,93.0,6.5,16.0,875.0,506.76,392.62
2016,3,24,11,15,980.5,94.0,6.4,16.5,900.0,563.29,441.0
2016,3,24,11,30,986.0,95.0,6.3,17.0,925.0,618.47,486.77
2016,3,24,11,45,988.0,96.5,6.25,17.5,941.0,670.44,528.77
2016,3,24,12,0,990.0,98.0,6.2,18.0,957.0,720.3,567.93
2016,3,24,12,15,991.5,98.0,6.1,18.0,964.0,766.21,604.11
2016,3,24,12,30,993.0,98.0,6.0,18.0,971.0,809.53,636.56
2016,3,24,12,45,992.5,98.0,5.95,18.5,968.5,848.56,663.43
2016,3,24,13,0,992.0,98.0,5.9,19.0,966.0,884.51,687.85
2016,3,24,13,15,989.5,98.0,5.8,19.0,954.5,915.57,709.71
2016,3,24,13,30,987.0,98.0,5.7,19.0,943.0,943.13,729.05
2016,3,24,13,45,983.0,97.0,5.65,19.0,922.5,964.77,744.51
2016,3,24,14,0,979.0,96.0,5.6,19.0,902.0,982.61,757.42
2016,3,24,14,15,972.5,95.0,5.5,19.0,873.5,994.33,765.82
2016,3,24,14,30,966.0,94.0,5.4,19.0,845.0,1002.11,771.62
2016,3,24,14,45,954.5,93.5,5.3,19.0,807.5,1001.87,771.99
2016,3,24,15,0,943.0,93.0,5.2,19.0,770.0,997.72,769.85
2016,3,24,15,15,930.5,91.0,5.05,19.0,726.0,987.13,763.0
2016,3,24,15,30,918.0,89.0,4.9,19.0,682.0,972.84,753.75
2016,3,24,15,45,903.0,85.5,4.75,19.0,632.5,950.88,739.25
2016,3,24,16,0,888.0,82.0,4.6,19.0,583.0,925.59,722.52
2016,3,24,16,15,864.5,79.0,4.3,18.5,528.0,899.07,705.3
2016,3,24,16,30,841.0,76.0,4.0,18.0,473.0,860.93,680.23
2016,3,24,16,45,809.0,71.5,3.7,18.0,415.0,811.19,645.08
2016,3,24,17,0,777.0,67.0,3.4,18.0,357.0,759.87,608.11
2016,3,24,17,15,727.5,61.5,2.9,16.5,297.0,691.95,559.83
2016,3,24,17,30,678.0,56.0,2.4,15.0,237.0,624.31,509.39
2016,3,24,17,45,596.0,48.5,1.95,14.0,179.5,537.35,440.19
2016,3,24,18,0,514.0,41.0,1.5,13.0,122.0,449.39,366.26
2016,3,24,18,15,364.5,29.0,1.45,12.5,74.0,316.71,248.27
2016,3,24,18,30,215.0,17.0,1.4,12.0,26.0,178.34,0.0
2016,3,24,18,45,107.5,8.5,1.4,11.5,13.0,69.35,0.0
2016,3,24,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,25,6,15,0.0,0.0,0.5,6.5,0.0,0.0,0.0
2016,3,25,6,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,25,6,45,186.0,16.0,0.5,7.5,35.5,12.82,0.0
2016,3,25,7,0,372.0,32.0,0.5,8.0,71.0,25.85,16.83
2016,3,25,7,15,478.5,42.5,0.65,8.5,125.0,33.38,24.46
2016,3,25,7,30,585.0,53.0,0.8,9.0,179.0,40.65,31.39
2016,3,25,7,45,645.5,60.5,0.95,10.0,237.5,45.05,35.4
2016,3,25,8,0,706.0,68.0,1.1,11.0,296.0,54.02,43.34
2016,3,25,8,15,746.0,73.0,1.5,12.0,354.5,56.36,45.14
2016,3,25,8,30,786.0,78.0,1.9,13.0,413.0,58.65,46.82
2016,3,25,8,45,811.0,82.5,2.3,14.0,468.5,60.34,47.95
2016,3,25,9,0,836.0,87.0,2.7,15.0,524.0,61.94,48.97
2016,3,25,9,15,856.0,90.5,2.7,15.5,576.0,87.14,50.62
2016,3,25,9,30,876.0,94.0,2.7,16.0,628.0,154.29,86.75
2016,3,25,9,45,887.5,98.0,2.7,17.0,673.5,213.39,129.7
2016,3,25,10,0,899.0,102.0,2.7,18.0,719.0,273.32,179.44
2016,3,25,10,15,909.5,104.0,2.65,18.0,759.0,332.12,231.2
2016,3,25,10,30,920.0,106.0,2.6,18.0,799.0,391.13,283.34
2016,3,25,10,45,924.5,109.0,2.55,18.5,830.0,448.55,332.87
2016,3,25,11,0,929.0,112.0,2.5,19.0,861.0,505.1,380.16
2016,3,25,11,15,934.5,113.5,2.45,19.5,885.0,559.87,424.45
2016,3,25,11,30,940.0,115.0,2.4,20.0,909.0,613.4,466.23
2016,3,25,11,45,939.0,118.0,2.4,20.5,923.5,662.86,503.83
2016,3,25,12,0,938.0,121.0,2.4,21.0,938.0,710.11,538.64
2016,3,25,12,15,938.5,121.5,2.45,21.0,944.0,753.89,571.48
2016,3,25,12,30,939.0,122.0,2.5,21.0,950.0,795.2,601.7
2016,3,25,12,45,933.5,124.5,2.6,21.5,945.5,831.07,625.54
2016,3,25,13,0,928.0,127.0,2.7,22.0,941.0,863.8,647.16
2016,3,25,13,15,924.5,126.5,2.8,22.0,929.0,892.15,667.07
2016,3,25,13,30,921.0,126.0,2.9,22.0,917.0,917.16,684.84
2016,3,25,13,45,911.5,126.5,3.0,22.0,895.0,934.44,697.54
2016,3,25,14,0,902.0,127.0,3.1,22.0,873.0,948.01,707.97
2016,3,25,14,15,893.5,125.5,3.15,22.0,844.0,956.75,714.98
2016,3,25,14,30,885.0,124.0,3.2,22.0,815.0,961.77,719.71
2016,3,25,14,45,874.0,121.5,3.3,22.0,778.0,959.7,720.23
2016,3,25,15,0,863.0,119.0,3.4,22.0,741.0,963.66,725.06
2016,3,25,15,15,848.0,116.5,3.45,21.5,697.5,950.69,719.56
2016,3,25,15,30,833.0,114.0,3.5,21.0,654.0,934.19,711.86
2016,3,25,15,45,812.5,110.5,3.55,21.0,605.0,908.05,696.18
2016,3,25,16,0,792.0,107.0,3.6,21.0,556.0,878.83,678.35
2016,3,25,16,15,765.5,102.5,3.45,20.5,502.0,840.19,653.86
2016,3,25,16,30,739.0,98.0,3.3,20.0,448.0,804.91,631.52
2016,3,25,16,45,702.0,92.0,3.2,20.0,391.5,751.55,594.63
2016,3,25,17,0,665.0,86.0,3.1,20.0,335.0,697.18,556.24
2016,3,25,17,15,611.0,78.5,2.8,19.0,278.0,626.57,505.5
2016,3,25,17,30,557.0,71.0,2.5,18.0,221.0,556.88,453.27
2016,3,25,17,45,474.0,60.0,2.25,17.0,166.5,462.96,379.36
2016,3,25,18,0,391.0,49.0,2.0,16.0,112.0,373.46,304.21
2016,3,25,18,15,259.0,33.5,2.0,15.5,68.0,252.81,197.67
2016,3,25,18,30,127.0,18.0,2.0,15.0,24.0,123.87,0.0
2016,3,25,18,45,63.5,9.0,2.0,14.5,12.0,44.67,0.0
2016,3,25,19,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,3.25,9.5,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,26,6,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,3,26,6,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,26,6,45,88.5,21.5,2.15,10.5,31.0,17.53,0.71
2016,3,26,7,0,177.0,43.0,2.4,11.0,62.0,33.31,23.07
2016,3,26,7,15,272.5,61.5,2.6,11.5,111.5,46.82,36.04
2016,3,26,7,30,368.0,80.0,2.8,12.0,161.0,59.83,48.1
2016,3,26,7,45,184.5,96.0,3.0,13.0,136.5,72.42,59.35
2016,3,26,8,0,1.0,112.0,3.2,14.0,112.0,93.49,77.76
2016,3,26,8,15,104.0,146.0,3.2,14.5,191.0,109.67,91.6
2016,3,26,8,30,207.0,180.0,3.2,15.0,270.0,131.91,110.44
2016,3,26,8,45,290.5,192.5,3.25,16.0,336.0,132.69,110.26
2016,3,26,9,0,374.0,205.0,3.3,17.0,402.0,139.73,115.45
2016,3,26,9,15,281.0,244.5,3.15,17.5,401.0,172.91,130.48
2016,3,26,9,30,188.0,284.0,3.0,18.0,400.0,220.43,166.05
2016,3,26,9,45,187.0,308.5,2.95,18.5,431.0,253.28,190.43
2016,3,26,10,0,186.0,333.0,2.9,19.0,462.0,286.44,216.15
2016,3,26,10,15,173.5,352.5,2.8,19.5,478.0,313.5,237.7
2016,3,26,10,30,161.0,372.0,2.7,20.0,494.0,339.33,258.02
2016,3,26,10,45,501.0,261.5,2.6,20.5,663.0,395.33,296.45
2016,3,26,11,0,841.0,151.0,2.5,21.0,832.0,496.42,371.96
2016,3,26,11,15,637.0,254.5,2.45,21.0,779.0,521.98,394.2
2016,3,26,11,30,433.0,358.0,2.4,21.0,726.0,531.15,401.83
2016,3,26,11,45,645.0,258.5,2.4,21.5,817.5,605.73,458.73
2016,3,26,12,0,857.0,159.0,2.4,22.0,909.0,694.66,525.19
2016,3,26,12,15,858.5,159.5,2.45,22.0,915.0,737.46,556.72
2016,3,26,12,30,860.0,160.0,2.5,22.0,921.0,778.09,586.51
2016,3,26,12,45,724.5,243.5,2.6,22.5,883.5,789.25,591.44
2016,3,26,13,0,589.0,327.0,2.7,23.0,846.0,787.85,587.41
2016,3,26,13,15,582.0,324.5,2.8,23.0,832.0,805.96,601.21
2016,3,26,13,30,575.0,322.0,2.9,23.0,818.0,821.37,612.97
2016,3,26,13,45,706.5,239.0,3.05,23.5,834.5,880.91,657.74
2016,3,26,14,0,838.0,156.0,3.2,24.0,851.0,931.2,692.32
2016,3,26,14,15,675.0,224.0,3.25,23.5,772.0,875.28,656.31
2016,3,26,14,30,512.0,292.0,3.3,23.0,693.0,802.83,605.28
2016,3,26,14,45,456.0,299.0,3.35,23.0,644.0,767.87,581.58
2016,3,26,15,0,400.0,306.0,3.4,23.0,595.0,715.73,545.47
2016,3,26,15,15,433.0,274.5,3.35,23.0,571.0,733.9,560.8
2016,3,26,15,30,466.0,243.0,3.3,23.0,547.0,734.38,563.62
2016,3,26,15,45,405.5,238.5,3.3,23.0,488.5,673.99,520.76
2016,3,26,16,0,345.0,234.0,3.3,23.0,430.0,596.66,465.39
2016,3,26,16,15,356.5,207.5,3.1,22.5,393.0,575.3,452.64
2016,3,26,16,30,368.0,181.0,2.9,22.0,356.0,551.35,437.45
2016,3,26,16,45,341.0,164.0,2.75,21.5,311.0,503.67,403.06
2016,3,26,17,0,314.0,147.0,2.6,21.0,266.0,455.96,367.89
2016,3,26,17,15,288.5,125.0,2.3,20.0,220.5,402.86,327.95
2016,3,26,17,30,263.0,103.0,2.0,19.0,175.0,349.9,286.61
2016,3,26,17,45,216.5,81.5,1.75,18.5,131.5,282.5,231.09
2016,3,26,18,0,170.0,60.0,1.5,18.0,88.0,217.31,175.5
2016,3,26,18,15,85.0,39.5,1.55,17.5,53.5,130.83,99.77
2016,3,26,18,30,0.0,19.0,1.6,17.0,19.0,18.76,0.0
2016,3,26,18,45,0.0,9.5,1.65,16.5,9.5,8.64,0.0
2016,3,26,19,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,27,6,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,3,27,6,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,27,6,45,77.0,23.0,3.9,14.5,31.5,18.69,3.54
2016,3,27,7,0,154.0,46.0,4.5,15.0,63.0,36.35,25.38
2016,3,27,7,15,244.0,65.5,4.75,15.5,111.5,49.7,38.0
2016,3,27,7,30,334.0,85.0,5.0,16.0,160.0,63.32,50.42
2016,3,27,7,45,400.5,99.5,5.25,16.5,214.5,72.6,58.71
2016,3,27,8,0,467.0,114.0,5.5,17.0,269.0,81.48,66.38
2016,3,27,8,15,296.0,150.0,5.7,17.0,254.5,107.99,89.37
2016,3,27,8,30,125.0,186.0,5.9,17.0,240.0,134.83,112.31
2016,3,27,8,45,62.5,125.0,6.15,17.5,152.0,102.84,84.1
2016,3,27,9,0,0.0,64.0,6.4,18.0,64.0,56.6,43.69
2016,3,27,9,15,0.0,107.0,6.4,18.0,107.0,93.84,72.23
2016,3,27,9,30,0.0,150.0,6.4,18.0,150.0,128.93,100.68
2016,3,27,9,45,21.0,221.5,6.45,18.5,236.0,188.78,147.59
2016,3,27,10,0,42.0,293.0,6.5,19.0,322.0,238.7,185.9
2016,3,27,10,15,34.0,294.5,6.35,19.0,319.5,244.54,190.59
2016,3,27,10,30,26.0,296.0,6.2,19.0,317.0,257.76,201.07
2016,3,27,10,45,428.5,228.0,6.1,19.5,576.5,343.89,263.15
2016,3,27,11,0,831.0,160.0,6.0,20.0,836.0,502.3,384.59
2016,3,27,11,15,838.5,161.5,5.85,20.0,860.0,554.61,428.21
2016,3,27,11,30,846.0,163.0,5.7,20.0,884.0,606.18,470.35
2016,3,27,11,45,871.5,151.0,5.6,20.5,905.0,656.29,509.73
2016,3,27,12,0,897.0,139.0,5.5,21.0,926.0,705.0,547.09
2016,3,27,12,15,899.0,139.0,5.4,21.0,932.5,747.83,579.98
2016,3,27,12,30,901.0,139.0,5.3,21.0,939.0,788.42,610.55
2016,3,27,12,45,906.0,135.5,5.25,21.0,938.5,825.81,637.09
2016,3,27,13,0,911.0,132.0,5.2,21.0,938.0,860.65,661.59
2016,3,27,13,15,908.5,131.5,5.15,21.0,926.5,889.26,681.63
2016,3,27,13,30,906.0,131.0,5.1,21.0,915.0,914.64,699.41
2016,3,27,13,45,905.5,127.0,5.1,21.5,896.0,935.05,712.71
2016,3,27,14,0,905.0,123.0,5.1,22.0,877.0,951.95,723.64
2016,3,27,14,15,898.0,121.5,5.05,22.0,848.5,961.83,730.93
2016,3,27,14,30,891.0,120.0,5.0,22.0,820.0,968.02,735.86
2016,3,27,14,45,884.5,116.0,4.95,22.0,784.5,968.32,736.91
2016,3,27,15,0,878.0,112.0,4.9,22.0,749.0,964.89,735.6
2016,3,27,15,15,864.5,109.5,4.8,21.5,706.0,962.51,736.3
2016,3,27,15,30,851.0,107.0,4.7,21.0,663.0,947.08,728.06
2016,3,27,15,45,836.0,102.5,4.65,21.0,615.0,924.47,713.92
2016,3,27,16,0,821.0,98.0,4.6,21.0,567.0,898.62,697.58
2016,3,27,16,15,796.0,94.0,4.4,20.5,513.0,861.26,673.27
2016,3,27,16,30,771.0,90.0,4.2,20.0,459.0,821.47,647.43
2016,3,27,16,45,739.5,84.0,4.05,20.0,403.0,771.49,612.71
2016,3,27,17,0,708.0,78.0,3.9,20.0,347.0,725.51,580.25
2016,3,27,17,15,656.5,71.5,3.4,19.0,289.0,656.75,530.37
2016,3,27,17,30,605.0,65.0,2.9,18.0,231.0,588.81,479.11
2016,3,27,17,45,528.5,55.5,2.4,17.0,175.5,499.71,408.61
2016,3,27,18,0,452.0,46.0,1.9,16.0,120.0,414.61,337.32
2016,3,27,18,15,226.0,37.0,1.85,15.5,74.0,234.48,184.24
2016,3,27,18,30,0.0,28.0,1.8,15.0,28.0,36.76,2.99
2016,3,27,18,45,0.0,14.0,1.8,14.5,14.0,12.73,0.0
2016,3,27,19,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,28,6,15,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2016,3,28,6,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,28,6,45,178.5,18.5,2.4,8.0,39.5,14.7,3.25
2016,3,28,7,0,357.0,37.0,2.7,9.0,79.0,29.84,20.54
2016,3,28,7,15,457.5,47.5,2.75,9.5,132.5,37.14,27.78
2016,3,28,7,30,558.0,58.0,2.8,10.0,186.0,44.2,34.46
2016,3,28,7,45,616.0,66.0,2.9,11.0,243.5,48.77,38.58
2016,3,28,8,0,674.0,74.0,3.0,12.0,301.0,53.16,42.34
2016,3,28,8,15,714.5,79.5,3.05,12.5,359.0,55.39,44.12
2016,3,28,8,30,755.0,85.0,3.1,13.0,417.0,63.34,50.93
2016,3,28,8,45,781.0,90.0,3.2,14.0,472.0,65.16,52.13
2016,3,28,9,0,807.0,95.0,3.3,15.0,527.0,66.87,53.22
2016,3,28,9,15,828.0,98.5,3.15,15.5,578.5,102.2,58.42
2016,3,28,9,30,849.0,102.0,3.0,16.0,630.0,159.21,90.2
2016,3,28,9,45,862.0,105.5,2.9,17.0,675.5,217.2,134.11
2016,3,28,10,0,875.0,109.0,2.8,18.0,721.0,283.73,189.63
2016,3,28,10,15,886.0,111.5,2.65,18.0,760.0,341.71,240.63
2016,3,28,10,30,897.0,114.0,2.5,18.0,799.0,399.98,291.74
2016,3,28,10,45,903.0,116.5,2.45,18.5,830.5,456.32,339.96
2016,3,28,11,0,909.0,119.0,2.4,19.0,862.0,511.96,386.08
2016,3,28,11,15,914.0,120.5,2.3,19.5,885.5,565.4,428.77
2016,3,28,11,30,919.0,122.0,2.2,20.0,909.0,617.58,468.91
2016,3,28,11,45,919.5,124.0,2.15,20.5,923.0,666.0,505.11
2016,3,28,12,0,920.0,126.0,2.1,21.0,937.0,712.37,538.64
2016,3,28,12,15,920.5,126.5,2.0,21.0,942.5,755.26,569.44
2016,3,28,12,30,921.0,127.0,1.9,21.0,948.0,795.73,597.27
2016,3,28,12,45,917.0,128.5,1.85,21.5,944.0,831.03,619.18
2016,3,28,13,0,913.0,130.0,1.8,22.0,940.0,863.31,638.84
2016,3,28,13,15,909.5,129.5,1.75,22.0,928.0,891.02,656.57
2016,3,28,13,30,906.0,129.0,1.7,22.0,916.0,915.44,672.12
2016,3,28,13,45,897.0,130.0,1.7,22.5,894.0,933.06,682.57
2016,3,28,14,0,888.0,131.0,1.7,23.0,872.0,947.06,690.81
2016,3,28,14,15,880.0,129.0,1.75,23.0,843.0,955.34,697.49
2016,3,28,14,30,872.0,127.0,1.8,23.0,814.0,959.93,702.02
2016,3,28,14,45,860.0,125.0,1.85,23.0,777.5,966.91,708.32
2016,3,28,15,0,848.0,123.0,1.9,23.0,741.0,960.67,706.19
2016,3,28,15,15,833.0,120.5,1.95,23.0,697.5,947.42,699.74
2016,3,28,15,30,818.0,118.0,2.0,23.0,654.0,930.69,691.16
2016,3,28,15,45,797.5,114.5,2.15,23.0,605.0,904.35,677.24
2016,3,28,16,0,777.0,111.0,2.3,23.0,556.0,874.99,661.08
2016,3,28,16,15,750.0,106.5,2.3,22.5,503.0,841.34,641.69
2016,3,28,16,30,723.0,102.0,2.3,22.0,450.0,800.38,616.86
2016,3,28,16,45,685.0,96.0,2.3,21.5,394.0,746.13,581.97
2016,3,28,17,0,647.0,90.0,2.3,21.0,338.0,690.97,545.36
2016,3,28,17,15,594.5,82.0,2.1,20.0,281.0,621.0,496.15
2016,3,28,17,30,542.0,74.0,1.9,19.0,224.0,551.91,445.44
2016,3,28,17,45,460.0,63.5,1.75,18.0,170.0,459.22,373.7
2016,3,28,18,0,378.0,53.0,1.6,17.0,116.0,370.66,300.56
2016,3,28,18,15,255.0,36.5,1.65,16.5,71.5,252.78,198.76
2016,3,28,18,30,132.0,20.0,1.7,16.0,27.0,132.96,37.64
2016,3,28,18,45,66.0,10.0,1.8,15.5,13.5,47.28,0.0
2016,3,28,19,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,29,6,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,3,29,6,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,29,6,45,0.0,9.5,2.15,14.0,9.5,8.34,0.0
2016,3,29,7,0,0.0,19.0,2.5,15.0,19.0,16.71,8.77
2016,3,29,7,15,0.0,32.0,2.75,15.5,32.0,28.19,19.25
2016,3,29,7,30,0.0,45.0,3.0,16.0,45.0,39.7,29.65
2016,3,29,7,45,0.0,59.5,3.3,17.0,59.5,52.57,40.98
2016,3,29,8,0,0.0,74.0,3.6,18.0,74.0,64.96,51.64
2016,3,29,8,15,0.0,89.5,3.7,18.5,89.5,77.98,62.72
2016,3,29,8,30,0.0,105.0,3.8,19.0,105.0,90.86,73.49
2016,3,29,8,45,0.0,121.5,3.9,19.5,121.5,104.39,84.64
2016,3,29,9,0,0.0,138.0,4.0,20.0,138.0,117.76,95.52
2016,3,29,9,15,0.0,128.0,4.0,20.0,128.0,110.83,85.31
2016,3,29,9,30,0.0,118.0,4.0,20.0,118.0,103.28,78.93
2016,3,29,9,45,0.0,130.0,4.0,20.5,130.0,113.53,86.81
2016,3,29,10,0,0.0,142.0,4.0,21.0,142.0,123.84,94.65
2016,3,29,10,15,5.0,185.5,4.0,21.5,190.0,161.55,123.98
2016,3,29,10,30,10.0,229.0,4.0,22.0,238.0,199.79,153.33
2016,3,29,10,45,7.0,200.5,4.0,22.5,207.0,176.81,134.93
2016,3,29,11,0,4.0,172.0,4.0,23.0,176.0,152.47,115.58
2016,3,29,11,15,2.0,136.0,4.0,23.0,138.0,121.09,90.88
2016,3,29,11,30,0.0,100.0,4.0,23.0,100.0,88.79,65.32
2016,3,29,11,45,0.0,119.5,4.05,23.5,119.5,105.97,78.71
2016,3,29,12,0,0.0,139.0,4.1,24.0,139.0,123.24,92.02
2016,3,29,12,15,0.0,136.0,4.1,24.0,136.0,120.77,90.04
2016,3,29,12,30,0.0,133.0,4.1,24.0,133.0,118.28,88.07
2016,3,29,12,45,1.0,141.5,4.2,24.5,143.0,126.77,94.57
2016,3,29,13,0,2.0,150.0,4.3,25.0,153.0,135.4,101.15
2016,3,29,13,15,3.0,158.0,4.35,25.0,162.0,143.69,107.67
2016,3,29,13,30,4.0,166.0,4.4,25.0,171.0,152.11,114.32
2016,3,29,13,45,2.0,120.5,4.45,25.5,123.0,109.38,80.86
2016,3,29,14,0,0.0,75.0,4.5,26.0,75.0,66.67,47.23
2016,3,29,14,15,0.0,97.0,4.55,26.0,97.0,86.35,62.83
2016,3,29,14,30,0.0,119.0,4.6,26.0,119.0,106.35,78.62
2016,3,29,14,45,0.0,106.5,4.65,26.0,106.5,94.93,69.78
2016,3,29,15,0,0.0,94.0,4.7,26.0,94.0,83.47,60.89
2016,3,29,15,15,0.0,86.0,4.7,26.0,86.0,76.29,55.35
2016,3,29,15,30,0.0,78.0,4.7,26.0,78.0,69.13,49.81
2016,3,29,15,45,5.5,137.0,4.7,26.0,140.5,129.38,98.08
2016,3,29,16,0,11.0,196.0,4.7,26.0,203.0,195.35,150.47
2016,3,29,16,15,5.5,123.5,4.5,25.5,127.0,117.42,89.28
2016,3,29,16,30,0.0,51.0,4.3,25.0,51.0,45.04,31.15
2016,3,29,16,45,0.0,44.5,4.15,24.5,44.5,39.27,26.65
2016,3,29,17,0,0.0,38.0,4.0,24.0,38.0,33.5,22.06
2016,3,29,17,15,0.0,31.5,3.75,23.5,31.5,27.74,17.41
2016,3,29,17,30,0.0,25.0,3.5,23.0,25.0,22.0,12.68
2016,3,29,17,45,0.0,19.0,3.25,22.5,19.0,16.7,8.24
2016,3,29,18,0,0.0,13.0,3.0,22.0,13.0,11.41,3.75
2016,3,29,18,15,0.0,8.0,3.15,21.5,8.0,7.02,0.0
2016,3,29,18,30,0.0,3.0,3.3,21.0,3.0,2.63,0.0
2016,3,29,18,45,0.0,1.5,3.45,21.0,1.5,1.36,0.0
2016,3,29,19,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,3.75,20.5,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,4.05,20.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,4.6,19.5,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,4.65,19.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,3.85,19.0,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,6,15,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,6,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,6,45,0.0,6.0,3.9,19.5,6.0,5.26,0.0
2016,3,30,7,0,0.0,12.0,3.9,20.0,12.0,10.53,3.3
2016,3,30,7,15,0.0,20.0,4.0,20.0,20.0,17.58,9.64
2016,3,30,7,30,0.0,28.0,4.1,20.0,28.0,24.64,15.97
2016,3,30,7,45,0.0,37.0,4.25,20.0,37.0,32.6,23.01
2016,3,30,8,0,0.0,46.0,4.4,20.0,46.0,40.58,29.96
2016,3,30,8,15,0.0,50.0,4.45,20.0,50.0,44.13,32.96
2016,3,30,8,30,0.0,54.0,4.5,20.0,54.0,47.69,35.92
2016,3,30,8,45,0.0,57.5,4.55,20.5,57.5,50.81,38.39
2016,3,30,9,0,0.0,61.0,4.6,21.0,61.0,53.94,40.84
2016,3,30,9,15,0.0,52.5,4.75,21.0,52.5,46.43,32.58
2016,3,30,9,30,0.0,44.0,4.9,21.0,44.0,38.91,26.32
2016,3,30,9,45,0.0,75.5,5.05,21.5,75.5,66.92,48.94
2016,3,30,10,0,0.0,107.0,5.2,22.0,107.0,94.53,70.92
2016,3,30,10,15,2.0,138.5,5.3,22.0,140.0,121.9,92.55
2016,3,30,10,30,4.0,170.0,5.4,22.0,173.0,149.45,114.18
2016,3,30,10,45,2.0,156.5,5.55,22.5,158.0,137.95,104.72
2016,3,30,11,0,0.0,143.0,5.7,23.0,143.0,125.91,94.91
2016,3,30,11,15,6.5,203.0,5.8,23.0,209.0,180.83,137.96
2016,3,30,11,30,13.0,263.0,5.9,23.0,275.0,236.47,181.08
2016,3,30,11,45,14.0,273.5,6.0,23.5,286.5,247.79,189.34
2016,3,30,12,0,15.0,284.0,6.1,24.0,298.0,259.31,197.8
2016,3,30,12,15,14.0,273.5,6.05,24.0,286.5,251.31,191.61
2016,3,30,12,30,13.0,263.0,6.0,24.0,275.0,242.96,185.19
2016,3,30,12,45,16.0,288.0,6.0,24.5,302.5,269.04,204.9
2016,3,30,13,0,19.0,313.0,6.0,25.0,330.0,295.77,224.93
2016,3,30,13,15,22.5,327.5,5.9,25.0,347.5,314.02,238.9
2016,3,30,13,30,26.0,342.0,5.8,25.0,365.0,342.37,260.48
2016,3,30,13,45,76.0,382.0,5.7,25.5,446.5,430.49,327.57
2016,3,30,14,0,126.0,422.0,5.6,26.0,528.0,535.41,405.41
2016,3,30,14,15,133.5,408.0,5.45,26.0,517.0,536.97,406.87
2016,3,30,14,30,141.0,394.0,5.3,26.0,506.0,537.75,408.17
2016,3,30,14,45,125.5,373.0,5.2,26.0,469.0,508.33,386.87
2016,3,30,15,0,110.0,352.0,5.1,26.0,432.0,461.01,352.45
2016,3,30,15,15,231.5,318.0,5.0,26.0,474.5,561.56,431.57
2016,3,30,15,30,353.0,284.0,4.9,26.0,517.0,660.83,507.85
2016,3,30,15,45,187.0,249.5,4.8,26.0,372.0,449.49,349.15
2016,3,30,16,0,21.0,215.0,4.7,26.0,227.0,224.78,173.29
2016,3,30,16,15,269.0,183.5,4.45,25.5,315.0,468.32,370.32
2016,3,30,16,30,517.0,152.0,4.2,25.0,403.0,670.79,527.6
2016,3,30,16,45,494.5,137.5,4.0,25.0,354.0,625.13,493.82
2016,3,30,17,0,472.0,123.0,3.8,25.0,305.0,578.47,459.95
2016,3,30,17,15,441.0,106.0,3.4,24.0,255.0,520.94,418.04
2016,3,30,17,30,410.0,89.0,3.0,23.0,205.0,463.52,374.57
2016,3,30,17,45,415.0,69.5,2.6,22.5,163.0,430.05,347.44
2016,3,30,18,0,420.0,50.0,2.2,22.0,121.0,398.8,319.11
2016,3,30,18,15,293.5,35.5,2.25,21.5,76.0,280.22,218.16
2016,3,30,18,30,167.0,21.0,2.3,21.0,31.0,158.2,65.79
2016,3,30,18,45,83.5,10.5,2.35,20.5,15.5,58.06,0.0
2016,3,30,19,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,2.5,19.5,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,2.85,18.5,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,2.55,17.5,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,3,31,6,15,12.0,4.0,2.6,16.0,4.5,0.0,0.0
2016,3,31,6,30,24.0,8.0,2.9,16.0,9.0,7.28,0.0
2016,3,31,6,45,150.0,27.0,3.25,16.5,45.5,21.1,10.02
2016,3,31,7,0,276.0,46.0,3.6,17.0,82.0,35.49,24.89
2016,3,31,7,15,371.0,59.5,3.7,17.5,134.0,45.14,33.92
2016,3,31,7,30,466.0,73.0,3.8,18.0,186.0,55.98,43.7
2016,3,31,7,45,546.5,78.5,3.95,18.5,244.5,57.91,45.4
2016,3,31,8,0,627.0,84.0,4.1,19.0,303.0,59.99,47.06
2016,3,31,8,15,670.0,90.0,4.3,20.0,361.0,62.2,48.65
2016,3,31,8,30,713.0,96.0,4.5,21.0,419.0,64.31,50.08
2016,3,31,8,45,759.0,95.5,4.7,22.0,477.5,68.51,53.27
2016,3,31,9,0,805.0,95.0,4.9,23.0,536.0,66.26,50.94
2016,3,31,9,15,827.5,98.5,4.8,23.5,588.0,112.42,60.69
2016,3,31,9,30,850.0,102.0,4.7,24.0,640.0,169.73,94.74
2016,3,31,9,45,875.5,100.5,4.6,24.5,689.5,234.6,144.08
2016,3,31,10,0,901.0,99.0,4.5,25.0,739.0,293.2,192.78
2016,3,31,10,15,912.5,101.0,4.45,25.0,779.0,352.27,244.18
2016,3,31,10,30,924.0,103.0,4.4,25.0,819.0,411.64,295.63
2016,3,31,10,45,936.0,102.5,4.35,25.5,852.5,469.36,344.23
2016,3,31,11,0,948.0,102.0,4.3,26.0,886.0,526.88,391.27
2016,3,31,11,15,953.5,103.0,4.2,26.0,910.5,581.8,435.66
2016,3,31,11,30,959.0,104.0,4.1,26.0,935.0,635.4,477.76
2016,3,31,11,45,962.0,105.0,4.1,26.5,950.0,685.95,515.72
2016,3,31,12,0,965.0,106.0,4.1,27.0,965.0,734.53,551.18
2016,3,31,12,15,966.0,106.5,4.05,27.0,971.5,779.11,583.87
2016,3,31,12,30,967.0,107.0,4.0,27.0,978.0,821.16,612.49
2016,3,31,12,45,967.5,106.0,4.0,27.5,975.0,858.74,636.66
2016,3,31,13,0,968.0,105.0,4.0,28.0,972.0,893.35,658.65
2016,3,31,13,15,965.5,104.5,3.9,28.0,960.0,922.77,677.87
2016,3,31,13,30,963.0,104.0,3.8,28.0,948.0,948.74,694.77
2016,3,31,13,45,959.5,102.5,3.75,28.0,927.5,969.28,708.4
2016,3,31,14,0,956.0,101.0,3.7,28.0,907.0,986.09,719.71
2016,3,31,14,15,949.5,100.0,3.65,28.0,878.0,996.88,727.21
2016,3,31,14,30,943.0,99.0,3.6,28.0,849.0,1003.82,732.39
2016,3,31,14,45,931.0,98.5,3.55,28.0,812.0,1002.26,732.21
2016,3,31,15,0,919.0,98.0,3.5,28.0,775.0,996.89,729.78
2016,3,31,15,15,907.0,96.0,3.4,27.5,731.5,986.13,725.1
2016,3,31,15,30,895.0,94.0,3.3,27.0,688.0,971.78,718.2
2016,3,31,15,45,879.5,90.5,3.2,27.0,638.5,948.9,704.35
2016,3,31,16,0,864.0,87.0,3.1,27.0,589.0,922.8,688.45
2016,3,31,16,15,841.0,84.0,2.9,26.5,534.5,896.7,673.19
2016,3,31,16,30,818.0,81.0,2.7,26.0,480.0,858.69,649.64
2016,3,31,16,45,786.0,76.5,2.55,25.5,422.5,808.64,617.75
2016,3,31,17,0,754.0,72.0,2.4,25.0,365.0,757.1,584.08
2016,3,31,17,15,705.5,66.5,2.25,23.5,305.5,689.65,539.86
2016,3,31,17,30,657.0,61.0,2.1,22.0,246.0,628.34,497.88
2016,3,31,17,45,574.0,53.5,1.95,21.0,188.5,534.58,427.62
2016,3,31,18,0,491.0,46.0,1.8,20.0,131.0,445.25,356.7
2016,3,31,18,15,355.5,33.5,2.0,19.5,83.0,319.87,251.16
2016,3,31,18,30,220.0,21.0,2.2,19.0,35.0,195.38,93.24
2016,3,31,18,45,110.0,10.5,2.4,18.5,17.5,73.61,0.0
2016,3,31,19,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,3.6,17.5,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,3.95,16.5,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,4.0,15.5,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,4.6,13.5,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,4.35,12.5,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,1,6,15,0.0,1.0,3.9,12.0,1.0,0.0,0.0
2016,4,1,6,30,0.0,2.0,3.9,12.0,2.0,1.82,0.0
2016,4,1,6,45,0.0,10.5,3.95,12.5,10.5,9.22,1.55
2016,4,1,7,0,0.0,19.0,4.0,13.0,19.0,16.71,8.99
2016,4,1,7,15,0.0,30.5,4.2,13.5,30.5,26.86,18.31
2016,4,1,7,30,0.0,42.0,4.4,14.0,42.0,37.04,27.55
2016,4,1,7,45,0.0,54.0,4.6,14.5,54.0,47.67,37.04
2016,4,1,8,0,0.0,66.0,4.8,15.0,66.0,58.33,46.37
2016,4,1,8,15,60.0,131.0,5.05,15.0,158.5,105.54,87.79
2016,4,1,8,30,120.0,196.0,5.3,15.0,251.0,140.99,118.31
2016,4,1,8,45,115.0,224.5,5.55,15.5,282.5,157.84,132.16
2016,4,1,9,0,110.0,253.0,5.8,16.0,314.0,184.22,153.99
2016,4,1,9,15,55.0,135.5,5.75,16.0,166.0,115.21,88.46
2016,4,1,9,30,0.0,18.0,5.7,16.0,18.0,15.9,7.65
2016,4,1,9,45,0.5,88.0,5.7,16.5,88.5,78.15,59.18
2016,4,1,10,0,1.0,158.0,5.7,17.0,159.0,137.35,107.16
2016,4,1,10,15,1.0,154.0,5.6,17.0,155.0,134.61,104.66
2016,4,1,10,30,1.0,150.0,5.5,17.0,151.0,131.7,102.1
2016,4,1,10,45,7.5,208.5,5.45,17.0,215.5,183.87,143.79
2016,4,1,11,0,14.0,267.0,5.4,17.0,280.0,236.65,185.47
2016,4,1,11,15,254.0,308.5,5.4,17.0,529.5,384.35,301.92
2016,4,1,11,30,494.0,350.0,5.4,17.0,779.0,569.97,445.61
2016,4,1,11,45,338.0,404.5,5.45,17.5,700.5,550.89,429.54
2016,4,1,12,0,182.0,459.0,5.5,18.0,622.0,516.57,401.2
2016,4,1,12,15,97.5,362.5,5.55,18.0,450.0,390.7,305.18
2016,4,1,12,30,13.0,266.0,5.6,18.0,278.0,245.76,191.35
2016,4,1,12,45,13.0,262.0,5.65,18.5,274.0,243.66,189.62
2016,4,1,13,0,13.0,258.0,5.7,19.0,270.0,241.44,187.63
2016,4,1,13,15,11.5,238.0,5.7,19.0,248.5,223.29,173.48
2016,4,1,13,30,10.0,218.0,5.7,19.0,227.0,204.74,158.99
2016,4,1,13,45,11.5,239.5,5.75,19.0,250.0,226.75,176.55
2016,4,1,14,0,13.0,261.0,5.8,19.0,273.0,249.3,194.49
2016,4,1,14,15,32.0,307.5,5.8,18.5,334.0,325.89,255.68
2016,4,1,14,30,51.0,354.0,5.8,18.0,395.0,396.01,311.39
2016,4,1,14,45,55.5,342.5,5.8,18.0,385.0,393.23,309.88
2016,4,1,15,0,60.0,331.0,5.8,18.0,375.0,390.23,308.44
2016,4,1,15,15,64.5,314.0,5.8,17.5,359.0,380.87,302.73
2016,4,1,15,30,69.0,297.0,5.8,17.0,343.0,371.1,296.71
2016,4,1,15,45,187.0,272.5,5.8,17.0,384.5,477.05,385.04
2016,4,1,16,0,305.0,248.0,5.8,17.0,426.0,579.98,469.46
2016,4,1,16,15,447.0,200.0,5.7,16.5,433.5,671.36,545.81
2016,4,1,16,30,589.0,152.0,5.6,16.0,441.0,737.55,601.92
2016,4,1,16,45,561.0,139.0,5.55,15.5,387.5,687.12,565.64
2016,4,1,17,0,533.0,126.0,5.5,15.0,334.0,635.78,528.25
2016,4,1,17,15,479.0,113.5,5.15,14.5,278.5,563.26,471.48
2016,4,1,17,30,425.0,101.0,4.8,14.0,223.0,492.5,414.14
2016,4,1,17,45,366.5,83.0,4.5,14.0,171.0,413.49,347.45
2016,4,1,18,0,308.0,65.0,4.2,14.0,119.0,337.8,281.12
2016,4,1,18,15,202.0,44.5,3.95,13.5,75.0,230.62,186.14
2016,4,1,18,30,96.0,24.0,3.7,13.0,31.0,108.37,55.85
2016,4,1,18,45,48.0,12.0,3.45,12.5,15.5,38.93,0.0
2016,4,1,19,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,3.3,8.5,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,3.25,7.5,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,3.1,6.5,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,3.2,5.5,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,4,2,6,15,64.0,6.0,3.7,5.5,8.0,0.0,0.0
2016,4,2,6,30,128.0,12.0,3.8,6.0,16.0,10.91,0.0
2016,4,2,6,45,291.5,25.5,3.9,7.0,59.5,20.51,11.14
2016,4,2,7,0,455.0,39.0,4.0,8.0,103.0,30.99,22.03
2016,4,2,7,15,544.0,48.0,3.95,9.0,159.0,37.02,27.91
2016,4,2,7,30,633.0,57.0,3.9,10.0,215.0,42.87,33.33
2016,4,2,7,45,688.0,62.5,3.9,11.0,275.0,49.94,39.63
2016,4,2,8,0,743.0,68.0,3.9,12.0,335.0,52.93,42.09
2016,4,2,8,15,779.0,73.0,3.8,13.0,394.0,55.32,43.91
2016,4,2,8,30,815.0,78.0,3.7,14.0,453.0,57.6,45.58
2016,4,2,8,45,841.0,81.0,3.6,15.0,509.5,58.24,45.77
2016,4,2,9,0,867.0,84.0,3.5,16.0,566.0,68.41,54.26
2016,4,2,9,15,885.0,87.0,3.35,16.5,617.5,124.34,67.97
2016,4,2,9,30,903.0,90.0,3.2,17.0,669.0,183.69,105.73
2016,4,2,9,45,917.0,92.0,3.1,18.0,715.5,243.32,152.94
2016,4,2,10,0,931.0,94.0,3.0,19.0,762.0,303.98,204.71
2016,4,2,10,15,940.5,96.0,3.05,19.0,801.5,364.06,258.03
2016,4,2,10,30,950.0,98.0,3.1,19.0,841.0,424.17,311.0
2016,4,2,10,45,957.0,99.5,3.15,19.5,873.0,482.65,360.99
2016,4,2,11,0,964.0,101.0,3.2,20.0,905.0,540.41,408.88
2016,4,2,11,15,969.0,101.5,3.25,20.0,928.5,595.37,454.03
2016,4,2,11,30,974.0,102.0,3.3,20.0,952.0,648.91,496.87
2016,4,2,11,45,976.0,103.0,3.35,20.5,966.5,699.37,535.32
2016,4,2,12,0,978.0,104.0,3.4,21.0,981.0,747.74,571.17
2016,4,2,12,15,979.0,104.5,3.4,21.0,987.0,792.68,604.38
2016,4,2,12,30,980.0,105.0,3.4,21.0,993.0,835.05,633.54
2016,4,2,12,45,978.5,105.0,3.45,21.5,989.5,872.26,657.99
2016,4,2,13,0,977.0,105.0,3.5,22.0,986.0,906.36,680.19
2016,4,2,13,15,974.5,104.5,3.5,22.0,973.5,935.87,700.24
2016,4,2,13,30,972.0,104.0,3.5,22.0,961.0,961.92,718.0
2016,4,2,13,45,967.0,103.5,3.5,22.0,940.0,982.14,731.95
2016,4,2,14,0,962.0,103.0,3.5,22.0,919.0,998.6,743.54
2016,4,2,14,15,955.5,101.5,3.45,22.0,889.0,1008.82,750.76
2016,4,2,14,30,949.0,100.0,3.4,22.0,859.0,1015.13,755.6
2016,4,2,14,45,933.5,101.5,3.4,22.0,820.5,1012.29,754.93
2016,4,2,15,0,918.0,103.0,3.4,22.0,782.0,1005.68,752.01
2016,4,2,15,15,905.0,100.5,3.35,21.5,738.0,993.31,746.48
2016,4,2,15,30,892.0,98.0,3.3,21.0,694.0,977.34,738.69
2016,4,2,15,45,875.5,95.0,3.25,21.0,644.0,954.04,724.62
2016,4,2,16,0,859.0,92.0,3.2,21.0,594.0,937.11,715.04
2016,4,2,16,15,835.5,88.0,3.0,20.5,539.0,899.86,691.64
2016,4,2,16,30,812.0,84.0,2.8,20.0,484.0,860.06,666.35
2016,4,2,16,45,779.0,79.5,2.6,20.0,426.0,809.05,631.46
2016,4,2,17,0,746.0,75.0,2.4,20.0,368.0,756.61,594.93
2016,4,2,17,15,698.0,69.5,2.05,19.0,309.0,694.83,551.7
2016,4,2,17,30,650.0,64.0,1.7,18.0,250.0,628.95,503.56
2016,4,2,17,45,574.5,55.5,1.4,17.0,193.0,539.37,435.18
2016,4,2,18,0,499.0,47.0,1.1,16.0,136.0,453.68,366.13
2016,4,2,18,15,368.5,35.0,1.1,15.5,87.0,331.41,263.2
2016,4,2,18,30,238.0,23.0,1.1,15.0,38.0,211.72,119.81
2016,4,2,18,45,119.0,11.5,1.15,14.5,19.0,80.07,0.0
2016,4,2,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
