Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,2,19,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,4,3,6,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,3,6,15,64.5,6.5,1.55,8.0,8.5,0.0,0.0
2016,4,3,6,30,129.0,13.0,1.8,9.0,17.0,11.82,0.0
2016,4,3,6,45,284.0,27.0,2.1,10.5,61.0,21.71,12.27
2016,4,3,7,0,439.0,41.0,2.4,12.0,105.0,32.55,23.1
2016,4,3,7,15,527.0,50.5,2.4,12.5,161.0,38.91,29.23
2016,4,3,7,30,615.0,60.0,2.4,13.0,217.0,45.06,34.9
2016,4,3,7,45,670.5,66.0,2.45,14.0,276.0,48.08,37.49
2016,4,3,8,0,726.0,72.0,2.5,15.0,335.0,55.95,44.25
2016,4,3,8,15,762.5,77.0,2.5,16.0,394.0,58.18,45.88
2016,4,3,8,30,799.0,82.0,2.5,17.0,453.0,60.32,47.39
2016,4,3,8,45,825.5,85.5,2.5,18.5,509.5,61.18,47.64
2016,4,3,9,0,852.0,89.0,2.5,20.0,566.0,64.13,49.7
2016,4,3,9,15,871.0,92.5,2.4,20.5,618.0,130.6,71.28
2016,4,3,9,30,890.0,96.0,2.3,21.0,670.0,189.7,109.02
2016,4,3,9,45,904.0,98.0,2.2,21.5,716.0,248.65,155.39
2016,4,3,10,0,918.0,100.0,2.1,22.0,762.0,308.63,206.03
2016,4,3,10,15,928.5,102.0,2.05,22.5,802.0,368.31,257.28
2016,4,3,10,30,939.0,104.0,2.0,23.0,842.0,428.16,307.86
2016,4,3,10,45,946.0,105.5,2.0,23.5,873.5,486.07,355.75
2016,4,3,11,0,953.0,107.0,2.0,24.0,905.0,543.27,401.48
2016,4,3,11,15,958.0,108.0,2.05,24.0,929.0,598.08,444.98
2016,4,3,11,30,963.0,109.0,2.1,24.0,953.0,651.52,486.24
2016,4,3,11,45,966.0,110.0,2.2,24.0,968.0,702.12,524.69
2016,4,3,12,0,969.0,111.0,2.3,24.0,983.0,750.75,560.91
2016,4,3,12,15,970.0,111.5,2.35,24.0,988.5,795.35,593.16
2016,4,3,12,30,971.0,112.0,2.4,24.0,994.0,837.43,621.52
2016,4,3,12,45,970.0,112.0,2.5,24.5,991.0,874.76,645.72
2016,4,3,13,0,969.0,112.0,2.6,25.0,988.0,909.06,667.82
2016,4,3,13,15,966.5,111.5,2.6,25.0,975.5,938.4,687.12
2016,4,3,13,30,964.0,111.0,2.6,25.0,963.0,964.32,704.23
2016,4,3,13,45,959.5,110.0,2.65,25.0,942.0,984.38,718.08
2016,4,3,14,0,955.0,109.0,2.7,25.0,921.0,1000.71,729.69
2016,4,3,14,15,948.0,107.5,2.7,25.0,891.5,1010.4,736.71
2016,4,3,14,30,941.0,106.0,2.7,25.0,862.0,1016.2,741.46
2016,4,3,14,45,932.5,104.0,2.7,25.0,825.0,1016.18,742.64
2016,4,3,15,0,924.0,102.0,2.7,25.0,788.0,1012.32,741.58
2016,4,3,15,15,911.5,100.0,2.65,25.0,744.0,1000.88,735.31
2016,4,3,15,30,899.0,98.0,2.6,25.0,700.0,985.84,726.92
2016,4,3,15,45,882.0,95.0,2.6,25.0,649.5,961.91,713.27
2016,4,3,16,0,865.0,92.0,2.6,25.0,599.0,944.37,703.99
2016,4,3,16,15,841.5,88.5,2.4,24.5,544.5,907.55,681.31
2016,4,3,16,30,818.0,85.0,2.2,24.0,490.0,868.17,656.79
2016,4,3,16,45,786.5,80.0,2.05,23.5,432.0,817.62,624.6
2016,4,3,17,0,755.0,75.0,1.9,23.0,374.0,765.54,590.61
2016,4,3,17,15,708.0,69.5,1.7,21.5,314.5,698.89,546.76
2016,4,3,17,30,661.0,64.0,1.5,20.0,255.0,638.63,505.46
2016,4,3,17,45,587.0,56.0,1.3,19.0,197.5,550.31,439.52
2016,4,3,18,0,513.0,48.0,1.1,18.0,140.0,465.68,372.66
2016,4,3,18,15,383.5,35.5,1.15,17.0,90.5,342.61,271.04
2016,4,3,18,30,254.0,23.0,1.2,16.0,41.0,223.29,133.17
2016,4,3,18,45,127.0,11.5,1.3,15.5,20.5,84.9,0.0
2016,4,3,19,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,4,6,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,4,6,15,58.5,7.5,3.1,9.5,9.5,0.0,0.0
2016,4,4,6,30,117.0,15.0,3.3,10.0,19.0,11.84,0.0
2016,4,4,6,45,265.0,30.0,3.55,11.0,62.5,24.27,14.62
2016,4,4,7,0,413.0,45.0,3.8,12.0,106.0,35.88,26.07
2016,4,4,7,15,500.0,55.0,3.8,13.0,161.5,42.48,32.35
2016,4,4,7,30,587.0,65.0,3.8,14.0,217.0,48.84,38.12
2016,4,4,7,45,644.5,71.5,3.85,15.0,276.0,52.03,40.84
2016,4,4,8,0,702.0,78.0,3.9,16.0,335.0,55.13,43.33
2016,4,4,8,15,739.0,83.0,4.05,17.0,393.5,62.6,49.55
2016,4,4,8,30,776.0,88.0,4.2,18.0,452.0,64.53,50.83
2016,4,4,8,45,803.5,92.0,4.35,19.0,508.0,65.53,51.29
2016,4,4,9,0,831.0,96.0,4.5,20.0,564.0,72.15,56.55
2016,4,4,9,15,850.5,99.0,4.35,20.5,615.5,127.93,68.92
2016,4,4,9,30,870.0,102.0,4.2,21.0,667.0,186.02,107.1
2016,4,4,9,45,884.5,104.5,4.1,22.0,713.0,252.89,160.15
2016,4,4,10,0,899.0,107.0,4.0,23.0,759.0,312.29,210.35
2016,4,4,10,15,909.5,109.0,3.85,23.5,798.0,370.95,261.11
2016,4,4,10,30,920.0,111.0,3.7,24.0,837.0,429.78,311.27
2016,4,4,10,45,927.5,112.5,3.55,24.5,868.5,486.9,358.83
2016,4,4,11,0,935.0,114.0,3.4,25.0,900.0,543.39,404.27
2016,4,4,11,15,940.0,115.0,3.3,25.5,923.0,597.3,446.34
2016,4,4,11,30,945.0,116.0,3.2,26.0,946.0,649.88,485.92
2016,4,4,11,45,948.0,116.5,3.1,26.5,961.0,699.26,521.88
2016,4,4,12,0,951.0,117.0,3.0,27.0,976.0,746.69,555.28
2016,4,4,12,15,952.0,117.5,2.9,27.0,981.5,790.56,586.29
2016,4,4,12,30,953.0,118.0,2.8,27.0,987.0,831.95,613.26
2016,4,4,12,45,952.5,117.5,2.7,27.5,984.0,868.62,635.52
2016,4,4,13,0,952.0,117.0,2.6,28.0,981.0,902.32,655.52
2016,4,4,13,15,949.5,116.5,2.5,28.0,968.5,931.19,673.49
2016,4,4,13,30,947.0,116.0,2.4,28.0,956.0,956.68,689.19
2016,4,4,13,45,942.5,114.5,2.35,28.0,935.0,975.88,701.34
2016,4,4,14,0,938.0,113.0,2.3,28.0,914.0,991.4,711.25
2016,4,4,14,15,931.0,111.5,2.2,28.0,884.5,1000.82,716.88
2016,4,4,14,30,924.0,110.0,2.1,28.0,855.0,1006.43,720.25
2016,4,4,14,45,915.0,108.0,2.05,28.0,818.0,1005.79,720.42
2016,4,4,15,0,906.0,106.0,2.0,28.0,781.0,1001.39,718.44
2016,4,4,15,15,893.0,103.5,1.95,27.5,737.0,988.89,712.95
2016,4,4,15,30,880.0,101.0,1.9,27.0,693.0,972.84,705.38
2016,4,4,15,45,863.5,98.0,1.85,27.0,643.5,959.28,698.17
2016,4,4,16,0,847.0,95.0,1.8,27.0,594.0,932.73,682.63
2016,4,4,16,15,823.5,91.0,1.7,26.5,539.5,895.49,660.9
2016,4,4,16,30,800.0,87.0,1.6,26.0,485.0,855.75,637.32
2016,4,4,16,45,769.0,82.0,1.55,26.0,427.5,805.95,605.86
2016,4,4,17,0,738.0,77.0,1.5,26.0,370.0,754.65,572.7
2016,4,4,17,15,690.5,71.0,1.4,24.5,311.5,692.8,533.73
2016,4,4,17,30,643.0,65.0,1.3,23.0,253.0,626.65,489.55
2016,4,4,17,45,570.5,57.0,1.25,22.0,196.0,539.96,426.75
2016,4,4,18,0,498.0,49.0,1.2,21.0,139.0,456.86,362.63
2016,4,4,18,15,372.0,36.5,1.3,20.0,90.0,336.53,264.21
2016,4,4,18,30,246.0,24.0,1.4,19.0,41.0,220.75,136.1
2016,4,4,18,45,123.0,12.0,1.5,18.5,20.5,83.15,0.0
2016,4,4,19,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,5,5,45,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,4,5,6,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,5,6,15,78.0,8.0,2.35,12.0,11.0,7.28,0.0
2016,4,5,6,30,156.0,16.0,2.7,13.0,22.0,12.97,0.0
2016,4,5,6,45,303.5,30.0,3.05,14.0,67.5,24.17,14.55
2016,4,5,7,0,451.0,44.0,3.4,15.0,113.0,34.9,24.94
2016,4,5,7,15,535.5,53.0,3.3,15.5,169.0,40.73,30.49
2016,4,5,7,30,620.0,62.0,3.2,16.0,225.0,46.38,35.64
2016,4,5,7,45,672.5,68.5,3.15,17.0,284.5,49.7,38.45
2016,4,5,8,0,725.0,75.0,3.1,18.0,344.0,58.08,45.55
2016,4,5,8,15,760.5,80.0,3.2,19.0,402.5,60.21,47.05
2016,4,5,8,30,796.0,85.0,3.3,20.0,461.0,62.24,48.42
2016,4,5,8,45,820.5,89.0,3.45,21.0,516.5,63.33,48.97
2016,4,5,9,0,845.0,93.0,3.6,22.0,572.0,73.67,47.41
2016,4,5,9,15,863.5,96.0,3.65,22.5,623.0,130.22,68.82
2016,4,5,9,30,882.0,99.0,3.7,23.0,674.0,197.62,114.73
2016,4,5,9,45,895.5,101.0,3.75,23.5,719.5,256.02,161.33
2016,4,5,10,0,909.0,103.0,3.8,24.0,765.0,315.38,211.86
2016,4,5,10,15,919.0,105.0,3.9,24.5,804.0,374.36,262.9
2016,4,5,10,30,929.0,107.0,4.0,25.0,843.0,433.45,313.39
2016,4,5,10,45,936.0,108.5,4.15,25.5,874.5,490.74,361.42
2016,4,5,11,0,943.0,110.0,4.3,26.0,906.0,547.33,407.53
2016,4,5,11,15,948.0,111.0,4.4,26.0,929.0,601.54,451.31
2016,4,5,11,30,953.0,112.0,4.5,26.0,952.0,654.38,493.03
2016,4,5,11,45,956.0,112.5,4.6,26.5,966.5,703.99,530.47
2016,4,5,12,0,959.0,113.0,4.7,27.0,981.0,751.64,565.56
2016,4,5,12,15,960.0,113.0,4.75,27.0,986.5,795.26,597.65
2016,4,5,12,30,961.0,113.0,4.8,27.0,992.0,836.37,626.1
2016,4,5,12,45,959.5,113.0,4.9,27.0,988.5,872.79,651.56
2016,4,5,13,0,958.0,113.0,5.0,27.0,985.0,906.18,674.97
2016,4,5,13,15,955.0,112.5,5.05,27.0,972.0,934.61,694.75
2016,4,5,13,30,952.0,112.0,5.1,27.0,959.0,959.63,712.3
2016,4,5,13,45,946.5,111.5,5.15,27.5,937.5,978.85,724.6
2016,4,5,14,0,941.0,111.0,5.2,28.0,916.0,994.37,734.52
2016,4,5,14,15,934.0,110.0,5.15,27.5,886.5,1004.22,743.08
2016,4,5,14,30,927.0,109.0,5.1,27.0,857.0,1010.27,749.3
2016,4,5,14,45,916.5,107.5,5.1,27.0,819.5,1008.65,749.43
2016,4,5,15,0,906.0,106.0,5.1,27.0,782.0,1003.25,747.25
2016,4,5,15,15,893.0,103.5,5.0,26.5,738.0,990.66,741.14
2016,4,5,15,30,880.0,101.0,4.9,26.0,694.0,974.52,732.79
2016,4,5,15,45,861.5,98.5,4.8,26.0,644.0,959.58,723.92
2016,4,5,16,0,843.0,96.0,4.7,26.0,594.0,931.71,706.25
2016,4,5,16,15,819.5,92.0,4.5,25.5,539.5,894.44,682.84
2016,4,5,16,30,796.0,88.0,4.3,25.0,485.0,854.69,657.92
2016,4,5,16,45,761.5,84.0,4.15,25.0,427.5,803.02,623.04
2016,4,5,17,0,727.0,80.0,4.0,25.0,370.0,755.29,590.39
2016,4,5,17,15,679.5,73.5,3.55,24.0,311.5,688.1,543.54
2016,4,5,17,30,632.0,67.0,3.1,23.0,253.0,621.5,495.3
2016,4,5,17,45,556.0,59.0,2.7,22.0,196.0,532.37,427.57
2016,4,5,18,0,480.0,51.0,2.3,21.0,139.0,447.03,359.25
2016,4,5,18,15,356.5,38.0,2.3,20.0,90.5,328.26,260.09
2016,4,5,18,30,233.0,25.0,2.3,19.0,42.0,215.03,137.97
2016,4,5,18,45,116.5,12.5,2.35,18.5,21.0,79.93,0.0
2016,4,5,19,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,3.4,17.5,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,3.65,16.5,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,6,5,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,4,6,6,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,4,6,6,15,21.0,8.0,2.65,13.5,9.0,7.28,0.0
2016,4,6,6,30,42.0,16.0,2.8,14.0,18.0,13.21,0.0
2016,4,6,6,45,123.5,40.0,3.0,15.0,57.0,31.81,21.07
2016,4,6,7,0,205.0,64.0,3.2,16.0,96.0,49.78,37.82
2016,4,6,7,15,281.5,82.5,3.45,16.5,146.5,61.59,48.71
2016,4,6,7,30,358.0,101.0,3.7,17.0,197.0,73.9,59.7
2016,4,6,7,45,179.0,87.0,4.0,18.0,135.0,65.96,52.53
2016,4,6,8,0,0.0,73.0,4.3,19.0,73.0,64.52,50.95
2016,4,6,8,15,0.0,86.0,4.65,19.5,86.0,75.56,60.25
2016,4,6,8,30,0.0,99.0,5.0,20.0,99.0,86.51,69.31
2016,4,6,8,45,157.5,169.0,5.4,20.5,258.5,125.97,102.53
2016,4,6,9,0,315.0,239.0,5.8,21.0,418.0,163.71,124.16
2016,4,6,9,15,325.5,260.5,5.95,21.5,460.5,202.42,145.93
2016,4,6,9,30,336.0,282.0,6.1,22.0,503.0,242.79,174.48
2016,4,6,9,45,589.5,203.5,6.25,22.5,622.5,256.87,175.7
2016,4,6,10,0,843.0,125.0,6.4,23.0,742.0,310.36,212.77
2016,4,6,10,15,856.5,127.5,6.35,23.0,782.0,368.04,263.59
2016,4,6,10,30,870.0,130.0,6.3,23.0,822.0,431.45,318.37
2016,4,6,10,45,698.5,227.0,6.3,23.5,796.0,474.06,356.92
2016,4,6,11,0,527.0,324.0,6.3,24.0,770.0,509.69,386.62
2016,4,6,11,15,501.5,343.0,6.2,24.0,776.5,545.07,414.98
2016,4,6,11,30,476.0,362.0,6.1,24.0,783.0,577.65,440.39
2016,4,6,11,45,497.5,366.0,6.05,24.5,812.0,625.5,475.98
2016,4,6,12,0,519.0,370.0,6.0,25.0,841.0,674.47,511.7
2016,4,6,12,15,741.5,243.5,5.9,25.0,921.0,757.64,576.85
2016,4,6,12,30,964.0,117.0,5.8,25.0,1001.0,844.88,642.37
2016,4,6,12,45,974.0,111.5,5.75,25.5,1002.5,885.63,669.04
2016,4,6,13,0,984.0,106.0,5.7,26.0,1004.0,923.82,693.88
2016,4,6,13,15,983.0,105.5,5.6,26.0,992.5,954.5,714.51
2016,4,6,13,30,982.0,105.0,5.5,26.0,981.0,981.78,732.78
2016,4,6,13,45,984.5,101.0,5.45,26.0,962.0,1005.19,748.77
2016,4,6,14,0,987.0,97.0,5.4,26.0,943.0,1024.9,762.36
2016,4,6,14,15,981.0,96.0,5.35,26.0,913.5,1035.97,770.26
2016,4,6,14,30,975.0,95.0,5.3,26.0,884.0,1043.1,775.72
2016,4,6,14,45,950.0,101.5,5.25,26.0,842.0,1036.28,771.99
2016,4,6,15,0,925.0,108.0,5.2,26.0,800.0,1025.68,765.98
2016,4,6,15,15,912.0,105.5,5.05,25.5,755.5,1013.04,759.52
2016,4,6,15,30,899.0,103.0,4.9,25.0,711.0,996.78,750.73
2016,4,6,15,45,888.5,97.0,4.8,25.0,661.5,975.34,737.42
2016,4,6,16,0,878.0,91.0,4.7,25.0,612.0,950.43,721.84
2016,4,6,16,15,855.0,87.5,4.4,24.5,556.5,923.19,704.88
2016,4,6,16,30,832.0,84.0,4.1,24.0,501.0,883.74,679.76
2016,4,6,16,45,807.0,78.0,3.8,24.0,443.5,837.06,647.94
2016,4,6,17,0,782.0,72.0,3.5,24.0,386.0,788.53,614.27
2016,4,6,17,15,736.5,66.5,2.95,22.5,326.0,722.08,568.87
2016,4,6,17,30,691.0,61.0,2.4,21.0,266.0,655.75,521.51
2016,4,6,17,45,624.0,53.5,1.9,20.0,208.0,577.32,461.67
2016,4,6,18,0,557.0,46.0,1.4,19.0,150.0,496.78,396.8
2016,4,6,18,15,432.0,35.0,1.35,18.0,98.5,376.22,298.04
2016,4,6,18,30,307.0,24.0,1.3,17.0,47.0,262.46,174.54
2016,4,6,18,45,153.5,12.0,1.3,16.5,23.5,101.44,0.0
2016,4,6,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,4,7,6,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,7,6,15,0.0,10.0,2.15,12.0,10.0,9.1,0.0
2016,4,7,6,30,0.0,20.0,2.5,13.0,20.0,17.29,0.0
2016,4,7,6,45,82.5,39.5,2.85,14.5,53.0,32.39,21.8
2016,4,7,7,0,165.0,59.0,3.2,16.0,86.0,46.18,34.76
2016,4,7,7,15,195.5,81.5,3.25,16.5,126.0,62.42,49.48
2016,4,7,7,30,226.0,104.0,3.3,17.0,166.0,78.03,63.33
2016,4,7,7,45,247.5,125.0,3.4,18.0,207.0,91.98,75.23
2016,4,7,8,0,269.0,146.0,3.5,19.0,248.0,105.32,86.29
2016,4,7,8,15,233.0,176.0,3.65,20.0,274.5,123.16,100.9
2016,4,7,8,30,197.0,206.0,3.8,21.0,301.0,147.82,120.97
2016,4,7,8,45,530.0,150.5,4.0,22.0,445.5,97.62,77.8
2016,4,7,9,0,863.0,95.0,4.2,23.0,590.0,82.3,49.28
2016,4,7,9,15,880.5,97.5,4.2,23.5,641.5,139.54,73.79
2016,4,7,9,30,898.0,100.0,4.2,24.0,693.0,207.45,121.24
2016,4,7,9,45,915.0,100.5,4.2,25.0,739.5,266.44,168.32
2016,4,7,10,0,932.0,101.0,4.2,26.0,786.0,326.74,219.07
2016,4,7,10,15,941.0,103.0,4.15,26.5,824.5,386.62,270.49
2016,4,7,10,30,950.0,105.0,4.1,27.0,863.0,446.45,321.03
2016,4,7,10,45,955.5,107.0,4.1,27.5,894.0,504.49,368.95
2016,4,7,11,0,961.0,109.0,4.1,28.0,925.0,561.64,414.67
2016,4,7,11,15,965.0,109.5,4.1,28.0,947.5,615.69,457.57
2016,4,7,11,30,969.0,110.0,4.1,28.0,970.0,668.22,498.18
2016,4,7,11,45,948.5,125.0,4.1,28.5,977.5,715.28,532.45
2016,4,7,12,0,928.0,140.0,4.1,29.0,985.0,758.49,562.93
2016,4,7,12,15,928.5,140.0,4.0,29.0,990.0,800.78,593.16
2016,4,7,12,30,929.0,140.0,3.9,29.0,995.0,840.64,619.71
2016,4,7,12,45,928.5,139.5,3.85,29.0,991.0,876.66,643.48
2016,4,7,13,0,928.0,139.0,3.8,29.0,987.0,909.81,665.25
2016,4,7,13,15,742.5,242.0,3.65,29.0,915.5,890.74,651.16
2016,4,7,13,30,557.0,345.0,3.5,29.0,844.0,848.18,617.98
2016,4,7,13,45,734.5,239.5,3.4,29.0,881.0,931.16,678.51
2016,4,7,14,0,912.0,134.0,3.3,29.0,918.0,994.74,719.38
2016,4,7,14,15,591.5,263.0,3.15,29.0,765.0,856.37,625.74
2016,4,7,14,30,271.0,392.0,3.0,29.0,612.0,678.26,497.57
2016,4,7,14,45,462.0,305.5,2.9,29.0,661.0,794.72,584.19
2016,4,7,15,0,653.0,219.0,2.8,29.0,710.0,901.22,660.1
2016,4,7,15,15,695.5,185.5,2.65,28.5,681.0,911.08,667.34
2016,4,7,15,30,738.0,152.0,2.5,28.0,652.0,915.53,671.96
2016,4,7,15,45,740.0,136.0,2.4,28.0,607.0,896.26,660.16
2016,4,7,16,0,742.0,120.0,2.3,28.0,562.0,873.21,646.15
2016,4,7,16,15,759.0,101.0,2.1,27.5,517.5,851.79,633.66
2016,4,7,16,30,776.0,82.0,1.9,27.0,473.0,831.47,621.8
2016,4,7,16,45,729.5,88.0,1.75,27.0,421.0,786.87,592.47
2016,4,7,17,0,683.0,94.0,1.6,27.0,369.0,737.79,559.73
2016,4,7,17,15,633.5,86.0,1.45,25.5,310.5,668.03,514.62
2016,4,7,17,30,584.0,78.0,1.3,24.0,252.0,598.93,467.88
2016,4,7,17,45,508.0,68.0,1.2,23.0,195.5,508.39,401.88
2016,4,7,18,0,432.0,58.0,1.1,22.0,139.0,421.49,334.3
2016,4,7,18,15,316.0,43.0,1.15,21.0,91.0,306.9,241.01
2016,4,7,18,30,200.0,28.0,1.2,20.0,43.0,199.41,133.73
2016,4,7,18,45,100.0,14.0,1.25,19.5,21.5,71.82,0.0
2016,4,7,19,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,0.35,18.0,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,0.3,17.5,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,4,8,6,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,8,6,15,0.0,8.5,3.2,13.5,8.5,7.73,0.0
2016,4,8,6,30,0.0,17.0,3.4,14.0,17.0,14.98,0.37
2016,4,8,6,45,38.5,40.0,3.6,14.5,46.5,33.57,22.96
2016,4,8,7,0,77.0,63.0,3.8,15.0,76.0,50.33,38.58
2016,4,8,7,15,116.5,84.5,4.05,15.5,112.5,66.47,53.27
2016,4,8,7,30,156.0,106.0,4.3,16.0,149.0,82.22,67.29
2016,4,8,7,45,191.5,129.0,4.55,17.0,194.0,94.23,77.52
2016,4,8,8,0,227.0,152.0,4.8,18.0,239.0,108.8,89.68
2016,4,8,8,15,436.0,139.0,5.1,18.5,339.0,94.14,76.54
2016,4,8,8,30,645.0,126.0,5.4,19.0,439.0,83.43,66.89
2016,4,8,8,45,568.5,161.0,5.7,20.0,460.0,104.44,84.35
2016,4,8,9,0,492.0,196.0,6.0,21.0,481.0,136.15,97.45
2016,4,8,9,15,483.5,218.5,5.95,21.5,518.5,184.0,124.63
2016,4,8,9,30,475.0,241.0,5.9,22.0,556.0,231.35,159.41
2016,4,8,9,45,482.5,256.0,5.85,22.5,594.5,276.41,195.29
2016,4,8,10,0,490.0,271.0,5.8,23.0,633.0,322.5,233.32
2016,4,8,10,15,464.5,298.0,5.7,23.0,655.5,367.2,271.64
2016,4,8,10,30,439.0,325.0,5.6,23.0,678.0,409.3,307.13
2016,4,8,10,45,633.0,244.5,5.5,23.5,773.5,463.56,348.99
2016,4,8,11,0,827.0,164.0,5.4,24.0,869.0,538.9,407.83
2016,4,8,11,15,632.5,269.5,5.3,24.5,817.0,560.78,425.23
2016,4,8,11,30,438.0,375.0,5.2,25.0,765.0,568.45,429.69
2016,4,8,11,45,389.0,407.5,5.1,25.5,757.5,594.66,447.96
2016,4,8,12,0,340.0,440.0,5.0,26.0,750.0,613.5,460.12
2016,4,8,12,15,339.5,441.0,4.8,26.0,752.5,637.36,477.13
2016,4,8,12,30,339.0,442.0,4.6,26.0,755.0,660.34,493.19
2016,4,8,12,45,395.5,415.0,4.45,26.0,778.5,703.07,524.54
2016,4,8,13,0,452.0,388.0,4.3,26.0,802.0,752.44,560.33
2016,4,8,13,15,404.0,404.0,4.2,26.0,770.5,741.89,551.97
2016,4,8,13,30,356.0,420.0,4.1,26.0,739.0,733.18,545.0
2016,4,8,13,45,312.0,421.5,4.0,26.0,697.0,710.77,528.76
2016,4,8,14,0,268.0,423.0,3.9,26.0,655.0,685.3,510.36
2016,4,8,14,15,155.5,387.0,3.9,26.0,520.5,539.34,405.29
2016,4,8,14,30,43.0,351.0,3.9,26.0,386.0,385.76,291.06
2016,4,8,14,45,143.5,355.0,3.9,26.0,464.5,508.66,385.74
2016,4,8,15,0,244.0,359.0,3.9,26.0,543.0,617.26,467.24
2016,4,8,15,15,492.5,256.5,3.9,25.5,601.0,785.67,595.3
2016,4,8,15,30,741.0,154.0,3.9,25.0,659.0,922.09,694.81
2016,4,8,15,45,726.0,147.0,3.95,25.0,612.0,897.1,678.81
2016,4,8,16,0,711.0,140.0,4.0,25.0,565.0,869.2,661.94
2016,4,8,16,15,600.0,152.5,3.9,24.5,488.5,771.46,595.99
2016,4,8,16,30,489.0,165.0,3.8,24.0,412.0,668.72,523.86
2016,4,8,16,45,536.5,138.5,3.75,24.0,380.5,670.68,528.52
2016,4,8,17,0,584.0,112.0,3.7,24.0,349.0,674.88,533.23
2016,4,8,17,15,533.5,102.5,3.3,23.0,293.0,604.98,483.11
2016,4,8,17,30,483.0,93.0,2.9,22.0,237.0,531.76,428.97
2016,4,8,17,45,404.0,80.5,2.5,21.0,183.0,441.21,358.02
2016,4,8,18,0,325.0,68.0,2.1,20.0,129.0,355.81,288.02
2016,4,8,18,15,226.0,48.5,2.05,19.0,84.0,252.63,201.28
2016,4,8,18,30,127.0,29.0,2.0,18.0,39.0,155.69,106.83
2016,4,8,18,45,63.5,14.5,2.0,17.5,19.5,50.79,0.0
2016,4,8,19,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,9,6,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,9,6,15,10.5,10.0,2.05,13.5,11.0,9.1,0.0
2016,4,9,6,30,21.0,20.0,2.3,14.0,22.0,17.01,3.16
2016,4,9,6,45,87.0,44.5,2.55,15.0,58.5,36.12,25.23
2016,4,9,7,0,153.0,69.0,2.8,16.0,95.0,53.24,41.02
2016,4,9,7,15,247.5,80.5,2.85,16.5,141.5,61.98,49.15
2016,4,9,7,30,342.0,92.0,2.9,17.0,188.0,66.8,53.49
2016,4,9,7,45,241.0,125.5,2.95,17.5,201.0,92.23,75.59
2016,4,9,8,0,140.0,159.0,3.0,18.0,214.0,117.92,97.44
2016,4,9,8,15,70.0,154.5,3.2,18.5,182.5,121.84,100.27
2016,4,9,8,30,0.0,150.0,3.4,19.0,151.0,125.65,102.95
2016,4,9,8,45,0.0,108.5,3.6,19.5,109.0,94.67,76.02
2016,4,9,9,0,0.0,67.0,3.8,20.0,67.0,59.29,43.3
2016,4,9,9,15,33.0,181.0,3.9,20.5,203.0,148.4,113.82
2016,4,9,9,30,66.0,295.0,4.0,21.0,339.0,234.43,179.47
2016,4,9,9,45,55.5,306.0,4.15,21.5,345.0,248.74,190.33
2016,4,9,10,0,45.0,317.0,4.3,22.0,351.0,261.58,200.23
2016,4,9,10,15,25.5,255.5,4.35,22.0,275.5,217.59,166.66
2016,4,9,10,30,6.0,194.0,4.4,22.0,200.0,170.67,130.37
2016,4,9,10,45,5.5,185.0,4.5,22.5,190.0,163.87,124.72
2016,4,9,11,0,5.0,176.0,4.6,23.0,180.0,156.77,118.83
2016,4,9,11,15,19.0,273.5,4.6,23.0,290.5,247.73,189.23
2016,4,9,11,30,33.0,371.0,4.6,23.0,401.0,335.36,255.63
2016,4,9,11,45,29.5,364.5,4.7,23.5,392.0,333.45,253.49
2016,4,9,12,0,26.0,358.0,4.8,24.0,383.0,330.81,251.03
2016,4,9,12,15,13.0,223.0,4.85,24.0,235.5,207.09,156.97
2016,4,9,12,30,0.0,88.0,4.9,24.0,88.0,78.38,56.59
2016,4,9,12,45,10.0,209.0,4.95,24.5,218.5,194.43,147.28
2016,4,9,13,0,20.0,330.0,5.0,25.0,349.0,312.86,237.16
2016,4,9,13,15,47.5,381.5,5.0,25.0,425.0,395.28,299.42
2016,4,9,13,30,75.0,433.0,5.0,25.0,501.0,475.2,359.04
2016,4,9,13,45,437.5,306.0,5.05,25.5,686.0,724.3,549.32
2016,4,9,14,0,800.0,179.0,5.1,26.0,871.0,949.01,710.22
2016,4,9,14,15,791.5,177.0,5.1,26.0,842.5,955.69,714.27
2016,4,9,14,30,783.0,175.0,5.1,26.0,814.0,958.84,717.41
2016,4,9,14,45,772.5,171.0,5.15,26.0,778.0,961.58,720.82
2016,4,9,15,0,762.0,167.0,5.2,26.0,742.0,954.09,717.41
2016,4,9,15,15,745.5,163.0,5.2,25.5,699.5,937.39,708.95
2016,4,9,15,30,729.0,159.0,5.2,25.0,657.0,917.5,698.37
2016,4,9,15,45,420.0,215.5,5.2,25.0,497.5,674.08,522.65
2016,4,9,16,0,111.0,272.0,5.2,25.0,338.0,392.15,305.56
2016,4,9,16,15,374.0,203.0,5.05,24.5,397.5,594.03,468.82
2016,4,9,16,30,637.0,134.0,4.9,24.0,457.0,775.66,608.24
2016,4,9,16,45,606.0,124.5,4.8,24.0,403.0,724.06,571.04
2016,4,9,17,0,575.0,115.0,4.7,24.0,349.0,671.34,533.58
2016,4,9,17,15,523.5,105.5,4.4,23.5,293.5,594.93,477.45
2016,4,9,17,30,472.0,96.0,4.1,23.0,238.0,527.51,426.71
2016,4,9,17,45,404.5,82.0,3.8,22.5,185.5,444.03,360.58
2016,4,9,18,0,337.0,68.0,3.5,22.0,133.0,364.7,295.02
2016,4,9,18,15,232.0,49.5,3.55,21.5,87.5,258.23,205.08
2016,4,9,18,30,127.0,31.0,3.6,21.0,42.0,145.5,100.71
2016,4,9,18,45,63.5,15.5,3.65,20.5,21.0,51.77,0.0
2016,4,9,19,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,3.9,19.5,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,4.55,18.5,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,4.65,18.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,4.65,17.5,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,4.55,17.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,4.4,16.5,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,4.1,15.5,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,4.4,15.5,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,4,10,6,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,4,10,6,15,33.0,12.0,3.75,16.0,14.0,10.91,0.0
2016,4,10,6,30,66.0,24.0,3.9,16.0,28.0,19.48,5.99
2016,4,10,6,45,168.5,45.5,4.05,16.5,71.0,36.09,25.14
2016,4,10,7,0,271.0,67.0,4.2,17.0,114.0,50.83,38.8
2016,4,10,7,15,350.5,81.5,4.5,17.5,166.5,60.63,47.79
2016,4,10,7,30,430.0,96.0,4.8,18.0,219.0,70.04,56.12
2016,4,10,7,45,215.0,71.5,5.15,19.0,133.0,49.91,38.27
2016,4,10,8,0,0.0,47.0,5.5,20.0,47.0,41.47,30.64
2016,4,10,8,15,0.0,56.5,5.65,20.5,56.5,49.91,37.78
2016,4,10,8,30,0.0,66.0,5.8,21.0,66.0,58.36,44.82
2016,4,10,8,45,0.0,71.0,5.95,22.0,71.0,62.82,48.26
2016,4,10,9,0,0.0,76.0,6.1,23.0,76.0,67.3,49.26
2016,4,10,9,15,0.0,106.5,6.1,23.5,106.5,93.77,70.3
2016,4,10,9,30,0.0,137.0,6.1,24.0,137.0,119.21,90.22
2016,4,10,9,45,70.5,249.0,6.15,24.5,301.5,213.96,161.49
2016,4,10,10,0,141.0,361.0,6.2,25.0,466.0,308.03,231.45
2016,4,10,10,15,71.0,255.5,6.2,25.5,308.5,233.0,175.81
2016,4,10,10,30,1.0,150.0,6.2,26.0,151.0,131.9,98.5
2016,4,10,10,45,2.5,154.5,6.2,26.5,156.5,136.74,101.98
2016,4,10,11,0,4.0,159.0,6.2,27.0,162.0,141.77,105.56
2016,4,10,11,15,5.5,168.5,6.2,27.0,173.5,151.29,112.83
2016,4,10,11,30,7.0,178.0,6.2,27.0,185.0,161.03,120.29
2016,4,10,11,45,7.0,180.0,6.2,27.0,186.5,163.49,122.13
2016,4,10,12,0,7.0,182.0,6.2,27.0,188.0,165.95,123.98
2016,4,10,12,15,117.0,328.0,6.1,26.5,436.5,378.89,288.22
2016,4,10,12,30,227.0,474.0,6.0,26.0,685.0,601.37,453.37
2016,4,10,12,45,123.5,401.0,5.95,26.0,516.0,468.58,354.38
2016,4,10,13,0,20.0,328.0,5.9,26.0,347.0,311.13,234.94
2016,4,10,13,15,118.0,393.0,5.7,25.5,500.5,476.59,361.94
2016,4,10,13,30,216.0,458.0,5.5,25.0,654.0,636.33,480.66
2016,4,10,13,45,135.0,426.0,5.3,25.0,547.5,542.61,410.33
2016,4,10,14,0,54.0,394.0,5.1,25.0,441.0,430.23,325.87
2016,4,10,14,15,29.5,285.0,5.25,25.0,311.0,301.54,229.92
2016,4,10,14,30,5.0,176.0,5.4,25.0,181.0,163.88,123.89
2016,4,10,14,45,2.5,151.0,5.6,25.5,153.5,138.46,104.09
2016,4,10,15,0,0.0,126.0,5.8,26.0,126.0,112.94,84.0
2016,4,10,15,15,0.0,139.0,5.85,26.0,139.0,125.23,93.89
2016,4,10,15,30,0.0,152.0,5.9,26.0,152.0,137.95,104.14
2016,4,10,15,45,0.0,146.0,5.95,26.0,146.0,132.7,100.3
2016,4,10,16,0,0.0,140.0,6.0,26.0,140.0,127.52,96.53
2016,4,10,16,15,0.0,137.0,5.9,25.5,137.0,125.44,95.4
2016,4,10,16,30,0.0,134.0,5.8,25.0,134.0,123.65,94.51
2016,4,10,16,45,0.0,117.5,5.7,25.0,117.5,108.14,82.38
2016,4,10,17,0,0.0,101.0,5.6,25.0,101.0,92.55,70.05
2016,4,10,17,15,0.0,84.5,5.3,24.5,84.5,76.85,57.6
2016,4,10,17,30,0.0,68.0,5.0,24.0,68.0,61.04,44.82
2016,4,10,17,45,0.0,52.0,4.7,23.5,52.0,45.92,32.37
2016,4,10,18,0,0.0,36.0,4.4,23.0,36.0,31.73,20.51
2016,4,10,18,15,0.0,23.0,4.35,22.5,23.0,20.24,10.76
2016,4,10,18,30,0.0,10.0,4.3,22.0,10.0,8.78,0.75
2016,4,10,18,45,0.0,5.0,4.25,21.5,5.0,4.55,0.0
2016,4,10,19,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,4.55,21.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,4.7,21.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,4.65,20.5,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,4.55,20.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,4.45,20.0,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,4.35,20.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,4.35,19.5,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,5,45,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,6,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,6,15,0.0,0.5,3.9,19.5,0.5,0.45,0.0
2016,4,11,6,30,0.0,1.0,3.9,20.0,1.0,0.87,0.0
2016,4,11,6,45,0.0,2.5,3.95,20.5,2.5,2.19,0.0
2016,4,11,7,0,0.0,4.0,4.0,21.0,4.0,3.51,0.0
2016,4,11,7,15,0.0,6.0,4.25,21.5,6.0,5.26,0.0
2016,4,11,7,30,0.0,8.0,4.5,22.0,8.0,7.03,0.48
2016,4,11,7,45,0.0,38.0,4.8,22.5,38.0,33.49,23.49
2016,4,11,8,0,0.0,68.0,5.1,23.0,68.0,60.11,46.28
2016,4,11,8,15,0.0,71.0,5.1,23.5,71.0,62.78,48.29
2016,4,11,8,30,0.0,74.0,5.1,24.0,74.0,65.47,50.28
2016,4,11,8,45,45.0,168.0,5.1,24.5,194.5,132.84,106.5
2016,4,11,9,0,90.0,262.0,5.1,25.0,315.0,196.51,149.3
2016,4,11,9,15,215.5,276.0,4.95,25.5,417.5,218.99,159.34
2016,4,11,9,30,341.0,290.0,4.8,26.0,520.0,256.28,181.32
2016,4,11,9,45,345.0,311.0,4.7,26.5,556.0,296.95,212.73
2016,4,11,10,0,349.0,332.0,4.6,27.0,592.0,338.41,245.34
2016,4,11,10,15,334.0,355.0,4.35,27.5,614.5,375.59,274.86
2016,4,11,10,30,319.0,378.0,4.1,28.0,637.0,411.41,302.67
2016,4,11,10,45,327.5,391.0,3.9,28.5,665.5,449.3,331.03
2016,4,11,11,0,336.0,404.0,3.7,29.0,694.0,488.07,359.38
2016,4,11,11,15,571.0,291.5,3.45,29.0,798.5,552.43,407.94
2016,4,11,11,30,806.0,179.0,3.2,29.0,903.0,637.17,471.28
2016,4,11,11,45,571.0,310.5,3.0,29.5,827.5,636.72,467.45
2016,4,11,12,0,336.0,442.0,2.8,30.0,752.0,615.72,448.08
2016,4,11,12,15,586.5,305.5,2.65,30.0,850.0,706.33,515.53
2016,4,11,12,30,837.0,169.0,2.5,30.0,948.0,809.69,589.46
2016,4,11,12,45,844.0,164.0,2.45,30.5,946.5,845.77,610.88
2016,4,11,13,0,851.0,159.0,2.4,31.0,945.0,879.5,631.05
2016,4,11,13,15,848.5,158.5,2.35,31.0,933.5,906.66,648.11
2016,4,11,13,30,846.0,158.0,2.3,31.0,922.0,930.69,663.19
2016,4,11,13,45,847.0,153.0,2.3,31.5,903.0,950.21,674.56
2016,4,11,14,0,848.0,148.0,2.3,32.0,884.0,966.34,683.86
2016,4,11,14,15,841.0,146.0,2.25,32.0,856.0,974.5,689.18
2016,4,11,14,30,834.0,144.0,2.2,32.0,828.0,979.06,692.45
2016,4,11,14,45,830.0,138.0,2.2,32.0,793.5,978.63,693.29
2016,4,11,15,0,826.0,132.0,2.2,32.0,759.0,974.54,692.06
2016,4,11,15,15,443.0,217.0,2.15,31.5,551.0,696.41,509.86
2016,4,11,15,30,60.0,302.0,2.1,31.0,343.0,368.02,272.56
2016,4,11,15,45,30.0,226.0,2.05,31.0,246.5,257.0,192.33
2016,4,11,16,0,0.0,150.0,2.0,31.0,150.0,137.37,101.52
2016,4,11,16,15,364.0,127.0,1.85,30.5,313.0,512.82,394.03
2016,4,11,16,30,728.0,104.0,1.7,30.0,476.0,824.54,610.99
2016,4,11,16,45,702.5,96.5,1.55,30.0,421.5,777.92,577.3
2016,4,11,17,0,677.0,89.0,1.4,30.0,367.0,729.85,545.69
2016,4,11,17,15,629.5,82.0,1.2,29.0,310.0,662.89,501.77
2016,4,11,17,30,582.0,75.0,1.0,28.0,253.0,596.61,456.64
2016,4,11,17,45,516.5,65.0,0.8,27.5,198.5,513.91,396.51
2016,4,11,18,0,451.0,55.0,0.6,27.0,144.0,434.38,335.59
2016,4,11,18,15,336.5,42.0,0.5,26.5,96.0,321.73,246.27
2016,4,11,18,30,222.0,29.0,0.4,26.0,48.0,217.1,151.18
2016,4,11,18,45,111.0,14.5,0.35,25.5,24.0,79.28,0.0
2016,4,11,19,0,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,0.4,24.5,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,0.6,23.5,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,0.75,22.5,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,3.65,15.5,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,4,12,5,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,4,12,6,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,4,12,6,15,0.0,0.5,3.7,14.0,0.5,0.45,0.0
2016,4,12,6,30,0.0,1.0,3.7,14.0,1.0,0.87,0.0
2016,4,12,6,45,0.0,2.5,3.75,14.5,2.5,2.19,0.0
2016,4,12,7,0,0.0,4.0,3.8,15.0,4.0,3.51,0.0
2016,4,12,7,15,0.0,6.0,3.7,15.5,6.0,5.26,0.0
2016,4,12,7,30,0.0,8.0,3.6,16.0,8.0,7.03,0.62
2016,4,12,7,45,0.0,10.0,3.5,16.5,10.0,8.79,2.18
2016,4,12,8,0,0.0,12.0,3.4,17.0,12.0,10.56,3.72
2016,4,12,8,15,0.0,59.5,3.45,17.5,59.5,52.57,40.6
2016,4,12,8,30,0.0,107.0,3.5,18.0,107.0,93.11,75.43
2016,4,12,8,45,0.0,100.0,3.6,18.5,100.0,87.89,70.48
2016,4,12,9,0,0.0,93.0,3.7,19.0,93.0,82.37,62.39
2016,4,12,9,15,0.0,115.0,3.7,19.5,115.0,100.83,77.07
2016,4,12,9,30,0.0,137.0,3.7,20.0,137.0,119.28,91.53
2016,4,12,9,45,1.5,155.5,3.7,20.5,157.0,135.25,103.79
2016,4,12,10,0,3.0,174.0,3.7,21.0,177.0,151.5,116.17
2016,4,12,10,15,1.5,114.5,3.65,21.5,116.0,101.62,76.2
2016,4,12,10,30,0.0,55.0,3.6,22.0,55.0,48.83,33.79
2016,4,12,10,45,3.0,117.5,3.55,22.5,120.0,105.24,78.61
2016,4,12,11,0,6.0,180.0,3.5,23.0,185.0,160.78,121.85
2016,4,12,11,15,3.0,109.0,3.5,23.0,111.5,98.32,72.74
2016,4,12,11,30,0.0,38.0,3.5,23.0,38.0,33.79,21.45
2016,4,12,11,45,14.0,204.0,3.5,23.5,217.5,189.0,143.5
2016,4,12,12,0,28.0,370.0,3.5,24.0,397.0,342.92,259.44
2016,4,12,12,15,14.0,230.0,3.5,24.0,243.5,214.16,161.89
2016,4,12,12,30,0.0,90.0,3.5,24.0,90.0,80.17,57.92
2016,4,12,12,45,5.5,162.5,3.55,24.0,168.0,149.37,112.31
2016,4,12,13,0,11.0,235.0,3.6,24.0,246.0,219.66,166.54
2016,4,12,13,15,7.5,198.0,3.65,24.0,205.5,184.04,139.09
2016,4,12,13,30,4.0,161.0,3.7,24.0,165.0,147.87,111.15
2016,4,12,13,45,5.5,173.0,3.75,24.5,178.5,160.5,120.93
2016,4,12,14,0,7.0,185.0,3.8,25.0,192.0,173.33,130.78
2016,4,12,14,15,8.5,208.0,3.85,25.0,216.0,196.65,148.96
2016,4,12,14,30,10.0,231.0,3.9,25.0,240.0,220.56,167.57
2016,4,12,14,45,12.5,244.0,4.0,25.0,254.5,236.55,180.19
2016,4,12,15,0,15.0,257.0,4.1,25.0,269.0,253.14,193.35
2016,4,12,15,15,7.5,187.5,4.1,24.5,193.5,178.88,136.48
2016,4,12,15,30,0.0,118.0,4.1,24.0,118.0,105.68,79.19
2016,4,12,15,45,0.0,82.5,4.1,24.0,82.5,73.13,53.46
2016,4,12,16,0,0.0,47.0,4.1,24.0,47.0,41.56,28.16
2016,4,12,16,15,9.0,116.0,4.05,23.5,121.0,113.08,86.62
2016,4,12,16,30,18.0,185.0,4.0,23.0,195.0,194.38,152.44
2016,4,12,16,45,13.0,164.5,3.95,23.0,171.5,170.45,133.54
2016,4,12,17,0,8.0,144.0,3.9,23.0,148.0,146.59,114.65
2016,4,12,17,15,194.0,128.5,3.75,22.5,189.0,332.32,270.22
2016,4,12,17,30,380.0,113.0,3.6,22.0,230.0,477.07,387.67
2016,4,12,17,45,307.0,96.5,3.45,21.5,178.5,389.55,317.11
2016,4,12,18,0,234.0,80.0,3.3,21.0,127.0,293.73,238.55
2016,4,12,18,15,157.0,56.0,3.5,20.5,83.5,202.95,161.63
2016,4,12,18,30,80.0,32.0,3.7,20.0,40.0,115.87,82.62
2016,4,12,18,45,40.0,16.0,3.95,19.5,20.0,38.42,0.0
2016,4,12,19,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,4.1,18.5,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,3.95,17.5,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,4.5,16.5,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
