Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,12,23,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,13,5,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,4,13,6,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,4,13,6,15,0.0,5.5,2.7,15.0,5.5,5.0,0.0
2016,4,13,6,30,0.0,11.0,2.8,15.0,11.0,9.66,1.53
2016,4,13,6,45,0.0,24.5,2.9,15.5,24.5,21.57,13.03
2016,4,13,7,0,0.0,38.0,3.0,16.0,38.0,33.51,23.93
2016,4,13,7,15,0.0,54.0,3.0,16.0,54.0,47.58,36.64
2016,4,13,7,30,0.0,70.0,3.0,16.0,70.0,61.13,48.72
2016,4,13,7,45,0.0,86.5,3.0,16.5,86.5,74.94,60.71
2016,4,13,8,0,0.0,103.0,3.0,17.0,103.0,88.63,72.33
2016,4,13,8,15,0.0,86.5,2.95,17.5,86.5,76.21,61.14
2016,4,13,8,30,0.0,70.0,2.9,18.0,70.0,61.92,48.42
2016,4,13,8,45,0.0,73.0,2.85,18.5,73.0,64.61,50.46
2016,4,13,9,0,0.0,76.0,2.8,19.0,76.0,67.3,50.03
2016,4,13,9,15,0.0,102.0,2.75,19.0,102.0,90.06,68.43
2016,4,13,9,30,0.0,128.0,2.7,19.0,128.0,111.91,85.88
2016,4,13,9,45,0.0,132.5,2.65,19.5,132.5,115.97,88.71
2016,4,13,10,0,0.0,137.0,2.6,20.0,137.0,120.03,91.55
2016,4,13,10,15,4.0,175.5,2.6,20.0,179.0,153.91,118.15
2016,4,13,10,30,8.0,214.0,2.6,20.0,221.0,188.24,144.82
2016,4,13,10,45,13.5,261.0,2.6,20.5,273.5,230.82,177.29
2016,4,13,11,0,19.0,308.0,2.6,21.0,326.0,274.3,209.95
2016,4,13,11,15,10.0,225.5,2.6,21.0,235.0,202.65,154.78
2016,4,13,11,30,1.0,143.0,2.6,21.0,144.0,127.08,95.82
2016,4,13,11,45,4.0,162.0,2.6,21.5,166.0,145.93,110.52
2016,4,13,12,0,7.0,181.0,2.6,22.0,188.0,165.18,125.28
2016,4,13,12,15,11.5,240.0,2.65,22.0,251.0,221.16,168.51
2016,4,13,12,30,16.0,299.0,2.7,22.0,314.0,278.15,211.85
2016,4,13,12,45,13.5,264.5,2.75,22.5,277.0,247.07,187.79
2016,4,13,13,0,11.0,230.0,2.8,23.0,240.0,215.2,163.29
2016,4,13,13,15,18.5,292.0,2.8,23.0,309.0,279.21,212.3
2016,4,13,13,30,26.0,354.0,2.8,23.0,378.0,355.42,269.43
2016,4,13,13,45,17.0,276.0,2.8,23.5,291.5,266.16,201.96
2016,4,13,14,0,8.0,198.0,2.8,24.0,205.0,186.29,140.91
2016,4,13,14,15,13.0,242.5,2.75,24.0,253.5,233.39,177.51
2016,4,13,14,30,18.0,287.0,2.7,24.0,302.0,282.12,214.75
2016,4,13,14,45,15.0,263.0,2.65,24.0,275.0,257.46,196.19
2016,4,13,15,0,12.0,239.0,2.6,24.0,248.0,232.46,177.45
2016,4,13,15,15,417.0,176.5,2.5,23.5,464.5,626.25,484.46
2016,4,13,15,30,822.0,114.0,2.4,23.0,681.0,955.12,713.13
2016,4,13,15,45,806.0,110.0,2.35,23.0,633.0,930.95,695.16
2016,4,13,16,0,790.0,106.0,2.3,23.0,585.0,903.77,678.74
2016,4,13,16,15,766.5,102.0,2.2,22.5,532.5,866.74,656.43
2016,4,13,16,30,743.0,98.0,2.1,22.0,480.0,827.41,632.34
2016,4,13,16,45,711.0,92.5,2.05,22.0,425.0,782.08,602.89
2016,4,13,17,0,679.0,87.0,2.0,22.0,370.0,730.6,568.48
2016,4,13,17,15,633.5,80.5,1.8,21.5,313.0,665.77,523.44
2016,4,13,17,30,588.0,74.0,1.6,21.0,256.0,601.51,477.29
2016,4,13,17,45,517.5,65.5,1.4,20.5,201.5,516.48,413.36
2016,4,13,18,0,447.0,57.0,1.2,20.0,147.0,434.86,348.77
2016,4,13,18,15,339.0,43.5,1.15,19.5,99.0,325.92,259.19
2016,4,13,18,30,231.0,30.0,1.1,19.0,51.0,224.1,165.24
2016,4,13,18,45,115.5,15.0,1.1,18.5,25.5,82.67,0.0
2016,4,13,19,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,14,5,45,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,4,14,6,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,14,6,15,103.5,14.0,2.3,13.5,22.0,12.73,0.0
2016,4,14,6,30,207.0,28.0,2.5,14.0,44.0,21.94,11.29
2016,4,14,6,45,323.5,41.5,2.75,14.5,91.5,33.15,23.2
2016,4,14,7,0,440.0,55.0,3.0,15.0,139.0,42.95,32.38
2016,4,14,7,15,245.5,84.5,3.0,15.5,134.0,64.81,51.96
2016,4,14,7,30,51.0,114.0,3.0,16.0,129.0,90.7,74.74
2016,4,14,7,45,25.5,116.0,3.0,16.5,123.5,93.79,77.17
2016,4,14,8,0,0.0,118.0,3.0,17.0,118.0,100.06,82.23
2016,4,14,8,15,1.5,138.5,3.0,17.5,139.5,116.46,95.9
2016,4,14,8,30,3.0,159.0,3.0,18.0,161.0,132.66,109.17
2016,4,14,8,45,8.5,184.0,3.05,19.0,189.0,151.89,124.56
2016,4,14,9,0,14.0,209.0,3.1,20.0,217.0,172.66,134.37
2016,4,14,9,15,22.5,239.5,3.05,20.5,254.0,199.12,154.0
2016,4,14,9,30,31.0,270.0,3.0,21.0,291.0,215.17,165.33
2016,4,14,9,45,34.5,292.0,2.95,21.5,317.0,236.96,181.48
2016,4,14,10,0,38.0,314.0,2.9,22.0,343.0,259.52,198.16
2016,4,14,10,15,97.0,360.5,2.85,22.0,439.5,319.3,242.28
2016,4,14,10,30,156.0,407.0,2.8,22.0,536.0,378.08,285.73
2016,4,14,10,45,234.0,411.0,2.8,22.5,611.5,432.24,325.38
2016,4,14,11,0,312.0,415.0,2.8,23.0,687.0,487.55,366.06
2016,4,14,11,15,616.5,269.0,2.8,23.5,822.5,563.08,423.64
2016,4,14,11,30,921.0,123.0,2.8,24.0,958.0,669.03,503.37
2016,4,14,11,45,917.0,128.0,2.8,24.5,969.5,715.6,536.71
2016,4,14,12,0,913.0,133.0,2.8,25.0,981.0,759.82,567.81
2016,4,14,12,15,914.0,133.5,2.75,25.0,986.0,801.55,596.72
2016,4,14,12,30,915.0,134.0,2.7,25.0,991.0,840.96,622.7
2016,4,14,12,45,913.0,134.0,2.7,25.0,986.5,874.99,645.23
2016,4,14,13,0,911.0,134.0,2.7,25.0,982.0,906.15,665.81
2016,4,14,13,15,908.0,133.5,2.65,25.0,968.5,932.93,683.1
2016,4,14,13,30,905.0,133.0,2.6,25.0,955.0,956.47,698.28
2016,4,14,13,45,899.0,132.0,2.6,25.5,933.5,973.4,708.27
2016,4,14,14,0,893.0,131.0,2.6,26.0,912.0,986.76,716.09
2016,4,14,14,15,886.0,129.5,2.55,26.0,882.5,995.07,721.72
2016,4,14,14,30,879.0,128.0,2.5,26.0,853.0,999.74,725.2
2016,4,14,14,45,868.5,126.0,2.5,26.0,816.5,996.86,724.51
2016,4,14,15,0,858.0,124.0,2.5,26.0,780.0,1001.12,728.68
2016,4,14,15,15,844.5,121.0,2.5,25.5,736.5,987.17,722.59
2016,4,14,15,30,831.0,118.0,2.5,25.0,693.0,969.78,714.52
2016,4,14,15,45,813.0,114.5,2.5,25.0,644.0,944.16,699.7
2016,4,14,16,0,795.0,111.0,2.5,25.0,595.0,915.54,682.93
2016,4,14,16,15,771.0,107.0,2.45,24.5,542.0,877.9,660.88
2016,4,14,16,30,747.0,103.0,2.4,24.0,489.0,843.55,640.85
2016,4,14,16,45,714.5,97.5,2.4,23.5,432.5,792.59,609.18
2016,4,14,17,0,682.0,92.0,2.4,23.0,376.0,740.51,575.92
2016,4,14,17,15,635.5,85.0,2.2,22.0,319.0,673.99,530.82
2016,4,14,17,30,589.0,78.0,2.0,21.0,262.0,608.04,484.38
2016,4,14,17,45,519.5,68.5,1.8,20.5,206.5,522.29,419.74
2016,4,14,18,0,450.0,59.0,1.6,20.0,151.0,439.85,354.28
2016,4,14,18,15,342.0,45.5,1.6,19.0,102.5,330.54,264.58
2016,4,14,18,30,234.0,32.0,1.6,18.0,54.0,229.54,171.88
2016,4,14,18,45,117.0,16.0,1.6,17.5,27.0,84.61,0.0
2016,4,14,19,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,5,45,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,4,15,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,15,6,15,88.5,15.5,1.25,12.5,22.5,14.1,0.0
2016,4,15,6,30,177.0,31.0,1.5,13.0,45.0,24.22,13.63
2016,4,15,6,45,281.0,47.0,1.75,14.0,91.5,36.17,25.96
2016,4,15,7,0,385.0,63.0,2.0,15.0,138.0,47.72,36.63
2016,4,15,7,15,192.5,81.0,2.05,15.5,118.5,62.14,49.63
2016,4,15,7,30,0.0,99.0,2.1,16.0,99.0,83.28,68.21
2016,4,15,7,45,57.0,134.5,2.2,17.0,158.0,106.13,87.71
2016,4,15,8,0,114.0,170.0,2.3,18.0,217.0,124.79,103.14
2016,4,15,8,15,106.0,195.0,2.25,18.5,243.5,140.37,115.79
2016,4,15,8,30,98.0,220.0,2.2,19.0,270.0,163.98,134.98
2016,4,15,8,45,124.0,247.5,2.2,20.0,318.0,171.22,139.95
2016,4,15,9,0,150.0,275.0,2.2,21.0,366.0,199.48,150.73
2016,4,15,9,15,159.0,300.0,2.2,21.5,403.0,230.9,172.02
2016,4,15,9,30,168.0,325.0,2.2,22.0,440.0,263.84,196.0
2016,4,15,9,45,181.0,347.0,2.25,22.5,478.5,297.37,221.02
2016,4,15,10,0,194.0,369.0,2.3,23.0,517.0,332.74,247.7
2016,4,15,10,15,529.0,250.0,2.35,23.0,679.5,367.65,268.91
2016,4,15,10,30,864.0,131.0,2.4,23.0,842.0,455.52,334.19
2016,4,15,10,45,875.0,130.5,2.45,23.5,872.5,509.31,377.85
2016,4,15,11,0,886.0,130.0,2.5,24.0,903.0,562.84,420.13
2016,4,15,11,15,891.0,131.0,2.55,24.5,925.0,613.66,459.15
2016,4,15,11,30,896.0,132.0,2.6,25.0,947.0,663.24,496.08
2016,4,15,11,45,893.5,136.5,2.7,25.5,958.5,709.23,529.6
2016,4,15,12,0,891.0,141.0,2.8,26.0,970.0,753.06,560.77
2016,4,15,12,15,891.5,141.0,2.85,26.0,974.5,793.15,589.25
2016,4,15,12,30,892.0,141.0,2.9,26.0,979.0,830.94,614.79
2016,4,15,12,45,891.5,140.5,3.0,26.5,975.0,865.02,636.82
2016,4,15,13,0,891.0,140.0,3.1,27.0,971.0,896.37,656.97
2016,4,15,13,15,888.0,139.5,3.2,27.0,958.0,922.63,675.05
2016,4,15,13,30,885.0,139.0,3.3,27.0,945.0,945.72,691.17
2016,4,15,13,45,879.5,137.5,3.4,27.0,923.5,962.25,703.1
2016,4,15,14,0,874.0,136.0,3.5,27.0,902.0,975.29,712.93
2016,4,15,14,15,866.0,134.5,3.55,27.0,872.5,982.39,718.7
2016,4,15,14,30,858.0,133.0,3.6,27.0,843.0,985.91,722.33
2016,4,15,14,45,849.0,130.0,3.7,27.0,807.0,994.13,729.6
2016,4,15,15,0,840.0,127.0,3.8,27.0,771.0,988.12,727.6
2016,4,15,15,15,826.0,124.0,3.8,27.0,727.5,973.66,719.62
2016,4,15,15,30,812.0,121.0,3.8,27.0,684.0,955.83,709.55
2016,4,15,15,45,792.0,118.0,3.85,27.0,635.5,928.96,693.77
2016,4,15,16,0,772.0,115.0,3.9,27.0,587.0,899.21,676.03
2016,4,15,16,15,747.5,110.5,3.9,26.5,534.0,866.34,657.08
2016,4,15,16,30,723.0,106.0,3.9,26.0,481.0,826.15,632.73
2016,4,15,16,45,688.0,101.0,3.9,25.5,425.0,774.08,599.44
2016,4,15,17,0,653.0,96.0,3.9,25.0,369.0,721.08,564.62
2016,4,15,17,15,606.5,88.5,3.65,24.0,313.0,654.69,518.91
2016,4,15,17,30,560.0,81.0,3.4,23.0,257.0,588.92,471.91
2016,4,15,17,45,490.0,71.0,3.15,22.5,202.0,503.06,406.34
2016,4,15,18,0,420.0,61.0,2.9,22.0,147.0,420.59,339.89
2016,4,15,18,15,317.0,46.5,2.85,21.5,99.5,311.64,249.28
2016,4,15,18,30,214.0,32.0,2.8,21.0,52.0,216.27,161.88
2016,4,15,18,45,107.0,16.0,2.8,20.5,26.0,103.73,0.0
2016,4,15,19,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,2.9,19.5,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,3.1,18.5,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,2.75,17.5,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,3.05,16.5,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,5,45,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,4,16,6,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,16,6,15,32.0,15.5,3.55,16.5,18.5,14.1,0.0
2016,4,16,6,30,64.0,31.0,3.7,17.0,37.0,25.79,14.93
2016,4,16,6,45,136.0,56.5,3.85,17.5,80.0,44.13,32.44
2016,4,16,7,0,208.0,82.0,4.0,18.0,123.0,62.65,49.19
2016,4,16,7,15,104.0,79.0,4.2,18.5,99.5,63.48,50.19
2016,4,16,7,30,0.0,76.0,4.4,19.0,76.0,66.03,52.39
2016,4,16,7,45,0.0,102.0,4.6,19.5,102.0,87.03,70.45
2016,4,16,8,0,0.0,128.0,4.8,20.0,128.0,107.61,87.8
2016,4,16,8,15,0.0,111.0,5.05,20.5,111.0,95.81,77.2
2016,4,16,8,30,0.0,94.0,5.3,21.0,94.0,82.77,65.64
2016,4,16,8,45,0.0,98.5,5.55,21.5,98.5,86.75,68.65
2016,4,16,9,0,0.0,103.0,5.8,22.0,103.0,90.73,68.38
2016,4,16,9,15,0.0,127.0,5.85,22.5,127.0,110.77,84.13
2016,4,16,9,30,0.0,151.0,5.9,23.0,151.0,130.81,99.68
2016,4,16,9,45,2.0,161.0,6.0,23.5,162.5,140.03,106.43
2016,4,16,10,0,4.0,171.0,6.1,24.0,174.0,149.52,113.42
2016,4,16,10,15,2.0,146.0,6.1,24.5,147.5,128.64,96.63
2016,4,16,10,30,0.0,121.0,6.1,25.0,121.0,106.82,79.18
2016,4,16,10,45,0.0,125.0,6.15,25.5,125.0,110.38,81.71
2016,4,16,11,0,0.0,129.0,6.2,26.0,129.0,113.98,84.24
2016,4,16,11,15,0.0,120.0,6.2,26.0,120.0,106.27,78.13
2016,4,16,11,30,0.0,111.0,6.2,26.0,111.0,98.49,71.99
2016,4,16,11,45,0.0,115.5,6.25,26.5,115.5,102.55,74.96
2016,4,16,12,0,0.0,120.0,6.3,27.0,120.0,106.63,77.94
2016,4,16,12,15,2.0,138.0,6.25,27.0,140.0,124.2,91.6
2016,4,16,12,30,4.0,156.0,6.2,27.0,160.0,142.04,105.43
2016,4,16,12,45,7.0,180.5,6.2,27.0,187.5,166.78,124.59
2016,4,16,13,0,10.0,205.0,6.2,27.0,215.0,191.95,144.02
2016,4,16,13,15,11.5,228.5,6.2,26.5,239.5,215.35,162.33
2016,4,16,13,30,13.0,252.0,6.2,26.0,264.0,239.17,180.99
2016,4,16,13,45,24.5,311.0,6.25,26.0,333.0,316.5,240.21
2016,4,16,14,0,36.0,370.0,6.3,26.0,402.0,389.61,295.54
2016,4,16,14,15,39.0,363.0,6.3,26.0,396.5,390.06,296.28
2016,4,16,14,30,42.0,356.0,6.3,26.0,391.0,390.39,297.13
2016,4,16,14,45,23.0,263.0,6.3,26.0,282.0,278.7,212.69
2016,4,16,15,0,4.0,170.0,6.3,26.0,173.0,158.09,119.39
2016,4,16,15,15,11.0,209.0,6.2,25.5,217.0,203.23,155.51
2016,4,16,15,30,18.0,248.0,6.1,25.0,261.0,250.64,193.28
2016,4,16,15,45,9.0,183.0,6.1,25.0,189.5,177.7,136.45
2016,4,16,16,0,0.0,118.0,6.1,25.0,118.0,106.08,79.74
2016,4,16,16,15,97.0,172.5,5.9,24.5,223.0,281.35,223.18
2016,4,16,16,30,194.0,227.0,5.7,24.0,328.0,440.23,350.25
2016,4,16,16,45,120.0,196.5,5.55,24.0,256.5,336.95,268.46
2016,4,16,17,0,46.0,166.0,5.4,24.0,185.0,219.98,174.45
2016,4,16,17,15,37.0,142.5,5.2,23.5,156.5,187.36,148.91
2016,4,16,17,30,28.0,119.0,5.0,23.0,128.0,154.78,122.73
2016,4,16,17,45,15.5,95.0,4.85,22.5,99.5,108.26,84.42
2016,4,16,18,0,3.0,71.0,4.7,22.0,71.0,74.11,55.68
2016,4,16,18,15,1.5,47.5,4.65,21.5,47.5,48.1,33.69
2016,4,16,18,30,0.0,24.0,4.6,21.0,24.0,21.16,10.73
2016,4,16,18,45,0.0,12.0,4.6,21.0,12.0,10.56,0.0
2016,4,16,19,0,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,4.7,21.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,4.8,21.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,4.8,20.5,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,4.85,20.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,4.85,19.5,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,4.55,19.0,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,4.05,19.5,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,3.45,20.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,3.15,20.0,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,4,17,5,45,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,4,17,6,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,4,17,6,15,0.0,7.0,3.05,20.0,7.0,6.37,0.0
2016,4,17,6,30,0.0,14.0,3.2,20.0,14.0,12.3,4.22
2016,4,17,6,45,0.0,34.5,3.35,20.5,34.5,30.43,20.42
2016,4,17,7,0,0.0,55.0,3.5,21.0,55.0,47.67,35.72
2016,4,17,7,15,0.0,79.5,3.65,21.0,80.0,67.57,53.23
2016,4,17,7,30,0.0,104.0,3.8,21.0,105.0,87.13,70.2
2016,4,17,7,45,0.0,112.5,4.0,21.5,113.0,94.92,76.62
2016,4,17,8,0,0.0,121.0,4.2,22.0,121.0,102.53,82.72
2016,4,17,8,15,0.5,140.0,4.35,22.0,140.5,117.8,95.37
2016,4,17,8,30,1.0,159.0,4.5,22.0,160.0,132.9,107.73
2016,4,17,8,45,3.5,176.5,4.7,22.5,179.0,146.76,118.72
2016,4,17,9,0,6.0,194.0,4.9,23.0,198.0,161.99,124.77
2016,4,17,9,15,16.0,236.5,4.95,23.5,247.5,196.95,151.14
2016,4,17,9,30,26.0,279.0,5.0,24.0,297.0,233.39,178.32
2016,4,17,9,45,29.5,294.5,5.05,24.5,316.5,238.48,181.41
2016,4,17,10,0,33.0,310.0,5.1,25.0,336.0,256.27,194.45
2016,4,17,10,15,114.0,360.5,5.05,25.0,454.5,318.15,239.87
2016,4,17,10,30,195.0,411.0,5.0,25.0,573.0,399.13,300.04
2016,4,17,10,45,195.5,428.0,5.0,25.0,595.0,429.13,323.01
2016,4,17,11,0,196.0,445.0,5.0,25.0,617.0,459.39,345.99
2016,4,17,11,15,125.5,432.0,4.95,25.0,543.5,426.79,321.99
2016,4,17,11,30,55.0,419.0,4.9,25.0,470.0,389.49,293.77
2016,4,17,11,45,33.5,328.5,4.85,25.0,360.0,307.41,232.47
2016,4,17,12,0,12.0,238.0,4.8,25.0,250.0,218.72,165.09
2016,4,17,12,15,14.0,266.5,4.7,25.0,280.0,246.54,186.39
2016,4,17,12,30,16.0,295.0,4.6,25.0,310.0,274.89,207.79
2016,4,17,12,45,16.5,301.0,4.55,25.0,316.5,282.44,213.46
2016,4,17,13,0,17.0,307.0,4.5,25.0,323.0,290.06,219.25
2016,4,17,13,15,8.5,187.5,4.5,24.5,195.5,175.57,132.35
2016,4,17,13,30,0.0,68.0,4.5,24.0,68.0,60.56,42.55
2016,4,17,13,45,0.0,55.0,4.5,24.0,55.0,48.93,33.42
2016,4,17,14,0,0.0,42.0,4.5,24.0,42.0,37.33,24.21
2016,4,17,14,15,0.0,40.0,4.5,24.0,40.0,35.52,22.82
2016,4,17,14,30,0.0,38.0,4.5,24.0,38.0,33.72,21.42
2016,4,17,14,45,0.0,34.5,4.55,24.0,34.5,30.59,18.95
2016,4,17,15,0,0.0,31.0,4.6,24.0,31.0,27.47,16.48
2016,4,17,15,15,0.0,27.5,4.7,23.5,27.5,24.34,14.05
2016,4,17,15,30,0.0,24.0,4.8,23.0,24.0,21.23,11.61
2016,4,17,15,45,0.0,66.0,4.95,23.0,66.0,58.46,41.86
2016,4,17,16,0,0.0,108.0,5.1,23.0,108.0,96.55,72.76
2016,4,17,16,15,0.0,70.0,5.05,22.5,70.0,61.95,45.06
2016,4,17,16,30,0.0,32.0,5.0,22.0,32.0,28.24,17.66
2016,4,17,16,45,0.0,41.5,5.0,22.0,41.5,36.62,24.68
2016,4,17,17,0,0.0,51.0,5.0,22.0,51.0,45.02,31.74
2016,4,17,17,15,0.0,42.5,4.85,21.5,42.5,37.48,25.65
2016,4,17,17,30,0.0,34.0,4.7,21.0,34.0,29.95,19.47
2016,4,17,17,45,0.0,26.5,4.55,21.0,26.5,23.32,13.9
2016,4,17,18,0,0.0,19.0,4.4,21.0,19.0,16.7,8.28
2016,4,17,18,15,0.0,12.5,4.25,20.5,12.5,10.97,3.38
2016,4,17,18,30,0.0,6.0,4.1,20.0,6.0,5.26,0.0
2016,4,17,18,45,0.0,3.0,3.95,20.0,3.0,2.63,0.0
2016,4,17,19,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,0.35,20.0,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,2.4,18.5,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,4,18,5,45,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,4,18,6,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,4,18,6,15,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,4,18,6,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,4,18,6,45,0.0,1.0,3.05,18.5,1.0,0.88,0.0
2016,4,18,7,0,0.0,2.0,3.2,19.0,2.0,1.75,0.0
2016,4,18,7,15,0.0,3.0,3.3,19.0,3.0,2.63,0.0
2016,4,18,7,30,0.0,4.0,3.4,19.0,4.0,3.51,0.0
2016,4,18,7,45,0.0,12.0,3.5,19.5,12.0,10.55,3.64
2016,4,18,8,0,0.0,20.0,3.6,20.0,20.0,17.61,9.78
2016,4,18,8,15,0.0,37.5,3.6,20.0,37.5,33.08,23.2
2016,4,18,8,30,0.0,55.0,3.6,20.0,55.0,48.61,36.51
2016,4,18,8,45,0.0,72.0,3.6,20.5,72.0,63.73,49.23
2016,4,18,9,0,0.0,89.0,3.6,21.0,89.0,78.89,58.98
2016,4,18,9,15,0.0,104.0,3.7,21.5,104.0,91.79,69.07
2016,4,18,9,30,0.0,119.0,3.8,22.0,119.0,104.53,78.92
2016,4,18,9,45,11.5,202.5,3.9,22.5,211.5,175.84,134.51
2016,4,18,10,0,23.0,286.0,4.0,23.0,304.0,246.63,188.49
2016,4,18,10,15,183.5,333.0,3.75,23.0,485.0,324.76,244.77
2016,4,18,10,30,344.0,380.0,3.5,23.0,666.0,431.54,323.49
2016,4,18,10,45,255.5,412.5,3.3,23.5,629.0,439.22,329.93
2016,4,18,11,0,167.0,445.0,3.1,24.0,592.0,445.01,333.87
2016,4,18,11,15,97.5,405.0,3.05,24.0,491.5,395.31,297.52
2016,4,18,11,30,28.0,365.0,3.0,24.0,391.0,329.25,248.11
2016,4,18,11,45,21.5,325.0,2.95,24.0,345.5,298.56,225.34
2016,4,18,12,0,15.0,285.0,2.9,24.0,300.0,261.82,197.71
2016,4,18,12,15,228.0,346.5,2.9,24.0,562.0,482.25,365.75
2016,4,18,12,30,441.0,408.0,2.9,24.0,824.0,722.76,538.29
2016,4,18,12,45,238.5,402.5,2.95,24.0,627.5,572.51,428.57
2016,4,18,13,0,36.0,397.0,3.0,24.0,431.0,395.69,296.8
2016,4,18,13,15,174.5,420.5,2.95,23.5,581.0,555.42,418.04
2016,4,18,13,30,313.0,444.0,2.9,23.0,731.0,725.58,540.97
2016,4,18,13,45,209.5,440.5,2.85,23.0,630.5,629.21,470.57
2016,4,18,14,0,106.0,437.0,2.8,23.0,530.0,524.26,393.95
2016,4,18,14,15,67.0,382.0,2.65,23.0,440.5,436.76,330.38
2016,4,18,14,30,28.0,327.0,2.5,23.0,351.0,346.58,263.25
2016,4,18,14,45,46.0,338.0,2.35,23.0,375.0,379.93,289.33
2016,4,18,15,0,64.0,349.0,2.2,23.0,399.0,414.36,315.55
2016,4,18,15,15,41.5,300.5,2.05,22.5,332.0,343.42,263.07
2016,4,18,15,30,19.0,252.0,1.9,22.0,265.0,255.65,196.97
2016,4,18,15,45,14.5,227.0,1.8,22.0,237.0,227.64,176.0
2016,4,18,16,0,10.0,202.0,1.7,22.0,209.0,199.45,154.45
2016,4,18,16,15,7.0,183.5,1.6,22.0,188.0,179.35,139.1
2016,4,18,16,30,4.0,165.0,1.5,22.0,167.0,159.25,123.57
2016,4,18,16,45,35.5,169.0,1.45,22.0,184.0,209.06,164.89
2016,4,18,17,0,67.0,173.0,1.4,22.0,201.0,247.18,196.41
2016,4,18,17,15,57.0,148.5,1.25,21.5,170.5,211.95,168.91
2016,4,18,17,30,47.0,124.0,1.1,21.0,140.0,176.7,141.04
2016,4,18,17,45,34.0,100.0,1.0,21.0,110.0,139.78,110.78
2016,4,18,18,0,21.0,76.0,0.9,21.0,80.0,102.87,79.87
2016,4,18,18,15,10.5,52.5,0.85,20.5,54.5,61.0,44.66
2016,4,18,18,30,0.0,29.0,0.8,20.0,29.0,27.18,15.72
2016,4,18,18,45,0.0,14.5,0.75,20.0,14.5,12.77,0.0
2016,4,18,19,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,0.55,19.5,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,0.4,18.5,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,0.55,17.5,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,0.45,17.5,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,0.35,18.0,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,0.25,18.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,0.25,18.0,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,0.35,18.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,0.4,17.5,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,19,5,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,4,19,6,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,19,6,15,0.0,7.5,1.4,17.0,7.5,6.58,0.0
2016,4,19,6,30,0.0,15.0,1.6,17.0,15.0,13.18,5.29
2016,4,19,6,45,0.0,29.0,1.85,17.5,29.0,25.55,16.58
2016,4,19,7,0,0.0,43.0,2.1,18.0,43.0,37.94,27.74
2016,4,19,7,15,0.0,59.0,2.05,18.5,59.0,51.9,40.11
2016,4,19,7,30,0.0,75.0,2.0,19.0,75.0,65.41,51.85
2016,4,19,7,45,0.0,98.5,2.0,19.5,98.5,84.59,68.24
2016,4,19,8,0,0.0,122.0,2.0,20.0,122.0,103.43,84.02
2016,4,19,8,15,0.0,121.5,1.95,20.0,121.5,104.06,84.2
2016,4,19,8,30,0.0,121.0,1.9,20.0,121.0,104.4,84.16
2016,4,19,8,45,1.5,149.5,1.85,20.5,150.5,126.99,102.69
2016,4,19,9,0,3.0,178.0,1.8,21.0,180.0,150.2,115.92
2016,4,19,9,15,3.5,180.0,1.75,21.5,182.5,153.47,117.8
2016,4,19,9,30,4.0,182.0,1.7,22.0,185.0,156.52,119.59
2016,4,19,9,45,68.0,278.0,1.7,22.5,330.5,237.31,179.3
2016,4,19,10,0,132.0,374.0,1.7,23.0,476.0,320.7,239.93
2016,4,19,10,15,88.0,367.5,1.7,23.0,437.0,323.61,243.16
2016,4,19,10,30,44.0,361.0,1.7,23.0,398.0,310.48,234.08
2016,4,19,10,45,27.5,301.0,1.7,23.5,324.5,263.66,198.86
2016,4,19,11,0,11.0,241.0,1.7,24.0,251.0,215.27,162.11
2016,4,19,11,15,16.0,286.5,1.7,24.0,301.5,257.96,194.35
2016,4,19,11,30,21.0,332.0,1.7,24.0,352.0,301.6,226.61
2016,4,19,11,45,16.0,277.5,1.75,24.5,293.0,254.27,190.82
2016,4,19,12,0,11.0,223.0,1.8,25.0,234.0,205.01,153.58
2016,4,19,12,15,96.0,356.0,1.8,25.0,447.5,390.67,293.1
2016,4,19,12,30,181.0,489.0,1.8,25.0,661.0,584.02,430.14
2016,4,19,12,45,206.0,484.0,1.8,25.0,679.0,614.99,451.0
2016,4,19,13,0,231.0,479.0,1.8,25.0,697.0,646.69,473.48
2016,4,19,13,15,176.5,472.0,1.8,25.0,637.0,606.21,444.63
2016,4,19,13,30,122.0,465.0,1.8,25.0,577.0,561.75,413.12
2016,4,19,13,45,432.0,336.5,1.8,25.0,720.5,758.38,557.68
2016,4,19,14,0,742.0,208.0,1.8,25.0,864.0,944.93,685.5
2016,4,19,14,15,380.0,249.0,1.85,25.0,585.0,647.04,481.4
2016,4,19,14,30,18.0,290.0,1.9,25.0,306.0,285.09,213.75
2016,4,19,14,45,34.5,314.0,1.95,25.0,341.5,343.2,259.32
2016,4,19,15,0,51.0,338.0,2.0,25.0,377.0,389.46,294.21
2016,4,19,15,15,28.5,266.0,2.05,24.5,288.0,292.95,223.03
2016,4,19,15,30,6.0,194.0,2.1,24.0,199.0,184.54,140.67
2016,4,19,15,45,3.0,171.5,2.15,24.0,174.0,160.38,122.38
2016,4,19,16,0,0.0,149.0,2.2,24.0,149.0,136.15,103.62
2016,4,19,16,15,40.5,187.0,2.2,23.5,208.5,228.33,178.48
2016,4,19,16,30,81.0,225.0,2.2,23.0,268.0,315.49,248.09
2016,4,19,16,45,146.0,200.0,2.2,23.0,266.5,364.69,288.74
2016,4,19,17,0,211.0,175.0,2.2,23.0,265.0,392.15,312.73
2016,4,19,17,15,184.5,154.0,1.95,22.5,224.5,342.7,274.83
2016,4,19,17,30,158.0,133.0,1.7,22.0,184.0,294.27,237.11
2016,4,19,17,45,220.5,106.5,1.5,22.0,162.5,322.37,260.35
2016,4,19,18,0,283.0,80.0,1.3,22.0,141.0,343.26,275.57
2016,4,19,18,15,202.5,59.5,1.25,21.5,96.0,238.02,189.16
2016,4,19,18,30,122.0,39.0,1.2,21.0,51.0,153.29,115.49
2016,4,19,18,45,61.0,19.5,1.15,21.0,25.5,74.44,0.0
2016,4,19,19,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,20,5,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,20,6,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,20,6,15,34.5,19.0,0.55,18.0,22.5,16.05,0.0
2016,4,20,6,30,69.0,38.0,0.6,18.0,45.0,31.19,20.32
2016,4,20,6,45,131.0,62.5,0.7,18.5,86.5,48.5,36.36
2016,4,20,7,0,193.0,87.0,0.8,19.0,128.0,66.13,52.14
2016,4,20,7,15,281.0,96.0,0.75,19.0,175.5,72.9,58.29
2016,4,20,7,30,369.0,105.0,0.7,19.0,223.0,74.94,60.08
2016,4,20,7,45,184.5,88.0,0.65,19.5,147.0,66.19,52.26
2016,4,20,8,0,0.0,71.0,0.6,20.0,71.0,62.78,49.05
2016,4,20,8,15,26.0,143.0,0.6,20.5,157.0,114.86,93.04
2016,4,20,8,30,52.0,215.0,0.6,21.0,243.0,161.41,130.99
2016,4,20,8,45,58.0,241.0,0.65,21.5,275.0,178.76,144.28
2016,4,20,9,0,64.0,267.0,0.7,22.0,307.0,203.87,154.41
2016,4,20,9,15,127.5,299.0,0.75,22.0,386.0,230.65,171.14
2016,4,20,9,30,191.0,331.0,0.8,22.0,465.0,276.38,202.86
2016,4,20,9,45,239.5,345.5,0.9,22.5,524.0,315.58,230.75
2016,4,20,10,0,288.0,360.0,1.0,23.0,583.0,350.43,256.22
2016,4,20,10,15,519.5,274.0,1.05,23.0,699.0,389.86,283.32
2016,4,20,10,30,751.0,188.0,1.1,23.0,815.0,454.87,331.93
2016,4,20,10,45,763.0,188.5,1.15,23.5,844.5,509.86,374.58
2016,4,20,11,0,775.0,189.0,1.2,24.0,874.0,560.23,412.83
2016,4,20,11,15,781.0,190.5,1.2,24.0,894.5,607.96,448.63
2016,4,20,11,30,787.0,192.0,1.2,24.0,915.0,654.93,482.92
2016,4,20,11,45,823.0,170.5,1.2,24.5,936.0,702.18,516.14
2016,4,20,12,0,859.0,149.0,1.2,25.0,957.0,746.66,546.81
2016,4,20,12,15,860.0,149.0,1.2,25.0,961.5,785.54,572.96
2016,4,20,12,30,861.0,149.0,1.2,25.0,966.0,822.29,596.52
2016,4,20,12,45,857.5,150.5,1.2,25.0,961.0,854.29,616.86
2016,4,20,13,0,854.0,152.0,1.2,25.0,956.0,883.58,635.45
2016,4,20,13,15,850.5,151.5,1.15,24.5,943.5,908.24,651.6
2016,4,20,13,30,847.0,151.0,1.1,24.0,931.0,929.85,665.86
2016,4,20,13,45,839.5,151.0,1.1,24.0,909.0,955.41,682.21
2016,4,20,14,0,832.0,151.0,1.1,24.0,887.0,967.79,690.31
2016,4,20,14,15,824.0,149.0,1.1,24.0,858.0,974.12,694.94
2016,4,20,14,30,816.0,147.0,1.1,24.0,829.0,976.91,697.59
2016,4,20,14,45,814.5,139.0,1.1,24.0,795.0,976.11,698.2
2016,4,20,15,0,813.0,131.0,1.1,24.0,761.0,971.69,696.76
2016,4,20,15,15,799.0,128.5,1.15,24.0,719.0,957.53,690.24
2016,4,20,15,30,785.0,126.0,1.2,24.0,677.0,940.13,681.83
2016,4,20,15,45,765.5,122.5,1.3,24.0,629.0,913.12,668.02
2016,4,20,16,0,746.0,119.0,1.4,24.0,581.0,883.32,652.22
2016,4,20,16,15,721.0,114.5,1.45,23.5,529.0,850.43,634.71
2016,4,20,16,30,696.0,110.0,1.5,23.0,477.0,810.05,611.75
2016,4,20,16,45,663.5,104.0,1.55,23.0,423.0,759.3,579.92
2016,4,20,17,0,631.0,98.0,1.6,23.0,369.0,707.6,546.6
2016,4,20,17,15,586.0,91.0,1.45,22.5,314.0,643.47,502.64
2016,4,20,17,30,541.0,84.0,1.3,22.0,259.0,579.91,457.67
2016,4,20,17,45,474.0,74.0,1.2,22.0,205.5,496.66,395.48
2016,4,20,18,0,407.0,64.0,1.1,22.0,152.0,412.15,329.08
2016,4,20,18,15,311.0,50.0,1.1,21.5,105.5,313.13,248.72
2016,4,20,18,30,215.0,36.0,1.1,21.0,59.0,222.63,169.78
2016,4,20,18,45,107.5,18.0,1.1,20.5,29.5,110.44,10.95
2016,4,20,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,1.55,17.5,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,0.65,17.5,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,21,5,45,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,4,21,6,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,4,21,6,15,0.0,3.5,0.3,18.0,3.5,3.07,0.0
2016,4,21,6,30,0.0,7.0,0.4,18.0,7.0,6.14,0.0
2016,4,21,6,45,0.0,12.5,0.55,18.5,12.5,10.97,3.93
2016,4,21,7,0,0.0,18.0,0.7,19.0,18.0,15.82,8.3
2016,4,21,7,15,0.0,24.5,0.7,19.5,24.5,21.56,13.4
2016,4,21,7,30,0.0,31.0,0.7,20.0,31.0,27.3,18.42
2016,4,21,7,45,0.0,25.0,0.75,20.5,25.0,22.01,13.69
2016,4,21,8,0,0.0,19.0,0.8,21.0,19.0,16.73,8.98
2016,4,21,8,15,0.0,45.5,0.8,21.0,45.5,40.17,29.26
2016,4,21,8,30,0.0,72.0,0.8,21.0,72.0,63.71,49.28
2016,4,21,8,45,0.0,69.5,0.85,21.5,69.5,61.51,47.09
2016,4,21,9,0,0.0,67.0,0.9,22.0,67.0,59.32,42.83
2016,4,21,9,15,0.0,63.5,0.9,22.5,63.5,56.24,40.12
2016,4,21,9,30,0.0,60.0,0.9,23.0,60.0,53.17,37.44
2016,4,21,9,45,0.0,92.5,0.95,23.5,92.5,82.14,60.36
2016,4,21,10,0,0.0,125.0,1.0,24.0,125.0,110.0,81.95
2016,4,21,10,15,60.0,269.0,1.0,24.0,319.0,242.77,182.5
2016,4,21,10,30,120.0,413.0,1.0,24.0,513.0,371.97,276.43
2016,4,21,10,45,229.5,414.5,1.05,24.5,614.5,438.76,323.25
2016,4,21,11,0,339.0,416.0,1.1,25.0,716.0,509.72,373.5
2016,4,21,11,15,585.0,289.5,1.15,25.0,822.5,572.37,420.66
2016,4,21,11,30,831.0,163.0,1.2,25.0,929.0,660.89,486.23
2016,4,21,11,45,849.0,154.0,1.3,25.0,945.5,705.46,518.8
2016,4,21,12,0,867.0,145.0,1.4,25.0,962.0,751.0,551.85
2016,4,21,12,15,868.0,145.0,1.5,25.0,966.5,790.05,579.06
2016,4,21,12,30,869.0,145.0,1.6,25.0,971.0,826.95,603.99
2016,4,21,12,45,868.5,144.5,1.7,25.0,967.0,859.85,626.28
2016,4,21,13,0,868.0,144.0,1.8,25.0,963.0,890.14,646.91
2016,4,21,13,15,865.0,143.5,1.85,25.0,950.5,915.4,663.81
2016,4,21,13,30,862.0,143.0,1.9,25.0,938.0,937.58,678.83
2016,4,21,13,45,853.5,144.0,2.0,25.0,916.0,952.82,690.08
2016,4,21,14,0,845.0,145.0,2.1,25.0,894.0,964.67,699.34
2016,4,21,14,15,837.0,143.0,2.15,25.0,865.0,981.62,711.53
2016,4,21,14,30,829.0,141.0,2.2,25.0,836.0,984.38,714.68
2016,4,21,14,45,817.0,139.0,2.25,25.0,799.5,979.64,713.31
2016,4,21,15,0,805.0,137.0,2.3,25.0,763.0,971.42,709.9
2016,4,21,15,15,790.5,134.0,2.3,25.0,720.0,956.23,701.58
2016,4,21,15,30,776.0,131.0,2.3,25.0,677.0,937.8,691.31
2016,4,21,15,45,759.0,126.0,2.3,25.0,629.5,911.59,675.98
2016,4,21,16,0,742.0,121.0,2.3,25.0,582.0,888.23,662.6
2016,4,21,16,15,479.0,175.0,2.2,24.5,463.0,684.78,523.81
2016,4,21,16,30,216.0,229.0,2.1,24.0,344.0,463.23,360.11
2016,4,21,16,45,280.0,193.5,2.05,24.0,325.0,495.33,388.34
2016,4,21,17,0,344.0,158.0,2.0,24.0,306.0,503.82,397.72
2016,4,21,17,15,320.0,138.0,1.9,23.5,260.5,452.17,360.12
2016,4,21,17,30,296.0,118.0,1.8,23.0,215.0,400.68,321.8
2016,4,21,17,45,259.0,98.0,1.7,22.5,170.5,339.51,274.19
2016,4,21,18,0,222.0,78.0,1.6,22.0,126.0,280.04,226.08
2016,4,21,18,15,165.5,57.5,1.55,21.5,87.5,208.07,165.84
2016,4,21,18,30,109.0,37.0,1.5,21.0,49.0,139.44,105.75
2016,4,21,18,45,54.5,18.5,1.5,21.0,24.5,68.49,11.36
2016,4,21,19,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,5,45,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,4,22,6,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,22,6,15,162.0,16.5,1.8,14.5,34.5,13.11,0.0
2016,4,22,6,30,324.0,33.0,2.1,15.0,69.0,26.5,16.89
2016,4,22,6,45,425.0,44.0,2.4,16.0,120.0,34.39,24.51
2016,4,22,7,0,526.0,55.0,2.7,17.0,171.0,41.98,31.46
2016,4,22,7,15,589.5,62.5,2.6,17.5,227.5,46.26,35.33
2016,4,22,7,30,653.0,70.0,2.5,18.0,284.0,50.39,38.88
2016,4,22,7,45,695.0,76.0,2.45,18.5,342.0,53.08,41.06
2016,4,22,8,0,737.0,82.0,2.4,19.0,400.0,61.21,47.89
2016,4,22,8,15,767.0,86.5,2.35,20.0,457.0,62.71,48.79
2016,4,22,8,30,797.0,91.0,2.3,21.0,514.0,64.12,49.59
2016,4,22,8,45,818.5,94.5,2.25,22.0,567.5,74.84,47.76
2016,4,22,9,0,840.0,98.0,2.2,23.0,621.0,129.28,68.57
2016,4,22,9,15,856.0,101.0,2.25,23.0,670.5,194.15,112.71
2016,4,22,9,30,872.0,104.0,2.3,23.0,720.0,251.37,158.09
2016,4,22,9,45,883.5,107.0,2.4,23.5,763.5,308.86,206.7
2016,4,22,10,0,895.0,110.0,2.5,24.0,807.0,367.05,256.5
2016,4,22,10,15,904.5,111.5,2.55,24.0,843.5,423.88,305.25
2016,4,22,10,30,914.0,113.0,2.6,24.0,880.0,480.7,352.95
2016,4,22,10,45,920.0,115.0,2.65,24.5,909.5,535.99,397.52
2016,4,22,11,0,926.0,117.0,2.7,25.0,939.0,590.48,440.03
2016,4,22,11,15,930.0,117.5,2.7,25.0,960.5,641.6,479.57
2016,4,22,11,30,934.0,118.0,2.7,25.0,982.0,691.28,516.99
2016,4,22,11,45,937.0,118.5,2.75,25.5,995.0,738.66,551.03
2016,4,22,12,0,940.0,119.0,2.8,26.0,1008.0,784.14,582.7
2016,4,22,12,15,940.5,119.0,2.8,26.0,1012.0,825.25,610.06
2016,4,22,12,30,941.0,119.0,2.8,26.0,1016.0,863.91,635.62
2016,4,22,12,45,939.5,119.0,2.8,26.0,1011.0,898.31,658.21
2016,4,22,13,0,938.0,119.0,2.8,26.0,1006.0,929.79,678.85
2016,4,22,13,15,935.0,118.5,2.75,26.0,992.5,956.39,695.87
2016,4,22,13,30,932.0,118.0,2.7,26.0,979.0,979.67,710.76
2016,4,22,13,45,926.5,117.0,2.7,26.0,956.5,996.68,722.11
2016,4,22,14,0,921.0,116.0,2.7,26.0,934.0,1010.06,731.29
2016,4,22,14,15,913.5,115.0,2.65,26.0,904.5,1017.84,736.58
2016,4,22,14,30,906.0,114.0,2.6,26.0,875.0,1021.94,739.69
2016,4,22,14,45,896.0,112.0,2.6,26.0,837.5,1018.83,738.87
2016,4,22,15,0,886.0,110.0,2.6,26.0,800.0,1012.08,735.94
2016,4,22,15,15,873.0,107.5,2.5,25.5,756.0,998.26,729.08
2016,4,22,15,30,860.0,105.0,2.4,25.0,712.0,981.05,720.18
2016,4,22,15,45,843.5,102.0,2.35,25.0,663.0,966.91,712.5
2016,4,22,16,0,827.0,99.0,2.3,25.0,614.0,939.41,696.1
2016,4,22,16,15,804.5,95.5,2.15,24.5,560.5,902.78,674.06
2016,4,22,16,30,782.0,92.0,2.0,24.0,507.0,863.8,650.27
2016,4,22,16,45,752.0,87.5,1.85,24.0,451.0,814.71,618.02
2016,4,22,17,0,722.0,83.0,1.7,24.0,395.0,764.24,584.37
2016,4,22,17,15,679.0,77.0,1.5,23.5,337.5,705.25,544.56
2016,4,22,17,30,636.0,71.0,1.3,23.0,280.0,641.74,500.2
2016,4,22,17,45,573.5,63.5,1.15,22.5,224.0,561.89,442.37
2016,4,22,18,0,511.0,56.0,1.0,22.0,168.0,484.94,383.88
2016,4,22,18,15,408.5,45.0,1.0,21.0,117.5,379.13,300.59
2016,4,22,18,30,306.0,34.0,1.0,20.0,67.0,281.52,216.98
2016,4,22,18,45,153.0,17.0,1.05,19.5,33.5,141.79,41.38
2016,4,22,19,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
