Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,23,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,23,5,45,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,4,23,6,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,23,6,15,155.5,17.5,1.0,15.5,35.5,13.9,1.17
2016,4,23,6,30,311.0,35.0,1.1,16.0,71.0,28.16,18.34
2016,4,23,6,45,414.0,46.5,1.2,17.0,122.0,36.41,26.22
2016,4,23,7,0,517.0,58.0,1.3,18.0,173.0,44.33,33.43
2016,4,23,7,15,581.0,65.5,1.2,18.5,229.5,48.49,37.16
2016,4,23,7,30,645.0,73.0,1.1,19.0,286.0,52.51,40.59
2016,4,23,7,45,688.0,79.0,1.0,19.5,344.5,55.1,42.65
2016,4,23,8,0,731.0,85.0,0.9,20.0,403.0,63.39,49.57
2016,4,23,8,15,760.5,89.5,1.0,20.5,459.5,64.79,50.45
2016,4,23,8,30,790.0,94.0,1.1,21.0,516.0,66.08,51.25
2016,4,23,8,45,811.0,98.0,1.25,22.0,569.0,79.77,49.97
2016,4,23,9,0,832.0,102.0,1.4,23.0,622.0,134.09,71.95
2016,4,23,9,15,848.0,105.0,1.45,23.0,671.0,189.58,109.12
2016,4,23,9,30,864.0,108.0,1.5,23.0,720.0,255.13,160.97
2016,4,23,9,45,874.0,111.5,1.55,23.5,762.5,312.12,208.83
2016,4,23,10,0,884.0,115.0,1.6,24.0,805.0,369.64,257.57
2016,4,23,10,15,893.0,117.0,1.6,24.0,841.5,426.03,305.21
2016,4,23,10,30,902.0,119.0,1.6,24.0,878.0,482.37,351.66
2016,4,23,10,45,907.0,121.0,1.65,24.5,906.5,536.52,394.65
2016,4,23,11,0,912.0,123.0,1.7,25.0,935.0,589.78,435.54
2016,4,23,11,15,916.0,124.0,1.7,25.0,956.0,640.59,474.01
2016,4,23,11,30,920.0,125.0,1.7,25.0,977.0,690.0,510.4
2016,4,23,11,45,922.5,125.5,1.7,25.5,989.5,736.41,542.72
2016,4,23,12,0,925.0,126.0,1.7,26.0,1002.0,780.93,572.81
2016,4,23,12,15,925.5,126.5,1.7,26.0,1006.0,821.88,599.34
2016,4,23,12,30,926.0,127.0,1.7,26.0,1010.0,860.48,624.14
2016,4,23,12,45,923.5,127.5,1.75,26.0,1005.0,894.05,646.09
2016,4,23,13,0,921.0,128.0,1.8,26.0,1000.0,924.73,666.21
2016,4,23,13,15,918.0,127.5,1.85,26.0,986.5,950.98,683.55
2016,4,23,13,30,915.0,127.0,1.9,26.0,973.0,973.98,698.93
2016,4,23,13,45,908.5,126.5,1.95,26.0,951.0,990.32,710.2
2016,4,23,14,0,902.0,126.0,2.0,26.0,929.0,1003.07,719.42
2016,4,23,14,15,895.0,124.5,2.1,26.0,900.0,1010.74,726.2
2016,4,23,14,30,888.0,123.0,2.2,26.0,871.0,1014.76,730.87
2016,4,23,14,45,878.5,121.5,2.3,26.0,834.0,1012.72,731.84
2016,4,23,15,0,869.0,120.0,2.4,26.0,797.0,1007.12,730.71
2016,4,23,15,15,856.0,117.0,2.45,25.5,754.0,992.94,725.11
2016,4,23,15,30,843.0,114.0,2.5,25.0,711.0,986.15,724.48
2016,4,23,15,45,826.5,111.0,2.6,25.0,662.0,961.9,711.46
2016,4,23,16,0,810.0,108.0,2.7,25.0,613.0,934.64,696.51
2016,4,23,16,15,787.0,104.0,2.65,24.5,560.0,897.21,674.67
2016,4,23,16,30,764.0,100.0,2.6,24.0,507.0,857.45,651.03
2016,4,23,16,45,733.0,95.0,2.55,24.0,450.5,812.56,622.18
2016,4,23,17,0,702.0,90.0,2.5,24.0,394.0,761.5,588.45
2016,4,23,17,15,658.5,83.5,2.3,23.0,337.0,697.06,545.47
2016,4,23,17,30,615.0,77.0,2.1,22.0,280.0,633.04,501.22
2016,4,23,17,45,548.5,69.0,1.9,21.5,224.0,550.0,439.69
2016,4,23,18,0,482.0,61.0,1.7,21.0,168.0,470.03,377.69
2016,4,23,18,15,383.0,48.5,1.65,20.0,118.0,365.8,293.51
2016,4,23,18,30,284.0,36.0,1.6,19.0,68.0,269.45,210.11
2016,4,23,18,45,142.0,18.0,1.6,18.5,34.0,132.9,48.14
2016,4,23,19,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,3.2,16.5,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,24,5,45,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,4,24,6,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,4,24,6,15,64.5,22.5,1.9,16.0,30.0,18.33,4.73
2016,4,24,6,30,129.0,45.0,2.1,16.0,60.0,35.61,24.74
2016,4,24,6,45,199.0,66.5,2.35,16.5,104.5,51.65,39.57
2016,4,24,7,0,269.0,88.0,2.6,17.0,149.0,67.22,53.64
2016,4,24,7,15,328.5,105.0,2.8,17.5,200.0,76.25,61.65
2016,4,24,7,30,388.0,122.0,3.0,18.0,251.0,86.69,70.61
2016,4,24,7,45,337.5,146.5,3.2,18.5,274.0,106.05,87.04
2016,4,24,8,0,287.0,171.0,3.4,19.0,297.0,120.39,98.86
2016,4,24,8,15,285.0,201.5,3.5,19.0,340.5,137.86,113.36
2016,4,24,8,30,283.0,232.0,3.6,19.0,384.0,154.29,126.81
2016,4,24,8,45,161.5,243.5,3.75,19.5,332.5,174.49,134.43
2016,4,24,9,0,40.0,255.0,3.9,20.0,281.0,196.66,152.11
2016,4,24,9,15,25.5,240.5,3.95,20.5,257.5,192.1,148.13
2016,4,24,9,30,11.0,226.0,4.0,21.0,234.0,192.58,148.53
2016,4,24,9,45,18.0,261.5,4.1,21.5,275.5,224.13,172.38
2016,4,24,10,0,25.0,297.0,4.2,22.0,317.0,256.8,196.87
2016,4,24,10,15,45.0,343.5,4.2,22.0,381.0,292.69,223.79
2016,4,24,10,30,65.0,390.0,4.2,22.0,445.0,342.07,260.98
2016,4,24,10,45,70.5,399.5,4.25,22.5,461.5,360.38,274.22
2016,4,24,11,0,76.0,409.0,4.3,23.0,478.0,379.26,287.92
2016,4,24,11,15,133.0,442.0,4.3,23.0,565.0,442.12,335.12
2016,4,24,11,30,190.0,475.0,4.3,23.0,652.0,517.65,391.13
2016,4,24,11,45,167.0,481.5,4.3,23.0,639.0,523.81,395.29
2016,4,24,12,0,144.0,488.0,4.3,23.0,626.0,527.84,397.98
2016,4,24,12,15,207.0,484.0,4.2,23.0,682.5,586.8,442.0
2016,4,24,12,30,270.0,480.0,4.1,23.0,739.0,652.22,489.92
2016,4,24,12,45,139.0,334.5,4.1,23.5,468.0,426.22,324.29
2016,4,24,13,0,8.0,189.0,4.1,24.0,197.0,176.07,132.53
2016,4,24,13,15,16.5,272.5,4.05,24.0,288.0,260.18,197.57
2016,4,24,13,30,25.0,356.0,4.0,24.0,379.0,357.26,270.58
2016,4,24,13,45,18.0,295.5,3.95,24.0,312.5,285.67,216.77
2016,4,24,14,0,11.0,235.0,3.9,24.0,246.0,223.71,169.85
2016,4,24,14,15,16.5,273.5,3.85,24.0,288.5,266.34,202.89
2016,4,24,14,30,22.0,312.0,3.8,24.0,331.0,310.43,236.61
2016,4,24,14,45,208.5,322.0,3.75,24.0,486.0,557.47,426.32
2016,4,24,15,0,395.0,332.0,3.7,24.0,641.0,760.36,575.08
2016,4,24,15,15,548.0,249.0,3.7,24.0,651.5,844.09,638.06
2016,4,24,15,30,701.0,166.0,3.7,24.0,662.0,912.47,688.13
2016,4,24,15,45,503.0,217.5,3.7,24.0,561.0,765.61,585.24
2016,4,24,16,0,305.0,269.0,3.7,24.0,460.0,612.73,472.73
2016,4,24,16,15,459.5,205.5,3.65,23.5,465.0,703.23,546.16
2016,4,24,16,30,614.0,142.0,3.6,23.0,470.0,774.58,602.35
2016,4,24,16,45,581.0,133.5,3.55,23.0,417.0,722.03,565.75
2016,4,24,17,0,548.0,125.0,3.5,23.0,364.0,661.36,523.26
2016,4,24,17,15,502.5,115.0,3.3,22.5,310.5,596.49,477.02
2016,4,24,17,30,457.0,105.0,3.1,22.0,257.0,532.9,429.91
2016,4,24,17,45,396.5,91.5,2.9,22.0,205.5,454.77,368.57
2016,4,24,18,0,336.0,78.0,2.7,22.0,154.0,380.19,307.82
2016,4,24,18,15,250.5,60.5,2.6,21.5,108.0,286.79,230.26
2016,4,24,18,30,165.0,43.0,2.5,21.0,62.0,186.54,144.53
2016,4,24,18,45,82.5,21.5,2.45,20.5,31.0,92.18,36.91
2016,4,24,19,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,2.5,19.5,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,4,25,5,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,4,25,5,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,25,5,45,0.0,0.0,2.4,19.5,0.0,0.0,0.0
2016,4,25,6,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,4,25,6,15,106.5,21.5,2.55,20.0,34.5,16.79,4.68
2016,4,25,6,30,213.0,43.0,2.7,20.0,69.0,33.21,22.36
2016,4,25,6,45,304.5,58.5,2.85,20.5,116.5,44.42,32.74
2016,4,25,7,0,396.0,74.0,3.0,21.0,164.0,55.24,42.44
2016,4,25,7,15,198.0,92.5,3.2,21.5,137.5,70.08,55.35
2016,4,25,7,30,0.0,111.0,3.4,22.0,111.0,93.02,74.92
2016,4,25,7,45,40.5,146.5,3.6,22.5,165.0,114.84,93.14
2016,4,25,8,0,81.0,182.0,3.8,23.0,219.0,138.83,112.84
2016,4,25,8,15,63.5,200.0,3.9,23.5,231.0,151.42,122.68
2016,4,25,8,30,46.0,218.0,4.0,24.0,243.0,163.63,132.09
2016,4,25,8,45,68.0,250.5,4.15,24.5,291.5,187.11,142.92
2016,4,25,9,0,90.0,283.0,4.3,25.0,340.0,218.22,164.05
2016,4,25,9,15,109.5,310.5,4.35,25.5,385.0,249.22,185.75
2016,4,25,9,30,129.0,338.0,4.4,26.0,430.0,272.23,201.95
2016,4,25,9,45,254.5,340.0,4.45,26.5,535.5,310.36,226.83
2016,4,25,10,0,380.0,342.0,4.5,27.0,641.0,373.05,271.87
2016,4,25,10,15,306.5,379.5,4.5,27.0,628.0,398.78,294.35
2016,4,25,10,30,233.0,417.0,4.5,27.0,615.0,425.85,316.39
2016,4,25,10,45,521.5,292.0,4.5,27.5,753.5,479.69,356.46
2016,4,25,11,0,810.0,167.0,4.5,28.0,892.0,571.08,425.59
2016,4,25,11,15,815.0,167.5,4.5,28.0,911.5,618.61,462.31
2016,4,25,11,30,820.0,168.0,4.5,28.0,931.0,665.14,497.61
2016,4,25,11,45,845.0,154.0,4.55,28.5,949.0,709.55,530.27
2016,4,25,12,0,870.0,140.0,4.6,29.0,967.0,755.79,563.5
2016,4,25,12,15,870.5,140.0,4.55,29.0,970.5,794.18,589.77
2016,4,25,12,30,871.0,140.0,4.5,29.0,974.0,830.38,614.12
2016,4,25,12,45,865.5,142.5,4.5,29.0,968.5,861.36,635.01
2016,4,25,13,0,860.0,145.0,4.5,29.0,963.0,889.54,654.01
2016,4,25,13,15,857.0,144.5,4.45,29.0,950.0,914.33,670.53
2016,4,25,13,30,854.0,144.0,4.4,29.0,937.0,936.09,685.07
2016,4,25,13,45,590.5,284.0,4.35,29.5,826.5,862.89,632.42
2016,4,25,14,0,327.0,424.0,4.3,30.0,716.0,752.04,549.25
2016,4,25,14,15,262.0,422.0,4.25,29.5,651.5,698.81,513.4
2016,4,25,14,30,197.0,420.0,4.2,29.0,587.0,627.1,463.83
2016,4,25,14,45,492.5,282.0,4.2,29.0,674.0,814.22,603.97
2016,4,25,15,0,788.0,144.0,4.2,29.0,761.0,965.75,710.02
2016,4,25,15,15,580.5,222.0,4.1,29.0,663.0,853.65,633.72
2016,4,25,15,30,373.0,300.0,4.0,29.0,565.0,711.92,532.21
2016,4,25,15,45,346.0,283.5,3.95,29.0,516.5,668.56,503.46
2016,4,25,16,0,319.0,267.0,3.9,29.0,468.0,624.08,473.02
2016,4,25,16,15,490.0,195.5,3.75,28.5,473.0,721.05,549.23
2016,4,25,16,30,661.0,124.0,3.6,28.0,478.0,797.81,606.78
2016,4,25,16,45,626.5,117.5,3.5,28.0,424.0,745.23,570.88
2016,4,25,17,0,592.0,111.0,3.4,28.0,370.0,691.83,534.61
2016,4,25,17,15,546.5,102.5,3.2,27.5,315.5,626.22,489.18
2016,4,25,17,30,501.0,94.0,3.0,27.0,261.0,561.25,442.79
2016,4,25,17,45,436.0,83.0,2.8,26.5,208.5,474.23,377.52
2016,4,25,18,0,371.0,72.0,2.6,26.0,156.0,397.87,317.23
2016,4,25,18,15,281.5,56.5,2.65,25.5,110.0,302.5,239.63
2016,4,25,18,30,192.0,41.0,2.7,25.0,64.0,214.79,164.64
2016,4,25,18,45,96.0,20.5,2.8,24.5,32.0,111.01,50.08
2016,4,25,19,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,3.65,22.5,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,4.25,21.5,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,4.45,21.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,4.45,21.0,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,4.55,21.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,4.55,21.0,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,4.45,21.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,4.35,21.0,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,4.25,21.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,4.15,20.5,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,0.0,4.05,20.0,0.0,0.0,0.0
2016,4,26,5,30,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,5,45,0.0,0.0,4.0,20.5,0.0,0.0,0.0
2016,4,26,6,0,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2016,4,26,6,15,90.0,23.0,4.05,21.0,34.0,18.8,6.71
2016,4,26,6,30,180.0,46.0,4.1,21.0,68.0,36.52,25.1
2016,4,26,6,45,255.0,65.0,4.15,21.5,114.5,49.16,36.68
2016,4,26,7,0,330.0,84.0,4.2,22.0,161.0,62.34,48.39
2016,4,26,7,15,165.0,90.0,4.3,22.0,128.5,68.17,53.6
2016,4,26,7,30,0.0,96.0,4.4,22.0,96.0,82.03,65.5
2016,4,26,7,45,0.0,101.5,4.55,22.5,101.5,87.3,69.69
2016,4,26,8,0,0.0,107.0,4.7,23.0,107.0,92.41,73.65
2016,4,26,8,15,17.0,159.5,4.8,23.5,169.0,132.81,107.25
2016,4,26,8,30,34.0,212.0,4.9,24.0,231.0,160.11,129.32
2016,4,26,8,45,174.0,241.5,5.05,24.5,350.5,175.41,131.93
2016,4,26,9,0,314.0,271.0,5.2,25.0,470.0,210.46,149.72
2016,4,26,9,15,507.5,223.0,5.25,25.0,573.5,222.83,149.2
2016,4,26,9,30,701.0,175.0,5.3,25.0,677.0,261.37,172.99
2016,4,26,9,45,539.5,259.5,5.4,25.5,659.5,324.53,230.47
2016,4,26,10,0,378.0,344.0,5.5,26.0,642.0,374.91,275.44
2016,4,26,10,15,567.5,266.0,5.55,26.0,736.0,411.4,302.86
2016,4,26,10,30,757.0,188.0,5.6,26.0,830.0,469.3,348.67
2016,4,26,10,45,762.5,192.0,5.7,26.5,857.5,523.59,392.33
2016,4,26,11,0,768.0,196.0,5.8,27.0,885.0,572.88,431.26
2016,4,26,11,15,773.0,197.5,5.85,27.0,904.5,619.34,467.98
2016,4,26,11,30,778.0,199.0,5.9,27.0,924.0,664.96,503.33
2016,4,26,11,45,574.5,318.5,5.95,27.5,857.5,667.18,501.93
2016,4,26,12,0,371.0,438.0,6.0,28.0,791.0,651.12,486.18
2016,4,26,12,15,290.5,466.5,5.95,28.0,743.5,637.42,475.18
2016,4,26,12,30,210.0,495.0,5.9,28.0,696.0,615.76,458.07
2016,4,26,12,45,198.0,493.5,5.9,28.5,683.0,620.03,460.34
2016,4,26,13,0,186.0,492.0,5.9,29.0,670.0,622.73,461.37
2016,4,26,13,15,110.5,441.5,5.85,29.0,547.0,520.43,386.92
2016,4,26,13,30,35.0,391.0,5.8,29.0,424.0,400.37,298.11
2016,4,26,13,45,29.0,362.5,5.8,29.0,389.5,371.6,277.41
2016,4,26,14,0,23.0,334.0,5.8,29.0,355.0,328.6,245.84
2016,4,26,14,15,61.0,373.0,5.7,28.5,425.5,422.16,317.18
2016,4,26,14,30,99.0,412.0,5.6,28.0,496.0,505.85,380.29
2016,4,26,14,45,90.5,389.5,5.6,28.0,464.0,479.37,361.25
2016,4,26,15,0,82.0,367.0,5.6,28.0,432.0,451.96,341.76
2016,4,26,15,15,153.5,350.5,5.5,28.0,463.5,528.32,401.03
2016,4,26,15,30,225.0,334.0,5.4,28.0,495.0,585.76,445.86
2016,4,26,15,45,285.5,298.0,5.3,28.0,487.5,626.17,477.91
2016,4,26,16,0,346.0,262.0,5.2,28.0,480.0,644.51,494.34
2016,4,26,16,15,288.5,247.0,4.95,27.5,418.0,571.41,441.38
2016,4,26,16,30,231.0,232.0,4.7,27.0,356.0,480.99,375.08
2016,4,26,16,45,268.0,200.5,4.5,26.5,329.5,493.68,387.76
2016,4,26,17,0,305.0,169.0,4.3,26.0,303.0,484.33,383.78
2016,4,26,17,15,239.5,161.0,4.1,25.5,257.0,414.82,330.54
2016,4,26,17,30,174.0,153.0,3.9,25.0,211.0,335.1,268.26
2016,4,26,17,45,156.5,127.5,3.7,25.0,172.5,288.58,231.44
2016,4,26,18,0,139.0,102.0,3.5,25.0,134.0,242.38,193.64
2016,4,26,18,15,92.5,72.0,3.5,24.5,90.5,167.57,131.63
2016,4,26,18,30,46.0,42.0,3.5,24.0,47.0,92.65,68.55
2016,4,26,18,45,23.0,21.0,3.55,23.5,23.5,45.25,19.06
2016,4,26,19,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,3.8,22.5,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,1.7,21.5,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,1.95,19.5,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,27,5,15,0.0,0.0,2.6,18.5,0.0,0.0,0.0
2016,4,27,5,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,4,27,5,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,4,27,6,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,4,27,6,15,103.5,23.5,3.35,18.0,37.0,18.31,7.18
2016,4,27,6,30,207.0,47.0,3.4,18.0,74.0,36.21,25.27
2016,4,27,6,45,316.5,61.5,3.45,18.0,125.0,46.62,35.07
2016,4,27,7,0,426.0,76.0,3.5,18.0,176.0,56.7,44.29
2016,4,27,7,15,492.5,86.5,3.4,18.5,232.5,64.84,51.46
2016,4,27,7,30,559.0,97.0,3.3,19.0,289.0,70.43,56.18
2016,4,27,7,45,620.5,101.0,3.25,19.5,349.5,70.6,56.06
2016,4,27,8,0,682.0,105.0,3.2,20.0,410.0,70.92,56.01
2016,4,27,8,15,715.5,110.5,3.15,20.5,467.0,72.09,56.68
2016,4,27,8,30,749.0,116.0,3.1,21.0,524.0,73.14,57.24
2016,4,27,8,45,783.0,116.5,3.05,22.0,580.5,102.08,62.53
2016,4,27,9,0,817.0,117.0,3.0,23.0,637.0,153.44,86.01
2016,4,27,9,15,835.0,120.5,2.95,23.5,686.5,208.66,124.67
2016,4,27,9,30,853.0,124.0,2.9,24.0,736.0,265.92,170.64
2016,4,27,9,45,871.5,124.0,2.9,25.0,781.5,322.56,218.0
2016,4,27,10,0,890.0,124.0,2.9,26.0,827.0,387.23,271.44
2016,4,27,10,15,899.5,126.0,2.8,26.5,864.0,443.98,318.62
2016,4,27,10,30,909.0,128.0,2.7,27.0,901.0,500.72,364.42
2016,4,27,10,45,918.5,128.0,2.65,27.5,931.0,555.75,407.56
2016,4,27,11,0,928.0,128.0,2.6,28.0,961.0,610.29,448.84
2016,4,27,11,15,932.0,129.0,2.6,28.0,982.5,661.62,487.62
2016,4,27,11,30,936.0,130.0,2.6,28.0,1004.0,711.52,524.34
2016,4,27,11,45,944.0,127.5,2.6,28.5,1018.5,759.76,557.99
2016,4,27,12,0,952.0,125.0,2.6,29.0,1033.0,806.46,589.19
2016,4,27,12,15,952.5,125.0,2.6,29.0,1036.5,847.73,616.04
2016,4,27,12,30,953.0,125.0,2.6,29.0,1040.0,886.58,641.14
2016,4,27,12,45,952.5,124.0,2.6,29.0,1035.5,921.1,663.3
2016,4,27,13,0,952.0,123.0,2.6,29.0,1031.0,952.72,683.55
2016,4,27,13,15,949.0,122.5,2.55,29.0,1017.0,979.47,700.22
2016,4,27,13,30,946.0,122.0,2.5,29.0,1003.0,1002.86,714.78
2016,4,27,13,45,942.5,120.0,2.5,29.0,981.0,1020.84,726.48
2016,4,27,14,0,939.0,118.0,2.5,29.0,959.0,1035.18,736.05
2016,4,27,14,15,932.0,116.5,2.4,29.0,928.5,1042.92,740.58
2016,4,27,14,30,925.0,115.0,2.3,29.0,898.0,1046.91,742.92
2016,4,27,14,45,915.5,113.0,2.25,29.0,860.5,1044.15,741.79
2016,4,27,15,0,906.0,111.0,2.2,29.0,823.0,1037.71,738.58
2016,4,27,15,15,893.5,108.5,2.0,29.0,779.0,1024.13,729.27
2016,4,27,15,30,881.0,106.0,1.8,29.0,735.0,1007.1,717.9
2016,4,27,15,45,863.5,103.5,1.65,29.0,684.5,981.88,702.11
2016,4,27,16,0,846.0,101.0,1.5,29.0,634.0,963.99,691.07
2016,4,27,16,15,824.0,97.5,1.35,28.5,580.0,927.34,669.39
2016,4,27,16,30,802.0,94.0,1.2,28.0,526.0,888.28,646.12
2016,4,27,16,45,770.5,90.0,1.1,28.0,469.0,837.8,614.57
2016,4,27,17,0,739.0,86.0,1.0,28.0,412.0,785.95,581.68
2016,4,27,17,15,697.0,80.0,0.85,27.5,353.5,727.3,543.86
2016,4,27,17,30,655.0,74.0,0.7,27.0,295.0,663.8,501.48
2016,4,27,17,45,590.0,67.0,0.55,27.0,237.5,581.66,443.32
2016,4,27,18,0,525.0,60.0,0.4,27.0,180.0,502.45,384.86
2016,4,27,18,15,424.5,49.0,0.45,26.5,128.5,396.88,305.51
2016,4,27,18,30,324.0,38.0,0.5,26.0,77.0,298.97,226.16
2016,4,27,18,45,162.0,19.0,0.6,25.5,38.5,154.95,82.95
2016,4,27,19,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,28,5,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,4,28,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,28,5,45,14.5,4.0,1.2,14.5,4.5,0.0,0.0
2016,4,28,6,0,29.0,8.0,1.2,15.0,9.0,7.28,0.0
2016,4,28,6,15,147.5,26.5,1.45,16.0,44.0,20.71,9.58
2016,4,28,6,30,266.0,45.0,1.7,17.0,79.0,34.74,24.21
2016,4,28,6,45,358.5,58.5,2.0,18.0,129.5,44.42,33.2
2016,4,28,7,0,451.0,72.0,2.3,19.0,180.0,55.33,42.93
2016,4,28,7,15,512.5,81.5,2.45,19.5,235.0,60.52,47.49
2016,4,28,7,30,574.0,91.0,2.6,20.0,290.0,65.47,51.64
2016,4,28,7,45,619.0,97.5,2.8,21.0,346.5,67.73,53.23
2016,4,28,8,0,664.0,104.0,3.0,22.0,403.0,69.88,54.65
2016,4,28,8,15,695.0,110.0,3.25,22.5,458.0,71.4,55.62
2016,4,28,8,30,726.0,116.0,3.5,23.0,513.0,72.75,56.43
2016,4,28,8,45,749.5,120.0,3.8,23.5,565.0,97.59,58.03
2016,4,28,9,0,773.0,124.0,4.1,24.0,617.0,156.55,89.55
2016,4,28,9,15,790.0,127.5,4.1,24.5,664.5,209.03,126.61
2016,4,28,9,30,807.0,131.0,4.1,25.0,712.0,263.46,170.5
2016,4,28,9,45,819.0,134.5,4.2,25.5,754.0,318.26,217.0
2016,4,28,10,0,831.0,138.0,4.3,26.0,796.0,374.01,264.51
2016,4,28,10,15,840.0,140.5,4.3,26.0,831.0,428.58,311.05
2016,4,28,10,30,849.0,143.0,4.3,26.0,866.0,483.3,356.71
2016,4,28,10,45,852.5,146.5,4.35,26.5,893.5,536.02,399.07
2016,4,28,11,0,856.0,150.0,4.4,27.0,921.0,589.28,440.47
2016,4,28,11,15,860.0,151.0,4.4,27.0,940.5,637.21,477.74
2016,4,28,11,30,864.0,152.0,4.4,27.0,960.0,683.87,513.21
2016,4,28,11,45,861.5,156.0,4.45,27.5,970.5,726.95,544.34
2016,4,28,12,0,859.0,160.0,4.5,28.0,981.0,767.99,573.29
2016,4,28,12,15,858.0,160.5,4.45,28.0,983.5,805.3,599.24
2016,4,28,12,30,857.0,161.0,4.4,28.0,986.0,840.41,622.84
2016,4,28,12,45,843.5,168.0,4.4,28.5,977.0,876.75,646.08
2016,4,28,13,0,830.0,175.0,4.4,29.0,968.0,902.88,662.28
2016,4,28,13,15,825.0,174.0,4.35,29.0,953.5,925.89,677.55
2016,4,28,13,30,820.0,173.0,4.3,29.0,939.0,945.71,690.75
2016,4,28,13,45,792.5,184.5,4.25,29.0,911.0,953.09,695.8
2016,4,28,14,0,765.0,196.0,4.2,29.0,883.0,956.53,698.45
2016,4,28,14,15,754.5,194.0,4.15,28.5,853.0,967.49,707.66
2016,4,28,14,30,744.0,192.0,4.1,28.0,823.0,967.69,709.84
2016,4,28,14,45,399.5,270.5,4.05,28.0,608.0,710.77,530.73
2016,4,28,15,0,55.0,349.0,4.0,28.0,393.0,405.2,303.57
2016,4,28,15,15,39.0,307.5,3.95,28.0,338.0,348.19,262.71
2016,4,28,15,30,23.0,266.0,3.9,28.0,283.0,273.55,207.08
2016,4,28,15,45,54.5,274.5,3.85,28.0,310.5,334.72,255.09
2016,4,28,16,0,86.0,283.0,3.8,28.0,338.0,379.95,290.6
2016,4,28,16,15,63.0,249.0,3.65,27.5,287.5,321.81,247.41
2016,4,28,16,30,40.0,215.0,3.5,27.0,237.0,263.57,203.54
2016,4,28,16,45,20.0,128.0,3.35,27.0,139.0,145.95,112.04
2016,4,28,17,0,0.0,41.0,3.2,27.0,41.0,36.17,23.78
2016,4,28,17,15,0.0,35.0,3.0,26.5,35.0,30.85,19.63
2016,4,28,17,30,0.0,29.0,2.8,26.0,29.0,25.54,15.38
2016,4,28,17,45,70.5,66.0,2.65,25.5,82.0,132.19,104.9
2016,4,28,18,0,141.0,103.0,2.5,25.0,135.0,244.57,195.46
2016,4,28,18,15,97.0,72.5,2.55,24.5,91.5,170.45,133.99
2016,4,28,18,30,53.0,42.0,2.6,24.0,48.0,96.06,71.65
2016,4,28,18,45,26.5,21.0,2.7,24.0,24.0,47.07,23.17
2016,4,28,19,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,4,28,19,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,3.55,23.5,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,3.85,23.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,3.9,22.5,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,3.55,22.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,3.4,21.5,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,29,5,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,29,5,45,0.0,2.0,2.7,21.5,2.0,0.0,0.0
2016,4,29,6,0,0.0,4.0,2.7,22.0,4.0,3.64,0.0
2016,4,29,6,15,49.0,26.0,2.8,22.0,33.0,21.89,10.54
2016,4,29,6,30,98.0,48.0,2.9,22.0,62.0,37.86,26.33
2016,4,29,6,45,144.5,74.5,3.05,22.5,104.5,57.18,43.48
2016,4,29,7,0,191.0,101.0,3.2,23.0,147.0,75.74,59.71
2016,4,29,7,15,95.5,90.0,3.55,23.5,113.0,71.71,56.29
2016,4,29,7,30,0.0,79.0,3.9,24.0,79.0,69.03,53.82
2016,4,29,7,45,0.0,83.0,4.25,24.5,83.0,72.87,56.83
2016,4,29,8,0,0.0,87.0,4.6,25.0,87.0,76.6,59.66
2016,4,29,8,15,0.0,99.0,4.75,25.0,99.0,86.74,67.97
2016,4,29,8,30,0.0,111.0,4.9,25.0,111.0,96.78,76.12
2016,4,29,8,45,19.0,185.0,5.1,25.5,197.5,155.1,118.09
2016,4,29,9,0,38.0,259.0,5.3,26.0,284.0,200.76,151.96
2016,4,29,9,15,23.0,232.5,5.35,26.0,248.0,197.35,149.39
2016,4,29,9,30,8.0,206.0,5.4,26.0,212.0,176.97,133.87
2016,4,29,9,45,5.5,183.0,5.45,26.5,187.5,159.41,119.85
2016,4,29,10,0,3.0,160.0,5.5,27.0,163.0,140.53,104.84
2016,4,29,10,15,25.5,268.5,5.45,27.0,290.5,230.97,173.87
2016,4,29,10,30,48.0,377.0,5.4,27.0,418.0,326.67,245.61
2016,4,29,10,45,34.0,349.5,5.4,27.5,379.0,305.95,229.48
2016,4,29,11,0,20.0,322.0,5.4,28.0,340.0,288.17,215.65
2016,4,29,11,15,45.5,385.5,5.35,28.0,428.0,352.48,263.58
2016,4,29,11,30,71.0,449.0,5.3,28.0,516.0,426.82,318.18
2016,4,29,11,45,41.5,343.5,5.25,28.5,383.0,327.13,244.04
2016,4,29,12,0,12.0,238.0,5.2,29.0,250.0,219.26,162.82
2016,4,29,12,15,14.0,265.5,5.15,29.0,279.5,246.27,183.25
2016,4,29,12,30,16.0,293.0,5.1,29.0,309.0,273.78,203.77
2016,4,29,12,45,18.0,314.5,5.05,29.0,332.0,296.45,220.62
2016,4,29,13,0,20.0,336.0,5.0,29.0,355.0,319.59,237.78
2016,4,29,13,15,52.0,397.0,4.9,29.0,446.0,416.61,309.72
2016,4,29,13,30,84.0,458.0,4.8,29.0,537.0,511.14,378.3
2016,4,29,13,45,186.0,448.0,4.75,29.0,617.0,617.86,457.03
2016,4,29,14,0,288.0,438.0,4.7,29.0,697.0,729.96,537.71
2016,4,29,14,15,217.5,431.0,4.6,28.5,623.0,650.83,481.91
2016,4,29,14,30,147.0,424.0,4.5,28.0,549.0,582.36,433.23
2016,4,29,14,45,157.0,405.0,4.4,28.0,533.5,579.48,432.55
2016,4,29,15,0,167.0,386.0,4.3,28.0,518.0,575.53,430.93
2016,4,29,15,15,234.5,354.0,4.1,28.0,528.0,613.31,460.9
2016,4,29,15,30,302.0,322.0,3.9,28.0,538.0,667.35,501.66
2016,4,29,15,45,315.0,295.0,3.75,28.0,507.0,652.13,492.3
2016,4,29,16,0,328.0,268.0,3.6,28.0,476.0,634.59,481.69
2016,4,29,16,15,260.0,276.0,3.35,27.5,432.0,579.54,441.89
2016,4,29,16,30,192.0,284.0,3.1,27.0,388.0,510.63,391.7
2016,4,29,16,45,169.0,257.0,2.9,27.0,341.5,459.3,354.71
2016,4,29,17,0,146.0,230.0,2.7,27.0,295.0,408.21,317.18
2016,4,29,17,15,122.0,199.0,2.55,26.5,248.0,350.99,274.92
2016,4,29,17,30,98.0,168.0,2.4,26.0,201.0,279.9,220.85
2016,4,29,17,45,75.5,134.0,2.25,26.0,157.0,220.46,174.0
2016,4,29,18,0,53.0,100.0,2.1,26.0,113.0,160.55,125.59
2016,4,29,18,15,26.5,67.5,2.05,25.5,74.0,99.4,75.33
2016,4,29,18,30,0.0,35.0,2.0,25.0,35.0,32.82,20.43
2016,4,29,18,45,0.0,17.5,2.0,24.5,17.5,15.41,4.05
2016,4,29,19,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,4,29,19,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,2.3,23.5,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,1.75,20.5,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,2.7,19.5,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,2.95,18.5,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,3.0,17.5,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,2.85,16.5,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,4,30,5,15,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2016,4,30,5,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,30,5,45,5.5,4.0,3.15,15.0,4.0,0.0,0.0
2016,4,30,6,0,11.0,8.0,3.3,15.0,8.0,7.28,0.0
2016,4,30,6,15,91.5,30.5,3.4,15.5,42.0,24.55,13.38
2016,4,30,6,30,172.0,53.0,3.5,16.0,76.0,41.66,30.37
2016,4,30,6,45,263.5,70.5,3.65,16.5,125.5,53.09,41.04
2016,4,30,7,0,355.0,88.0,3.8,17.0,175.0,65.07,51.87
2016,4,30,7,15,417.5,101.0,3.9,17.5,229.0,73.16,58.97
2016,4,30,7,30,480.0,114.0,4.0,18.0,283.0,80.89,65.53
2016,4,30,7,45,533.5,121.5,4.15,19.0,339.5,84.43,68.14
2016,4,30,8,0,587.0,129.0,4.3,20.0,396.0,87.69,70.43
2016,4,30,8,15,620.5,136.5,4.25,20.5,450.5,89.4,71.47
2016,4,30,8,30,654.0,144.0,4.2,21.0,505.0,90.91,72.33
2016,4,30,8,45,685.5,147.0,4.2,22.0,558.0,117.15,73.58
2016,4,30,9,0,717.0,150.0,4.2,23.0,611.0,165.23,98.33
2016,4,30,9,15,735.5,154.5,4.0,23.5,658.5,216.14,134.98
2016,4,30,9,30,754.0,159.0,3.8,24.0,706.0,269.24,177.85
2016,4,30,9,45,777.5,158.0,3.6,24.5,750.0,328.36,226.83
2016,4,30,10,0,801.0,157.0,3.4,25.0,794.0,382.2,271.96
2016,4,30,10,15,811.5,159.5,3.2,25.0,829.5,435.68,316.93
2016,4,30,10,30,822.0,162.0,3.0,25.0,865.0,489.54,361.01
2016,4,30,10,45,837.0,159.0,2.8,25.5,895.5,541.53,401.63
2016,4,30,11,0,852.0,156.0,2.6,26.0,926.0,593.81,440.95
2016,4,30,11,15,857.0,157.5,2.35,26.0,946.5,643.72,477.73
2016,4,30,11,30,862.0,159.0,2.1,26.0,967.0,692.57,512.3
2016,4,30,11,45,875.5,152.5,1.9,26.5,982.5,736.72,541.84
2016,4,30,12,0,889.0,146.0,1.7,27.0,998.0,781.6,570.6
2016,4,30,12,15,890.0,146.0,1.6,27.0,1002.0,820.86,595.02
2016,4,30,12,30,891.0,146.0,1.5,27.0,1006.0,857.96,617.58
2016,4,30,12,45,892.0,144.0,1.4,27.5,1001.5,891.04,635.96
2016,4,30,13,0,893.0,142.0,1.3,28.0,997.0,921.5,652.35
2016,4,30,13,15,890.0,141.5,1.3,28.0,984.0,946.86,668.1
2016,4,30,13,30,887.0,141.0,1.3,28.0,971.0,969.08,681.98
2016,4,30,13,45,884.0,138.5,1.35,28.0,950.0,986.13,693.56
2016,4,30,14,0,881.0,136.0,1.4,28.0,929.0,999.75,703.21
2016,4,30,14,15,874.5,134.5,1.35,28.0,900.0,1007.45,707.83
2016,4,30,14,30,868.0,133.0,1.3,28.0,871.0,1011.63,710.47
2016,4,30,14,45,860.5,129.5,1.3,28.0,835.5,1009.21,710.08
2016,4,30,15,0,853.0,126.0,1.3,28.0,800.0,1003.26,707.76
2016,4,30,15,15,840.5,123.0,1.25,27.5,757.5,1000.59,708.24
2016,4,30,15,30,828.0,120.0,1.2,27.0,715.0,983.39,699.8
2016,4,30,15,45,815.0,115.5,1.15,27.0,667.5,960.75,686.85
2016,4,30,16,0,802.0,111.0,1.1,27.0,620.0,935.07,672.1
2016,4,30,16,15,780.0,107.0,1.05,27.0,567.5,898.51,650.43
2016,4,30,16,30,758.0,103.0,1.0,27.0,515.0,859.65,627.23
2016,4,30,16,45,731.5,97.0,0.95,27.0,460.5,817.63,601.69
2016,4,30,17,0,705.0,91.0,0.9,27.0,406.0,769.1,571.38
2016,4,30,17,15,663.0,85.0,0.85,26.5,349.0,706.26,531.68
2016,4,30,17,30,621.0,79.0,0.8,26.0,292.0,643.75,490.81
2016,4,30,17,45,564.0,70.5,0.8,25.5,237.0,567.0,438.25
2016,4,30,18,0,507.0,62.0,0.8,25.0,182.0,492.66,384.54
2016,4,30,18,15,412.5,51.0,0.85,24.0,131.5,391.79,307.51
2016,4,30,18,30,318.0,40.0,0.9,23.0,81.0,297.98,230.67
2016,4,30,18,45,179.0,24.5,0.95,22.0,45.0,172.99,108.39
2016,4,30,19,0,40.0,9.0,1.0,21.0,9.0,30.94,0.0
2016,4,30,19,15,20.0,4.5,1.0,20.5,4.5,0.0,0.0
2016,4,30,19,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,3.5,16.5,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,1,5,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,5,1,5,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,1,5,45,22.5,6.0,2.7,15.5,6.5,0.0,0.0
2016,5,1,6,0,45.0,12.0,3.0,16.0,13.0,10.91,0.0
2016,5,1,6,15,164.5,29.0,3.25,16.5,49.5,22.61,12.14
2016,5,1,6,30,284.0,46.0,3.5,17.0,86.0,35.41,24.93
2016,5,1,6,45,367.5,59.0,3.75,17.5,135.0,44.66,33.55
2016,5,1,7,0,451.0,72.0,4.0,18.0,184.0,54.82,42.69
2016,5,1,7,15,225.5,65.0,4.1,18.5,121.0,46.28,35.19
2016,5,1,7,30,0.0,58.0,4.2,19.0,58.0,51.22,39.4
2016,5,1,7,45,0.0,92.5,4.35,19.5,92.5,80.5,64.62
2016,5,1,8,0,0.0,127.0,4.5,20.0,127.0,107.92,87.78
2016,5,1,8,15,11.5,166.0,4.5,20.5,172.5,137.76,112.58
2016,5,1,8,30,23.0,205.0,4.5,21.0,218.0,166.6,136.1
2016,5,1,8,45,40.5,240.5,4.55,21.5,265.5,182.87,141.27
2016,5,1,9,0,58.0,276.0,4.6,22.0,313.0,213.92,163.63
2016,5,1,9,15,31.0,226.5,4.55,22.0,246.5,185.03,141.45
2016,5,1,9,30,4.0,177.0,4.5,22.0,180.0,153.22,117.24
2016,5,1,9,45,6.0,191.5,4.5,22.5,196.5,166.53,127.2
2016,5,1,10,0,8.0,206.0,4.5,23.0,213.0,180.16,137.32
2016,5,1,10,15,15.0,260.5,4.5,23.0,273.5,228.5,174.48
2016,5,1,10,30,22.0,315.0,4.5,23.0,334.0,277.74,211.89
2016,5,1,10,45,29.0,348.0,4.5,23.5,374.0,302.63,230.08
2016,5,1,11,0,36.0,381.0,4.5,24.0,414.0,337.51,255.7
2016,5,1,11,15,40.0,397.5,4.5,24.0,435.0,359.06,271.67
2016,5,1,11,30,44.0,414.0,4.5,24.0,456.0,381.44,288.24
2016,5,1,11,45,42.0,415.5,4.5,24.0,455.5,388.03,293.0
2016,5,1,12,0,40.0,417.0,4.5,24.0,455.0,394.38,297.65
2016,5,1,12,15,39.5,418.0,4.5,24.0,456.0,401.25,302.72
2016,5,1,12,30,39.0,419.0,4.5,24.0,457.0,408.01,307.74
2016,5,1,12,45,104.0,456.5,4.5,24.0,556.5,503.43,379.48
2016,5,1,13,0,169.0,494.0,4.5,24.0,656.0,611.16,458.35
2016,5,1,13,15,148.0,484.5,4.55,24.0,625.5,595.98,447.04
2016,5,1,13,30,127.0,475.0,4.6,24.0,595.0,578.63,434.66
2016,5,1,13,45,88.5,439.5,4.65,24.0,522.5,504.5,380.82
2016,5,1,14,0,50.0,404.0,4.7,24.0,450.0,437.99,331.66
2016,5,1,14,15,114.0,414.5,4.7,24.0,513.5,532.28,403.66
2016,5,1,14,30,178.0,425.0,4.7,24.0,577.0,614.37,465.32
2016,5,1,14,45,140.5,401.5,4.75,24.0,519.0,559.31,425.09
2016,5,1,15,0,103.0,378.0,4.8,24.0,461.0,484.97,370.76
2016,5,1,15,15,228.5,343.5,4.75,23.5,512.5,595.69,458.43
2016,5,1,15,30,354.0,309.0,4.7,23.0,564.0,704.61,542.71
2016,5,1,15,45,475.5,245.0,4.7,23.0,562.5,772.03,595.91
2016,5,1,16,0,597.0,181.0,4.7,23.0,561.0,822.83,636.85
2016,5,1,16,15,486.5,194.5,4.55,23.0,487.5,718.45,560.7
2016,5,1,16,30,376.0,208.0,4.4,23.0,414.0,605.64,477.02
2016,5,1,16,45,426.0,173.5,4.3,23.0,383.5,623.55,493.66
2016,5,1,17,0,476.0,139.0,4.2,23.0,353.0,617.51,492.21
2016,5,1,17,15,413.5,134.5,3.95,22.5,302.0,547.02,439.43
2016,5,1,17,30,351.0,130.0,3.7,22.0,251.0,462.8,375.18
2016,5,1,17,45,298.5,112.0,3.5,21.5,201.5,390.33,318.38
2016,5,1,18,0,246.0,94.0,3.3,21.0,152.0,321.12,262.08
2016,5,1,18,15,181.5,71.5,3.3,20.5,108.0,239.87,194.15
2016,5,1,18,30,117.0,49.0,3.3,20.0,64.0,162.67,127.66
2016,5,1,18,45,58.5,27.0,3.3,20.0,34.5,78.96,48.97
2016,5,1,19,0,0.0,5.0,3.3,20.0,5.0,4.55,0.0
2016,5,1,19,15,0.0,2.5,3.4,19.5,2.5,0.0,0.0
2016,5,1,19,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,3.85,18.5,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,4.55,17.5,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,4.85,17.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,5.05,16.5,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,5.15,16.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,4.9,15.5,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,5,2,5,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,5,2,5,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,5,2,5,45,25.0,5.5,4.65,14.0,6.5,0.0,0.0
2016,5,2,6,0,50.0,11.0,4.8,14.0,13.0,10.01,0.0
2016,5,2,6,15,157.0,29.0,4.95,14.0,48.5,22.57,12.51
2016,5,2,6,30,264.0,47.0,5.1,14.0,84.0,36.09,25.88
2016,5,2,6,45,343.0,60.5,5.3,14.0,132.0,45.65,34.94
2016,5,2,7,0,422.0,74.0,5.5,14.0,180.0,54.88,43.45
2016,5,2,7,15,211.0,39.0,5.55,14.0,92.0,27.94,19.44
2016,5,2,7,30,0.0,4.0,5.6,14.0,4.0,3.51,0.0
2016,5,2,7,45,0.0,5.5,5.65,14.5,5.5,4.84,0.0
2016,5,2,8,0,0.0,7.0,5.7,15.0,7.0,6.16,0.0
2016,5,2,8,15,0.0,40.0,5.7,15.0,40.0,35.31,25.6
2016,5,2,8,30,0.0,73.0,5.7,15.0,73.0,64.61,51.17
2016,5,2,8,45,0.0,80.5,5.7,15.0,80.5,71.31,54.18
2016,5,2,9,0,0.0,88.0,5.7,15.0,88.0,78.03,59.57
2016,5,2,9,15,0.0,97.5,5.6,15.0,97.5,86.39,66.3
2016,5,2,9,30,0.0,107.0,5.5,15.0,107.0,94.53,72.81
2016,5,2,9,45,0.0,104.0,5.45,15.5,104.0,92.04,70.45
2016,5,2,10,0,0.0,101.0,5.4,16.0,101.0,89.5,68.08
2016,5,2,10,15,2.5,134.5,5.25,16.0,137.0,119.31,92.16
2016,5,2,10,30,5.0,168.0,5.1,16.0,173.0,149.31,116.19
2016,5,2,10,45,11.0,234.5,5.0,16.0,245.0,209.09,163.78
2016,5,2,11,0,17.0,301.0,4.9,16.0,317.0,269.42,211.14
2016,5,2,11,15,16.5,298.0,4.85,16.0,313.5,268.89,210.47
2016,5,2,11,30,16.0,295.0,4.8,16.0,310.0,268.13,209.77
2016,5,2,11,45,20.5,332.0,4.75,16.5,351.5,305.03,238.04
2016,5,2,12,0,25.0,369.0,4.7,17.0,393.0,342.38,266.27
2016,5,2,12,15,22.5,354.5,4.75,17.0,376.5,331.19,257.6
2016,5,2,12,30,20.0,340.0,4.8,17.0,360.0,318.9,248.19
2016,5,2,12,45,22.0,337.5,4.85,17.0,359.0,320.62,249.75
2016,5,2,13,0,24.0,335.0,4.9,17.0,358.0,328.95,256.4
2016,5,2,13,15,87.0,407.0,4.9,17.0,489.0,458.12,357.23
2016,5,2,13,30,150.0,479.0,4.9,17.0,620.0,604.1,467.56
2016,5,2,13,45,76.0,314.0,4.9,17.5,386.0,369.23,289.01
2016,5,2,14,0,2.0,149.0,4.9,18.0,152.0,135.75,104.06
2016,5,2,14,15,10.5,224.5,4.8,18.0,234.5,214.28,167.12
2016,5,2,14,30,19.0,300.0,4.7,18.0,317.0,295.76,231.26
2016,5,2,14,45,11.0,233.5,4.6,18.0,243.5,224.91,175.73
2016,5,2,15,0,3.0,167.0,4.5,18.0,170.0,154.23,119.68
2016,5,2,15,15,2.0,162.5,4.35,18.0,164.5,149.32,116.01
2016,5,2,15,30,1.0,158.0,4.2,18.0,159.0,144.43,112.3
2016,5,2,15,45,6.0,183.5,4.1,18.0,187.5,174.86,137.31
2016,5,2,16,0,11.0,209.0,4.0,18.0,216.0,206.89,163.53
2016,5,2,16,15,12.0,198.5,3.8,18.0,206.0,198.94,157.65
2016,5,2,16,30,13.0,188.0,3.6,18.0,196.0,191.12,151.92
2016,5,2,16,45,40.5,185.5,3.45,18.0,205.0,231.85,186.48
2016,5,2,17,0,68.0,183.0,3.3,18.0,214.0,258.27,209.3
2016,5,2,17,15,60.5,159.0,3.0,17.5,184.0,225.71,183.62
2016,5,2,17,30,53.0,135.0,2.7,17.0,154.0,193.04,157.46
2016,5,2,17,45,43.0,111.5,2.4,17.0,125.0,158.96,129.17
2016,5,2,18,0,33.0,88.0,2.1,17.0,96.0,124.86,100.29
2016,5,2,18,15,17.0,65.0,1.8,16.5,69.5,86.97,67.71
2016,5,2,18,30,1.0,42.0,1.5,16.0,43.0,42.81,29.7
2016,5,2,18,45,0.5,23.5,1.2,15.5,24.0,22.37,10.28
2016,5,2,19,0,0.0,5.0,0.9,15.0,5.0,4.55,0.0
2016,5,2,19,15,0.0,2.5,0.9,14.5,2.5,0.0,0.0
2016,5,2,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
