Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,3,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,5,3,5,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,3,5,45,41.5,7.0,1.55,10.5,8.5,0.0,0.0
2016,5,3,6,0,83.0,14.0,1.7,11.0,17.0,12.73,0.0
2016,5,3,6,15,216.0,30.0,1.85,11.5,56.5,23.42,13.64
2016,5,3,6,30,349.0,46.0,2.0,12.0,96.0,36.91,26.92
2016,5,3,6,45,444.5,55.5,2.15,13.0,149.0,43.03,32.81
2016,5,3,7,0,540.0,65.0,2.3,14.0,202.0,48.99,38.24
2016,5,3,7,15,597.0,72.5,2.45,14.5,258.5,52.93,41.73
2016,5,3,7,30,654.0,80.0,2.6,15.0,315.0,56.7,44.92
2016,5,3,7,45,697.5,84.5,2.8,15.5,373.0,58.01,45.84
2016,5,3,8,0,741.0,89.0,3.0,16.0,431.0,65.38,52.02
2016,5,3,8,15,769.0,93.5,3.05,16.5,487.0,66.65,52.82
2016,5,3,8,30,797.0,98.0,3.1,17.0,543.0,67.82,53.51
2016,5,3,8,45,819.0,101.0,3.15,17.5,596.5,105.83,59.57
2016,5,3,9,0,841.0,104.0,3.2,18.0,650.0,159.87,89.99
2016,5,3,9,15,856.5,106.5,3.2,18.5,698.0,223.75,138.54
2016,5,3,9,30,872.0,109.0,3.2,19.0,746.0,280.12,185.77
2016,5,3,9,45,883.5,111.5,3.2,19.5,788.5,336.67,235.02
2016,5,3,10,0,895.0,114.0,3.2,20.0,831.0,393.88,284.73
2016,5,3,10,15,904.0,115.5,3.2,20.5,867.0,449.8,332.57
2016,5,3,10,30,913.0,117.0,3.2,21.0,903.0,505.64,378.99
2016,5,3,10,45,918.5,119.0,3.2,21.5,931.5,559.79,422.71
2016,5,3,11,0,924.0,121.0,3.2,22.0,960.0,613.07,464.33
2016,5,3,11,15,928.0,122.0,3.2,22.0,980.5,663.6,503.63
2016,5,3,11,30,932.0,123.0,3.2,22.0,1001.0,712.71,540.88
2016,5,3,11,45,935.5,122.5,3.2,22.5,1013.5,758.67,573.95
2016,5,3,12,0,939.0,122.0,3.2,23.0,1026.0,802.79,603.95
2016,5,3,12,15,939.5,122.0,3.2,23.0,1029.5,843.01,631.11
2016,5,3,12,30,940.0,122.0,3.2,23.0,1033.0,880.87,656.52
2016,5,3,12,45,938.5,122.0,3.2,23.5,1028.0,914.52,677.66
2016,5,3,13,0,937.0,122.0,3.2,24.0,1023.0,945.32,696.78
2016,5,3,13,15,934.0,121.5,3.2,24.0,1009.5,971.27,714.01
2016,5,3,13,30,931.0,121.0,3.2,24.0,996.0,993.93,729.14
2016,5,3,13,45,926.5,120.0,3.2,24.0,974.0,1011.27,740.9
2016,5,3,14,0,922.0,119.0,3.2,24.0,952.0,1025.06,750.49
2016,5,3,14,15,915.0,117.5,3.15,24.0,922.0,1032.28,755.55
2016,5,3,14,30,908.0,116.0,3.1,24.0,892.0,1035.84,758.43
2016,5,3,14,45,898.5,114.0,3.1,24.0,855.0,1032.74,757.59
2016,5,3,15,0,889.0,112.0,3.1,24.0,818.0,1026.03,754.62
2016,5,3,15,15,877.0,109.5,3.1,23.5,774.5,1012.78,748.99
2016,5,3,15,30,865.0,107.0,3.1,23.0,731.0,996.16,741.29
2016,5,3,15,45,849.5,104.0,3.1,23.0,682.5,982.78,734.44
2016,5,3,16,0,834.0,101.0,3.1,23.0,634.0,955.86,718.54
2016,5,3,16,15,813.0,97.5,3.0,22.5,581.5,920.22,697.4
2016,5,3,16,30,792.0,94.0,2.9,22.0,529.0,882.21,674.46
2016,5,3,16,45,763.5,89.5,2.8,22.0,473.0,833.99,642.8
2016,5,3,17,0,735.0,85.0,2.7,22.0,417.0,784.33,609.67
2016,5,3,17,15,696.0,79.5,2.4,21.5,360.0,728.52,571.28
2016,5,3,17,30,657.0,74.0,2.1,21.0,303.0,668.07,528.41
2016,5,3,17,45,597.0,67.0,1.8,20.5,246.5,589.59,470.51
2016,5,3,18,0,537.0,60.0,1.5,20.0,190.0,513.74,412.22
2016,5,3,18,15,447.0,50.0,1.45,19.0,139.0,415.97,335.32
2016,5,3,18,30,357.0,40.0,1.4,18.0,88.0,324.79,258.5
2016,5,3,18,45,213.0,25.0,1.35,17.0,50.0,201.23,139.65
2016,5,3,19,0,69.0,10.0,1.3,16.0,12.0,48.54,0.0
2016,5,3,19,15,34.5,5.0,1.3,15.5,6.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,4,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,5,45,40.0,7.5,1.9,12.5,9.0,6.82,0.0
2016,5,4,6,0,80.0,15.0,2.1,13.0,18.0,11.8,0.0
2016,5,4,6,15,209.5,31.0,2.4,13.5,57.5,24.17,14.29
2016,5,4,6,30,339.0,47.0,2.7,14.0,97.0,37.66,27.37
2016,5,4,6,45,429.0,57.5,3.05,15.0,149.0,44.6,33.92
2016,5,4,7,0,519.0,68.0,3.4,16.0,201.0,51.28,39.95
2016,5,4,7,15,576.5,76.0,3.4,16.5,257.5,55.49,43.65
2016,5,4,7,30,634.0,84.0,3.4,17.0,314.0,59.51,47.02
2016,5,4,7,45,676.0,90.0,3.45,18.0,371.5,61.74,48.61
2016,5,4,8,0,718.0,96.0,3.5,19.0,429.0,63.82,50.03
2016,5,4,8,15,746.5,100.5,3.55,19.5,485.0,64.61,50.41
2016,5,4,8,30,775.0,105.0,3.6,20.0,541.0,72.51,56.88
2016,5,4,8,45,797.5,109.0,3.7,21.0,593.5,112.37,63.8
2016,5,4,9,0,820.0,113.0,3.8,22.0,646.0,165.93,94.09
2016,5,4,9,15,836.0,116.0,3.8,22.5,694.5,220.39,134.81
2016,5,4,9,30,852.0,119.0,3.8,23.0,743.0,276.61,181.4
2016,5,4,9,45,864.0,121.5,3.85,24.0,785.5,339.97,234.69
2016,5,4,10,0,876.0,124.0,3.9,25.0,828.0,396.3,282.34
2016,5,4,10,15,885.5,126.0,3.9,25.0,864.0,451.77,329.61
2016,5,4,10,30,895.0,128.0,3.9,25.0,900.0,507.25,375.78
2016,5,4,10,45,902.0,129.5,3.9,25.5,928.5,560.88,418.58
2016,5,4,11,0,909.0,131.0,3.9,26.0,957.0,613.81,459.5
2016,5,4,11,15,913.5,132.0,3.85,26.0,978.0,663.94,498.0
2016,5,4,11,30,918.0,133.0,3.8,26.0,999.0,712.73,534.54
2016,5,4,11,45,925.0,131.0,3.8,26.5,1013.0,759.39,567.85
2016,5,4,12,0,932.0,129.0,3.8,27.0,1027.0,804.5,598.49
2016,5,4,12,15,932.5,129.0,3.8,27.0,1031.0,844.49,625.32
2016,5,4,12,30,933.0,129.0,3.8,27.0,1035.0,882.16,650.46
2016,5,4,12,45,933.0,128.5,3.8,27.0,1030.0,916.5,673.27
2016,5,4,13,0,933.0,128.0,3.8,27.0,1025.0,948.11,694.21
2016,5,4,13,15,930.0,127.5,3.8,27.0,1012.0,974.04,711.4
2016,5,4,13,30,927.0,127.0,3.8,27.0,999.0,996.7,726.53
2016,5,4,13,45,923.0,125.5,3.8,27.5,977.5,1014.05,736.83
2016,5,4,14,0,919.0,124.0,3.8,28.0,956.0,1027.86,744.92
2016,5,4,14,15,912.5,122.5,3.75,28.0,926.0,1035.62,750.38
2016,5,4,14,30,906.0,121.0,3.7,28.0,896.0,1039.73,753.67
2016,5,4,14,45,897.0,119.0,3.7,28.0,859.5,1037.2,753.2
2016,5,4,15,0,888.0,117.0,3.7,28.0,823.0,1031.08,750.62
2016,5,4,15,15,876.0,114.5,3.6,27.5,780.0,1017.91,744.4
2016,5,4,15,30,864.0,112.0,3.5,27.0,737.0,1001.38,736.13
2016,5,4,15,45,849.0,108.5,3.45,27.0,688.5,988.22,729.12
2016,5,4,16,0,834.0,105.0,3.4,27.0,640.0,961.21,712.98
2016,5,4,16,15,812.5,101.5,3.15,26.5,587.0,925.11,690.84
2016,5,4,16,30,791.0,98.0,2.9,26.0,534.0,886.64,666.94
2016,5,4,16,45,765.0,93.0,2.65,26.0,478.0,840.11,635.96
2016,5,4,17,0,739.0,88.0,2.4,26.0,422.0,791.99,603.53
2016,5,4,17,15,699.0,82.5,2.1,25.0,364.5,735.55,566.51
2016,5,4,17,30,659.0,77.0,1.8,24.0,307.0,674.14,524.7
2016,5,4,17,45,603.0,69.5,1.55,23.5,251.0,598.02,469.79
2016,5,4,18,0,547.0,62.0,1.3,23.0,195.0,524.17,414.22
2016,5,4,18,15,454.0,52.0,1.25,22.0,143.0,423.7,336.73
2016,5,4,18,30,361.0,42.0,1.2,21.0,91.0,329.89,259.27
2016,5,4,18,45,215.0,27.0,1.2,20.0,52.5,205.96,143.63
2016,5,4,19,0,69.0,12.0,1.2,19.0,14.0,50.42,0.0
2016,5,4,19,15,34.5,6.0,1.2,19.0,7.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,5,5,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,5,5,45,72.0,8.0,1.15,14.5,11.0,7.28,0.0
2016,5,5,6,0,144.0,16.0,1.1,15.0,22.0,12.98,0.0
2016,5,5,6,15,285.0,29.0,1.3,16.0,64.0,23.33,13.6
2016,5,5,6,30,426.0,42.0,1.5,17.0,106.0,33.25,23.26
2016,5,5,6,45,508.0,51.0,1.7,18.0,159.5,39.18,28.79
2016,5,5,7,0,590.0,60.0,1.9,19.0,213.0,44.9,33.89
2016,5,5,7,15,643.0,66.5,1.85,19.5,270.0,48.29,36.83
2016,5,5,7,30,696.0,73.0,1.8,20.0,327.0,51.55,39.51
2016,5,5,7,45,729.5,79.0,1.8,20.5,383.5,59.52,46.19
2016,5,5,8,0,763.0,85.0,1.8,21.0,440.0,62.28,48.28
2016,5,5,8,15,788.5,89.0,1.8,22.0,495.5,63.32,48.77
2016,5,5,8,30,814.0,93.0,1.8,23.0,551.0,64.27,49.17
2016,5,5,8,45,829.0,97.5,1.8,24.0,602.0,107.99,57.8
2016,5,5,9,0,844.0,102.0,1.8,25.0,653.0,162.79,89.03
2016,5,5,9,15,857.5,105.0,1.75,25.5,700.0,226.78,136.66
2016,5,5,9,30,871.0,108.0,1.7,26.0,747.0,282.97,182.31
2016,5,5,9,45,878.0,112.0,1.7,26.5,787.5,339.09,229.5
2016,5,5,10,0,885.0,116.0,1.7,27.0,828.0,395.39,276.5
2016,5,5,10,15,892.5,117.5,1.7,27.0,862.5,450.04,321.86
2016,5,5,10,30,900.0,119.0,1.7,27.0,897.0,504.45,365.81
2016,5,5,10,45,903.0,122.0,1.7,27.5,924.0,557.27,406.5
2016,5,5,11,0,906.0,125.0,1.7,28.0,951.0,609.0,444.96
2016,5,5,11,15,909.0,126.0,1.7,28.0,970.0,657.92,481.16
2016,5,5,11,30,912.0,127.0,1.7,28.0,989.0,705.36,515.34
2016,5,5,11,45,711.0,267.0,1.75,28.0,944.0,725.76,526.76
2016,5,5,12,0,510.0,407.0,1.8,28.0,899.0,732.67,528.02
2016,5,5,12,15,715.5,265.5,1.85,28.0,959.0,800.88,579.3
2016,5,5,12,30,921.0,124.0,1.9,28.0,1019.0,869.03,626.47
2016,5,5,12,45,918.5,124.0,2.0,28.5,1013.5,901.1,646.25
2016,5,5,13,0,916.0,124.0,2.1,29.0,1008.0,930.35,664.5
2016,5,5,13,15,912.5,123.5,2.15,29.0,994.0,955.2,680.82
2016,5,5,13,30,909.0,123.0,2.2,29.0,980.0,976.83,695.19
2016,5,5,13,45,903.5,122.0,2.25,29.0,957.5,992.72,706.08
2016,5,5,14,0,898.0,121.0,2.3,29.0,935.0,1005.1,714.95
2016,5,5,14,15,732.0,215.0,2.3,29.0,864.5,971.79,694.59
2016,5,5,14,30,566.0,309.0,2.3,29.0,794.0,911.1,653.71
2016,5,5,14,45,709.0,215.5,2.35,29.0,797.0,971.21,697.71
2016,5,5,15,0,852.0,122.0,2.4,29.0,800.0,1000.85,717.8
2016,5,5,15,15,839.5,119.5,2.4,28.5,758.0,998.37,718.85
2016,5,5,15,30,827.0,117.0,2.4,28.0,716.0,981.59,711.2
2016,5,5,15,45,670.5,164.0,2.4,28.0,628.5,882.86,648.63
2016,5,5,16,0,514.0,211.0,2.4,28.0,541.0,769.92,573.81
2016,5,5,16,15,458.5,207.5,2.3,27.5,484.0,707.61,533.01
2016,5,5,16,30,403.0,204.0,2.2,27.0,427.0,645.38,490.92
2016,5,5,16,45,357.0,189.0,2.15,27.0,371.5,561.01,432.12
2016,5,5,17,0,311.0,174.0,2.1,27.0,316.0,496.47,385.96
2016,5,5,17,15,293.5,153.5,1.85,26.5,273.0,450.77,353.45
2016,5,5,17,30,276.0,133.0,1.6,26.0,230.0,404.92,319.83
2016,5,5,17,45,256.0,111.0,1.35,25.5,188.5,354.99,282.02
2016,5,5,18,0,236.0,89.0,1.1,25.0,147.0,305.27,243.0
2016,5,5,18,15,196.0,68.5,1.1,24.0,108.0,243.98,193.81
2016,5,5,18,30,156.0,48.0,1.1,23.0,69.0,184.81,144.19
2016,5,5,18,45,78.0,29.5,1.1,22.5,40.0,107.77,73.52
2016,5,5,19,0,0.0,11.0,1.1,22.0,11.0,10.01,0.0
2016,5,5,19,15,0.0,5.5,1.1,21.5,5.5,0.0,0.0
2016,5,5,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,5,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,5,45,66.5,8.5,1.05,14.5,11.5,7.73,0.0
2016,5,6,6,0,133.0,17.0,1.1,15.0,23.0,13.41,0.0
2016,5,6,6,15,268.5,31.0,1.3,15.5,64.5,25.03,15.18
2016,5,6,6,30,404.0,45.0,1.5,16.0,106.0,35.76,25.58
2016,5,6,6,45,484.5,55.0,1.7,17.0,159.0,42.4,31.76
2016,5,6,7,0,565.0,65.0,1.9,18.0,212.0,48.77,37.44
2016,5,6,7,15,619.0,72.0,1.95,18.5,268.5,52.34,40.53
2016,5,6,7,30,673.0,79.0,2.0,19.0,325.0,55.77,43.36
2016,5,6,7,45,709.0,84.5,2.05,20.0,382.5,57.8,44.79
2016,5,6,8,0,745.0,90.0,2.1,21.0,440.0,65.88,51.37
2016,5,6,8,15,772.5,94.5,2.3,21.5,495.5,67.12,52.11
2016,5,6,8,30,800.0,99.0,2.5,22.0,551.0,68.26,52.76
2016,5,6,8,45,822.0,101.5,2.7,23.0,604.0,112.33,61.04
2016,5,6,9,0,844.0,104.0,2.9,24.0,657.0,166.11,92.0
2016,5,6,9,15,859.0,107.0,2.85,24.0,705.0,230.26,140.64
2016,5,6,9,30,874.0,110.0,2.8,24.0,753.0,286.85,187.63
2016,5,6,9,45,886.5,111.5,2.75,24.5,795.5,342.92,235.42
2016,5,6,10,0,899.0,113.0,2.7,25.0,838.0,399.72,283.55
2016,5,6,10,15,907.5,114.5,2.65,25.5,873.5,455.44,329.9
2016,5,6,10,30,916.0,116.0,2.6,26.0,909.0,511.02,374.7
2016,5,6,10,45,922.5,117.0,2.55,26.5,937.5,564.84,416.72
2016,5,6,11,0,929.0,118.0,2.5,27.0,966.0,617.86,456.67
2016,5,6,11,15,933.0,119.0,2.45,27.0,986.5,668.36,494.44
2016,5,6,11,30,937.0,120.0,2.4,27.0,1007.0,717.42,530.13
2016,5,6,11,45,945.5,116.0,2.35,27.5,1020.5,764.0,562.18
2016,5,6,12,0,954.0,112.0,2.3,28.0,1034.0,809.02,590.87
2016,5,6,12,15,954.0,112.0,2.25,28.0,1037.5,849.04,616.4
2016,5,6,12,30,954.0,112.0,2.2,28.0,1041.0,886.64,640.13
2016,5,6,12,45,954.5,111.0,2.15,28.0,1036.0,921.18,661.68
2016,5,6,13,0,955.0,110.0,2.1,28.0,1031.0,952.91,681.31
2016,5,6,13,15,952.0,109.5,2.1,28.0,1017.5,978.91,697.77
2016,5,6,13,30,949.0,109.0,2.1,28.0,1004.0,1001.57,712.21
2016,5,6,13,45,944.0,108.0,2.1,28.0,982.0,1018.37,723.08
2016,5,6,14,0,939.0,107.0,2.1,28.0,960.0,1031.55,731.85
2016,5,6,14,15,932.5,106.0,2.15,28.0,930.0,1039.6,738.2
2016,5,6,14,30,926.0,105.0,2.2,28.0,900.0,1043.98,742.46
2016,5,6,14,45,914.0,105.0,2.25,28.0,862.5,1040.29,741.88
2016,5,6,15,0,902.0,105.0,2.3,28.0,825.0,1033.03,739.27
2016,5,6,15,15,890.5,103.0,2.4,28.0,782.0,1020.58,734.07
2016,5,6,15,30,879.0,101.0,2.5,28.0,739.0,1004.76,726.81
2016,5,6,15,45,861.0,99.5,2.65,28.0,690.0,979.88,714.19
2016,5,6,16,0,843.0,98.0,2.8,28.0,641.0,962.4,706.33
2016,5,6,16,15,822.5,94.5,2.75,27.5,588.0,927.05,686.25
2016,5,6,16,30,802.0,91.0,2.7,27.0,535.0,889.29,664.48
2016,5,6,16,45,772.5,87.5,2.65,26.5,479.0,841.14,635.24
2016,5,6,17,0,743.0,84.0,2.6,26.0,423.0,791.59,604.45
2016,5,6,17,15,704.5,79.0,2.35,25.0,366.0,736.36,568.64
2016,5,6,17,30,666.0,74.0,2.1,24.0,309.0,676.7,528.41
2016,5,6,17,45,609.5,67.0,1.9,23.5,253.0,600.59,473.73
2016,5,6,18,0,553.0,60.0,1.7,23.0,197.0,526.84,418.44
2016,5,6,18,15,467.0,50.5,1.65,22.0,145.5,431.74,344.85
2016,5,6,18,30,381.0,41.0,1.6,21.0,94.0,342.79,270.95
2016,5,6,18,45,246.0,27.0,1.55,20.5,55.0,226.03,162.46
2016,5,6,19,0,111.0,13.0,1.5,20.0,16.0,75.58,0.0
2016,5,6,19,15,55.5,6.5,1.55,19.5,8.0,0.0,0.0
2016,5,6,19,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,1.7,18.5,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2016,5,7,5,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,5,45,41.5,8.5,2.65,15.5,10.5,7.73,0.0
2016,5,7,6,0,83.0,17.0,2.9,16.0,21.0,13.34,0.0
2016,5,7,6,15,191.0,35.0,2.9,16.0,60.0,27.18,17.02
2016,5,7,6,30,299.0,53.0,2.9,16.0,99.0,40.59,29.78
2016,5,7,6,45,376.0,66.0,2.95,16.5,149.0,49.66,38.2
2016,5,7,7,0,453.0,79.0,3.0,17.0,199.0,58.4,46.07
2016,5,7,7,15,508.0,89.0,3.2,17.5,252.5,65.34,52.11
2016,5,7,7,30,563.0,99.0,3.4,18.0,306.0,70.42,56.34
2016,5,7,7,45,481.0,132.0,3.6,19.0,329.5,90.49,73.31
2016,5,7,8,0,399.0,165.0,3.8,20.0,353.0,109.29,88.82
2016,5,7,8,15,409.0,186.5,4.1,20.5,399.5,120.17,97.54
2016,5,7,8,30,419.0,208.0,4.4,21.0,446.0,130.28,105.52
2016,5,7,8,45,586.0,169.5,4.7,22.0,536.0,139.07,89.28
2016,5,7,9,0,753.0,131.0,5.0,23.0,626.0,169.05,98.54
2016,5,7,9,15,769.5,135.0,5.0,23.5,672.0,227.92,143.45
2016,5,7,9,30,786.0,139.0,5.0,24.0,718.0,281.11,187.59
2016,5,7,9,45,794.5,144.0,5.05,24.5,758.0,334.39,233.43
2016,5,7,10,0,803.0,149.0,5.1,25.0,798.0,388.25,279.59
2016,5,7,10,15,812.5,151.5,5.05,25.5,832.0,440.98,323.97
2016,5,7,10,30,822.0,154.0,5.0,26.0,866.0,493.95,367.36
2016,5,7,10,45,824.5,158.5,5.0,26.5,892.5,544.94,408.11
2016,5,7,11,0,827.0,163.0,5.0,27.0,919.0,595.08,446.99
2016,5,7,11,15,831.5,164.0,5.0,27.0,938.0,642.63,483.88
2016,5,7,11,30,836.0,165.0,5.0,27.0,957.0,689.12,519.17
2016,5,7,11,45,861.5,150.0,5.0,27.5,975.0,733.05,551.36
2016,5,7,12,0,887.0,135.0,5.0,28.0,993.0,779.0,583.69
2016,5,7,12,15,887.5,135.0,4.95,28.0,996.5,817.08,609.5
2016,5,7,12,30,888.0,135.0,4.9,28.0,1000.0,853.03,633.69
2016,5,7,12,45,885.5,135.0,4.9,28.0,994.5,884.11,654.75
2016,5,7,13,0,883.0,135.0,4.9,28.0,989.0,912.49,673.98
2016,5,7,13,15,574.5,302.0,4.85,28.0,855.0,830.26,614.48
2016,5,7,13,30,266.0,469.0,4.8,28.0,721.0,713.86,525.72
2016,5,7,13,45,186.0,459.5,4.8,28.5,634.0,630.5,465.79
2016,5,7,14,0,106.0,450.0,4.8,29.0,547.0,539.23,399.0
2016,5,7,14,15,82.5,420.5,4.8,29.0,495.0,492.42,365.82
2016,5,7,14,30,59.0,391.0,4.8,29.0,443.0,443.9,330.81
2016,5,7,14,45,132.5,389.5,4.8,29.0,497.5,538.43,402.29
2016,5,7,15,0,206.0,388.0,4.8,29.0,552.0,617.11,461.14
2016,5,7,15,15,489.0,262.5,4.75,28.5,625.5,804.64,603.2
2016,5,7,15,30,772.0,137.0,4.7,28.0,699.0,950.3,707.75
2016,5,7,15,45,569.5,200.0,4.7,28.0,599.5,823.07,620.89
2016,5,7,16,0,367.0,263.0,4.7,28.0,500.0,667.53,508.26
2016,5,7,16,15,522.5,194.0,4.65,27.5,501.0,753.88,577.62
2016,5,7,16,30,678.0,125.0,4.6,27.0,502.0,820.12,628.04
2016,5,7,16,45,652.5,117.5,4.55,27.0,449.5,773.95,596.71
2016,5,7,17,0,627.0,110.0,4.5,27.0,397.0,726.51,564.63
2016,5,7,17,15,586.0,102.5,4.4,26.5,342.5,664.75,522.3
2016,5,7,17,30,545.0,95.0,4.3,26.0,288.0,603.3,478.91
2016,5,7,17,45,495.5,84.0,4.25,25.5,236.0,531.77,426.22
2016,5,7,18,0,446.0,73.0,4.2,25.0,184.0,462.14,372.26
2016,5,7,18,15,363.5,60.0,4.0,24.0,135.5,365.82,294.65
2016,5,7,18,30,281.0,47.0,3.8,23.0,87.0,281.29,223.14
2016,5,7,18,45,140.5,31.0,3.65,22.5,51.0,163.75,117.54
2016,5,7,19,0,0.0,15.0,3.5,22.0,15.0,13.64,0.0
2016,5,7,19,15,0.0,7.5,3.45,21.5,7.5,0.0,0.0
2016,5,7,19,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,3.3,20.5,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,3.15,19.5,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,3.1,18.5,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,4.15,18.0,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,4.45,18.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,4.45,18.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,3.3,17.5,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,5,8,5,15,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,5,8,5,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,5,8,5,45,0.0,2.0,3.1,17.5,2.0,1.82,0.0
2016,5,8,6,0,0.0,4.0,3.1,18.0,4.0,3.5,0.0
2016,5,8,6,15,0.0,13.0,3.4,18.5,13.0,11.42,3.83
2016,5,8,6,30,0.0,22.0,3.7,19.0,22.0,19.35,11.1
2016,5,8,6,45,0.0,34.0,4.05,19.5,34.0,29.96,20.57
2016,5,8,7,0,0.0,46.0,4.4,20.0,46.0,40.58,29.96
2016,5,8,7,15,0.0,58.5,4.65,20.5,58.5,51.67,39.59
2016,5,8,7,30,0.0,71.0,4.9,21.0,71.0,62.78,49.05
2016,5,8,7,45,0.0,84.0,5.15,21.5,84.0,73.89,58.35
2016,5,8,8,0,0.0,97.0,5.4,22.0,97.0,84.85,67.38
2016,5,8,8,15,0.0,96.5,5.3,22.0,96.5,84.87,67.12
2016,5,8,8,30,0.0,96.0,5.2,22.0,96.0,84.74,66.76
2016,5,8,8,45,1.5,135.5,5.15,22.5,136.5,117.19,89.43
2016,5,8,9,0,3.0,175.0,5.1,23.0,177.0,149.39,114.47
2016,5,8,9,15,1.5,148.5,5.0,23.0,149.5,129.08,98.08
2016,5,8,9,30,0.0,122.0,4.9,23.0,122.0,107.24,80.55
2016,5,8,9,45,0.0,128.5,4.8,23.5,128.5,112.9,84.7
2016,5,8,10,0,0.0,135.0,4.7,24.0,135.0,118.6,88.82
2016,5,8,10,15,0.0,127.5,4.6,24.0,127.5,112.37,83.74
2016,5,8,10,30,0.0,120.0,4.5,24.0,120.0,106.03,78.62
2016,5,8,10,45,6.0,178.5,4.45,24.0,184.0,159.49,120.31
2016,5,8,11,0,12.0,237.0,4.4,24.0,248.0,213.38,161.73
2016,5,8,11,15,12.0,235.0,4.35,24.0,246.0,213.05,161.29
2016,5,8,11,30,12.0,233.0,4.3,24.0,244.0,212.65,160.9
2016,5,8,11,45,9.0,199.5,4.25,24.5,208.0,182.64,137.49
2016,5,8,12,0,6.0,166.0,4.2,25.0,172.0,151.81,113.46
2016,5,8,12,15,4.5,158.0,4.05,25.0,162.5,144.11,107.48
2016,5,8,12,30,3.0,150.0,3.9,25.0,153.0,136.2,101.32
2016,5,8,12,45,1.5,129.5,3.8,25.0,131.0,116.91,86.33
2016,5,8,13,0,0.0,109.0,3.7,25.0,109.0,97.38,71.11
2016,5,8,13,15,5.5,167.0,3.6,24.5,172.5,154.72,116.09
2016,5,8,13,30,11.0,225.0,3.5,24.0,236.0,213.09,161.41
2016,5,8,13,45,28.5,313.0,3.45,24.0,339.5,323.05,245.14
2016,5,8,14,0,46.0,401.0,3.4,24.0,443.0,431.09,325.26
2016,5,8,14,15,52.0,396.0,3.6,24.0,442.0,436.98,330.09
2016,5,8,14,30,58.0,391.0,3.8,24.0,441.0,442.86,335.39
2016,5,8,14,45,33.0,301.0,4.0,24.0,329.5,327.82,250.03
2016,5,8,15,0,8.0,211.0,4.2,24.0,218.0,201.07,153.22
2016,5,8,15,15,4.0,127.5,4.7,23.5,131.0,118.43,89.24
2016,5,8,15,30,0.0,44.0,5.2,23.0,44.0,38.97,25.9
2016,5,8,15,45,8.5,135.5,5.7,23.0,141.0,130.69,100.08
2016,5,8,16,0,17.0,227.0,6.2,23.0,238.0,231.07,180.22
2016,5,8,16,15,8.5,134.5,6.15,22.5,140.0,130.38,100.54
2016,5,8,16,30,0.0,42.0,6.1,22.0,42.0,37.1,24.86
2016,5,8,16,45,0.0,78.0,6.05,22.0,78.0,69.03,51.21
2016,5,8,17,0,0.0,114.0,6.0,22.0,114.0,104.55,80.5
2016,5,8,17,15,0.0,98.0,5.55,21.5,98.0,89.42,68.49
2016,5,8,17,30,0.0,82.0,5.1,21.0,82.0,74.21,56.25
2016,5,8,17,45,0.0,67.5,4.7,21.0,67.5,60.48,44.93
2016,5,8,18,0,0.0,53.0,4.3,21.0,53.0,46.8,33.48
2016,5,8,18,15,0.0,39.0,3.95,20.5,39.0,34.4,22.99
2016,5,8,18,30,0.0,25.0,3.6,20.0,25.0,22.01,12.41
2016,5,8,18,45,0.0,14.5,3.3,20.0,14.5,12.75,4.05
2016,5,8,19,0,0.0,4.0,3.0,20.0,4.0,3.64,0.0
2016,5,8,19,15,0.0,2.0,3.0,19.5,2.0,1.82,0.0
2016,5,8,19,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,3.95,19.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,4.95,19.0,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,5.1,19.5,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,5.2,20.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,5.2,20.0,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,5.2,20.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,5.2,20.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,5.2,20.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,5.05,19.5,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,4.65,19.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,5.25,19.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,5.4,19.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,5.25,19.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,9,5,15,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,9,5,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,9,5,45,19.5,9.5,4.35,19.5,10.5,8.64,0.0
2016,5,9,6,0,39.0,19.0,4.4,20.0,21.0,16.14,0.0
2016,5,9,6,15,123.5,41.0,4.6,20.0,58.5,32.57,21.32
2016,5,9,6,30,208.0,63.0,4.8,20.0,96.0,49.09,36.6
2016,5,9,6,45,259.5,84.0,5.0,20.5,142.5,64.35,50.29
2016,5,9,7,0,311.0,105.0,5.2,21.0,189.0,79.1,63.24
2016,5,9,7,15,274.0,124.5,5.5,21.5,210.5,91.83,74.13
2016,5,9,7,30,237.0,144.0,5.8,22.0,232.0,103.9,84.18
2016,5,9,7,45,225.5,171.0,6.1,22.5,265.5,120.14,97.58
2016,5,9,8,0,214.0,198.0,6.4,23.0,299.0,143.29,116.57
2016,5,9,8,15,144.5,221.5,6.45,23.5,293.5,156.77,127.17
2016,5,9,8,30,75.0,245.0,6.5,24.0,288.0,180.36,146.02
2016,5,9,8,45,53.5,251.5,6.6,24.5,283.5,192.78,146.92
2016,5,9,9,0,32.0,258.0,6.7,25.0,279.0,202.2,153.88
2016,5,9,9,15,92.0,305.5,6.65,25.5,372.5,249.98,187.71
2016,5,9,9,30,152.0,353.0,6.6,26.0,466.0,294.54,219.32
2016,5,9,9,45,156.0,373.5,6.55,26.5,495.0,324.06,241.8
2016,5,9,10,0,160.0,394.0,6.5,27.0,524.0,354.33,264.77
2016,5,9,10,15,245.0,399.0,6.35,27.0,607.5,398.07,297.24
2016,5,9,10,30,330.0,404.0,6.2,27.0,691.0,460.91,344.52
2016,5,9,10,45,230.0,432.5,6.05,27.5,636.0,462.95,346.25
2016,5,9,11,0,130.0,461.0,5.9,28.0,581.0,446.21,333.07
2016,5,9,11,15,451.5,337.0,5.75,28.5,764.5,550.58,412.81
2016,5,9,11,30,773.0,213.0,5.6,29.0,948.0,688.02,515.41
2016,5,9,11,45,819.5,183.5,5.45,29.5,971.0,735.79,549.57
2016,5,9,12,0,866.0,154.0,5.3,30.0,994.0,780.12,581.02
2016,5,9,12,15,866.5,154.0,5.2,30.0,997.5,817.57,606.08
2016,5,9,12,30,867.0,154.0,5.1,30.0,1001.0,853.0,629.57
2016,5,9,12,45,870.0,151.5,5.0,30.0,997.5,886.28,651.43
2016,5,9,13,0,873.0,149.0,4.9,30.0,994.0,917.19,671.55
2016,5,9,13,15,870.0,148.0,4.8,30.0,980.5,941.31,687.06
2016,5,9,13,30,867.0,147.0,4.7,30.0,967.0,962.36,700.53
2016,5,9,13,45,633.5,271.0,4.65,30.5,863.0,899.86,656.27
2016,5,9,14,0,400.0,395.0,4.6,31.0,759.0,797.94,580.75
2016,5,9,14,15,624.5,265.5,4.55,31.0,814.0,917.88,669.15
2016,5,9,14,30,849.0,136.0,4.5,31.0,869.0,1000.88,725.07
2016,5,9,14,45,840.5,133.5,4.45,31.0,833.0,998.2,723.61
2016,5,9,15,0,832.0,131.0,4.4,31.0,797.0,1003.67,728.25
2016,5,9,15,15,819.0,128.0,4.3,30.5,755.0,989.21,721.12
2016,5,9,15,30,806.0,125.0,4.2,30.0,713.0,971.51,712.07
2016,5,9,15,45,788.0,122.0,4.15,30.0,665.5,945.77,696.61
2016,5,9,16,0,770.0,119.0,4.1,30.0,618.0,917.25,679.34
2016,5,9,16,15,748.0,115.0,3.95,29.5,567.0,881.14,657.73
2016,5,9,16,30,726.0,111.0,3.8,29.0,516.0,848.64,638.43
2016,5,9,16,45,696.5,105.5,3.7,29.0,462.0,800.1,606.71
2016,5,9,17,0,667.0,100.0,3.6,29.0,408.0,750.43,573.79
2016,5,9,17,15,627.5,93.5,3.4,28.5,353.0,690.1,533.21
2016,5,9,17,30,588.0,87.0,3.2,28.0,298.0,629.98,491.63
2016,5,9,17,45,532.5,78.5,3.0,27.5,244.5,555.3,437.65
2016,5,9,18,0,477.0,70.0,2.8,27.0,191.0,482.86,383.11
2016,5,9,18,15,393.5,58.5,2.85,26.0,141.5,389.73,310.01
2016,5,9,18,30,310.0,47.0,2.9,25.0,92.0,300.52,236.49
2016,5,9,18,45,191.0,30.5,2.95,24.5,54.5,193.38,141.13
2016,5,9,19,0,72.0,14.0,3.0,24.0,17.0,76.08,0.0
2016,5,9,19,15,36.0,7.0,3.15,23.5,8.5,6.37,0.0
2016,5,9,19,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,3.6,22.5,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,3.65,22.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,3.75,22.0,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,3.9,21.5,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,3.85,21.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,3.65,21.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,4.05,21.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,2.4,20.5,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,5,10,5,15,0.0,0.0,1.95,20.5,0.0,0.0,0.0
2016,5,10,5,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,10,5,45,15.0,9.0,2.25,21.5,10.0,8.19,0.0
2016,5,10,6,0,30.0,18.0,2.4,22.0,20.0,15.41,0.0
2016,5,10,6,15,102.0,42.0,2.55,22.0,57.5,33.28,21.81
2016,5,10,6,30,174.0,66.0,2.7,22.0,95.0,51.11,38.04
2016,5,10,6,45,260.5,83.0,2.9,22.5,144.0,63.69,49.32
2016,5,10,7,0,347.0,100.0,3.1,23.0,193.0,73.12,57.58
2016,5,10,7,15,201.5,123.0,3.15,23.5,180.0,90.42,72.26
2016,5,10,7,30,56.0,146.0,3.2,24.0,167.0,113.97,91.91
2016,5,10,7,45,316.5,140.5,3.3,24.5,288.5,101.58,80.98
2016,5,10,8,0,577.0,135.0,3.4,25.0,410.0,90.41,71.14
2016,5,10,8,15,608.0,142.0,3.35,25.5,462.5,91.54,71.68
2016,5,10,8,30,639.0,149.0,3.3,26.0,515.0,93.1,72.56
2016,5,10,8,45,673.5,149.5,3.3,26.5,566.5,134.85,80.25
2016,5,10,9,0,708.0,150.0,3.3,27.0,618.0,180.97,107.52
2016,5,10,9,15,725.0,154.0,3.3,27.5,663.5,230.46,144.66
2016,5,10,9,30,742.0,158.0,3.3,28.0,709.0,281.92,186.43
2016,5,10,9,45,759.5,159.0,3.35,28.5,750.0,339.43,233.74
2016,5,10,10,0,777.0,160.0,3.4,29.0,791.0,391.37,276.75
2016,5,10,10,15,786.5,162.5,3.45,29.0,824.5,442.56,319.25
2016,5,10,10,30,796.0,165.0,3.5,29.0,858.0,494.04,361.02
2016,5,10,10,45,802.5,167.0,3.55,29.5,884.5,543.66,399.67
2016,5,10,11,0,809.0,169.0,3.6,30.0,911.0,592.85,436.85
2016,5,10,11,15,813.5,170.5,3.65,30.0,930.0,639.78,472.34
2016,5,10,11,30,818.0,172.0,3.7,30.0,949.0,685.71,506.33
2016,5,10,11,45,815.0,176.5,3.8,30.5,959.0,727.66,535.89
2016,5,10,12,0,812.0,181.0,3.9,31.0,969.0,767.77,563.53
2016,5,10,12,15,812.5,181.0,3.95,31.0,972.0,804.87,589.52
2016,5,10,12,30,813.0,181.0,4.0,31.0,975.0,840.06,613.13
2016,5,10,12,45,805.0,185.0,4.05,31.0,968.0,869.42,632.8
2016,5,10,13,0,797.0,189.0,4.1,31.0,961.0,896.05,650.7
2016,5,10,13,15,793.5,188.0,4.1,31.0,948.0,919.26,666.14
2016,5,10,13,30,790.0,187.0,4.1,31.0,935.0,939.48,679.69
2016,5,10,13,45,776.0,190.5,4.15,31.0,912.0,950.85,687.8
2016,5,10,14,0,762.0,194.0,4.2,31.0,889.0,958.8,693.87
2016,5,10,14,15,754.0,191.5,4.2,31.0,861.0,963.43,697.66
2016,5,10,14,30,746.0,189.0,4.2,31.0,833.0,972.73,704.68
2016,5,10,14,45,724.0,192.0,4.2,31.0,795.5,963.04,699.37
2016,5,10,15,0,702.0,195.0,4.2,31.0,758.0,950.19,692.23
2016,5,10,15,15,482.5,265.5,4.15,30.5,643.5,801.93,591.76
2016,5,10,15,30,263.0,336.0,4.1,30.0,529.0,645.01,479.91
2016,5,10,15,45,436.5,260.5,4.05,30.0,555.0,752.37,562.16
2016,5,10,16,0,610.0,185.0,4.0,30.0,581.0,842.8,629.54
2016,5,10,16,15,483.0,202.0,3.85,29.5,499.5,725.71,548.29
2016,5,10,16,30,356.0,219.0,3.7,29.0,418.0,601.0,459.7
2016,5,10,16,45,416.5,188.0,3.6,29.0,397.5,633.45,486.52
2016,5,10,17,0,477.0,157.0,3.5,29.0,377.0,642.39,495.91
2016,5,10,17,15,434.5,144.5,3.35,28.5,325.0,578.99,451.06
2016,5,10,17,30,392.0,132.0,3.2,28.0,273.0,516.72,406.12
2016,5,10,17,45,334.0,116.5,3.1,27.5,222.0,424.4,337.03
2016,5,10,18,0,276.0,101.0,3.0,27.0,171.0,352.83,281.14
2016,5,10,18,15,209.5,80.0,3.05,26.5,125.5,270.97,215.13
2016,5,10,18,30,143.0,59.0,3.1,26.0,80.0,193.9,150.88
2016,5,10,18,45,71.5,35.5,3.2,25.5,46.0,101.12,71.69
2016,5,10,19,0,0.0,12.0,3.3,25.0,12.0,10.56,0.0
2016,5,10,19,15,0.0,6.0,3.4,24.5,6.0,5.46,0.0
2016,5,10,19,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,3.55,23.5,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,3.3,22.5,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,3.05,21.5,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,2.6,20.5,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,2.0,19.5,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,11,5,15,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2016,5,11,5,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,11,5,45,30.0,8.5,2.05,19.5,10.5,7.73,0.0
2016,5,11,6,0,60.0,17.0,2.3,20.0,21.0,14.06,0.43
2016,5,11,6,15,143.0,38.0,2.55,20.5,59.0,30.47,19.73
2016,5,11,6,30,226.0,59.0,2.8,21.0,97.0,44.81,32.86
2016,5,11,6,45,292.5,77.0,3.05,21.5,145.0,57.38,44.12
2016,5,11,7,0,359.0,95.0,3.3,22.0,193.0,69.42,54.65
2016,5,11,7,15,412.0,108.5,3.55,22.5,245.5,77.62,61.59
2016,5,11,7,30,465.0,122.0,3.8,23.0,298.0,85.42,68.0
2016,5,11,7,45,498.5,135.0,4.1,23.5,350.5,92.32,73.5
2016,5,11,8,0,532.0,148.0,4.4,24.0,403.0,98.79,78.54
2016,5,11,8,15,563.0,157.0,4.45,24.5,455.0,102.25,80.98
2016,5,11,8,30,594.0,166.0,4.5,25.0,507.0,106.0,83.64
2016,5,11,8,45,606.0,178.5,4.6,25.5,554.0,152.01,96.0
2016,5,11,9,0,618.0,191.0,4.7,26.0,601.0,199.85,126.53
2016,5,11,9,15,636.5,198.0,4.7,26.5,646.5,246.61,161.65
2016,5,11,9,30,655.0,205.0,4.7,27.0,692.0,295.68,201.28
2016,5,11,9,45,653.0,219.5,4.7,27.5,727.5,346.24,243.5
2016,5,11,10,0,651.0,234.0,4.7,28.0,763.0,396.54,285.1
2016,5,11,10,15,662.0,239.0,4.6,28.0,797.0,444.72,324.62
2016,5,11,10,30,673.0,244.0,4.5,28.0,831.0,493.68,363.86
2016,5,11,10,45,669.5,255.0,4.45,28.5,854.5,540.33,399.8
2016,5,11,11,0,666.0,266.0,4.4,29.0,878.0,586.05,433.97
2016,5,11,11,15,515.0,350.5,4.3,29.0,830.0,601.09,444.38
2016,5,11,11,30,364.0,435.0,4.2,29.0,782.0,603.09,444.19
2016,5,11,11,45,604.0,300.0,4.1,29.5,883.5,681.29,503.28
2016,5,11,12,0,844.0,165.0,4.0,30.0,985.0,778.94,574.67
2016,5,11,12,15,489.0,333.0,3.9,30.0,809.0,686.96,504.45
2016,5,11,12,30,134.0,501.0,3.8,30.0,633.0,562.83,409.94
2016,5,11,12,45,82.0,447.5,3.7,30.5,528.5,477.59,349.03
2016,5,11,13,0,30.0,394.0,3.6,31.0,424.0,389.32,284.65
2016,5,11,13,15,42.0,414.0,3.5,31.0,455.0,424.21,310.23
2016,5,11,13,30,54.0,434.0,3.4,31.0,486.0,460.33,336.11
2016,5,11,13,45,102.5,447.5,3.3,31.0,542.5,526.29,383.97
2016,5,11,14,0,151.0,461.0,3.2,31.0,599.0,608.2,441.84
2016,5,11,14,15,466.0,316.0,3.1,31.0,723.0,809.27,587.54
2016,5,11,14,30,781.0,171.0,3.0,31.0,847.0,981.9,704.06
2016,5,11,14,45,570.5,264.0,2.95,31.0,747.0,879.06,634.85
2016,5,11,15,0,360.0,357.0,2.9,31.0,647.0,756.18,548.97
2016,5,11,15,15,226.5,348.0,2.9,30.5,527.0,598.94,441.57
2016,5,11,15,30,93.0,339.0,2.9,30.0,407.0,440.96,328.36
2016,5,11,15,45,145.5,318.5,2.9,30.0,417.0,492.97,369.13
2016,5,11,16,0,198.0,298.0,2.9,30.0,427.0,524.47,394.34
2016,5,11,16,15,367.5,239.0,2.85,29.5,454.0,638.61,482.44
2016,5,11,16,30,537.0,180.0,2.8,29.0,481.0,744.69,562.64
2016,5,11,16,45,502.5,170.0,2.8,29.0,429.5,691.52,526.08
2016,5,11,17,0,468.0,160.0,2.8,29.0,378.0,638.14,489.75
2016,5,11,17,15,426.5,147.0,2.65,28.5,325.5,575.28,445.97
2016,5,11,17,30,385.0,134.0,2.5,28.0,273.0,513.49,401.71
2016,5,11,17,45,335.5,116.5,2.35,27.5,223.0,425.56,336.53
2016,5,11,18,0,286.0,99.0,2.2,27.0,173.0,357.25,283.72
2016,5,11,18,15,220.0,78.0,2.25,26.5,127.0,274.98,217.95
2016,5,11,18,30,154.0,57.0,2.3,26.0,81.0,197.23,153.58
2016,5,11,18,45,90.0,34.5,2.35,25.5,47.0,121.9,87.95
2016,5,11,19,0,26.0,12.0,2.4,25.0,13.0,30.46,0.0
2016,5,11,19,15,13.0,6.0,2.65,24.5,6.5,12.4,0.0
2016,5,11,19,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,3.55,23.5,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,3.7,22.5,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,3.55,22.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,3.4,21.5,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,3.15,20.5,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,2.85,19.5,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,5,12,5,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,5,12,5,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,12,5,45,32.0,10.0,1.1,20.5,12.0,9.1,0.0
2016,5,12,6,0,64.0,20.0,1.2,21.0,24.0,16.4,2.37
2016,5,12,6,15,151.0,40.5,1.4,21.5,62.5,32.34,21.27
2016,5,12,6,30,238.0,61.0,1.6,22.0,101.0,46.34,34.06
2016,5,12,6,45,166.5,85.0,1.8,22.5,118.5,64.71,50.23
2016,5,12,7,0,95.0,109.0,2.0,23.0,136.0,83.66,66.59
2016,5,12,7,15,120.0,131.0,2.0,23.0,172.0,99.11,79.75
2016,5,12,7,30,145.0,153.0,2.0,23.0,208.0,114.1,92.26
2016,5,12,7,45,143.5,178.5,2.05,23.5,240.5,130.46,105.48
2016,5,12,8,0,142.0,204.0,2.1,24.0,273.0,146.17,117.92
2016,5,12,8,15,91.0,216.5,2.05,24.5,262.5,162.72,130.83
2016,5,12,8,30,40.0,229.0,2.0,25.0,252.0,171.67,137.34
2016,5,12,8,45,22.0,206.0,2.0,25.5,219.0,172.33,130.36
2016,5,12,9,0,4.0,183.0,2.0,26.0,186.0,155.89,117.53
2016,5,12,9,15,2.0,158.0,1.95,26.0,159.5,136.96,102.63
2016,5,12,9,30,0.0,133.0,1.9,26.0,133.0,116.48,86.55
2016,5,12,9,45,0.0,87.5,1.85,26.5,87.5,77.73,55.95
2016,5,12,10,0,0.0,42.0,1.8,27.0,42.0,37.26,23.93
2016,5,12,10,15,156.0,226.0,1.7,27.0,362.0,239.07,177.66
2016,5,12,10,30,312.0,410.0,1.6,27.0,682.0,458.42,336.01
2016,5,12,10,45,500.0,329.0,1.55,27.5,781.5,512.66,374.09
2016,5,12,11,0,688.0,248.0,1.5,28.0,881.0,585.42,426.59
2016,5,12,11,15,559.5,328.0,1.5,28.0,850.0,611.7,444.34
2016,5,12,11,30,431.0,408.0,1.5,28.0,819.0,622.38,450.55
2016,5,12,11,45,317.0,453.0,1.55,28.5,757.5,609.17,439.74
2016,5,12,12,0,203.0,498.0,1.6,29.0,696.0,585.06,420.98
2016,5,12,12,15,241.0,492.5,1.65,29.0,728.0,626.67,450.6
2016,5,12,12,30,279.0,487.0,1.7,29.0,760.0,672.25,482.2
2016,5,12,12,45,504.5,360.5,1.75,29.0,851.5,776.42,557.43
2016,5,12,13,0,730.0,234.0,1.8,29.0,943.0,884.84,633.44
2016,5,12,13,15,376.0,290.0,1.85,29.0,655.0,639.26,465.45
2016,5,12,13,30,22.0,346.0,1.9,29.0,367.0,335.05,245.15
2016,5,12,13,45,70.0,400.5,1.95,29.0,465.5,448.55,329.17
2016,5,12,14,0,118.0,455.0,2.0,29.0,564.0,569.88,414.46
2016,5,12,14,15,179.0,439.0,2.0,29.0,597.0,622.22,451.99
2016,5,12,14,30,240.0,423.0,2.0,29.0,630.0,674.73,489.75
2016,5,12,14,45,432.5,330.5,2.0,29.0,685.5,809.88,585.91
2016,5,12,15,0,625.0,238.0,2.0,29.0,741.0,918.28,661.79
2016,5,12,15,15,399.0,293.0,1.95,28.5,608.0,747.62,545.56
2016,5,12,15,30,173.0,348.0,1.9,28.0,475.0,549.82,407.05
2016,5,12,15,45,220.5,318.0,1.9,28.0,469.0,566.82,423.2
2016,5,12,16,0,268.0,288.0,1.9,28.0,463.0,600.07,449.04
2016,5,12,16,15,393.5,236.5,1.8,27.5,470.0,660.74,496.88
2016,5,12,16,30,519.0,185.0,1.7,27.0,477.0,733.77,551.92
2016,5,12,16,45,489.0,173.5,1.6,27.0,426.5,683.43,517.17
2016,5,12,17,0,459.0,162.0,1.5,27.0,376.0,632.65,482.67
2016,5,12,17,15,417.5,149.0,1.35,26.5,324.5,570.06,439.38
2016,5,12,17,30,376.0,136.0,1.2,26.0,273.0,508.57,395.68
2016,5,12,17,45,323.5,119.5,1.1,25.5,223.0,420.21,330.93
2016,5,12,18,0,271.0,103.0,1.0,25.0,173.0,351.74,278.55
2016,5,12,18,15,207.5,81.5,0.95,24.5,127.5,271.4,214.8
2016,5,12,18,30,144.0,60.0,0.9,24.0,82.0,195.42,152.29
2016,5,12,18,45,72.0,36.5,0.9,24.0,47.5,102.12,73.51
2016,5,12,19,0,0.0,13.0,0.9,24.0,13.0,11.44,0.0
2016,5,12,19,15,0.0,6.5,0.95,23.5,6.5,5.91,0.0
2016,5,12,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,1.55,22.5,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,2.2,21.5,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
