Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,13,2,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,2.25,20.5,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,2.35,19.5,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,5,13,5,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,5,13,5,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,5,13,5,45,0.0,8.5,2.35,19.0,8.5,7.73,0.0
2016,5,13,6,0,0.0,17.0,2.4,19.0,17.0,14.98,2.45
2016,5,13,6,15,53.5,43.5,2.4,19.0,53.0,35.33,24.08
2016,5,13,6,30,107.0,70.0,2.4,19.0,89.0,55.04,42.02
2016,5,13,6,45,161.5,96.0,2.4,19.5,135.5,73.9,58.83
2016,5,13,7,0,216.0,122.0,2.4,20.0,182.0,89.82,72.74
2016,5,13,7,15,263.0,143.0,2.4,20.5,232.0,103.65,84.47
2016,5,13,7,30,310.0,164.0,2.4,21.0,282.0,116.92,95.43
2016,5,13,7,45,353.0,179.0,2.4,22.0,333.5,125.95,102.34
2016,5,13,8,0,396.0,194.0,2.4,23.0,385.0,134.54,108.74
2016,5,13,8,15,428.0,207.0,2.4,23.5,435.5,132.87,106.71
2016,5,13,8,30,460.0,220.0,2.4,24.0,486.0,141.41,113.17
2016,5,13,8,45,487.0,230.0,2.4,24.5,534.0,180.27,121.57
2016,5,13,9,0,514.0,240.0,2.4,25.0,582.0,222.54,148.2
2016,5,13,9,15,534.5,248.0,2.35,25.5,626.0,265.58,179.96
2016,5,13,9,30,555.0,256.0,2.3,26.0,670.0,311.06,215.66
2016,5,13,9,45,442.5,312.5,2.25,26.5,654.0,352.14,252.12
2016,5,13,10,0,330.0,369.0,2.2,27.0,638.0,389.59,283.66
2016,5,13,10,15,477.5,320.0,2.1,27.0,727.5,432.17,314.81
2016,5,13,10,30,625.0,271.0,2.0,27.0,817.0,493.33,360.4
2016,5,13,10,45,640.0,270.5,1.95,27.5,845.0,538.4,394.01
2016,5,13,11,0,655.0,270.0,1.9,28.0,873.0,584.31,427.3
2016,5,13,11,15,413.0,378.5,1.85,28.0,762.0,560.68,409.61
2016,5,13,11,30,171.0,487.0,1.8,28.0,651.0,521.56,379.32
2016,5,13,11,45,305.5,455.5,1.75,28.5,751.5,603.32,437.46
2016,5,13,12,0,440.0,424.0,1.7,29.0,852.0,697.85,502.08
2016,5,13,12,15,391.0,443.5,1.65,29.0,825.0,703.47,504.17
2016,5,13,12,30,342.0,463.0,1.6,29.0,798.0,703.5,503.09
2016,5,13,12,45,304.0,474.0,1.6,29.0,771.0,701.84,501.48
2016,5,13,13,0,266.0,485.0,1.6,29.0,744.0,697.17,497.8
2016,5,13,13,15,489.0,363.0,1.6,29.0,830.5,811.7,579.5
2016,5,13,13,30,712.0,241.0,1.6,29.0,917.0,926.35,657.88
2016,5,13,13,45,483.5,346.0,1.6,29.0,800.5,828.18,589.25
2016,5,13,14,0,255.0,451.0,1.6,29.0,684.0,713.18,509.32
2016,5,13,14,15,281.0,429.0,1.6,29.0,678.5,727.78,521.6
2016,5,13,14,30,307.0,407.0,1.6,29.0,673.0,740.9,531.86
2016,5,13,14,45,374.5,362.0,1.6,29.0,673.0,769.49,553.82
2016,5,13,15,0,442.0,317.0,1.6,29.0,673.0,812.06,584.42
2016,5,13,15,15,409.0,312.5,1.55,29.0,629.0,778.4,562.09
2016,5,13,15,30,376.0,308.0,1.5,29.0,585.0,726.59,528.68
2016,5,13,15,45,446.5,260.5,1.5,29.0,568.0,762.65,556.62
2016,5,13,16,0,517.0,213.0,1.5,29.0,551.0,776.63,569.56
2016,5,13,16,15,439.5,216.0,1.45,28.5,487.0,700.26,518.87
2016,5,13,16,30,362.0,219.0,1.4,28.0,423.0,606.76,456.07
2016,5,13,16,45,297.0,205.0,1.35,28.0,361.5,526.01,399.78
2016,5,13,17,0,232.0,191.0,1.3,28.0,300.0,447.48,343.34
2016,5,13,17,15,197.5,174.5,1.2,27.5,259.0,378.43,293.77
2016,5,13,17,30,163.0,158.0,1.1,27.0,218.0,328.77,257.02
2016,5,13,17,45,211.5,132.5,1.0,26.5,196.0,349.29,274.61
2016,5,13,18,0,260.0,107.0,0.9,26.0,174.0,349.24,275.42
2016,5,13,18,15,198.5,84.5,0.9,25.5,128.5,269.49,212.23
2016,5,13,18,30,137.0,62.0,0.9,25.0,83.0,193.82,150.43
2016,5,13,18,45,68.5,38.0,0.9,24.5,48.5,102.42,73.91
2016,5,13,19,0,0.0,14.0,0.9,24.0,14.0,12.33,0.0
2016,5,13,19,15,0.0,7.0,0.95,24.0,7.0,6.37,0.0
2016,5,13,19,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.6,20.5,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,14,5,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,5,14,5,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,14,5,45,7.0,10.5,1.6,20.5,11.0,9.55,0.0
2016,5,14,6,0,14.0,21.0,1.7,21.0,22.0,18.27,4.87
2016,5,14,6,15,76.0,43.0,1.7,21.5,55.0,35.09,23.68
2016,5,14,6,30,138.0,65.0,1.7,22.0,88.0,50.39,37.56
2016,5,14,6,45,201.0,81.0,1.7,22.5,129.0,62.12,48.03
2016,5,14,7,0,264.0,97.0,1.7,23.0,170.0,73.5,57.9
2016,5,14,7,15,209.0,125.5,1.65,23.5,191.5,92.06,73.59
2016,5,14,7,30,154.0,154.0,1.6,24.0,213.0,114.85,92.46
2016,5,14,7,45,175.0,178.5,1.55,24.5,255.5,130.78,105.21
2016,5,14,8,0,196.0,203.0,1.5,25.0,298.0,146.14,117.24
2016,5,14,8,15,220.0,226.5,1.5,25.0,344.5,160.38,128.44
2016,5,14,8,30,244.0,250.0,1.5,25.0,391.0,165.82,132.36
2016,5,14,8,45,188.5,278.5,1.5,25.5,393.5,209.17,152.82
2016,5,14,9,0,133.0,307.0,1.5,26.0,396.0,235.65,172.77
2016,5,14,9,15,93.0,315.0,1.45,26.0,379.5,257.72,190.54
2016,5,14,9,30,53.0,323.0,1.4,26.0,363.0,263.65,196.26
2016,5,14,9,45,44.5,329.0,1.4,26.5,364.0,272.88,202.9
2016,5,14,10,0,36.0,335.0,1.4,27.0,365.0,280.84,208.44
2016,5,14,10,15,29.5,330.5,1.3,27.0,356.0,280.77,208.2
2016,5,14,10,30,23.0,326.0,1.2,27.0,347.0,288.1,213.33
2016,5,14,10,45,17.5,288.5,1.15,27.0,305.0,257.71,190.84
2016,5,14,11,0,12.0,251.0,1.1,27.0,263.0,225.36,166.9
2016,5,14,11,15,6.0,176.0,1.0,26.5,182.0,158.77,117.26
2016,5,14,11,30,0.0,101.0,0.9,26.0,101.0,89.75,64.66
2016,5,14,11,45,2.5,131.5,0.8,26.0,134.0,118.5,86.94
2016,5,14,12,0,5.0,162.0,0.7,26.0,167.0,147.59,109.03
2016,5,14,12,15,10.0,223.5,0.65,26.0,233.5,206.47,153.19
2016,5,14,12,30,15.0,285.0,0.6,26.0,300.0,266.3,196.94
2016,5,14,12,45,12.5,247.5,0.6,26.0,260.0,232.07,171.56
2016,5,14,13,0,10.0,210.0,0.6,26.0,220.0,197.1,145.89
2016,5,14,13,15,5.0,169.0,0.65,25.5,174.0,156.11,115.52
2016,5,14,13,30,0.0,128.0,0.7,25.0,128.0,114.62,84.1
2016,5,14,13,45,0.0,133.0,0.8,25.0,133.0,119.2,87.85
2016,5,14,14,0,0.0,138.0,0.9,25.0,138.0,123.81,91.51
2016,5,14,14,15,0.0,89.0,1.0,24.5,89.0,79.35,57.24
2016,5,14,14,30,0.0,40.0,1.1,24.0,40.0,35.53,22.81
2016,5,14,14,45,0.0,62.0,1.25,24.0,62.0,55.08,38.47
2016,5,14,15,0,0.0,84.0,1.4,24.0,84.0,74.65,54.07
2016,5,14,15,15,0.0,84.5,1.45,23.5,84.5,75.05,54.59
2016,5,14,15,30,0.0,85.0,1.5,23.0,85.0,75.44,55.17
2016,5,14,15,45,0.0,51.0,1.6,23.0,51.0,45.17,31.0
2016,5,14,16,0,0.0,17.0,1.7,23.0,17.0,15.02,6.61
2016,5,14,16,15,76.5,133.5,1.65,22.5,177.0,217.22,171.94
2016,5,14,16,30,153.0,250.0,1.6,22.0,337.0,428.57,335.32
2016,5,14,16,45,198.5,220.5,1.6,22.0,321.0,436.45,342.76
2016,5,14,17,0,244.0,191.0,1.6,22.0,305.0,458.16,361.55
2016,5,14,17,15,204.5,176.0,1.65,22.0,263.5,386.36,307.61
2016,5,14,17,30,165.0,161.0,1.7,22.0,222.0,334.44,267.8
2016,5,14,17,45,146.0,135.5,1.75,22.0,182.5,286.36,230.5
2016,5,14,18,0,127.0,110.0,1.8,22.0,143.0,238.61,192.25
2016,5,14,18,15,93.0,84.5,2.05,21.5,106.0,180.25,144.25
2016,5,14,18,30,59.0,59.0,2.3,21.0,69.0,122.86,95.76
2016,5,14,18,45,29.5,36.5,2.55,20.5,41.5,63.5,44.79
2016,5,14,19,0,0.0,14.0,2.8,20.0,14.0,12.33,0.0
2016,5,14,19,15,0.0,7.0,2.9,20.0,7.0,6.37,0.0
2016,5,14,19,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,3.3,19.5,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,2.9,18.5,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,15,5,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,5,15,5,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,5,15,5,45,0.0,8.0,2.65,15.0,8.0,7.28,0.0
2016,5,15,6,0,0.0,16.0,2.7,15.0,16.0,14.09,3.12
2016,5,15,6,15,9.5,38.5,2.7,15.0,40.0,33.06,22.7
2016,5,15,6,30,19.0,61.0,2.7,15.0,64.0,50.32,38.65
2016,5,15,6,45,42.5,83.0,2.75,15.5,94.0,67.32,54.04
2016,5,15,7,0,66.0,105.0,2.8,16.0,124.0,84.04,68.86
2016,5,15,7,15,138.5,128.0,2.8,16.0,178.0,97.51,80.65
2016,5,15,7,30,211.0,151.0,2.8,16.0,232.0,108.07,89.64
2016,5,15,7,45,184.0,178.5,2.85,16.5,257.0,130.89,108.88
2016,5,15,8,0,157.0,206.0,2.9,17.0,282.0,147.51,122.46
2016,5,15,8,15,129.0,230.5,2.9,17.5,298.0,161.72,133.77
2016,5,15,8,30,101.0,255.0,2.9,18.0,314.0,188.34,147.62
2016,5,15,8,45,93.5,277.0,2.95,18.5,335.5,212.5,163.57
2016,5,15,9,0,86.0,299.0,3.0,19.0,357.0,236.05,180.8
2016,5,15,9,15,102.5,326.0,2.95,19.5,400.0,266.68,203.16
2016,5,15,9,30,119.0,353.0,2.9,20.0,443.0,288.82,219.24
2016,5,15,9,45,221.0,362.5,2.9,20.5,539.5,339.02,254.81
2016,5,15,10,0,323.0,372.0,2.9,21.0,636.0,390.14,292.1
2016,5,15,10,15,244.5,404.0,2.85,21.0,609.0,403.87,304.81
2016,5,15,10,30,166.0,436.0,2.8,21.0,582.0,418.84,317.12
2016,5,15,10,45,95.5,394.5,2.8,21.5,479.0,374.3,284.02
2016,5,15,11,0,25.0,353.0,2.8,22.0,376.0,310.77,235.85
2016,5,15,11,15,47.0,404.0,2.7,22.0,449.0,370.08,280.31
2016,5,15,11,30,69.0,455.0,2.6,22.0,522.0,432.78,326.19
2016,5,15,11,45,51.5,432.0,2.55,22.5,482.5,409.72,308.14
2016,5,15,12,0,34.0,409.0,2.5,23.0,443.0,384.05,288.47
2016,5,15,12,15,46.5,433.5,2.45,23.0,479.5,421.2,315.88
2016,5,15,12,30,59.0,458.0,2.4,23.0,516.0,460.11,344.06
2016,5,15,12,45,43.0,420.0,2.35,23.0,462.5,419.16,313.99
2016,5,15,13,0,27.0,382.0,2.3,23.0,409.0,375.55,282.05
2016,5,15,13,15,33.0,394.5,2.3,23.0,427.0,397.49,298.62
2016,5,15,13,30,39.0,407.0,2.3,23.0,445.0,420.04,315.33
2016,5,15,13,45,25.5,328.5,2.3,23.0,353.0,335.22,253.08
2016,5,15,14,0,12.0,250.0,2.3,23.0,261.0,238.81,181.0
2016,5,15,14,15,15.5,276.5,2.3,23.0,290.0,268.22,203.89
2016,5,15,14,30,19.0,303.0,2.3,23.0,319.0,298.47,226.96
2016,5,15,14,45,15.5,274.0,2.3,23.0,287.0,268.34,204.42
2016,5,15,15,0,12.0,245.0,2.3,23.0,255.0,237.85,181.59
2016,5,15,15,15,11.0,232.0,2.3,22.5,241.0,225.25,172.71
2016,5,15,15,30,10.0,219.0,2.3,22.0,227.0,212.56,163.64
2016,5,15,15,45,5.0,133.0,2.3,22.0,137.0,124.81,95.05
2016,5,15,16,0,0.0,47.0,2.3,22.0,47.0,41.59,28.3
2016,5,15,16,15,6.5,120.5,2.25,22.0,124.0,114.79,87.96
2016,5,15,16,30,13.0,194.0,2.2,22.0,201.0,196.46,153.37
2016,5,15,16,45,6.5,116.5,2.15,22.0,120.0,111.74,85.88
2016,5,15,17,0,0.0,39.0,2.1,22.0,39.0,34.41,22.85
2016,5,15,17,15,0.0,33.5,1.95,21.5,33.5,29.53,18.98
2016,5,15,17,30,0.0,28.0,1.8,21.0,28.0,24.66,15.03
2016,5,15,17,45,0.0,23.0,1.7,21.0,23.0,20.24,11.36
2016,5,15,18,0,0.0,18.0,1.6,21.0,18.0,15.82,7.65
2016,5,15,18,15,0.0,13.5,1.45,20.5,13.5,11.86,4.28
2016,5,15,18,30,0.0,9.0,1.3,20.0,9.0,7.9,0.88
2016,5,15,18,45,0.0,5.5,1.15,20.0,5.5,4.82,0.0
2016,5,15,19,0,0.0,2.0,1.0,20.0,2.0,1.75,0.0
2016,5,15,19,15,0.0,1.0,0.95,20.0,1.0,0.91,0.0
2016,5,15,19,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,5,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,16,5,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,16,5,45,27.0,11.5,1.55,18.5,13.5,10.46,0.0
2016,5,16,6,0,54.0,23.0,1.8,19.0,27.0,18.74,6.36
2016,5,16,6,15,122.0,42.5,2.05,19.0,61.0,33.82,22.98
2016,5,16,6,30,190.0,62.0,2.3,19.0,95.0,48.47,36.43
2016,5,16,6,45,244.0,78.5,2.55,19.0,136.5,60.58,47.43
2016,5,16,7,0,298.0,95.0,2.8,19.0,178.0,68.82,54.81
2016,5,16,7,15,149.0,108.5,3.0,19.0,150.0,85.08,68.94
2016,5,16,7,30,0.0,122.0,3.2,19.0,122.0,102.41,83.75
2016,5,16,7,45,28.5,159.0,3.4,19.5,173.0,124.22,101.97
2016,5,16,8,0,57.0,196.0,3.6,20.0,224.0,148.74,122.17
2016,5,16,8,15,50.0,215.0,3.7,20.0,241.5,161.68,132.57
2016,5,16,8,30,43.0,234.0,3.8,20.0,259.0,175.57,136.93
2016,5,16,8,45,44.5,254.0,3.9,20.5,282.0,195.37,150.76
2016,5,16,9,0,46.0,274.0,4.0,21.0,305.0,215.54,165.44
2016,5,16,9,15,23.0,185.0,3.95,21.5,200.5,155.75,118.67
2016,5,16,9,30,0.0,96.0,3.9,22.0,96.0,85.17,63.13
2016,5,16,9,45,44.0,241.0,3.85,22.5,277.0,210.1,160.05
2016,5,16,10,0,88.0,386.0,3.8,23.0,458.0,335.47,254.29
2016,5,16,10,15,68.0,386.0,3.65,23.5,443.0,337.23,255.11
2016,5,16,10,30,48.0,386.0,3.5,24.0,428.0,336.29,253.93
2016,5,16,10,45,33.5,354.0,3.35,24.5,384.0,311.17,234.59
2016,5,16,11,0,19.0,322.0,3.2,25.0,340.0,288.67,217.14
2016,5,16,11,15,15.5,283.0,3.05,25.0,298.0,256.2,192.67
2016,5,16,11,30,12.0,244.0,2.9,25.0,256.0,222.28,167.01
2016,5,16,11,45,12.0,241.0,2.8,25.5,253.5,221.01,165.71
2016,5,16,12,0,12.0,238.0,2.7,26.0,251.0,219.66,164.31
2016,5,16,12,15,21.5,319.5,2.75,26.0,341.0,301.58,225.65
2016,5,16,12,30,31.0,401.0,2.8,26.0,431.0,386.12,287.49
2016,5,16,12,45,149.5,444.0,2.85,26.5,589.5,538.2,398.76
2016,5,16,13,0,268.0,487.0,2.9,27.0,748.0,701.06,512.76
2016,5,16,13,15,173.0,474.0,3.0,27.0,642.0,610.6,448.15
2016,5,16,13,30,78.0,461.0,3.1,27.0,536.0,509.15,375.48
2016,5,16,13,45,186.0,452.0,3.25,27.0,624.5,623.57,460.51
2016,5,16,14,0,294.0,443.0,3.4,27.0,713.0,743.4,546.39
2016,5,16,14,15,173.5,416.0,3.5,26.5,574.5,593.03,440.62
2016,5,16,14,30,53.0,389.0,3.6,26.0,436.0,435.34,326.13
2016,5,16,14,45,34.5,329.5,3.7,26.0,360.0,358.69,270.63
2016,5,16,15,0,16.0,270.0,3.8,26.0,284.0,266.3,201.64
2016,5,16,15,15,12.5,242.0,3.85,26.0,252.0,236.56,179.58
2016,5,16,15,30,9.0,214.0,3.9,26.0,220.0,206.59,156.98
2016,5,16,15,45,36.0,249.0,4.0,26.0,272.5,286.3,219.67
2016,5,16,16,0,63.0,284.0,4.1,26.0,325.0,356.33,274.15
2016,5,16,16,15,126.5,267.0,4.1,25.5,341.5,420.47,326.08
2016,5,16,16,30,190.0,250.0,4.1,25.0,358.0,463.36,362.06
2016,5,16,16,45,164.0,225.0,4.1,24.5,312.0,410.02,322.83
2016,5,16,17,0,138.0,200.0,4.1,24.0,266.0,356.96,283.26
2016,5,16,17,15,130.0,175.5,4.05,23.5,231.0,320.72,256.48
2016,5,16,17,30,122.0,151.0,4.0,23.0,196.0,284.1,228.7
2016,5,16,17,45,303.0,111.5,3.95,23.0,198.5,392.42,319.66
2016,5,16,18,0,484.0,72.0,3.9,23.0,201.0,492.81,400.13
2016,5,16,18,15,407.0,61.0,3.65,22.5,152.0,404.41,327.83
2016,5,16,18,30,330.0,50.0,3.4,22.0,103.0,318.41,255.48
2016,5,16,18,45,223.5,34.5,3.2,21.5,64.5,218.81,168.24
2016,5,16,19,0,117.0,19.0,3.0,21.0,26.0,115.13,29.48
2016,5,16,19,15,58.5,9.5,2.9,20.5,13.0,40.12,0.0
2016,5,16,19,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,2.7,19.5,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,2.45,18.5,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,17,5,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,17,5,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,17,5,45,0.0,1.0,2.0,17.5,1.0,0.91,0.0
2016,5,17,6,0,0.0,2.0,2.4,18.0,2.0,1.75,0.0
2016,5,17,6,15,0.0,5.0,2.55,18.0,5.0,4.38,0.0
2016,5,17,6,30,0.0,8.0,2.7,18.0,8.0,7.02,0.48
2016,5,17,6,45,0.0,12.0,2.85,18.5,12.0,10.54,3.65
2016,5,17,7,0,0.0,16.0,3.0,19.0,16.0,14.06,6.78
2016,5,17,7,15,0.0,40.5,3.1,19.5,40.5,35.7,25.78
2016,5,17,7,30,0.0,65.0,3.2,20.0,65.0,57.44,44.59
2016,5,17,7,45,0.0,48.0,3.35,20.5,48.0,42.37,31.27
2016,5,17,8,0,0.0,31.0,3.5,21.0,31.0,27.34,18.08
2016,5,17,8,15,0.0,20.5,3.5,21.5,20.5,18.08,9.97
2016,5,17,8,30,0.0,10.0,3.5,22.0,10.0,8.82,1.61
2016,5,17,8,45,0.0,53.5,3.5,22.5,53.5,47.34,33.03
2016,5,17,9,0,0.0,97.0,3.5,23.0,97.0,85.93,63.91
2016,5,17,9,15,0.0,113.0,3.45,23.0,113.0,99.54,74.55
2016,5,17,9,30,0.0,129.0,3.4,23.0,129.0,113.17,85.15
2016,5,17,9,45,12.0,217.5,3.35,23.5,227.5,189.9,144.46
2016,5,17,10,0,24.0,306.0,3.3,24.0,326.0,266.18,201.97
2016,5,17,10,15,151.5,363.5,3.25,24.0,496.0,347.38,261.42
2016,5,17,10,30,279.0,421.0,3.2,24.0,666.0,452.76,338.91
2016,5,17,10,45,195.5,440.5,3.15,24.5,614.5,453.41,339.08
2016,5,17,11,0,112.0,460.0,3.1,25.0,563.0,443.75,331.14
2016,5,17,11,15,83.5,450.0,3.05,25.0,528.5,429.33,320.52
2016,5,17,11,30,55.0,440.0,3.0,25.0,494.0,411.44,307.14
2016,5,17,11,45,45.5,427.5,2.95,25.5,472.5,401.8,299.4
2016,5,17,12,0,36.0,415.0,2.9,26.0,451.0,390.73,290.57
2016,5,17,12,15,210.5,428.0,2.85,26.0,635.0,548.04,407.57
2016,5,17,12,30,385.0,441.0,2.8,26.0,819.0,720.45,529.87
2016,5,17,12,45,593.5,309.5,2.8,26.0,889.5,805.91,593.0
2016,5,17,13,0,802.0,178.0,2.8,26.0,960.0,893.06,654.51
2016,5,17,13,15,798.5,177.5,2.8,26.0,947.5,916.46,669.5
2016,5,17,13,30,795.0,177.0,2.8,26.0,935.0,936.9,683.12
2016,5,17,13,45,787.5,176.5,2.8,26.0,914.0,950.42,692.32
2016,5,17,14,0,780.0,176.0,2.8,26.0,893.0,960.68,699.55
2016,5,17,14,15,574.5,281.0,2.8,26.0,800.5,884.95,648.07
2016,5,17,14,30,369.0,386.0,2.8,26.0,708.0,781.09,573.87
2016,5,17,14,45,313.5,385.0,2.85,26.0,651.0,732.69,541.54
2016,5,17,15,0,258.0,384.0,2.9,26.0,594.0,682.62,507.08
2016,5,17,15,15,495.0,267.5,2.9,26.0,643.0,817.49,608.89
2016,5,17,15,30,732.0,151.0,2.9,26.0,692.0,935.19,691.73
2016,5,17,15,45,487.5,223.5,2.95,26.0,574.0,762.54,573.33
2016,5,17,16,0,243.0,296.0,3.0,26.0,456.0,584.65,443.71
2016,5,17,16,15,446.0,215.0,2.95,25.5,480.0,705.78,539.56
2016,5,17,16,30,649.0,134.0,2.9,25.0,504.0,806.25,614.95
2016,5,17,16,45,427.0,165.5,2.9,25.0,399.5,617.2,479.44
2016,5,17,17,0,205.0,197.0,2.9,25.0,295.0,413.1,324.9
2016,5,17,17,15,191.5,174.0,2.8,24.5,256.0,371.96,295.67
2016,5,17,17,30,178.0,151.0,2.7,24.0,217.0,330.71,264.88
2016,5,17,17,45,158.5,127.5,2.65,24.0,179.5,283.94,228.28
2016,5,17,18,0,139.0,104.0,2.6,24.0,142.0,237.59,191.03
2016,5,17,18,15,109.5,81.5,2.6,23.5,107.0,186.02,148.58
2016,5,17,18,30,80.0,59.0,2.6,23.0,72.0,135.6,105.99
2016,5,17,18,45,40.0,38.0,2.6,22.5,44.5,81.79,59.43
2016,5,17,19,0,0.0,17.0,2.6,22.0,17.0,14.98,0.0
2016,5,17,19,15,0.0,8.5,2.65,22.0,8.5,7.73,0.0
2016,5,17,19,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,2.8,21.5,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,2.95,20.5,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,3.25,19.5,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,3.4,18.5,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,3.45,17.5,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,3.55,17.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,3.65,16.5,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,5,18,5,15,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,5,18,5,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,5,18,5,45,0.0,10.5,3.8,16.0,10.5,9.55,0.0
2016,5,18,6,0,0.0,21.0,3.8,16.0,21.0,18.47,7.1
2016,5,18,6,15,23.5,43.0,3.75,16.0,47.5,36.08,25.3
2016,5,18,6,30,47.0,65.0,3.7,16.0,74.0,53.32,41.16
2016,5,18,6,45,64.5,89.0,3.7,16.5,105.5,71.53,57.55
2016,5,18,7,0,82.0,113.0,3.7,17.0,137.0,89.38,73.29
2016,5,18,7,15,103.5,135.0,3.65,17.0,171.5,101.73,84.03
2016,5,18,7,30,125.0,157.0,3.6,17.0,206.0,116.59,96.71
2016,5,18,7,45,62.5,137.5,3.6,17.5,162.0,110.65,91.05
2016,5,18,8,0,0.0,118.0,3.6,18.0,118.0,101.58,82.74
2016,5,18,8,15,0.0,132.5,3.5,18.0,132.5,113.47,92.62
2016,5,18,8,30,0.0,147.0,3.4,18.0,147.0,125.39,97.85
2016,5,18,8,45,27.5,216.0,3.35,18.5,234.5,170.46,132.57
2016,5,18,9,0,55.0,285.0,3.3,19.0,322.0,224.0,172.84
2016,5,18,9,15,56.5,305.0,3.3,19.5,345.5,245.27,188.59
2016,5,18,9,30,58.0,325.0,3.3,20.0,369.0,266.93,204.8
2016,5,18,9,45,181.5,351.5,3.3,20.5,498.5,320.79,242.47
2016,5,18,10,0,305.0,378.0,3.3,21.0,628.0,388.98,292.19
2016,5,18,10,15,302.5,396.5,3.25,21.5,653.5,423.84,319.14
2016,5,18,10,30,300.0,415.0,3.2,22.0,679.0,458.68,345.55
2016,5,18,10,45,321.5,410.0,3.15,22.5,700.5,488.89,368.18
2016,5,18,11,0,343.0,405.0,3.1,23.0,722.0,520.61,391.63
2016,5,18,11,15,255.5,447.0,3.05,23.0,686.0,522.29,392.38
2016,5,18,11,30,168.0,489.0,3.0,23.0,650.0,521.88,390.86
2016,5,18,11,45,90.5,373.0,2.95,23.5,460.0,387.2,291.91
2016,5,18,12,0,13.0,257.0,2.9,24.0,270.0,237.06,178.47
2016,5,18,12,15,50.5,371.5,2.85,24.0,422.0,370.22,279.03
2016,5,18,12,30,88.0,486.0,2.8,24.0,574.0,509.13,379.6
2016,5,18,12,45,109.5,491.5,2.8,24.5,600.0,541.65,401.97
2016,5,18,13,0,131.0,497.0,2.8,25.0,626.0,582.18,430.28
2016,5,18,13,15,152.0,492.0,2.8,25.0,639.0,608.32,449.27
2016,5,18,13,30,173.0,487.0,2.8,25.0,652.0,634.61,468.45
2016,5,18,13,45,139.5,470.5,2.85,25.0,602.0,597.03,441.88
2016,5,18,14,0,106.0,454.0,2.9,25.0,552.0,543.14,403.94
2016,5,18,14,15,144.0,443.5,2.95,25.0,572.0,591.97,440.64
2016,5,18,14,30,182.0,433.0,3.0,25.0,592.0,626.99,467.09
2016,5,18,14,45,107.5,379.5,3.1,25.0,472.5,502.04,377.27
2016,5,18,15,0,33.0,326.0,3.2,25.0,353.0,356.98,270.11
2016,5,18,15,15,45.5,324.5,3.3,24.5,360.0,371.85,283.42
2016,5,18,15,30,58.0,323.0,3.4,24.0,367.0,386.98,296.49
2016,5,18,15,45,31.0,252.5,3.5,24.0,276.0,285.03,219.43
2016,5,18,16,0,4.0,182.0,3.6,24.0,185.0,171.94,131.64
2016,5,18,16,15,2.0,163.5,3.65,23.5,165.0,152.59,117.13
2016,5,18,16,30,0.0,145.0,3.7,23.0,145.0,133.2,102.26
2016,5,18,16,45,0.0,129.5,3.75,22.5,129.5,118.69,91.2
2016,5,18,17,0,0.0,114.0,3.8,22.0,114.0,104.12,79.92
2016,5,18,17,15,0.0,99.0,3.8,21.5,99.0,90.0,68.84
2016,5,18,17,30,0.0,84.0,3.8,21.0,84.0,75.82,57.51
2016,5,18,17,45,0.0,69.5,3.8,21.0,69.5,62.08,46.25
2016,5,18,18,0,0.0,55.0,3.8,21.0,55.0,48.57,34.99
2016,5,18,18,15,0.0,41.5,3.65,20.5,41.5,36.6,24.93
2016,5,18,18,30,0.0,28.0,3.5,20.0,28.0,24.66,14.75
2016,5,18,18,45,0.0,17.0,3.35,19.5,17.0,14.95,6.32
2016,5,18,19,0,0.0,6.0,3.2,19.0,6.0,5.26,0.0
2016,5,18,19,15,0.0,3.0,3.15,18.5,3.0,2.73,0.0
2016,5,18,19,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,2.95,17.5,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,5,19,5,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,5,19,5,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,19,5,45,0.0,2.0,2.35,16.0,2.0,1.82,0.0
2016,5,19,6,0,0.0,4.0,2.6,16.0,4.0,3.5,0.0
2016,5,19,6,15,0.0,9.5,2.85,16.0,9.5,8.34,1.52
2016,5,19,6,30,0.0,15.0,3.1,16.0,15.0,13.18,5.97
2016,5,19,6,45,0.0,21.5,3.35,16.5,21.5,18.91,11.15
2016,5,19,7,0,0.0,28.0,3.6,17.0,28.0,24.65,16.27
2016,5,19,7,15,0.0,26.0,3.4,17.0,26.0,22.89,14.7
2016,5,19,7,30,0.0,24.0,3.2,17.0,24.0,21.13,13.11
2016,5,19,7,45,0.0,24.5,3.0,17.0,24.5,21.59,13.45
2016,5,19,8,0,0.0,25.0,2.8,17.0,25.0,22.04,13.78
2016,5,19,8,15,0.0,26.5,2.85,17.0,26.5,23.38,14.89
2016,5,19,8,30,0.0,28.0,2.9,17.0,28.0,24.72,15.08
2016,5,19,8,45,0.0,33.5,3.0,17.5,33.5,29.61,19.04
2016,5,19,9,0,0.0,39.0,3.1,18.0,39.0,34.5,22.96
2016,5,19,9,15,0.0,56.5,3.05,18.0,56.5,50.06,35.69
2016,5,19,9,30,0.0,74.0,3.0,18.0,74.0,65.66,48.34
2016,5,19,9,45,0.0,103.5,2.95,18.0,103.5,91.63,69.29
2016,5,19,10,0,0.0,133.0,2.9,18.0,133.0,116.94,89.49
2016,5,19,10,15,3.0,155.0,2.5,18.0,158.0,137.1,105.32
2016,5,19,10,30,6.0,177.0,2.1,18.0,183.0,157.65,121.36
2016,5,19,10,45,3.5,157.5,1.7,18.5,161.0,140.35,107.21
2016,5,19,11,0,1.0,138.0,1.3,19.0,139.0,122.47,92.72
2016,5,19,11,15,5.0,168.5,1.25,19.0,174.0,151.7,115.69
2016,5,19,11,30,9.0,199.0,1.2,19.0,209.0,181.44,138.75
2016,5,19,11,45,216.0,313.5,1.2,19.5,525.5,424.22,324.96
2016,5,19,12,0,423.0,428.0,1.2,20.0,842.0,689.56,511.87
2016,5,19,12,15,423.5,430.5,1.2,20.5,846.5,718.57,528.26
2016,5,19,12,30,424.0,433.0,1.2,21.0,851.0,746.89,546.35
2016,5,19,12,45,378.0,449.5,1.2,21.5,821.0,744.24,542.61
2016,5,19,13,0,332.0,466.0,1.2,22.0,791.0,739.02,537.36
2016,5,19,13,15,562.5,325.5,1.2,22.0,866.5,845.2,614.61
2016,5,19,13,30,793.0,185.0,1.2,22.0,942.0,942.99,680.7
2016,5,19,13,45,793.5,179.5,1.2,22.5,923.5,959.45,689.06
2016,5,19,14,0,794.0,174.0,1.2,23.0,905.0,972.72,696.52
2016,5,19,14,15,533.0,297.0,1.2,23.0,781.0,857.38,620.25
2016,5,19,14,30,272.0,420.0,1.2,23.0,657.0,719.4,523.78
2016,5,19,14,45,150.0,368.0,1.2,23.5,498.0,532.61,395.08
2016,5,19,15,0,28.0,316.0,1.2,24.0,339.0,341.2,255.7
2016,5,19,15,15,97.0,334.5,1.3,24.0,407.5,434.75,328.32
2016,5,19,15,30,166.0,353.0,1.4,24.0,476.0,547.86,411.49
2016,5,19,15,45,97.0,303.0,1.5,24.0,374.0,407.44,309.62
2016,5,19,16,0,28.0,253.0,1.6,24.0,272.0,285.78,218.56
2016,5,19,16,15,16.0,212.5,1.75,23.5,223.0,216.35,166.73
2016,5,19,16,30,4.0,172.0,1.9,23.0,174.0,164.52,126.83
2016,5,19,16,45,2.0,137.0,2.05,23.0,138.0,128.13,98.44
2016,5,19,17,0,0.0,102.0,2.2,23.0,102.0,92.01,69.69
2016,5,19,17,15,0.0,89.0,2.2,22.5,89.0,79.84,60.21
2016,5,19,17,30,0.0,76.0,2.2,22.0,76.0,67.63,50.51
2016,5,19,17,45,0.0,63.0,2.2,22.0,63.0,55.67,40.74
2016,5,19,18,0,0.0,50.0,2.2,22.0,50.0,44.13,31.17
2016,5,19,18,15,0.0,38.0,2.05,21.5,38.0,33.5,22.26
2016,5,19,18,30,0.0,26.0,1.9,21.0,26.0,22.89,13.25
2016,5,19,18,45,0.0,16.0,1.8,20.5,16.0,14.06,5.61
2016,5,19,19,0,0.0,6.0,1.7,20.0,6.0,5.26,0.0
2016,5,19,19,15,0.0,3.0,1.7,19.5,3.0,2.73,0.0
2016,5,19,19,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,20,5,15,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2016,5,20,5,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,5,20,5,45,64.5,13.5,0.8,15.5,18.0,12.28,0.0
2016,5,20,6,0,129.0,27.0,0.9,16.0,36.0,21.1,9.62
2016,5,20,6,15,226.0,43.0,0.9,16.5,77.0,33.14,22.86
2016,5,20,6,30,323.0,59.0,0.9,17.0,118.0,44.78,33.64
2016,5,20,6,45,161.5,75.0,0.9,17.5,104.5,57.8,45.35
2016,5,20,7,0,0.0,91.0,0.9,18.0,91.0,76.86,62.04
2016,5,20,7,15,14.5,117.5,0.9,18.5,123.5,97.76,79.93
2016,5,20,7,30,29.0,144.0,0.9,19.0,156.0,113.16,92.7
2016,5,20,7,45,45.0,172.0,0.9,19.5,193.0,132.52,108.56
2016,5,20,8,0,61.0,200.0,0.9,20.0,230.0,151.31,123.61
2016,5,20,8,15,115.5,230.0,0.95,20.5,295.0,161.4,131.23
2016,5,20,8,30,170.0,260.0,1.0,21.0,360.0,183.63,139.86
2016,5,20,8,45,247.0,273.5,1.05,21.5,432.5,202.56,147.1
2016,5,20,9,0,324.0,287.0,1.1,22.0,505.0,241.25,171.25
2016,5,20,9,15,550.5,213.5,1.15,22.0,615.0,251.24,170.07
2016,5,20,9,30,777.0,140.0,1.2,22.0,725.0,294.73,198.81
2016,5,20,9,45,789.0,143.5,1.3,22.5,765.0,346.74,242.78
2016,5,20,10,0,801.0,147.0,1.4,23.0,805.0,399.68,286.97
2016,5,20,10,15,810.0,149.5,1.45,23.5,838.5,451.34,329.16
2016,5,20,10,30,819.0,152.0,1.5,24.0,872.0,503.18,370.25
2016,5,20,10,45,826.0,153.5,1.6,24.5,899.0,553.17,409.01
2016,5,20,11,0,833.0,155.0,1.7,25.0,926.0,602.71,446.33
2016,5,20,11,15,837.5,156.0,1.7,25.0,945.5,649.65,481.14
2016,5,20,11,30,842.0,157.0,1.7,25.0,965.0,693.4,512.94
2016,5,20,11,45,854.0,151.0,1.75,25.5,979.0,736.55,543.1
2016,5,20,12,0,866.0,145.0,1.8,26.0,993.0,778.7,571.34
2016,5,20,12,15,866.5,145.0,1.8,26.0,996.0,815.39,595.17
2016,5,20,12,30,867.0,145.0,1.8,26.0,999.0,850.15,617.61
2016,5,20,12,45,864.5,145.5,1.8,26.5,993.5,880.67,635.94
2016,5,20,13,0,862.0,146.0,1.8,27.0,988.0,908.7,652.57
2016,5,20,13,15,858.5,145.5,1.8,27.0,975.0,932.18,667.56
2016,5,20,13,30,855.0,145.0,1.8,27.0,962.0,952.65,680.71
2016,5,20,13,45,848.5,144.5,1.8,27.0,940.5,967.11,690.15
2016,5,20,14,0,842.0,144.0,1.8,27.0,919.0,978.27,697.68
2016,5,20,14,15,834.5,142.5,1.8,27.0,891.0,984.16,702.06
2016,5,20,14,30,827.0,141.0,1.8,27.0,863.0,998.44,711.91
2016,5,20,14,45,819.0,137.5,1.85,27.0,828.5,995.18,711.44
2016,5,20,15,0,811.0,134.0,1.9,27.0,794.0,988.55,709.16
2016,5,20,15,15,798.5,131.5,1.95,27.0,753.0,975.22,702.76
2016,5,20,15,30,786.0,129.0,2.0,27.0,712.0,958.77,694.5
2016,5,20,15,45,768.0,126.0,2.05,27.0,666.0,933.3,680.46
2016,5,20,16,0,750.0,123.0,2.1,27.0,620.0,905.15,664.66
2016,5,20,16,15,728.5,119.0,2.1,26.5,570.5,875.58,648.63
2016,5,20,16,30,707.0,115.0,2.1,26.0,521.0,838.64,627.44
2016,5,20,16,45,677.5,110.5,2.15,26.0,468.5,791.92,598.43
2016,5,20,17,0,648.0,106.0,2.2,26.0,416.0,744.13,568.1
2016,5,20,17,15,610.5,99.0,2.1,25.5,362.5,685.51,529.38
2016,5,20,17,30,573.0,92.0,2.0,25.0,309.0,627.03,489.68
2016,5,20,17,45,520.5,84.0,1.9,24.5,256.5,555.79,439.05
2016,5,20,18,0,468.0,76.0,1.8,24.0,204.0,486.52,387.68
2016,5,20,18,15,395.0,64.5,1.65,23.5,155.5,396.05,316.72
2016,5,20,18,30,322.0,53.0,1.5,23.0,107.0,317.6,252.11
2016,5,20,18,45,219.0,37.5,1.4,22.5,68.0,220.27,169.43
2016,5,20,19,0,116.0,22.0,1.3,22.0,29.0,122.38,58.13
2016,5,20,19,15,58.0,11.0,1.35,21.5,14.5,41.41,0.0
2016,5,20,19,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,1.45,20.5,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,5,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,21,5,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,21,5,45,21.5,12.0,2.05,19.5,14.0,10.91,0.0
2016,5,21,6,0,43.0,24.0,2.3,20.0,28.0,20.33,9.05
2016,5,21,6,15,99.5,49.5,2.35,20.5,65.5,39.98,28.2
2016,5,21,6,30,156.0,75.0,2.4,21.0,103.0,57.49,43.94
2016,5,21,6,45,210.0,97.5,2.45,21.5,149.5,73.43,58.04
2016,5,21,7,0,264.0,120.0,2.5,22.0,196.0,88.82,71.32
2016,5,21,7,15,141.5,130.0,2.5,22.0,172.0,98.99,79.97
2016,5,21,7,30,19.0,140.0,2.5,22.0,148.0,115.56,93.85
2016,5,21,7,45,129.5,171.0,2.55,22.5,234.0,126.18,102.28
2016,5,21,8,0,240.0,202.0,2.6,23.0,320.0,137.72,111.34
2016,5,21,8,15,230.0,229.5,2.6,23.5,353.0,162.26,131.01
2016,5,21,8,30,220.0,257.0,2.6,24.0,386.0,183.8,138.21
2016,5,21,8,45,228.5,281.0,2.65,24.5,425.0,216.93,157.97
2016,5,21,9,0,237.0,305.0,2.7,25.0,464.0,251.47,181.82
2016,5,21,9,15,153.0,321.0,2.7,25.0,426.5,264.2,194.78
2016,5,21,9,30,69.0,337.0,2.7,25.0,389.0,278.05,208.49
2016,5,21,9,45,218.0,349.0,2.7,25.5,526.0,331.23,244.2
2016,5,21,10,0,367.0,361.0,2.7,26.0,663.0,401.07,293.74
2016,5,21,10,15,242.5,397.0,2.65,26.0,600.0,399.93,295.88
2016,5,21,10,30,118.0,433.0,2.6,26.0,537.0,395.31,293.78
2016,5,21,10,45,69.0,379.0,2.6,26.5,440.0,349.28,260.01
2016,5,21,11,0,20.0,325.0,2.6,27.0,343.0,291.87,217.21
2016,5,21,11,15,52.0,396.5,2.55,27.0,445.5,367.51,272.96
2016,5,21,11,30,84.0,468.0,2.5,27.0,548.0,453.65,334.77
2016,5,21,11,45,66.0,454.5,2.5,27.0,518.0,438.96,323.67
2016,5,21,12,0,48.0,441.0,2.5,27.0,488.0,422.0,311.3
2016,5,21,12,15,40.5,424.0,2.45,27.0,464.0,408.23,301.34
2016,5,21,12,30,33.0,407.0,2.4,27.0,440.0,393.14,290.38
2016,5,21,12,45,30.5,396.5,2.4,27.5,426.5,386.98,285.5
2016,5,21,13,0,28.0,386.0,2.4,28.0,413.0,380.11,280.1
2016,5,21,13,15,91.0,436.5,2.4,28.0,524.0,490.58,360.73
2016,5,21,13,30,154.0,487.0,2.4,28.0,635.0,616.61,449.26
2016,5,21,13,45,87.0,405.0,2.45,28.0,488.0,469.21,345.32
2016,5,21,14,0,20.0,323.0,2.5,28.0,341.0,315.2,233.63
2016,5,21,14,15,30.5,348.0,2.55,28.0,375.0,366.24,272.06
2016,5,21,14,30,41.0,373.0,2.6,28.0,409.0,406.31,301.6
2016,5,21,14,45,33.0,341.0,2.65,28.0,369.5,368.91,274.72
2016,5,21,15,0,25.0,309.0,2.7,28.0,330.0,313.82,234.84
2016,5,21,15,15,157.0,322.5,2.75,28.0,440.5,500.06,375.94
2016,5,21,15,30,289.0,336.0,2.8,28.0,551.0,670.7,499.62
2016,5,21,15,45,328.5,303.0,2.85,28.0,533.0,675.43,504.83
2016,5,21,16,0,368.0,270.0,2.9,28.0,515.0,677.03,509.09
2016,5,21,16,15,337.0,262.0,2.9,27.5,472.5,636.63,482.41
2016,5,21,16,30,306.0,254.0,2.9,27.0,430.0,596.27,455.53
2016,5,21,16,45,366.5,217.5,2.95,27.0,408.0,605.73,466.39
2016,5,21,17,0,427.0,181.0,3.0,27.0,386.0,627.58,485.49
2016,5,21,17,15,388.5,166.5,2.95,26.5,335.5,550.16,430.79
2016,5,21,17,30,350.0,152.0,2.9,26.0,285.0,491.83,388.83
2016,5,21,17,45,299.5,134.0,2.85,25.5,235.0,420.86,335.54
2016,5,21,18,0,249.0,116.0,2.8,25.0,185.0,352.91,282.71
2016,5,21,18,15,194.0,93.0,2.65,24.5,139.0,277.56,222.05
2016,5,21,18,30,139.0,70.0,2.5,24.0,93.0,205.72,162.38
2016,5,21,18,45,85.0,44.0,2.45,24.0,56.5,120.03,90.35
2016,5,21,19,0,31.0,18.0,2.4,24.0,20.0,43.16,18.38
2016,5,21,19,15,15.5,9.0,2.4,23.5,10.0,16.59,0.0
2016,5,21,19,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,1.75,21.5,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,22,5,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,22,5,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,22,5,45,44.5,14.5,2.05,21.5,18.0,13.19,0.0
2016,5,22,6,0,89.0,29.0,2.2,22.0,36.0,23.38,11.37
2016,5,22,6,15,176.0,47.5,2.3,22.0,75.5,37.66,26.09
2016,5,22,6,30,263.0,66.0,2.4,22.0,115.0,49.86,37.25
2016,5,22,6,45,162.5,87.5,2.55,22.5,121.0,66.47,51.85
2016,5,22,7,0,62.0,109.0,2.7,23.0,127.0,87.0,69.49
2016,5,22,7,15,31.0,107.5,2.7,23.0,116.5,87.68,70.01
2016,5,22,7,30,0.0,106.0,2.7,23.0,106.0,90.7,72.4
2016,5,22,7,45,0.0,123.0,2.75,23.5,123.0,104.59,83.75
2016,5,22,8,0,0.0,140.0,2.8,24.0,140.0,118.34,94.78
2016,5,22,8,15,22.0,188.0,2.8,24.5,201.0,154.36,124.06
2016,5,22,8,30,44.0,236.0,2.8,25.0,262.0,177.87,135.57
2016,5,22,8,45,28.5,230.0,2.8,25.5,248.0,180.02,136.1
2016,5,22,9,0,13.0,224.0,2.8,26.0,234.0,188.63,142.58
2016,5,22,9,15,15.5,243.5,2.75,26.0,255.5,206.57,155.85
2016,5,22,9,30,18.0,263.0,2.7,26.0,277.0,224.94,169.42
2016,5,22,9,45,53.0,325.0,2.7,26.5,368.5,273.74,204.66
2016,5,22,10,0,88.0,387.0,2.7,27.0,460.0,337.11,250.46
2016,5,22,10,15,50.5,320.5,2.7,27.0,362.5,282.76,210.79
2016,5,22,10,30,13.0,254.0,2.7,27.0,265.0,225.29,168.17
2016,5,22,10,45,11.5,230.5,2.75,27.0,240.5,206.55,154.09
2016,5,22,11,0,10.0,207.0,2.8,27.0,216.0,187.03,139.28
2016,5,22,11,15,10.0,205.0,2.8,27.0,214.5,186.34,138.72
2016,5,22,11,30,10.0,203.0,2.8,27.0,213.0,185.59,138.1
2016,5,22,11,45,82.0,353.0,2.85,27.5,433.5,365.41,272.58
2016,5,22,12,0,154.0,503.0,2.9,28.0,654.0,553.23,405.94
2016,5,22,12,15,147.0,504.0,2.95,28.0,649.0,562.89,411.84
2016,5,22,12,30,140.0,505.0,3.0,28.0,644.0,571.77,418.13
2016,5,22,12,45,81.0,431.0,3.1,28.0,512.0,461.96,340.33
2016,5,22,13,0,22.0,357.0,3.2,28.0,380.0,340.91,252.34
2016,5,22,13,15,115.5,421.5,3.25,28.0,533.0,508.12,375.98
2016,5,22,13,30,209.0,486.0,3.3,28.0,686.0,667.52,488.82
2016,5,22,13,45,150.5,468.0,3.35,28.0,611.0,604.99,443.85
2016,5,22,14,0,92.0,450.0,3.4,28.0,536.0,525.13,387.19
2016,5,22,14,15,388.5,337.0,3.4,28.0,679.5,754.21,556.93
2016,5,22,14,30,685.0,224.0,3.4,28.0,823.0,950.61,695.01
2016,5,22,14,45,680.5,216.0,3.45,28.0,791.0,946.8,692.32
2016,5,22,15,0,676.0,208.0,3.5,28.0,759.0,939.87,689.29
2016,5,22,15,15,601.0,230.5,3.5,28.0,702.5,890.79,657.38
2016,5,22,15,30,526.0,253.0,3.5,28.0,646.0,834.86,619.59
2016,5,22,15,45,568.0,219.5,3.55,28.0,618.5,838.61,625.93
2016,5,22,16,0,610.0,186.0,3.6,28.0,591.0,846.12,633.72
2016,5,22,16,15,586.0,178.5,3.55,27.5,543.0,807.16,609.65
2016,5,22,16,30,562.0,171.0,3.5,27.0,495.0,759.27,579.27
2016,5,22,16,45,532.5,162.0,3.45,27.0,445.0,711.24,547.17
2016,5,22,17,0,503.0,153.0,3.4,27.0,395.0,662.68,513.78
2016,5,22,17,15,463.0,142.0,3.25,26.5,343.5,602.36,471.57
2016,5,22,17,30,423.0,131.0,3.1,26.0,292.0,542.92,428.9
2016,5,22,17,45,369.5,117.5,3.0,26.0,242.0,470.86,374.47
2016,5,22,18,0,316.0,104.0,2.9,26.0,192.0,386.5,309.16
2016,5,22,18,15,252.0,85.5,2.8,25.5,146.0,307.68,246.16
2016,5,22,18,30,188.0,67.0,2.7,25.0,100.0,233.64,184.82
2016,5,22,18,45,118.0,44.5,2.65,25.0,62.5,153.45,116.6
2016,5,22,19,0,48.0,22.0,2.6,25.0,25.0,60.81,29.93
2016,5,22,19,15,24.0,11.0,2.65,24.5,12.5,23.04,0.0
2016,5,22,19,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,2.55,22.5,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
