Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,2,0,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,4,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,6,2,5,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,2,5,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,6,2,5,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,5,45,0.0,2.0,0.85,21.5,2.0,1.82,0.0
2016,6,2,6,0,0.0,4.0,1.0,22.0,4.0,3.5,0.0
2016,6,2,6,15,0.0,8.0,1.3,22.0,8.0,7.02,0.31
2016,6,2,6,30,0.0,12.0,1.6,22.0,12.0,10.54,3.48
2016,6,2,6,45,0.0,17.0,1.95,22.0,17.0,14.94,7.39
2016,6,2,7,0,0.0,22.0,2.3,22.0,22.0,19.35,11.27
2016,6,2,7,15,0.0,49.5,2.4,22.0,49.5,43.68,32.41
2016,6,2,7,30,0.0,77.0,2.5,22.0,77.0,67.98,53.24
2016,6,2,7,45,16.5,133.5,2.6,22.0,142.0,112.67,91.09
2016,6,2,8,0,33.0,190.0,2.7,22.0,207.0,145.42,118.22
2016,6,2,8,15,28.0,204.0,2.75,22.0,219.5,155.34,126.0
2016,6,2,8,30,23.0,218.0,2.8,22.0,232.0,178.27,137.71
2016,6,2,8,45,34.0,249.0,2.85,22.5,271.5,193.22,147.79
2016,6,2,9,0,45.0,280.0,2.9,23.0,311.0,220.94,167.95
2016,6,2,9,15,28.0,254.0,2.9,23.0,273.5,206.82,157.33
2016,6,2,9,30,11.0,228.0,2.9,23.0,236.0,196.37,149.67
2016,6,2,9,45,42.0,304.0,2.95,23.0,338.5,256.07,194.55
2016,6,2,10,0,73.0,380.0,3.0,23.0,441.0,327.38,247.73
2016,6,2,10,15,49.0,358.5,3.0,23.5,400.5,310.45,234.72
2016,6,2,10,30,25.0,337.0,3.0,24.0,360.0,289.33,218.54
2016,6,2,10,45,27.5,354.5,3.05,24.5,380.0,308.81,232.64
2016,6,2,11,0,30.0,372.0,3.1,25.0,400.0,328.93,246.99
2016,6,2,11,15,50.5,416.0,2.95,25.0,464.5,382.12,286.04
2016,6,2,11,30,71.0,460.0,2.8,25.0,529.0,438.38,326.67
2016,6,2,11,45,457.5,304.5,2.65,25.0,754.0,588.15,441.42
2016,6,2,12,0,844.0,149.0,2.5,25.0,979.0,765.49,570.68
2016,6,2,12,15,845.5,149.0,2.3,25.0,983.5,801.78,592.41
2016,6,2,12,30,847.0,149.0,2.1,25.0,988.0,836.4,613.64
2016,6,2,12,45,553.5,320.0,1.9,25.0,868.0,783.23,571.93
2016,6,2,13,0,260.0,491.0,1.7,25.0,748.0,696.49,504.83
2016,6,2,13,15,340.5,453.0,1.6,25.0,784.0,751.83,544.51
2016,6,2,13,30,421.0,415.0,1.5,25.0,820.0,815.8,587.74
2016,6,2,13,45,371.0,427.0,1.45,25.5,779.0,787.78,566.61
2016,6,2,14,0,321.0,439.0,1.4,26.0,738.0,764.6,549.38
2016,6,2,14,15,585.0,282.0,1.45,26.0,806.5,895.95,644.25
2016,6,2,14,30,849.0,125.0,1.5,26.0,875.0,992.68,707.64
2016,6,2,14,45,844.5,121.0,1.55,26.0,843.0,992.37,708.05
2016,6,2,15,0,840.0,117.0,1.6,26.0,811.0,988.71,707.67
2016,6,2,15,15,829.0,115.0,1.6,26.0,771.0,977.37,701.9
2016,6,2,15,30,818.0,113.0,1.6,26.0,731.0,962.96,694.39
2016,6,2,15,45,597.5,193.5,1.6,26.0,630.0,847.37,621.27
2016,6,2,16,0,377.0,274.0,1.6,26.0,529.0,690.25,513.18
2016,6,2,16,15,567.5,186.0,1.55,25.5,537.0,791.2,590.72
2016,6,2,16,30,758.0,98.0,1.5,25.0,545.0,863.98,640.96
2016,6,2,16,45,735.0,93.5,1.5,25.0,493.5,822.18,614.34
2016,6,2,17,0,712.0,89.0,1.5,25.0,442.0,778.82,587.49
2016,6,2,17,15,679.5,84.0,1.4,24.5,389.0,729.83,556.3
2016,6,2,17,30,647.0,79.0,1.3,24.0,336.0,676.28,521.1
2016,6,2,17,45,603.0,72.5,1.25,24.0,283.5,611.5,476.13
2016,6,2,18,0,559.0,66.0,1.2,24.0,231.0,548.09,430.52
2016,6,2,18,15,492.5,58.0,1.1,23.5,181.0,467.96,370.7
2016,6,2,18,30,426.0,50.0,1.0,23.0,131.0,391.99,310.25
2016,6,2,18,45,328.5,38.5,0.9,23.0,89.0,296.44,231.05
2016,6,2,19,0,231.0,27.0,0.8,23.0,47.0,210.13,148.74
2016,6,2,19,15,115.5,13.5,0.8,22.5,23.5,76.2,0.0
2016,6,2,19,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,1.55,19.5,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,6,3,4,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,6,3,5,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,3,5,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,3,5,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,3,5,45,0.0,13.5,1.5,18.5,13.5,12.28,0.0
2016,6,3,6,0,0.0,27.0,1.5,19.0,27.0,23.49,12.92
2016,6,3,6,15,15.5,47.0,1.55,19.0,50.0,39.42,28.16
2016,6,3,6,30,31.0,67.0,1.6,19.0,73.0,55.2,42.47
2016,6,3,6,45,41.0,89.0,1.65,19.5,99.5,72.04,57.37
2016,6,3,7,0,51.0,111.0,1.7,20.0,126.0,88.56,71.66
2016,6,3,7,15,153.5,132.0,1.7,20.0,191.0,100.52,81.85
2016,6,3,7,30,256.0,153.0,1.7,20.0,256.0,109.48,89.28
2016,6,3,7,45,499.5,115.0,1.7,20.5,352.0,76.81,60.89
2016,6,3,8,0,743.0,77.0,1.7,21.0,448.0,54.97,41.87
2016,6,3,8,15,765.5,80.5,1.85,21.5,499.0,55.89,42.43
2016,6,3,8,30,788.0,84.0,2.0,22.0,550.0,80.1,44.31
2016,6,3,8,45,806.0,86.0,2.15,22.5,599.0,138.1,74.72
2016,6,3,9,0,824.0,88.0,2.3,23.0,648.0,188.44,109.43
2016,6,3,9,15,836.5,90.0,2.4,23.0,692.0,239.62,150.88
2016,6,3,9,30,849.0,92.0,2.5,23.0,736.0,291.97,195.81
2016,6,3,9,45,574.0,237.0,2.7,23.5,682.5,345.86,248.83
2016,6,3,10,0,299.0,382.0,2.9,24.0,629.0,392.17,290.9
2016,6,3,10,15,269.0,407.0,2.95,24.0,636.5,419.19,312.62
2016,6,3,10,30,239.0,432.0,3.0,24.0,644.0,452.69,338.32
2016,6,3,10,45,278.5,436.5,3.05,24.5,690.5,487.04,363.58
2016,6,3,11,0,318.0,441.0,3.1,25.0,737.0,534.32,397.94
2016,6,3,11,15,216.0,462.0,3.1,25.0,665.0,516.03,384.24
2016,6,3,11,30,114.0,483.0,3.1,25.0,593.0,481.02,357.95
2016,6,3,11,45,143.5,493.5,3.1,25.5,634.0,522.98,388.0
2016,6,3,12,0,173.0,504.0,3.1,26.0,675.0,567.69,419.33
2016,6,3,12,15,529.5,312.0,3.05,26.0,836.5,702.53,522.44
2016,6,3,12,30,886.0,120.0,3.0,26.0,998.0,844.52,623.76
2016,6,3,12,45,520.5,312.0,2.95,26.0,827.5,747.36,551.93
2016,6,3,13,0,155.0,504.0,2.9,26.0,657.0,608.97,446.81
2016,6,3,13,15,191.0,494.5,2.85,26.0,680.5,645.42,474.1
2016,6,3,13,30,227.0,485.0,2.8,26.0,704.0,682.44,500.62
2016,6,3,13,45,541.5,306.0,2.75,26.0,813.5,844.8,620.42
2016,6,3,14,0,856.0,127.0,2.7,26.0,923.0,975.15,708.69
2016,6,3,14,15,850.0,125.5,2.65,26.0,896.0,982.51,712.56
2016,6,3,14,30,844.0,124.0,2.6,26.0,869.0,986.55,715.56
2016,6,3,14,45,534.0,261.0,2.55,26.0,726.0,839.63,617.3
2016,6,3,15,0,224.0,398.0,2.5,26.0,583.0,644.35,476.78
2016,6,3,15,15,124.0,340.0,2.45,26.0,441.5,484.77,363.82
2016,6,3,15,30,24.0,282.0,2.4,26.0,300.0,289.05,218.4
2016,6,3,15,45,124.0,295.0,2.35,26.0,380.0,442.25,336.73
2016,6,3,16,0,224.0,308.0,2.3,26.0,460.0,559.69,424.47
2016,6,3,16,15,167.0,284.5,2.15,25.5,393.0,478.64,365.32
2016,6,3,16,30,110.0,261.0,2.0,25.0,326.0,380.48,293.27
2016,6,3,16,45,128.0,236.5,1.9,25.0,305.5,388.63,301.29
2016,6,3,17,0,146.0,212.0,1.8,25.0,285.0,377.03,294.14
2016,6,3,17,15,141.5,187.0,1.7,24.5,251.0,343.13,269.9
2016,6,3,17,30,137.0,162.0,1.6,24.0,217.0,308.56,244.7
2016,6,3,17,45,125.5,138.0,1.55,24.0,182.5,269.03,214.38
2016,6,3,18,0,114.0,114.0,1.5,24.0,148.0,229.4,183.2
2016,6,3,18,15,95.5,91.5,1.35,23.5,116.0,186.71,148.73
2016,6,3,18,30,77.0,69.0,1.2,23.0,84.0,144.43,113.63
2016,6,3,18,45,47.0,48.5,1.05,22.5,57.0,98.14,74.29
2016,6,3,19,0,17.0,28.0,0.9,22.0,30.0,42.31,26.23
2016,6,3,19,15,8.5,14.0,0.9,21.5,15.0,17.45,0.0
2016,6,3,19,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,0.65,19.5,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,0.75,17.5,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,6,4,5,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,4,5,15,0.0,0.0,1.55,17.5,0.0,0.0,0.0
2016,6,4,5,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,4,5,45,114.5,14.0,2.05,18.5,24.5,12.73,0.0
2016,6,4,6,0,229.0,28.0,2.3,19.0,49.0,22.63,12.26
2016,6,4,6,15,327.0,39.5,2.4,19.5,91.0,31.19,21.06
2016,6,4,6,30,425.0,51.0,2.5,20.0,133.0,39.39,28.62
2016,6,4,6,45,225.5,79.0,2.6,20.5,124.0,60.89,47.51
2016,6,4,7,0,26.0,107.0,2.7,21.0,115.0,85.86,69.09
2016,6,4,7,15,13.0,99.0,2.85,21.5,103.0,84.53,67.72
2016,6,4,7,30,0.0,91.0,3.0,22.0,91.0,79.2,62.84
2016,6,4,7,45,37.5,149.0,3.15,22.5,167.5,118.29,95.68
2016,6,4,8,0,75.0,207.0,3.3,23.0,244.0,155.8,126.48
2016,6,4,8,15,97.0,234.5,3.45,23.5,288.5,173.65,140.5
2016,6,4,8,30,119.0,262.0,3.6,24.0,333.0,185.81,140.75
2016,6,4,8,45,131.5,287.5,3.75,24.5,372.0,214.45,159.61
2016,6,4,9,0,144.0,313.0,3.9,25.0,411.0,244.96,181.17
2016,6,4,9,15,132.5,335.0,4.0,25.0,430.0,270.31,200.9
2016,6,4,9,30,121.0,357.0,4.1,25.0,449.0,294.72,220.16
2016,6,4,9,45,222.5,365.5,4.2,25.5,546.0,345.05,255.6
2016,6,4,10,0,324.0,374.0,4.3,26.0,643.0,395.93,292.49
2016,6,4,10,15,597.0,239.5,4.35,26.0,759.0,427.12,315.59
2016,6,4,10,30,870.0,105.0,4.4,26.0,875.0,499.07,371.69
2016,6,4,10,45,677.5,244.5,4.45,26.5,855.5,544.03,406.32
2016,6,4,11,0,485.0,384.0,4.5,27.0,836.0,581.49,432.52
2016,6,4,11,15,299.5,433.5,4.55,27.0,715.0,539.66,401.9
2016,6,4,11,30,114.0,483.0,4.6,27.0,594.0,480.93,357.43
2016,6,4,11,45,165.0,492.0,4.65,27.0,653.5,537.0,399.07
2016,6,4,12,0,216.0,501.0,4.7,27.0,713.0,597.55,443.24
2016,6,4,12,15,200.5,504.5,4.75,27.0,702.5,604.79,448.19
2016,6,4,12,30,185.0,508.0,4.8,27.0,692.0,610.65,452.32
2016,6,4,12,45,223.5,499.5,4.85,27.0,721.0,650.95,482.17
2016,6,4,13,0,262.0,491.0,4.9,27.0,750.0,697.92,516.37
2016,6,4,13,15,347.0,453.5,4.9,27.0,791.5,757.93,560.81
2016,6,4,13,30,432.0,416.0,4.9,27.0,833.0,826.73,610.71
2016,6,4,13,45,278.5,440.5,4.95,27.0,707.5,711.52,527.73
2016,6,4,14,0,125.0,465.0,5.0,27.0,582.0,585.06,435.09
2016,6,4,14,15,299.5,408.5,4.95,26.5,676.5,723.63,540.71
2016,6,4,14,30,474.0,352.0,4.9,26.0,771.0,864.25,644.2
2016,6,4,14,45,277.0,368.0,4.85,26.0,611.0,676.25,508.31
2016,6,4,15,0,80.0,384.0,4.8,26.0,451.0,465.45,351.56
2016,6,4,15,15,115.0,372.0,4.7,26.0,462.5,510.8,387.21
2016,6,4,15,30,150.0,360.0,4.6,26.0,474.0,537.85,408.69
2016,6,4,15,45,193.0,333.5,4.55,26.0,470.5,555.17,423.79
2016,6,4,16,0,236.0,307.0,4.5,26.0,467.0,570.3,437.4
2016,6,4,16,15,221.0,284.0,4.3,25.5,425.0,530.52,409.66
2016,6,4,16,30,206.0,261.0,4.1,25.0,383.0,490.07,381.34
2016,6,4,16,45,240.5,230.5,3.9,25.0,360.5,504.18,394.13
2016,6,4,17,0,275.0,200.0,3.7,25.0,338.0,496.49,390.66
2016,6,4,17,15,268.0,176.0,3.35,24.5,297.5,457.02,362.4
2016,6,4,17,30,261.0,152.0,3.0,24.0,257.0,416.57,332.93
2016,6,4,17,45,245.0,130.5,2.65,24.0,217.0,371.29,298.11
2016,6,4,18,0,229.0,109.0,2.3,24.0,177.0,326.02,262.44
2016,6,4,18,15,198.5,89.0,2.05,23.5,139.0,272.38,219.34
2016,6,4,18,30,168.0,69.0,1.8,23.0,101.0,220.29,176.09
2016,6,4,18,45,121.0,49.5,1.55,22.5,69.0,159.83,124.64
2016,6,4,19,0,74.0,30.0,1.3,22.0,37.0,101.88,71.59
2016,6,4,19,15,37.0,15.0,1.3,21.5,18.5,47.5,0.0
2016,6,4,19,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,2.45,19.5,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,6,5,4,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,6,5,5,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,6,5,5,15,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,6,5,5,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,6,5,5,45,97.0,15.5,3.3,19.5,24.0,14.1,0.0
2016,6,5,6,0,194.0,31.0,3.5,20.0,48.0,24.21,13.44
2016,6,5,6,15,295.0,44.0,3.6,20.5,91.0,33.89,23.25
2016,6,5,6,30,396.0,57.0,3.7,21.0,134.0,44.55,32.93
2016,6,5,6,45,467.5,65.5,3.8,21.5,184.5,49.52,37.46
2016,6,5,7,0,539.0,74.0,3.9,22.0,235.0,54.32,41.64
2016,6,5,7,15,587.0,81.0,4.0,22.5,288.5,57.61,44.34
2016,6,5,7,30,635.0,88.0,4.1,23.0,342.0,60.73,46.79
2016,6,5,7,45,673.0,92.5,4.25,23.5,396.5,61.79,47.44
2016,6,5,8,0,711.0,97.0,4.4,24.0,451.0,62.79,47.99
2016,6,5,8,15,736.5,101.0,4.45,24.5,504.0,70.14,53.91
2016,6,5,8,30,762.0,105.0,4.5,25.0,557.0,93.95,55.27
2016,6,5,8,45,784.5,107.0,4.55,25.5,607.5,141.4,77.33
2016,6,5,9,0,807.0,109.0,4.6,26.0,658.0,191.65,111.71
2016,6,5,9,15,821.5,112.0,4.6,26.0,703.5,243.61,153.43
2016,6,5,9,30,836.0,115.0,4.6,26.0,749.0,304.81,204.73
2016,6,5,9,45,849.5,116.0,4.65,26.5,789.5,357.23,249.62
2016,6,5,10,0,863.0,117.0,4.7,27.0,830.0,410.52,294.79
2016,6,5,10,15,871.0,119.0,4.75,27.0,864.5,462.88,339.11
2016,6,5,10,30,879.0,121.0,4.8,27.0,899.0,515.12,382.33
2016,6,5,10,45,471.0,276.0,4.85,27.5,694.5,462.93,346.35
2016,6,5,11,0,63.0,431.0,4.9,28.0,490.0,393.81,292.93
2016,6,5,11,15,483.0,277.5,4.9,28.0,742.0,528.49,397.35
2016,6,5,11,30,903.0,124.0,4.9,28.0,994.0,709.6,533.16
2016,6,5,11,45,910.0,121.0,4.95,28.0,1008.0,753.15,565.03
2016,6,5,12,0,917.0,118.0,5.0,28.0,1022.0,795.23,594.44
2016,6,5,12,15,918.0,118.5,4.95,28.0,1026.0,833.86,620.5
2016,6,5,12,30,919.0,119.0,4.9,28.0,1030.0,870.52,645.03
2016,6,5,12,45,465.5,177.5,4.9,28.5,639.5,576.22,435.94
2016,6,5,13,0,12.0,236.0,4.9,29.0,249.0,222.35,164.59
2016,6,5,13,15,462.5,177.0,4.85,29.0,623.5,611.27,463.6
2016,6,5,13,30,913.0,118.0,4.8,29.0,998.0,981.31,718.32
2016,6,5,13,45,709.0,248.0,4.8,29.0,923.5,951.49,696.59
2016,6,5,14,0,505.0,378.0,4.8,29.0,849.0,895.17,653.64
2016,6,5,14,15,699.0,246.0,4.7,28.5,876.5,973.74,714.04
2016,6,5,14,30,893.0,114.0,4.6,28.0,904.0,1025.28,749.21
2016,6,5,14,45,881.0,114.5,4.6,28.0,869.0,1022.27,747.95
2016,6,5,15,0,869.0,115.0,4.6,28.0,834.0,1015.92,744.96
2016,6,5,15,15,858.5,113.0,4.5,28.0,794.5,1005.13,738.79
2016,6,5,15,30,848.0,111.0,4.4,28.0,755.0,991.15,730.6
2016,6,5,15,45,837.0,107.5,4.3,28.0,710.0,971.92,719.03
2016,6,5,16,0,826.0,104.0,4.2,28.0,665.0,960.26,712.69
2016,6,5,16,15,753.0,117.5,3.95,27.5,599.5,894.98,670.59
2016,6,5,16,30,680.0,131.0,3.7,27.0,534.0,835.6,632.26
2016,6,5,16,45,691.0,112.0,3.45,27.0,489.0,809.81,615.58
2016,6,5,17,0,702.0,93.0,3.2,27.0,444.0,780.14,595.86
2016,6,5,17,15,659.5,92.5,2.85,26.0,392.0,724.36,559.1
2016,6,5,17,30,617.0,92.0,2.5,25.0,340.0,668.74,521.63
2016,6,5,17,45,579.0,83.0,2.15,24.5,288.0,606.66,477.22
2016,6,5,18,0,541.0,74.0,1.8,24.0,236.0,545.45,431.99
2016,6,5,18,15,479.5,64.5,1.65,23.0,186.0,467.6,373.66
2016,6,5,18,30,418.0,55.0,1.5,22.0,136.0,393.38,314.45
2016,6,5,18,45,322.5,42.5,1.4,21.5,93.5,297.95,235.17
2016,6,5,19,0,227.0,30.0,1.3,21.0,51.0,208.94,152.95
2016,6,5,19,15,113.5,15.0,1.3,20.5,25.5,98.86,0.0
2016,6,5,19,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,6,4,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,6,6,5,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,6,5,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,6,6,5,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,6,6,5,45,129.5,14.5,2.2,17.5,26.0,11.73,0.0
2016,6,6,6,0,259.0,29.0,2.4,18.0,52.0,23.59,13.12
2016,6,6,6,15,364.5,39.5,2.6,18.5,97.0,31.27,21.24
2016,6,6,6,30,470.0,50.0,2.8,19.0,142.0,38.67,28.12
2016,6,6,6,45,538.0,57.5,3.0,20.0,194.0,43.17,32.18
2016,6,6,7,0,606.0,65.0,3.2,21.0,246.0,47.51,35.89
2016,6,6,7,15,651.0,70.5,3.15,21.5,300.5,50.03,37.96
2016,6,6,7,30,696.0,76.0,3.1,22.0,355.0,52.44,39.85
2016,6,6,7,45,728.0,80.5,3.1,23.0,410.0,59.32,45.43
2016,6,6,8,0,760.0,85.0,3.1,24.0,465.0,60.94,46.42
2016,6,6,8,15,783.5,88.5,3.2,24.5,518.0,61.64,46.73
2016,6,6,8,30,807.0,92.0,3.3,25.0,571.0,86.56,48.44
2016,6,6,8,45,824.5,95.5,3.4,25.5,620.5,137.03,72.29
2016,6,6,9,0,842.0,99.0,3.5,26.0,670.0,198.74,115.59
2016,6,6,9,15,855.0,101.0,3.5,26.0,715.5,251.06,157.51
2016,6,6,9,30,868.0,103.0,3.5,26.0,761.0,304.6,202.96
2016,6,6,9,45,877.5,105.5,3.5,26.5,801.0,358.43,248.95
2016,6,6,10,0,887.0,108.0,3.5,27.0,841.0,412.71,294.73
2016,6,6,10,15,894.5,109.5,3.45,27.0,875.0,465.65,339.08
2016,6,6,10,30,902.0,111.0,3.4,27.0,909.0,518.4,382.13
2016,6,6,10,45,906.5,112.5,3.4,27.5,935.5,569.16,421.83
2016,6,6,11,0,911.0,114.0,3.4,28.0,962.0,619.01,459.6
2016,6,6,11,15,914.5,115.0,3.35,28.0,981.5,666.75,495.54
2016,6,6,11,30,918.0,116.0,3.3,28.0,1001.0,713.09,529.57
2016,6,6,11,45,921.5,115.0,3.25,28.5,1013.0,756.27,559.55
2016,6,6,12,0,925.0,114.0,3.2,29.0,1025.0,797.72,585.89
2016,6,6,12,15,925.5,114.0,3.15,29.0,1029.0,835.78,610.73
2016,6,6,12,30,926.0,114.0,3.1,29.0,1033.0,871.79,634.01
2016,6,6,12,45,923.5,114.5,3.1,29.0,1028.0,903.49,654.64
2016,6,6,13,0,921.0,115.0,3.1,29.0,1023.0,932.6,673.55
2016,6,6,13,15,918.5,114.5,3.05,29.0,1010.5,957.93,689.64
2016,6,6,13,30,916.0,114.0,3.0,29.0,998.0,980.14,703.74
2016,6,6,13,45,910.5,114.0,3.0,29.0,977.5,996.72,714.7
2016,6,6,14,0,905.0,114.0,3.0,29.0,957.0,1009.93,723.63
2016,6,6,14,15,899.0,112.5,2.95,29.0,929.5,1017.73,728.84
2016,6,6,14,30,893.0,111.0,2.9,29.0,902.0,1022.05,732.02
2016,6,6,14,45,879.0,112.5,2.85,29.0,866.5,1018.06,730.06
2016,6,6,15,0,865.0,114.0,2.8,29.0,831.0,1010.76,726.2
2016,6,6,15,15,854.5,112.0,2.75,29.0,791.0,999.98,720.3
2016,6,6,15,30,844.0,110.0,2.7,29.0,751.0,986.05,712.52
2016,6,6,15,45,830.0,107.5,2.65,29.0,705.5,965.01,700.28
2016,6,6,16,0,816.0,105.0,2.6,29.0,660.0,951.71,693.23
2016,6,6,16,15,797.5,101.5,2.45,28.5,611.0,919.47,674.27
2016,6,6,16,30,779.0,98.0,2.3,28.0,562.0,884.88,653.78
2016,6,6,16,45,755.5,94.0,2.2,28.0,509.5,842.91,627.31
2016,6,6,17,0,732.0,90.0,2.1,28.0,457.0,799.32,599.5
2016,6,6,17,15,700.0,85.5,1.95,27.5,403.5,751.01,568.73
2016,6,6,17,30,668.0,81.0,1.8,27.0,350.0,697.99,533.93
2016,6,6,17,45,623.0,75.0,1.7,26.5,296.0,632.39,489.39
2016,6,6,18,0,578.0,69.0,1.6,26.0,242.0,568.11,444.1
2016,6,6,18,15,512.0,61.0,1.45,25.0,191.0,487.48,384.94
2016,6,6,18,30,446.0,53.0,1.3,24.0,140.0,410.8,324.89
2016,6,6,18,45,344.0,41.5,1.2,23.5,96.5,311.08,243.29
2016,6,6,19,0,242.0,30.0,1.1,23.0,53.0,220.62,160.97
2016,6,6,19,15,121.0,15.0,1.1,22.5,26.5,103.36,0.0
2016,6,6,19,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,7,4,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,7,5,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,7,5,15,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,6,7,5,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,7,5,45,90.5,16.0,0.9,19.5,24.5,12.63,0.0
2016,6,7,6,0,181.0,32.0,0.9,20.0,49.0,24.97,14.12
2016,6,7,6,15,279.5,46.0,1.0,20.5,91.0,35.39,24.57
2016,6,7,6,30,378.0,60.0,1.1,21.0,133.0,45.49,33.77
2016,6,7,6,45,445.5,70.0,1.2,21.5,183.0,53.27,40.73
2016,6,7,7,0,513.0,80.0,1.3,22.0,233.0,59.11,45.78
2016,6,7,7,15,560.5,87.5,1.25,22.5,285.5,62.54,48.57
2016,6,7,7,30,608.0,95.0,1.2,23.0,338.0,65.79,51.11
2016,6,7,7,45,643.0,100.5,1.2,24.0,391.5,67.27,51.97
2016,6,7,8,0,678.0,106.0,1.2,25.0,445.0,68.63,52.69
2016,6,7,8,15,704.0,111.0,1.3,25.5,496.5,69.43,53.04
2016,6,7,8,30,730.0,116.0,1.4,26.0,548.0,93.01,54.77
2016,6,7,8,45,749.0,120.0,1.55,26.5,596.5,147.41,82.78
2016,6,7,9,0,768.0,124.0,1.7,27.0,645.0,196.55,116.03
2016,6,7,9,15,783.0,127.0,1.7,27.0,690.0,246.43,155.23
2016,6,7,9,30,798.0,130.0,1.7,27.0,735.0,297.95,197.95
2016,6,7,9,45,425.0,245.5,1.75,27.5,569.5,307.25,218.88
2016,6,7,10,0,52.0,361.0,1.8,28.0,404.0,306.25,226.3
2016,6,7,10,15,194.0,383.0,1.8,28.0,553.5,380.35,278.88
2016,6,7,10,30,336.0,405.0,1.8,28.0,703.0,470.04,342.78
2016,6,7,10,45,245.0,436.5,1.8,28.5,657.5,468.95,341.86
2016,6,7,11,0,154.0,468.0,1.8,29.0,612.0,467.1,339.76
2016,6,7,11,15,201.0,474.5,1.85,29.0,666.0,515.76,374.62
2016,6,7,11,30,248.0,481.0,1.9,29.0,720.0,563.19,408.23
2016,6,7,11,45,271.0,481.5,1.95,29.5,746.0,599.57,432.9
2016,6,7,12,0,294.0,482.0,2.0,30.0,772.0,637.63,458.5
2016,6,7,12,15,227.0,495.5,2.0,30.0,720.0,617.7,443.74
2016,6,7,12,30,160.0,509.0,2.0,30.0,668.0,590.33,424.02
2016,6,7,12,45,516.5,324.5,2.05,30.0,834.0,754.17,544.23
2016,6,7,13,0,873.0,140.0,2.1,30.0,1000.0,911.49,650.62
2016,6,7,13,15,870.5,139.5,2.1,30.0,988.0,936.17,665.04
2016,6,7,13,30,868.0,139.0,2.1,30.0,976.0,957.9,678.9
2016,6,7,13,45,493.0,301.5,2.15,30.0,775.0,792.88,569.49
2016,6,7,14,0,118.0,464.0,2.2,30.0,574.0,576.81,415.66
2016,6,7,14,15,162.0,451.0,2.2,30.0,597.5,615.56,445.44
2016,6,7,14,30,206.0,438.0,2.2,30.0,621.0,654.29,473.47
2016,6,7,14,45,259.0,408.5,2.25,30.0,629.5,700.68,507.07
2016,6,7,15,0,312.0,379.0,2.3,30.0,638.0,729.97,529.35
2016,6,7,15,15,561.5,250.5,2.25,30.0,688.5,866.16,627.65
2016,6,7,15,30,811.0,122.0,2.2,30.0,739.0,977.48,700.67
2016,6,7,15,45,796.0,119.5,2.2,30.0,694.0,955.86,687.41
2016,6,7,16,0,781.0,117.0,2.2,30.0,649.0,931.47,673.71
2016,6,7,16,15,762.0,113.0,2.1,29.5,600.5,898.82,655.01
2016,6,7,16,30,743.0,109.0,2.0,29.0,552.0,863.9,634.74
2016,6,7,16,45,719.0,104.5,1.9,29.0,500.5,826.83,611.59
2016,6,7,17,0,695.0,100.0,1.8,29.0,449.0,783.44,583.95
2016,6,7,17,15,662.0,94.5,1.7,28.5,396.0,729.7,549.92
2016,6,7,17,30,629.0,89.0,1.6,28.0,343.0,675.7,514.86
2016,6,7,17,45,579.0,83.0,1.55,28.0,290.0,607.28,467.73
2016,6,7,18,0,529.0,77.0,1.5,28.0,237.0,540.47,420.13
2016,6,7,18,15,462.5,68.0,1.35,27.0,187.0,459.89,360.76
2016,6,7,18,30,396.0,59.0,1.2,26.0,137.0,383.16,300.85
2016,6,7,18,45,299.0,46.0,1.1,25.5,94.5,284.38,220.77
2016,6,7,19,0,202.0,33.0,1.0,25.0,52.0,199.0,144.38
2016,6,7,19,15,101.0,16.5,1.05,24.5,26.0,95.39,0.0
2016,6,7,19,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,8,4,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,6,8,5,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,8,5,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,8,5,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,8,5,45,73.0,16.5,0.25,21.5,23.0,13.55,0.0
2016,6,8,6,0,146.0,33.0,0.2,22.0,46.0,25.71,14.59
2016,6,8,6,15,237.5,49.0,0.35,22.5,87.5,37.6,26.25
2016,6,8,6,30,329.0,65.0,0.5,23.0,129.0,49.1,36.58
2016,6,8,6,45,401.0,75.5,0.7,23.5,178.0,56.04,42.75
2016,6,8,7,0,473.0,86.0,0.9,24.0,227.0,62.73,48.48
2016,6,8,7,15,520.5,94.0,1.1,24.5,278.5,67.5,52.38
2016,6,8,7,30,568.0,102.0,1.3,25.0,330.0,70.87,54.98
2016,6,8,7,45,606.5,108.0,1.55,25.5,383.0,72.47,56.02
2016,6,8,8,0,645.0,114.0,1.8,26.0,436.0,73.93,56.92
2016,6,8,8,15,671.5,119.0,1.9,26.0,486.5,74.45,57.13
2016,6,8,8,30,698.0,124.0,2.0,26.0,537.0,96.96,58.6
2016,6,8,8,45,519.5,204.0,2.15,26.5,526.0,177.65,115.07
2016,6,8,9,0,341.0,284.0,2.3,27.0,515.0,245.44,171.29
2016,6,8,9,15,552.5,213.0,2.35,27.0,618.0,255.75,171.36
2016,6,8,9,30,764.0,142.0,2.4,27.0,721.0,297.79,199.51
2016,6,8,9,45,772.0,147.0,2.45,27.5,759.0,348.2,241.8
2016,6,8,10,0,780.0,152.0,2.5,28.0,797.0,399.15,283.96
2016,6,8,10,15,789.5,154.5,2.5,28.0,830.5,449.2,325.05
2016,6,8,10,30,799.0,157.0,2.5,28.0,864.0,499.55,365.36
2016,6,8,10,45,439.0,301.0,2.5,28.5,691.5,464.25,341.76
2016,6,8,11,0,79.0,445.0,2.5,29.0,519.0,413.59,303.08
2016,6,8,11,15,66.5,442.5,2.5,29.0,506.0,412.77,302.63
2016,6,8,11,30,54.0,440.0,2.5,29.0,493.0,410.45,300.78
2016,6,8,11,45,424.0,314.5,2.5,29.0,732.0,571.21,421.78
2016,6,8,12,0,794.0,189.0,2.5,29.0,971.0,763.93,559.73
2016,6,8,12,15,575.0,322.5,2.5,29.0,890.5,746.28,542.15
2016,6,8,12,30,356.0,456.0,2.5,29.0,810.0,707.58,511.18
2016,6,8,12,45,208.0,458.0,2.55,29.5,665.0,599.81,435.0
2016,6,8,13,0,60.0,460.0,2.6,30.0,520.0,476.4,345.8
2016,6,8,13,15,200.0,455.5,2.6,30.0,650.0,616.36,447.49
2016,6,8,13,30,340.0,451.0,2.6,30.0,780.0,765.09,550.29
2016,6,8,13,45,299.0,454.5,2.65,30.0,739.5,744.31,535.17
2016,6,8,14,0,258.0,458.0,2.7,30.0,699.0,720.81,519.35
2016,6,8,14,15,198.5,448.5,2.7,29.5,631.0,649.17,471.47
2016,6,8,14,30,139.0,439.0,2.7,29.0,563.0,587.88,429.66
2016,6,8,14,45,441.0,306.5,2.7,29.0,676.5,792.93,580.14
2016,6,8,15,0,743.0,174.0,2.7,29.0,790.0,962.82,696.54
2016,6,8,15,15,552.5,249.0,2.7,29.0,695.0,855.34,624.29
2016,6,8,15,30,362.0,324.0,2.7,29.0,600.0,729.47,536.57
2016,6,8,15,45,228.5,316.0,2.7,29.0,486.5,570.33,425.46
2016,6,8,16,0,95.0,308.0,2.7,29.0,373.0,413.04,310.58
2016,6,8,16,15,220.5,273.0,2.6,28.5,408.5,516.68,392.15
2016,6,8,16,30,346.0,238.0,2.5,28.0,444.0,614.48,466.77
2016,6,8,16,45,331.5,219.5,2.4,28.0,402.0,575.55,439.4
2016,6,8,17,0,317.0,201.0,2.3,28.0,360.0,535.89,412.03
2016,6,8,17,15,303.5,178.5,2.15,27.5,317.0,491.48,381.46
2016,6,8,17,30,290.0,156.0,2.0,27.0,274.0,446.47,349.74
2016,6,8,17,45,266.0,135.5,1.85,26.5,231.5,395.17,312.08
2016,6,8,18,0,242.0,115.0,1.7,26.0,189.0,344.51,273.75
2016,6,8,18,15,204.5,95.0,1.6,25.5,148.5,285.46,227.33
2016,6,8,18,30,167.0,75.0,1.5,25.0,108.0,228.63,181.08
2016,6,8,18,45,117.5,54.5,1.4,24.5,74.0,165.43,128.21
2016,6,8,19,0,68.0,34.0,1.3,24.0,40.0,93.32,66.12
2016,6,8,19,15,34.0,17.0,1.35,24.0,20.0,43.14,0.0
2016,6,8,19,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,1.35,21.5,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,9,4,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,9,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,9,5,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,9,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,9,5,45,72.5,16.5,1.0,21.5,23.0,13.55,0.0
2016,6,9,6,0,145.0,33.0,1.1,22.0,46.0,25.7,14.53
2016,6,9,6,15,233.5,48.5,1.0,22.5,86.5,37.21,25.88
2016,6,9,6,30,322.0,64.0,0.9,23.0,127.0,48.32,35.89
2016,6,9,6,45,393.0,75.0,0.85,23.5,175.5,55.63,42.4
2016,6,9,7,0,464.0,86.0,0.8,24.0,224.0,62.69,48.44
2016,6,9,7,15,511.5,94.5,1.0,24.5,275.5,67.86,52.69
2016,6,9,7,30,559.0,103.0,1.2,25.0,327.0,71.6,55.59
2016,6,9,7,45,599.0,108.0,1.4,25.5,379.5,72.42,55.97
2016,6,9,8,0,639.0,113.0,1.6,26.0,432.0,73.19,56.29
2016,6,9,8,15,665.0,118.5,1.7,26.5,482.5,74.07,56.68
2016,6,9,8,30,691.0,124.0,1.8,27.0,533.0,96.58,58.23
2016,6,9,8,45,713.0,127.5,1.95,27.5,581.5,141.6,79.35
2016,6,9,9,0,735.0,131.0,2.1,28.0,630.0,196.47,117.03
2016,6,9,9,15,750.5,134.5,2.2,28.0,674.0,244.93,155.0
2016,6,9,9,30,766.0,138.0,2.3,28.0,718.0,295.11,196.59
2016,6,9,9,45,779.5,140.0,2.4,28.5,757.5,345.09,238.32
2016,6,9,10,0,793.0,142.0,2.5,29.0,797.0,396.17,280.48
2016,6,9,10,15,527.0,284.0,2.6,29.0,727.5,432.49,313.73
2016,6,9,10,30,261.0,426.0,2.7,29.0,658.0,449.05,328.51
2016,6,9,10,45,543.5,287.0,2.8,29.0,787.5,508.47,373.54
2016,6,9,11,0,826.0,148.0,2.9,29.0,917.0,594.64,438.92
2016,6,9,11,15,830.5,149.5,2.95,29.0,936.5,639.62,472.62
2016,6,9,11,30,835.0,151.0,3.0,29.0,956.0,683.49,505.01
2016,6,9,11,45,840.5,149.5,3.1,29.5,969.0,724.54,534.05
2016,6,9,12,0,846.0,148.0,3.2,30.0,982.0,764.24,561.18
2016,6,9,12,15,465.5,317.5,3.25,30.0,777.0,654.99,480.24
2016,6,9,12,30,85.0,487.0,3.3,30.0,572.0,506.37,368.27
2016,6,9,12,45,465.5,317.5,3.35,30.0,777.0,703.43,516.36
2016,6,9,13,0,846.0,148.0,3.4,30.0,982.0,893.66,648.8
2016,6,9,13,15,518.5,319.5,3.4,30.0,828.5,796.78,578.92
2016,6,9,13,30,191.0,491.0,3.4,30.0,675.0,653.34,473.19
2016,6,9,13,45,511.0,318.0,3.4,30.0,797.5,826.0,601.08
2016,6,9,14,0,831.0,145.0,3.4,30.0,920.0,966.99,697.5
2016,6,9,14,15,824.5,143.5,3.35,30.0,894.0,974.13,701.39
2016,6,9,14,30,818.0,142.0,3.3,30.0,868.0,989.82,711.99
2016,6,9,14,45,785.5,154.0,3.3,30.0,829.5,978.9,705.84
2016,6,9,15,0,753.0,166.0,3.3,30.0,791.0,964.6,697.82
2016,6,9,15,15,740.5,162.5,3.25,30.0,752.5,951.16,690.14
2016,6,9,15,30,728.0,159.0,3.2,30.0,714.0,942.0,685.36
2016,6,9,15,45,707.5,157.0,3.2,30.0,669.5,916.77,670.43
2016,6,9,16,0,687.0,155.0,3.2,30.0,625.0,889.1,653.99
2016,6,9,16,15,665.5,150.0,3.1,29.5,577.5,854.75,633.68
2016,6,9,16,30,644.0,145.0,3.0,29.0,530.0,818.45,611.88
2016,6,9,16,45,614.5,139.5,2.95,29.0,479.5,772.38,582.16
2016,6,9,17,0,585.0,134.0,2.9,29.0,429.0,725.23,551.3
2016,6,9,17,15,549.0,125.5,2.7,28.5,377.5,668.15,513.16
2016,6,9,17,30,513.0,117.0,2.5,28.0,326.0,604.26,469.18
2016,6,9,17,45,467.5,106.5,2.35,27.5,275.5,538.92,422.75
2016,6,9,18,0,422.0,96.0,2.2,27.0,225.0,475.52,375.73
2016,6,9,18,15,358.5,83.0,2.05,26.5,177.5,397.93,315.83
2016,6,9,18,30,295.0,70.0,1.9,26.0,130.0,324.81,257.1
2016,6,9,18,45,215.0,52.5,1.75,25.5,89.0,239.65,186.79
2016,6,9,19,0,135.0,35.0,1.6,25.0,48.0,147.41,107.38
2016,6,9,19,15,67.5,17.5,1.65,24.5,24.0,69.78,0.0
2016,6,9,19,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,2.55,23.5,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,2.75,22.5,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,1.65,21.5,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,10,4,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,10,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,10,5,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,10,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,10,5,45,94.5,15.5,1.0,21.5,24.0,12.23,0.0
2016,6,10,6,0,189.0,31.0,1.1,22.0,48.0,24.2,13.34
2016,6,10,6,15,285.0,44.0,1.25,22.5,89.5,33.86,23.04
2016,6,10,6,30,381.0,57.0,1.4,23.0,131.0,44.5,32.62
2016,6,10,6,45,448.0,66.0,1.6,23.5,180.0,49.87,37.45
2016,6,10,7,0,515.0,75.0,1.8,24.0,229.0,55.03,41.89
2016,6,10,7,15,561.5,82.0,1.9,24.5,281.0,58.25,44.51
2016,6,10,7,30,608.0,89.0,2.0,25.0,333.0,61.3,46.89
2016,6,10,7,45,386.0,150.5,2.1,25.5,313.5,100.84,79.89
2016,6,10,8,0,164.0,212.0,2.2,26.0,294.0,151.19,121.04
2016,6,10,8,15,445.5,160.0,2.25,26.0,416.5,101.99,79.97
2016,6,10,8,30,727.0,108.0,2.3,26.0,539.0,94.45,56.2
2016,6,10,8,45,746.5,111.5,2.35,26.5,587.0,140.57,77.73
2016,6,10,9,0,766.0,115.0,2.4,27.0,635.0,189.19,110.68
2016,6,10,9,15,781.0,118.0,2.4,27.0,679.0,238.84,149.94
2016,6,10,9,30,796.0,121.0,2.4,27.0,723.0,290.12,192.78
2016,6,10,9,45,538.0,253.0,2.4,27.5,670.0,347.42,246.47
2016,6,10,10,0,280.0,385.0,2.4,28.0,617.0,386.49,281.76
2016,6,10,10,15,557.5,257.0,2.4,28.5,742.5,422.28,306.57
2016,6,10,10,30,835.0,129.0,2.4,29.0,868.0,498.67,363.16
2016,6,10,10,45,597.5,274.0,2.4,29.5,811.5,522.81,381.74
2016,6,10,11,0,360.0,419.0,2.4,30.0,755.0,540.86,393.04
2016,6,10,11,15,262.5,454.5,2.4,30.0,702.5,531.64,386.35
2016,6,10,11,30,165.0,490.0,2.4,30.0,650.0,519.76,377.01
2016,6,10,11,45,519.0,308.5,2.45,30.0,818.5,633.42,463.24
2016,6,10,12,0,873.0,127.0,2.5,30.0,987.0,767.63,560.54
2016,6,10,12,15,873.5,127.5,2.5,30.0,991.5,804.28,583.74
2016,6,10,12,30,874.0,128.0,2.5,30.0,996.0,839.09,606.32
2016,6,10,12,45,872.5,128.5,2.55,30.5,992.0,870.28,625.56
2016,6,10,13,0,871.0,129.0,2.6,31.0,988.0,899.17,643.23
2016,6,10,13,15,537.5,309.0,2.6,31.0,837.5,804.1,577.54
2016,6,10,13,30,204.0,489.0,2.6,31.0,687.0,663.52,475.45
2016,6,10,13,45,216.0,476.5,2.6,31.0,682.5,674.36,484.57
2016,6,10,14,0,228.0,464.0,2.6,31.0,678.0,684.28,492.16
2016,6,10,14,15,257.0,443.0,2.6,31.0,677.0,715.66,514.55
2016,6,10,14,30,286.0,422.0,2.6,31.0,676.0,733.05,527.69
2016,6,10,14,45,288.5,404.0,2.65,31.0,651.5,725.35,523.83
2016,6,10,15,0,291.0,386.0,2.7,31.0,627.0,715.88,519.02
2016,6,10,15,15,306.0,361.5,2.65,31.0,604.5,710.21,516.81
2016,6,10,15,30,321.0,337.0,2.6,31.0,582.0,702.49,513.29
2016,6,10,15,45,276.5,323.5,2.6,31.0,525.5,645.55,474.75
2016,6,10,16,0,232.0,310.0,2.6,31.0,469.0,569.38,422.71
2016,6,10,16,15,479.0,210.0,2.5,30.5,507.0,733.44,545.82
2016,6,10,16,30,726.0,110.0,2.4,30.0,545.0,849.4,627.32
2016,6,10,16,45,695.0,108.0,2.35,30.0,493.5,809.52,601.19
2016,6,10,17,0,664.0,106.0,2.3,30.0,442.0,763.64,571.99
2016,6,10,17,15,631.0,100.0,2.15,29.5,390.0,710.22,537.51
2016,6,10,17,30,598.0,94.0,2.0,29.0,338.0,656.56,502.06
2016,6,10,17,45,542.5,89.0,1.85,29.0,285.5,585.86,452.3
2016,6,10,18,0,487.0,84.0,1.7,29.0,233.0,517.0,402.4
2016,6,10,18,15,422.5,73.5,1.55,28.0,184.0,432.29,339.4
2016,6,10,18,30,358.0,63.0,1.4,27.0,135.0,358.93,281.99
2016,6,10,18,45,264.5,49.0,1.3,26.5,93.5,266.68,206.92
2016,6,10,19,0,171.0,35.0,1.2,26.0,52.0,183.24,133.87
2016,6,10,19,15,85.5,17.5,1.2,25.5,26.0,89.51,0.0
2016,6,10,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,11,4,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,11,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,11,5,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,6,11,5,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,11,5,45,58.5,16.5,1.75,23.5,22.0,13.54,0.0
2016,6,11,6,0,117.0,33.0,2.0,24.0,44.0,26.51,14.96
2016,6,11,6,15,202.5,50.0,2.2,24.0,83.5,38.3,26.58
2016,6,11,6,30,288.0,67.0,2.4,24.0,123.0,50.49,37.55
2016,6,11,6,45,144.0,48.5,2.6,24.5,76.5,38.52,27.55
2016,6,11,7,0,0.0,30.0,2.8,25.0,30.0,26.41,17.15
2016,6,11,7,15,262.5,69.5,2.9,25.5,175.0,48.66,36.15
2016,6,11,7,30,525.0,109.0,3.0,26.0,320.0,76.1,59.22
2016,6,11,7,45,338.0,160.5,3.1,26.5,303.5,114.12,90.68
2016,6,11,8,0,151.0,212.0,3.2,27.0,287.0,151.07,120.6
2016,6,11,8,15,402.5,174.0,3.25,27.0,405.0,110.42,86.69
2016,6,11,8,30,654.0,136.0,3.3,27.0,523.0,102.87,64.13
2016,6,11,8,45,504.5,207.5,3.35,27.5,521.5,178.08,115.8
2016,6,11,9,0,355.0,279.0,3.4,28.0,520.0,244.04,169.46
2016,6,11,9,15,540.0,217.5,3.4,28.0,612.5,255.64,171.55
2016,6,11,9,30,725.0,156.0,3.4,28.0,705.0,290.56,195.09
2016,6,11,9,45,732.0,163.0,3.45,28.5,742.5,340.61,237.01
2016,6,11,10,0,739.0,170.0,3.5,29.0,780.0,396.68,282.79
2016,6,11,10,15,749.0,172.5,3.5,29.0,813.0,444.78,322.4
2016,6,11,10,30,759.0,175.0,3.5,29.0,846.0,493.31,361.47
2016,6,11,10,45,759.5,182.0,3.55,29.0,871.0,540.54,398.73
2016,6,11,11,0,760.0,189.0,3.6,29.0,896.0,586.93,434.44
2016,6,11,11,15,765.5,190.5,3.6,29.0,915.5,631.13,467.74
2016,6,11,11,30,771.0,192.0,3.6,29.0,935.0,674.59,499.79
2016,6,11,11,45,470.5,347.5,3.6,29.5,803.5,630.1,463.63
2016,6,11,12,0,170.0,503.0,3.6,30.0,672.0,563.38,410.32
2016,6,11,12,15,468.5,353.0,3.55,30.0,818.0,686.78,503.56
2016,6,11,12,30,767.0,203.0,3.5,30.0,964.0,821.18,601.02
2016,6,11,12,45,536.0,340.5,3.5,30.0,872.0,784.05,570.09
2016,6,11,13,0,305.0,478.0,3.5,30.0,780.0,722.92,522.93
2016,6,11,13,15,529.5,341.0,3.45,30.0,856.5,826.42,599.73
2016,6,11,13,30,754.0,204.0,3.4,30.0,933.0,921.29,666.61
2016,6,11,13,45,603.0,296.5,3.4,30.0,872.5,893.87,645.99
2016,6,11,14,0,452.0,389.0,3.4,30.0,812.0,852.58,614.87
2016,6,11,14,15,453.0,372.5,3.35,30.0,786.0,851.16,615.05
2016,6,11,14,30,454.0,356.0,3.3,30.0,760.0,847.16,613.32
2016,6,11,14,45,557.5,287.5,3.25,30.0,764.0,890.58,646.24
2016,6,11,15,0,661.0,219.0,3.2,30.0,768.0,935.74,678.98
2016,6,11,15,15,647.0,214.0,3.15,30.0,730.5,920.06,669.26
2016,6,11,15,30,633.0,209.0,3.1,30.0,693.0,901.61,658.3
2016,6,11,15,45,431.5,260.0,3.05,30.0,581.0,747.61,552.0
2016,6,11,16,0,230.0,311.0,3.0,30.0,469.0,568.5,424.38
2016,6,11,16,15,391.0,247.0,2.9,29.5,491.5,671.01,504.27
2016,6,11,16,30,552.0,183.0,2.8,29.0,514.0,766.24,576.06
2016,6,11,16,45,525.0,173.5,2.7,29.0,465.0,720.63,544.71
2016,6,11,17,0,498.0,164.0,2.6,29.0,416.0,674.32,513.47
2016,6,11,17,15,461.0,153.0,2.4,28.5,366.0,617.0,474.21
2016,6,11,17,30,424.0,142.0,2.2,28.0,316.0,560.28,434.47
2016,6,11,17,45,379.0,128.5,2.05,28.0,266.5,494.96,386.59
2016,6,11,18,0,334.0,115.0,1.9,28.0,217.0,416.27,327.64
2016,6,11,18,15,274.5,97.5,1.8,27.5,170.5,340.87,269.49
2016,6,11,18,30,215.0,80.0,1.7,27.0,124.0,269.8,212.53
2016,6,11,18,45,146.5,58.5,1.65,26.5,84.5,190.82,147.63
2016,6,11,19,0,78.0,37.0,1.6,26.0,45.0,104.59,74.94
2016,6,11,19,15,39.0,18.5,1.65,26.0,22.5,48.65,0.0
2016,6,11,19,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,1.75,26.0,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,1.9,25.5,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
