Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,12,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,4,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,5,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,5,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,6,12,5,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,12,5,45,46.5,16.5,2.2,23.5,20.5,15.01,0.0
2016,6,12,6,0,93.0,33.0,2.4,24.0,41.0,26.46,14.9
2016,6,12,6,15,170.0,52.5,2.45,24.5,80.5,41.34,29.05
2016,6,12,6,30,247.0,72.0,2.5,25.0,120.0,55.83,41.91
2016,6,12,6,45,315.0,85.5,2.65,25.5,166.5,63.09,48.36
2016,6,12,7,0,383.0,99.0,2.8,26.0,213.0,71.66,55.66
2016,6,12,7,15,303.0,127.5,2.9,26.0,229.0,93.86,74.37
2016,6,12,7,30,223.0,156.0,3.0,26.0,245.0,111.15,88.66
2016,6,12,7,45,263.0,175.0,3.1,26.5,295.0,122.52,97.63
2016,6,12,8,0,303.0,194.0,3.2,27.0,345.0,133.38,106.03
2016,6,12,8,15,309.0,218.0,3.25,27.0,386.5,146.28,116.21
2016,6,12,8,30,315.0,242.0,3.3,27.0,428.0,170.36,123.49
2016,6,12,8,45,219.5,276.0,3.35,27.5,411.5,215.65,155.34
2016,6,12,9,0,124.0,310.0,3.4,28.0,395.0,239.85,175.82
2016,6,12,9,15,260.5,309.0,3.4,28.0,502.0,268.58,192.04
2016,6,12,9,30,397.0,308.0,3.4,28.0,609.0,322.89,229.4
2016,6,12,9,45,256.5,352.0,3.4,28.5,551.0,335.33,243.92
2016,6,12,10,0,116.0,396.0,3.4,29.0,493.0,343.58,253.17
2016,6,12,10,15,279.5,375.5,3.35,29.0,620.5,400.56,293.74
2016,6,12,10,30,443.0,355.0,3.3,29.0,748.0,476.21,348.95
2016,6,12,10,45,393.5,391.5,3.3,29.5,748.5,513.02,375.71
2016,6,12,11,0,344.0,428.0,3.3,30.0,749.0,537.92,393.17
2016,6,12,11,15,391.0,421.0,3.3,30.0,792.5,585.39,427.7
2016,6,12,11,30,438.0,414.0,3.3,30.0,836.0,631.69,461.12
2016,6,12,11,45,440.5,423.5,3.35,30.0,853.0,668.58,487.11
2016,6,12,12,0,443.0,433.0,3.4,30.0,870.0,705.39,512.76
2016,6,12,12,15,450.5,436.0,3.35,30.0,882.0,740.79,536.93
2016,6,12,12,30,458.0,439.0,3.3,30.0,894.0,776.18,560.8
2016,6,12,12,45,433.5,435.0,3.3,30.5,864.5,777.73,560.6
2016,6,12,13,0,409.0,431.0,3.3,31.0,835.0,772.34,556.02
2016,6,12,13,15,422.0,423.5,3.3,31.0,836.0,802.68,576.93
2016,6,12,13,30,435.0,416.0,3.3,31.0,837.0,827.71,594.11
2016,6,12,13,45,441.0,403.0,3.3,31.0,822.5,839.2,602.41
2016,6,12,14,0,447.0,390.0,3.3,31.0,808.0,848.43,609.4
2016,6,12,14,15,387.0,400.0,3.25,31.0,755.0,800.72,577.06
2016,6,12,14,30,327.0,410.0,3.2,31.0,702.0,761.47,550.17
2016,6,12,14,45,246.0,407.5,3.2,31.0,622.5,685.82,498.2
2016,6,12,15,0,165.0,405.0,3.2,31.0,543.0,591.08,432.31
2016,6,12,15,15,336.0,336.0,3.15,30.5,599.0,712.42,523.63
2016,6,12,15,30,507.0,267.0,3.1,30.0,655.0,830.81,609.74
2016,6,12,15,45,509.0,246.5,3.05,30.0,616.0,810.37,596.78
2016,6,12,16,0,511.0,226.0,3.0,30.0,577.0,787.26,583.07
2016,6,12,16,15,410.0,236.5,2.9,29.5,505.0,696.28,520.65
2016,6,12,16,30,309.0,247.0,2.8,29.0,433.0,589.89,446.26
2016,6,12,16,45,296.0,227.5,2.7,29.0,392.5,552.18,420.95
2016,6,12,17,0,283.0,208.0,2.6,29.0,352.0,513.76,394.36
2016,6,12,17,15,266.5,186.0,2.4,28.5,309.5,468.53,362.79
2016,6,12,17,30,250.0,164.0,2.2,28.0,267.0,423.04,330.35
2016,6,12,17,45,302.5,136.5,2.05,28.0,242.5,426.43,335.05
2016,6,12,18,0,355.0,109.0,1.9,28.0,218.0,440.64,346.54
2016,6,12,18,15,294.0,93.5,1.85,27.5,171.5,349.42,276.49
2016,6,12,18,30,233.0,78.0,1.8,27.0,125.0,279.14,220.26
2016,6,12,18,45,163.0,57.5,1.75,27.0,86.0,199.7,154.64
2016,6,12,19,0,93.0,37.0,1.7,27.0,47.0,125.03,90.35
2016,6,12,19,15,46.5,18.5,1.85,26.5,23.5,60.17,0.0
2016,6,12,19,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,2.85,25.5,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,13,4,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,6,13,5,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,13,5,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,13,5,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,13,5,45,61.0,17.0,2.9,24.5,22.5,15.46,0.0
2016,6,13,6,0,122.0,34.0,3.0,25.0,45.0,27.24,15.39
2016,6,13,6,15,213.0,50.0,3.15,25.0,85.0,38.34,26.47
2016,6,13,6,30,304.0,66.0,3.3,25.0,125.0,49.8,36.8
2016,6,13,6,45,388.5,74.5,3.5,25.5,174.5,55.27,41.71
2016,6,13,7,0,473.0,83.0,3.7,26.0,224.0,61.48,47.02
2016,6,13,7,15,521.5,91.0,3.75,26.0,275.5,65.17,50.11
2016,6,13,7,30,570.0,99.0,3.8,26.0,327.0,68.66,52.93
2016,6,13,7,45,401.0,152.0,3.85,26.5,324.0,102.03,80.64
2016,6,13,8,0,232.0,205.0,3.9,27.0,321.0,139.31,111.02
2016,6,13,8,15,292.5,218.5,3.85,27.5,381.0,146.42,116.16
2016,6,13,8,30,353.0,232.0,3.8,28.0,441.0,165.74,118.86
2016,6,13,8,45,346.0,257.5,3.8,28.5,477.0,204.83,141.88
2016,6,13,9,0,339.0,283.0,3.8,29.0,513.0,243.79,169.34
2016,6,13,9,15,567.0,202.0,3.75,29.0,618.0,247.51,163.78
2016,6,13,9,30,795.0,121.0,3.7,29.0,723.0,288.76,190.86
2016,6,13,9,45,446.0,256.0,3.7,29.5,597.0,319.91,227.54
2016,6,13,10,0,97.0,391.0,3.7,30.0,471.0,343.22,252.49
2016,6,13,10,15,466.0,260.0,3.65,30.0,669.0,388.46,282.98
2016,6,13,10,30,835.0,129.0,3.6,30.0,867.0,497.41,363.28
2016,6,13,10,45,840.0,131.0,3.6,30.5,893.0,545.48,400.34
2016,6,13,11,0,845.0,133.0,3.6,31.0,919.0,592.83,435.97
2016,6,13,11,15,600.5,286.5,3.55,31.0,851.0,601.97,441.23
2016,6,13,11,30,356.0,440.0,3.5,31.0,783.0,601.88,437.92
2016,6,13,11,45,353.0,447.5,3.5,31.5,791.5,629.21,456.39
2016,6,13,12,0,350.0,455.0,3.5,32.0,800.0,656.06,474.07
2016,6,13,12,15,603.5,296.5,3.5,32.0,894.5,740.77,538.24
2016,6,13,12,30,857.0,138.0,3.5,32.0,989.0,832.1,603.08
2016,6,13,12,45,854.0,139.5,3.5,32.0,985.0,862.54,622.61
2016,6,13,13,0,851.0,141.0,3.5,32.0,981.0,890.73,641.03
2016,6,13,13,15,540.0,313.5,3.5,32.0,844.5,809.8,583.84
2016,6,13,13,30,229.0,486.0,3.5,32.0,708.0,683.69,491.2
2016,6,13,13,45,218.0,477.0,3.5,32.0,685.0,676.3,487.19
2016,6,13,14,0,207.0,468.0,3.5,32.0,662.0,667.25,481.43
2016,6,13,14,15,269.0,439.0,3.5,32.0,683.0,723.03,521.64
2016,6,13,14,30,331.0,410.0,3.5,32.0,704.0,765.34,552.41
2016,6,13,14,45,381.0,370.5,3.5,32.0,697.0,783.0,566.72
2016,6,13,15,0,431.0,331.0,3.5,32.0,690.0,814.29,590.04
2016,6,13,15,15,329.5,345.0,3.4,32.0,611.5,715.64,521.87
2016,6,13,15,30,228.0,359.0,3.3,32.0,533.0,614.56,451.17
2016,6,13,15,45,242.5,333.0,3.25,32.0,508.5,622.09,458.36
2016,6,13,16,0,257.0,307.0,3.2,32.0,484.0,609.29,451.23
2016,6,13,16,15,284.5,277.5,3.05,31.5,459.5,603.01,449.83
2016,6,13,16,30,312.0,248.0,2.9,31.0,435.0,593.96,446.47
2016,6,13,16,45,270.5,229.5,2.8,31.0,381.5,530.76,401.84
2016,6,13,17,0,229.0,211.0,2.7,31.0,328.0,468.3,357.17
2016,6,13,17,15,219.5,187.5,2.5,30.5,289.5,411.78,317.62
2016,6,13,17,30,210.0,164.0,2.3,30.0,251.0,372.48,289.73
2016,6,13,17,45,192.0,142.0,2.15,29.5,212.0,327.84,256.83
2016,6,13,18,0,174.0,120.0,2.0,29.0,173.0,283.57,223.27
2016,6,13,18,15,146.5,98.5,1.95,28.5,137.0,233.45,183.93
2016,6,13,18,30,119.0,77.0,1.9,28.0,101.0,184.61,144.39
2016,6,13,18,45,79.5,56.0,1.9,28.0,70.0,129.87,98.73
2016,6,13,19,0,40.0,35.0,1.9,28.0,39.0,76.61,53.2
2016,6,13,19,15,20.0,17.5,2.05,27.5,19.5,35.88,0.0
2016,6,13,19,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,2.7,26.5,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,3.1,25.5,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,2.7,24.5,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,4,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,5,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,14,5,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,14,5,45,42.5,17.0,2.9,24.5,21.0,15.46,0.0
2016,6,14,6,0,85.0,34.0,3.2,25.0,42.0,27.18,15.3
2016,6,14,6,15,169.0,53.0,3.3,25.0,81.5,41.68,29.25
2016,6,14,6,30,253.0,72.0,3.4,25.0,121.0,55.85,41.92
2016,6,14,6,45,163.0,92.0,3.55,25.5,127.5,69.56,53.87
2016,6,14,7,0,73.0,112.0,3.7,26.0,134.0,89.25,70.57
2016,6,14,7,15,97.0,136.5,3.75,26.0,172.0,102.9,82.01
2016,6,14,7,30,121.0,161.0,3.8,26.0,210.0,119.18,95.44
2016,6,14,7,45,62.5,159.0,3.9,26.0,184.5,124.85,99.83
2016,6,14,8,0,4.0,157.0,4.0,26.0,159.0,130.9,104.48
2016,6,14,8,15,6.0,171.5,3.9,26.5,174.5,142.63,113.54
2016,6,14,8,30,8.0,186.0,3.8,27.0,190.0,154.99,117.4
2016,6,14,8,45,30.5,236.0,3.7,27.5,256.0,184.51,138.58
2016,6,14,9,0,53.0,286.0,3.6,28.0,322.0,225.55,168.1
2016,6,14,9,15,76.5,318.5,3.45,28.0,374.5,258.95,191.98
2016,6,14,9,30,100.0,351.0,3.3,28.0,427.0,295.56,218.46
2016,6,14,9,45,73.5,353.0,3.15,28.5,410.5,299.42,221.65
2016,6,14,10,0,47.0,355.0,3.0,29.0,394.0,299.8,221.95
2016,6,14,10,15,73.0,390.5,2.95,29.5,454.0,343.05,252.8
2016,6,14,10,30,99.0,426.0,2.9,30.0,514.0,389.79,285.82
2016,6,14,10,45,61.0,383.5,2.85,30.5,438.5,348.1,255.25
2016,6,14,11,0,23.0,341.0,2.8,31.0,363.0,306.61,224.59
2016,6,14,11,15,19.0,315.0,2.9,31.0,334.0,285.25,209.15
2016,6,14,11,30,15.0,289.0,3.0,31.0,305.0,262.74,192.72
2016,6,14,11,45,139.0,389.5,3.1,31.0,527.5,433.85,318.6
2016,6,14,12,0,263.0,490.0,3.2,31.0,750.0,619.15,449.02
2016,6,14,12,15,148.0,451.0,3.35,31.0,597.5,516.13,375.57
2016,6,14,12,30,33.0,412.0,3.5,31.0,445.0,396.38,289.07
2016,6,14,12,45,442.0,277.5,3.7,31.5,714.0,645.72,475.83
2016,6,14,13,0,851.0,143.0,3.9,32.0,983.0,892.07,645.48
2016,6,14,13,15,848.5,142.5,4.0,32.0,971.5,916.44,660.54
2016,6,14,13,30,846.0,142.0,4.1,32.0,960.0,937.95,675.31
2016,6,14,13,45,843.5,139.5,4.25,32.0,941.5,954.58,687.27
2016,6,14,14,0,841.0,137.0,4.4,32.0,923.0,968.06,697.32
2016,6,14,14,15,564.0,280.0,4.4,32.0,801.0,871.17,631.7
2016,6,14,14,30,287.0,423.0,4.4,32.0,679.0,734.51,532.65
2016,6,14,14,45,549.0,276.5,4.45,32.0,742.0,870.06,634.26
2016,6,14,15,0,811.0,130.0,4.5,32.0,805.0,984.19,712.73
2016,6,14,15,15,799.5,127.5,4.45,32.0,766.5,972.59,705.4
2016,6,14,15,30,788.0,125.0,4.4,32.0,728.0,957.92,697.04
2016,6,14,15,45,771.0,123.0,4.4,32.0,684.0,935.38,683.82
2016,6,14,16,0,754.0,121.0,4.4,32.0,640.0,910.18,668.9
2016,6,14,16,15,735.0,117.5,4.25,31.5,592.5,878.81,650.46
2016,6,14,16,30,716.0,114.0,4.1,31.0,545.0,850.55,634.04
2016,6,14,16,45,688.5,110.5,4.0,31.0,494.5,807.43,606.19
2016,6,14,17,0,661.0,107.0,3.9,31.0,444.0,763.1,577.26
2016,6,14,17,15,627.5,101.5,3.6,30.5,392.0,710.04,542.05
2016,6,14,17,30,594.0,96.0,3.3,30.0,340.0,656.76,505.95
2016,6,14,17,45,547.5,89.0,3.05,29.5,288.5,591.09,459.95
2016,6,14,18,0,501.0,82.0,2.8,29.0,237.0,526.8,413.49
2016,6,14,18,15,436.0,72.5,2.65,28.5,188.0,447.6,353.38
2016,6,14,18,30,371.0,63.0,2.5,28.0,139.0,368.61,290.85
2016,6,14,18,45,278.5,49.5,2.4,28.0,97.5,276.83,215.34
2016,6,14,19,0,186.0,36.0,2.3,28.0,56.0,193.69,142.79
2016,6,14,19,15,93.0,18.0,2.4,27.5,28.0,95.78,11.26
2016,6,14,19,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,2.95,26.5,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,3.25,25.5,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,3.35,24.5,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,3.0,23.5,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,2.7,23.5,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,15,4,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,15,5,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,15,5,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,15,5,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,15,5,45,26.5,17.0,2.85,24.5,19.5,15.46,0.0
2016,6,15,6,0,53.0,34.0,3.0,25.0,39.0,27.86,15.78
2016,6,15,6,15,124.5,56.0,3.15,25.0,77.5,43.68,30.91
2016,6,15,6,30,196.0,78.0,3.3,25.0,116.0,59.78,45.24
2016,6,15,6,45,270.0,93.0,3.5,25.5,163.0,70.72,54.84
2016,6,15,7,0,344.0,108.0,3.7,26.0,210.0,78.04,61.08
2016,6,15,7,15,395.0,120.0,3.8,26.5,260.0,84.87,66.66
2016,6,15,7,30,446.0,132.0,3.9,27.0,310.0,91.36,71.79
2016,6,15,7,45,500.5,136.0,4.05,27.5,363.0,92.16,72.07
2016,6,15,8,0,555.0,140.0,4.2,28.0,416.0,92.94,72.29
2016,6,15,8,15,584.0,147.0,4.3,28.0,466.0,93.36,72.38
2016,6,15,8,30,613.0,154.0,4.4,28.0,516.0,112.67,73.0
2016,6,15,8,45,655.0,150.0,4.5,28.5,567.0,149.77,88.11
2016,6,15,9,0,697.0,146.0,4.6,29.0,618.0,192.01,115.21
2016,6,15,9,15,714.0,150.0,4.6,29.0,662.0,239.58,152.42
2016,6,15,9,30,731.0,154.0,4.6,29.0,706.0,289.09,193.43
2016,6,15,9,45,757.5,149.0,4.7,29.5,748.5,342.58,237.58
2016,6,15,10,0,784.0,144.0,4.8,30.0,791.0,391.9,278.58
2016,6,15,10,15,793.5,146.5,4.8,30.5,824.5,442.02,319.64
2016,6,15,10,30,803.0,149.0,4.8,31.0,858.0,492.43,359.83
2016,6,15,10,45,816.5,146.5,4.85,31.5,886.5,541.15,397.86
2016,6,15,11,0,830.0,144.0,4.9,32.0,915.0,591.4,435.93
2016,6,15,11,15,834.5,145.0,4.85,32.0,935.0,636.17,469.79
2016,6,15,11,30,839.0,146.0,4.8,32.0,955.0,679.83,502.09
2016,6,15,11,45,849.5,141.0,4.8,32.0,969.5,721.87,532.92
2016,6,15,12,0,860.0,136.0,4.8,32.0,984.0,762.85,561.84
2016,6,15,12,15,861.0,136.5,4.7,32.0,988.5,799.58,586.01
2016,6,15,12,30,862.0,137.0,4.6,32.0,993.0,834.56,608.94
2016,6,15,12,45,862.5,136.0,4.55,32.5,990.0,866.1,628.43
2016,6,15,13,0,863.0,135.0,4.5,33.0,987.0,895.47,646.34
2016,6,15,13,15,860.5,134.5,4.4,33.0,975.5,920.0,662.08
2016,6,15,13,30,858.0,134.0,4.3,33.0,964.0,941.62,675.94
2016,6,15,13,45,854.0,132.5,4.2,33.0,945.5,957.83,686.3
2016,6,15,14,0,850.0,131.0,4.1,33.0,927.0,970.85,694.67
2016,6,15,14,15,844.0,130.0,4.0,33.0,901.0,979.14,700.1
2016,6,15,14,30,838.0,129.0,3.9,33.0,875.0,984.19,703.57
2016,6,15,14,45,830.0,127.0,3.8,33.0,842.5,982.96,703.14
2016,6,15,15,0,822.0,125.0,3.7,33.0,810.0,978.5,700.8
2016,6,15,15,15,811.0,123.0,3.6,33.0,772.0,979.12,701.89
2016,6,15,15,30,800.0,121.0,3.5,33.0,734.0,965.47,693.88
2016,6,15,15,45,786.0,118.5,3.45,33.0,690.5,945.27,682.16
2016,6,15,16,0,772.0,116.0,3.4,33.0,647.0,922.3,668.74
2016,6,15,16,15,753.5,112.5,3.25,32.5,599.5,891.17,650.69
2016,6,15,16,30,735.0,109.0,3.1,32.0,552.0,857.79,631.07
2016,6,15,16,45,711.5,104.5,3.0,32.0,501.5,821.51,608.37
2016,6,15,17,0,688.0,100.0,2.9,32.0,451.0,779.01,581.21
2016,6,15,17,15,656.0,95.0,2.7,31.5,399.0,727.19,547.82
2016,6,15,17,30,624.0,90.0,2.5,31.0,347.0,675.04,513.47
2016,6,15,17,45,581.5,83.0,2.3,30.5,295.5,611.72,470.12
2016,6,15,18,0,539.0,76.0,2.1,30.0,244.0,549.53,426.13
2016,6,15,18,15,475.5,67.5,2.05,29.0,194.5,471.38,369.45
2016,6,15,18,30,412.0,59.0,2.0,28.0,145.0,396.84,311.79
2016,6,15,18,45,319.5,47.0,1.95,27.5,102.0,299.95,233.51
2016,6,15,19,0,227.0,35.0,1.9,27.0,59.0,216.98,161.23
2016,6,15,19,15,113.5,17.5,2.05,27.0,29.5,106.63,17.81
2016,6,15,19,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,2.35,27.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,3.3,25.5,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,3.6,24.5,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,5,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,5,15,0.0,0.0,3.0,23.5,0.0,0.0,0.0
2016,6,16,5,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,6,16,5,45,57.5,17.0,3.45,24.5,22.0,15.46,0.0
2016,6,16,6,0,115.0,34.0,3.7,25.0,44.0,27.22,15.23
2016,6,16,6,15,207.5,50.5,3.8,25.0,84.5,38.74,26.77
2016,6,16,6,30,300.0,67.0,3.9,25.0,125.0,50.58,37.44
2016,6,16,6,45,387.5,75.5,4.05,25.5,175.0,56.04,42.36
2016,6,16,7,0,475.0,84.0,4.2,26.0,225.0,62.43,47.83
2016,6,16,7,15,524.5,92.0,4.2,26.5,277.0,66.09,50.79
2016,6,16,7,30,574.0,100.0,4.2,27.0,329.0,69.56,53.47
2016,6,16,7,45,624.0,101.5,4.25,27.5,383.5,68.03,51.88
2016,6,16,8,0,674.0,103.0,4.3,28.0,438.0,66.71,50.47
2016,6,16,8,15,700.0,107.5,4.3,28.0,489.5,67.28,50.74
2016,6,16,8,30,726.0,112.0,4.3,28.0,541.0,87.93,51.69
2016,6,16,8,45,753.0,112.5,4.35,28.5,591.0,139.75,76.78
2016,6,16,9,0,780.0,113.0,4.4,29.0,641.0,187.48,108.26
2016,6,16,9,15,794.5,115.5,4.4,29.5,685.0,237.3,147.19
2016,6,16,9,30,809.0,118.0,4.4,30.0,729.0,288.69,189.73
2016,6,16,9,45,822.5,119.0,4.45,30.5,769.0,347.06,238.12
2016,6,16,10,0,836.0,120.0,4.5,31.0,809.0,398.71,281.17
2016,6,16,10,15,844.0,121.5,4.5,31.0,842.5,449.13,323.17
2016,6,16,10,30,852.0,123.0,4.5,31.0,876.0,499.48,364.17
2016,6,16,10,45,859.0,124.0,4.55,31.5,902.5,548.68,402.57
2016,6,16,11,0,866.0,125.0,4.6,32.0,929.0,597.3,439.48
2016,6,16,11,15,869.5,126.0,4.6,32.0,949.0,643.0,474.1
2016,6,16,11,30,873.0,127.0,4.6,32.0,969.0,687.41,507.04
2016,6,16,11,45,874.5,128.0,4.6,32.5,980.5,728.98,536.26
2016,6,16,12,0,876.0,129.0,4.6,33.0,992.0,768.83,562.71
2016,6,16,12,15,876.5,129.0,4.6,33.0,996.5,805.29,587.04
2016,6,16,12,30,877.0,129.0,4.6,33.0,1001.0,839.91,610.02
2016,6,16,12,45,875.5,129.5,4.6,33.0,997.0,871.34,630.8
2016,6,16,13,0,874.0,130.0,4.6,33.0,993.0,900.51,650.05
2016,6,16,13,15,871.5,129.5,4.55,33.0,981.5,925.25,666.17
2016,6,16,13,30,869.0,129.0,4.5,33.0,970.0,947.05,680.4
2016,6,16,13,45,863.5,128.5,4.45,33.5,951.0,962.91,689.41
2016,6,16,14,0,858.0,128.0,4.4,34.0,932.0,975.53,696.41
2016,6,16,14,15,852.0,127.0,4.35,34.0,906.0,983.92,702.2
2016,6,16,14,30,846.0,126.0,4.3,34.0,880.0,989.02,706.03
2016,6,16,14,45,833.0,127.0,4.25,34.0,846.0,985.89,704.7
2016,6,16,15,0,820.0,128.0,4.2,34.0,812.0,979.59,701.53
2016,6,16,15,15,809.0,125.5,4.1,33.5,773.5,979.92,703.97
2016,6,16,15,30,798.0,123.0,4.0,33.0,735.0,965.78,697.1
2016,6,16,15,45,783.0,120.5,3.95,33.0,691.5,944.65,684.71
2016,6,16,16,0,768.0,118.0,3.9,33.0,648.0,920.78,670.61
2016,6,16,16,15,749.5,114.5,3.75,32.5,600.5,889.77,652.59
2016,6,16,16,30,731.0,111.0,3.6,32.0,553.0,856.49,632.97
2016,6,16,16,45,706.5,107.0,3.5,32.0,502.0,820.24,610.16
2016,6,16,17,0,682.0,103.0,3.4,32.0,451.0,777.63,582.75
2016,6,16,17,15,649.5,97.5,3.15,31.5,399.0,724.92,548.37
2016,6,16,17,30,617.0,92.0,2.9,31.0,347.0,671.9,513.05
2016,6,16,17,45,572.5,85.5,2.7,30.5,295.0,607.8,468.93
2016,6,16,18,0,528.0,79.0,2.5,30.0,243.0,544.92,424.23
2016,6,16,18,15,464.0,70.0,2.35,29.5,194.0,466.11,365.5
2016,6,16,18,30,400.0,61.0,2.2,29.0,145.0,390.91,306.41
2016,6,16,18,45,307.0,48.5,2.1,28.5,102.0,294.19,228.33
2016,6,16,19,0,214.0,36.0,2.0,28.0,59.0,210.72,156.17
2016,6,16,19,15,107.0,18.0,2.1,27.5,29.5,104.19,21.07
2016,6,16,19,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,2.35,26.5,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,3.1,24.5,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,17,4,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,17,5,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,17,5,15,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2016,6,17,5,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,17,5,45,81.0,16.5,2.9,23.5,23.5,15.01,0.0
2016,6,17,6,0,162.0,33.0,3.2,24.0,47.0,25.77,14.14
2016,6,17,6,15,261.0,47.5,3.35,24.5,89.0,36.55,25.0
2016,6,17,6,30,360.0,62.0,3.5,25.0,131.0,47.0,34.4
2016,6,17,6,45,451.0,68.0,3.65,25.5,182.5,51.75,38.71
2016,6,17,7,0,542.0,74.0,3.8,26.0,234.0,54.51,41.08
2016,6,17,7,15,588.5,80.5,3.8,26.0,287.0,57.41,43.51
2016,6,17,7,30,635.0,87.0,3.8,26.0,340.0,60.17,45.74
2016,6,17,7,45,679.5,88.5,3.85,26.5,395.0,59.21,44.67
2016,6,17,8,0,724.0,90.0,3.9,27.0,450.0,64.5,48.84
2016,6,17,8,15,748.0,94.0,3.9,27.5,501.5,65.38,49.27
2016,6,17,8,30,772.0,98.0,3.9,28.0,553.0,86.43,49.98
2016,6,17,8,45,795.5,98.5,3.9,28.5,603.0,133.08,70.08
2016,6,17,9,0,819.0,99.0,3.9,29.0,653.0,182.63,102.85
2016,6,17,9,15,832.0,101.5,3.85,29.5,697.5,242.77,149.74
2016,6,17,9,30,845.0,104.0,3.8,30.0,742.0,295.16,193.09
2016,6,17,9,45,858.0,104.5,3.8,30.5,782.5,347.18,236.89
2016,6,17,10,0,871.0,105.0,3.8,31.0,823.0,400.03,280.92
2016,6,17,10,15,878.0,106.5,3.75,31.0,856.5,451.75,323.87
2016,6,17,10,30,885.0,108.0,3.7,31.0,890.0,503.27,365.59
2016,6,17,10,45,891.5,108.5,3.7,31.5,917.0,553.37,404.45
2016,6,17,11,0,898.0,109.0,3.7,32.0,944.0,602.79,441.61
2016,6,17,11,15,901.5,109.5,3.65,32.0,963.5,649.48,476.57
2016,6,17,11,30,905.0,110.0,3.6,32.0,983.0,694.82,509.7
2016,6,17,11,45,909.0,109.0,3.55,32.5,995.5,737.79,539.38
2016,6,17,12,0,913.0,108.0,3.5,33.0,1008.0,779.1,565.6
2016,6,17,12,15,913.5,108.0,3.4,33.0,1012.0,816.73,589.78
2016,6,17,12,30,914.0,108.0,3.3,33.0,1016.0,852.34,612.4
2016,6,17,12,45,913.0,108.0,3.25,33.5,1012.5,884.59,631.64
2016,6,17,13,0,912.0,108.0,3.2,34.0,1009.0,914.41,649.15
2016,6,17,13,15,909.5,107.5,3.15,34.0,997.5,939.66,664.97
2016,6,17,13,30,907.0,107.0,3.1,34.0,986.0,961.85,678.87
2016,6,17,13,45,902.5,106.5,3.05,34.0,966.5,978.96,689.6
2016,6,17,14,0,898.0,106.0,3.0,34.0,947.0,992.75,698.34
2016,6,17,14,15,892.5,105.0,2.95,34.0,921.0,1001.7,704.17
2016,6,17,14,30,887.0,104.0,2.9,34.0,895.0,1007.27,708.03
2016,6,17,14,45,879.0,103.0,2.85,34.0,862.0,1006.95,708.36
2016,6,17,15,0,871.0,102.0,2.8,34.0,829.0,1003.29,706.79
2016,6,17,15,15,861.0,100.0,2.75,34.0,790.0,993.23,701.38
2016,6,17,15,30,851.0,98.0,2.7,34.0,751.0,979.98,694.14
2016,6,17,15,45,838.5,95.5,2.7,34.0,707.0,960.59,683.57
2016,6,17,16,0,826.0,93.0,2.7,34.0,663.0,938.34,671.26
2016,6,17,16,15,809.5,90.5,2.6,33.5,615.0,909.49,655.29
2016,6,17,16,30,793.0,88.0,2.5,33.0,567.0,888.08,644.14
2016,6,17,16,45,771.5,84.5,2.45,33.0,516.0,848.63,620.08
2016,6,17,17,0,750.0,81.0,2.4,33.0,465.0,807.47,594.74
2016,6,17,17,15,721.0,77.0,2.25,32.5,412.5,757.6,563.56
2016,6,17,17,30,692.0,73.0,2.1,32.0,360.0,707.02,531.21
2016,6,17,17,45,652.0,68.0,2.0,31.5,307.0,650.0,493.64
2016,6,17,18,0,612.0,63.0,1.9,31.0,254.0,590.09,452.58
2016,6,17,18,15,552.5,56.5,1.75,30.0,203.5,514.93,399.04
2016,6,17,18,30,493.0,50.0,1.6,29.0,153.0,443.18,344.99
2016,6,17,18,45,399.0,40.5,1.5,28.5,108.5,348.64,269.31
2016,6,17,19,0,305.0,31.0,1.4,28.0,64.0,262.21,194.63
2016,6,17,19,15,152.5,15.5,1.45,27.5,32.0,130.23,31.88
2016,6,17,19,30,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,1.55,27.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,1.65,26.5,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,2.25,25.5,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,2.4,23.5,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,18,4,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,6,18,5,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,18,5,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,18,5,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,18,5,45,75.5,16.0,2.15,23.5,23.0,14.55,0.0
2016,6,18,6,0,151.0,32.0,2.4,24.0,46.0,24.97,13.47
2016,6,18,6,15,248.5,46.5,2.45,24.5,87.0,35.75,24.33
2016,6,18,6,30,346.0,61.0,2.5,25.0,128.0,46.21,33.73
2016,6,18,6,45,420.5,70.5,2.65,25.5,177.0,52.52,39.36
2016,6,18,7,0,495.0,80.0,2.8,26.0,226.0,59.25,45.12
2016,6,18,7,15,543.0,87.5,2.7,26.0,278.0,62.67,47.98
2016,6,18,7,30,591.0,95.0,2.6,26.0,330.0,65.91,50.6
2016,6,18,7,45,395.5,151.0,2.55,26.5,318.0,101.46,80.13
2016,6,18,8,0,200.0,207.0,2.5,27.0,306.0,148.64,118.55
2016,6,18,8,15,457.5,161.5,2.4,27.5,421.5,103.27,80.58
2016,6,18,8,30,715.0,116.0,2.3,28.0,537.0,89.12,53.28
2016,6,18,8,45,737.5,118.5,2.2,28.5,586.0,141.66,78.88
2016,6,18,9,0,760.0,121.0,2.1,29.0,635.0,189.27,110.06
2016,6,18,9,15,775.0,124.0,1.9,29.0,679.5,238.43,148.11
2016,6,18,9,30,790.0,127.0,1.7,29.0,724.0,289.25,189.71
2016,6,18,9,45,805.0,128.0,1.55,29.5,764.0,340.06,231.43
2016,6,18,10,0,820.0,129.0,1.4,30.0,804.0,392.11,273.41
2016,6,18,10,15,829.0,131.0,1.25,30.0,838.0,448.51,317.83
2016,6,18,10,30,838.0,133.0,1.1,30.0,872.0,499.01,356.63
2016,6,18,10,45,847.5,132.0,0.95,30.5,900.0,547.44,391.76
2016,6,18,11,0,857.0,131.0,0.8,31.0,928.0,595.52,425.0
2016,6,18,11,15,861.5,132.0,0.85,31.0,948.0,641.49,458.13
2016,6,18,11,30,866.0,133.0,0.9,31.0,968.0,686.3,489.71
2016,6,18,11,45,862.0,139.0,1.0,31.5,979.0,727.65,517.74
2016,6,18,12,0,858.0,145.0,1.1,32.0,990.0,766.93,543.48
2016,6,18,12,15,859.0,145.0,1.2,32.0,994.5,803.36,567.28
2016,6,18,12,30,860.0,145.0,1.3,32.0,999.0,838.07,589.97
2016,6,18,12,45,861.0,144.0,1.4,32.0,996.5,870.22,611.02
2016,6,18,13,0,862.0,143.0,1.5,32.0,994.0,900.28,630.79
2016,6,18,13,15,859.5,142.0,1.55,32.0,983.0,924.66,646.46
2016,6,18,13,30,857.0,141.0,1.6,32.0,972.0,946.11,660.44
2016,6,18,13,45,854.0,139.5,1.65,32.0,953.5,963.57,672.06
2016,6,18,14,0,851.0,138.0,1.7,32.0,935.0,977.86,681.88
2016,6,18,14,15,844.5,136.5,1.7,32.0,909.0,985.48,687.11
2016,6,18,14,30,838.0,135.0,1.7,32.0,883.0,989.81,690.53
2016,6,18,14,45,826.5,135.0,1.75,32.5,849.5,987.37,689.21
2016,6,18,15,0,815.0,135.0,1.8,33.0,816.0,993.54,693.38
2016,6,18,15,15,803.5,132.0,1.8,32.5,777.0,981.64,688.65
2016,6,18,15,30,792.0,129.0,1.8,32.0,738.0,966.61,682.25
2016,6,18,15,45,774.5,127.5,1.8,32.0,693.5,944.31,670.0
2016,6,18,16,0,757.0,126.0,1.8,32.0,649.0,919.32,656.13
2016,6,18,16,15,737.5,122.0,1.75,32.0,600.5,887.02,637.03
2016,6,18,16,30,718.0,118.0,1.7,32.0,552.0,858.17,620.15
2016,6,18,16,45,687.0,115.0,1.65,32.0,500.5,812.48,592.08
2016,6,18,17,0,656.0,112.0,1.6,32.0,449.0,765.7,563.04
2016,6,18,17,15,622.0,106.0,1.5,31.5,396.5,711.78,529.27
2016,6,18,17,30,588.0,100.0,1.4,31.0,344.0,657.64,494.52
2016,6,18,17,45,534.0,94.0,1.35,30.5,291.5,587.16,447.45
2016,6,18,18,0,480.0,88.0,1.3,30.0,239.0,511.94,395.14
2016,6,18,18,15,417.5,77.5,1.25,29.0,190.0,435.71,339.56
2016,6,18,18,30,355.0,67.0,1.2,28.0,141.0,363.75,284.31
2016,6,18,18,45,262.5,52.5,1.15,27.5,98.5,271.18,209.97
2016,6,18,19,0,170.0,38.0,1.1,27.0,56.0,187.05,138.53
2016,6,18,19,15,85.0,19.0,1.15,26.5,28.0,94.12,24.29
2016,6,18,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,1.35,24.5,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,19,4,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,19,5,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,19,5,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,5,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,19,5,45,5.0,14.0,1.5,23.5,14.5,12.73,0.0
2016,6,19,6,0,10.0,28.0,1.7,24.0,29.0,24.02,12.69
2016,6,19,6,15,41.5,49.5,1.8,24.5,57.0,41.09,28.79
2016,6,19,6,30,73.0,71.0,1.9,25.0,85.0,56.3,42.26
2016,6,19,6,45,106.0,91.0,2.05,25.5,118.5,71.17,55.2
2016,6,19,7,0,139.0,111.0,2.2,26.0,152.0,85.71,67.53
2016,6,19,7,15,207.0,129.5,2.2,26.0,204.5,94.59,74.94
2016,6,19,7,30,275.0,148.0,2.2,26.0,257.0,106.5,84.73
2016,6,19,7,45,237.5,177.0,2.25,26.5,281.5,123.61,98.48
2016,6,19,8,0,200.0,206.0,2.3,27.0,306.0,148.06,118.0
2016,6,19,8,15,274.0,218.5,2.2,27.0,371.0,146.34,116.09
2016,6,19,8,30,348.0,231.0,2.1,27.0,436.0,163.38,118.0
2016,6,19,8,45,379.0,246.5,2.05,27.5,487.5,199.44,136.9
2016,6,19,9,0,410.0,262.0,2.0,28.0,539.0,229.47,155.49
2016,6,19,9,15,574.0,205.0,1.95,28.0,621.5,248.69,164.07
2016,6,19,9,30,738.0,148.0,1.9,28.0,704.0,290.95,193.49
2016,6,19,9,45,544.0,255.0,1.9,28.5,677.5,347.36,244.25
2016,6,19,10,0,350.0,362.0,1.9,29.0,651.0,394.16,284.01
2016,6,19,10,15,566.0,260.5,1.95,29.0,750.0,425.0,306.47
2016,6,19,10,30,782.0,159.0,2.0,29.0,849.0,487.91,354.04
2016,6,19,10,45,516.0,307.5,2.1,29.5,768.5,505.68,368.28
2016,6,19,11,0,250.0,456.0,2.2,30.0,688.0,503.09,365.21
2016,6,19,11,15,174.0,465.5,2.3,30.0,628.5,489.98,356.13
2016,6,19,11,30,98.0,475.0,2.4,30.0,569.0,466.76,339.29
2016,6,19,11,45,176.5,482.5,2.5,30.0,655.5,534.97,388.7
2016,6,19,12,0,255.0,490.0,2.6,30.0,742.0,611.79,443.12
2016,6,19,12,15,538.5,326.0,2.65,30.0,860.0,716.4,521.24
2016,6,19,12,30,822.0,162.0,2.7,30.0,978.0,827.91,600.98
2016,6,19,12,45,822.5,160.5,2.75,30.0,975.5,859.38,621.15
2016,6,19,13,0,823.0,159.0,2.8,30.0,973.0,888.63,640.49
2016,6,19,13,15,820.5,158.5,2.8,30.0,962.0,913.52,656.65
2016,6,19,13,30,818.0,158.0,2.8,30.0,951.0,935.53,671.0
2016,6,19,13,45,537.0,308.5,2.85,30.0,825.5,839.4,605.4
2016,6,19,14,0,256.0,459.0,2.9,30.0,700.0,717.9,517.53
2016,6,19,14,15,530.0,303.5,2.9,30.0,782.5,857.55,620.68
2016,6,19,14,30,804.0,148.0,2.9,30.0,865.0,980.65,703.88
2016,6,19,14,45,798.5,144.0,2.9,30.0,833.5,980.28,703.56
2016,6,19,15,0,793.0,140.0,2.9,30.0,802.0,976.67,702.38
2016,6,19,15,15,781.5,137.0,2.8,30.0,764.0,964.88,695.29
2016,6,19,15,30,770.0,134.0,2.7,30.0,726.0,950.05,686.42
2016,6,19,15,45,417.5,217.0,2.65,30.0,535.5,685.56,508.04
2016,6,19,16,0,65.0,300.0,2.6,30.0,345.0,373.14,278.53
2016,6,19,16,15,388.0,208.5,2.5,29.5,446.5,643.29,485.0
2016,6,19,16,30,711.0,117.0,2.4,29.0,548.0,850.37,630.96
2016,6,19,16,45,690.0,111.0,2.35,29.0,498.5,810.46,603.89
2016,6,19,17,0,669.0,105.0,2.3,29.0,449.0,768.99,577.62
2016,6,19,17,15,637.0,99.5,2.1,28.5,397.5,717.15,543.83
2016,6,19,17,30,605.0,94.0,1.9,28.0,346.0,664.98,509.11
2016,6,19,17,45,564.5,86.0,1.7,28.0,294.5,602.69,465.21
2016,6,19,18,0,524.0,78.0,1.5,28.0,243.0,541.41,420.83
2016,6,19,18,15,462.5,69.0,1.4,27.5,194.0,464.62,364.21
2016,6,19,18,30,401.0,60.0,1.3,27.0,145.0,391.33,307.07
2016,6,19,18,45,314.5,47.5,1.25,26.5,102.5,297.87,232.02
2016,6,19,19,0,228.0,35.0,1.2,26.0,60.0,217.54,162.8
2016,6,19,19,15,114.0,17.5,1.2,25.5,30.0,107.82,31.52
2016,6,19,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,1.9,22.5,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,1.8,21.5,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,20,4,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,20,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,20,5,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,6,20,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,20,5,45,75.5,15.5,1.3,22.5,22.0,14.1,0.0
2016,6,20,6,0,151.0,31.0,1.5,23.0,44.0,24.19,12.82
2016,6,20,6,15,246.5,45.0,1.6,23.5,84.0,34.61,23.48
2016,6,20,6,30,342.0,59.0,1.7,24.0,124.0,44.7,32.6
2016,6,20,6,45,414.0,68.0,1.85,24.5,172.0,50.68,37.96
2016,6,20,7,0,486.0,77.0,2.0,25.0,220.0,56.79,43.21
2016,6,20,7,15,534.0,84.5,2.05,25.5,271.0,60.31,46.08
2016,6,20,7,30,582.0,92.0,2.1,26.0,322.0,63.65,48.68
2016,6,20,7,45,621.5,96.0,2.15,27.0,374.5,64.17,48.74
2016,6,20,8,0,661.0,100.0,2.2,28.0,427.0,64.68,48.76
2016,6,20,8,15,687.0,104.5,2.15,28.0,477.5,65.33,49.11
2016,6,20,8,30,713.0,109.0,2.1,28.0,528.0,83.39,49.44
2016,6,20,8,45,734.5,112.0,2.1,28.5,576.5,135.5,74.43
2016,6,20,9,0,756.0,115.0,2.1,29.0,625.0,183.12,105.55
2016,6,20,9,15,771.0,118.0,2.05,29.5,669.0,232.01,143.14
2016,6,20,9,30,786.0,121.0,2.0,30.0,713.0,282.56,184.3
2016,6,20,9,45,798.5,123.0,1.95,30.5,752.5,333.07,226.06
2016,6,20,10,0,811.0,125.0,1.9,31.0,792.0,390.7,272.42
2016,6,20,10,15,820.0,127.0,1.85,31.0,826.0,440.62,312.86
2016,6,20,10,30,829.0,129.0,1.8,31.0,860.0,490.62,352.3
2016,6,20,10,45,521.5,295.0,1.75,31.5,760.5,498.79,359.47
2016,6,20,11,0,214.0,461.0,1.7,32.0,661.0,493.87,354.0
2016,6,20,11,15,534.5,296.5,1.7,32.0,808.0,570.37,411.35
2016,6,20,11,30,855.0,132.0,1.7,32.0,955.0,677.09,488.86
2016,6,20,11,45,453.0,288.5,1.7,32.5,725.5,566.84,408.65
2016,6,20,12,0,51.0,445.0,1.7,33.0,496.0,425.79,304.02
2016,6,20,12,15,458.5,288.0,1.7,33.0,743.5,620.7,447.42
2016,6,20,12,30,866.0,131.0,1.7,33.0,991.0,830.62,588.87
2016,6,20,12,45,867.0,129.5,1.75,33.0,988.5,862.29,607.44
2016,6,20,13,0,868.0,128.0,1.8,33.0,986.0,891.8,626.35
2016,6,20,13,15,866.0,127.5,1.8,33.0,975.0,916.93,642.01
2016,6,20,13,30,864.0,127.0,1.8,33.0,964.0,939.19,655.93
2016,6,20,13,45,861.5,125.0,1.85,33.5,946.5,956.52,666.09
2016,6,20,14,0,859.0,123.0,1.9,34.0,929.0,970.67,674.4
2016,6,20,14,15,531.5,281.5,1.95,33.5,775.5,836.46,589.92
2016,6,20,14,30,204.0,440.0,2.0,33.0,622.0,652.75,463.9
2016,6,20,14,45,499.5,290.0,2.05,33.0,713.5,833.5,593.76
2016,6,20,15,0,795.0,140.0,2.1,33.0,805.0,978.63,689.16
2016,6,20,15,15,783.5,137.0,2.15,33.0,767.0,966.89,682.16
2016,6,20,15,30,772.0,134.0,2.2,33.0,729.0,952.09,674.88
2016,6,20,15,45,756.5,131.5,2.25,33.0,685.5,930.92,663.63
2016,6,20,16,0,741.0,129.0,2.3,33.0,642.0,907.07,650.69
2016,6,20,16,15,721.5,125.5,2.3,32.5,595.0,881.39,637.41
2016,6,20,16,30,702.0,122.0,2.3,32.0,548.0,848.12,619.03
2016,6,20,16,45,675.0,117.5,2.3,32.0,497.5,804.72,592.45
2016,6,20,17,0,648.0,113.0,2.3,32.0,447.0,760.07,564.66
2016,6,20,17,15,614.5,107.0,2.15,31.5,395.5,706.85,530.59
2016,6,20,17,30,581.0,101.0,2.0,31.0,344.0,653.38,495.57
2016,6,20,17,45,534.0,94.0,1.95,30.5,292.0,587.68,451.26
2016,6,20,18,0,487.0,87.0,1.9,30.0,240.0,523.31,406.23
2016,6,20,18,15,423.0,77.0,1.75,29.0,191.5,439.49,344.27
2016,6,20,18,30,359.0,67.0,1.6,28.0,143.0,366.88,287.9
2016,6,20,18,45,268.0,53.0,1.45,27.5,100.5,275.73,214.13
2016,6,20,19,0,177.0,39.0,1.3,27.0,58.0,192.98,143.55
2016,6,20,19,15,88.5,19.5,1.35,26.5,29.0,97.48,29.84
2016,6,20,19,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,1.7,24.5,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,4,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,6,21,5,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,5,15,0.0,0.0,1.85,22.5,0.0,0.0,0.0
2016,6,21,5,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,21,5,45,62.5,16.0,2.4,23.5,21.0,14.55,0.0
2016,6,21,6,0,125.0,32.0,2.7,24.0,42.0,25.72,13.79
2016,6,21,6,15,220.0,47.0,2.75,24.5,82.0,36.11,24.59
2016,6,21,6,30,315.0,62.0,2.8,25.0,122.0,46.9,34.3
2016,6,21,6,45,388.5,72.5,2.85,25.5,170.0,53.91,40.53
2016,6,21,7,0,462.0,83.0,2.9,26.0,218.0,60.68,46.33
2016,6,21,7,15,511.5,91.0,2.85,26.5,269.0,65.42,50.21
2016,6,21,7,30,561.0,99.0,2.8,27.0,320.0,68.9,52.91
2016,6,21,7,45,600.5,104.0,2.8,28.0,372.5,69.87,53.31
2016,6,21,8,0,640.0,109.0,2.8,29.0,425.0,70.77,53.62
2016,6,21,8,15,667.0,114.0,2.65,29.5,475.5,71.46,53.86
2016,6,21,8,30,694.0,119.0,2.5,30.0,526.0,88.61,53.75
2016,6,21,8,45,715.5,122.5,2.35,30.5,574.5,133.39,72.99
2016,6,21,9,0,737.0,126.0,2.2,31.0,623.0,187.75,109.03
2016,6,21,9,15,752.5,129.5,2.1,31.0,667.0,236.07,145.97
2016,6,21,9,30,768.0,133.0,2.0,31.0,711.0,286.13,186.65
2016,6,21,9,45,780.0,136.0,1.9,31.5,750.5,336.3,227.72
2016,6,21,10,0,792.0,139.0,1.8,32.0,790.0,387.44,268.99
2016,6,21,10,15,801.0,141.0,1.75,32.0,823.5,437.35,309.13
2016,6,21,10,30,810.0,143.0,1.7,32.0,857.0,487.5,348.34
2016,6,21,10,45,818.5,143.5,1.7,32.5,884.5,538.87,386.63
2016,6,21,11,0,827.0,144.0,1.7,33.0,912.0,586.23,421.0
2016,6,21,11,15,831.5,145.5,1.75,33.0,932.0,631.32,453.97
2016,6,21,11,30,836.0,147.0,1.8,33.0,952.0,675.32,485.45
2016,6,21,11,45,847.5,141.0,1.9,33.5,966.5,717.28,514.39
2016,6,21,12,0,859.0,135.0,2.0,34.0,981.0,758.25,541.57
2016,6,21,12,15,860.0,135.5,2.05,34.0,986.0,795.06,565.35
2016,6,21,12,30,861.0,136.0,2.1,34.0,991.0,830.13,587.93
2016,6,21,12,45,560.0,313.5,2.15,34.0,869.0,777.06,549.74
2016,6,21,13,0,259.0,491.0,2.2,34.0,747.0,691.3,486.65
2016,6,21,13,15,278.5,479.5,2.25,34.0,752.5,715.49,504.3
2016,6,21,13,30,298.0,468.0,2.3,34.0,758.0,738.94,520.69
2016,6,21,13,45,572.0,300.5,2.35,34.5,842.0,865.12,609.8
2016,6,21,14,0,846.0,133.0,2.4,35.0,926.0,967.42,675.59
2016,6,21,14,15,840.0,131.5,2.4,34.5,900.5,975.48,681.75
2016,6,21,14,30,834.0,130.0,2.4,34.0,875.0,980.28,686.9
2016,6,21,14,45,832.0,124.5,2.45,34.0,844.0,981.75,689.21
2016,6,21,15,0,830.0,119.0,2.5,34.0,813.0,979.86,689.6
2016,6,21,15,15,819.5,117.0,2.5,34.0,775.0,969.86,684.6
2016,6,21,15,30,809.0,115.0,2.5,34.0,737.0,956.81,677.87
2016,6,21,15,45,795.0,112.0,2.5,34.0,694.0,947.06,673.36
2016,6,21,16,0,781.0,109.0,2.5,34.0,651.0,923.58,660.17
2016,6,21,16,15,763.5,106.0,2.45,33.5,603.5,894.07,644.11
2016,6,21,16,30,746.0,103.0,2.4,33.0,556.0,862.27,626.46
2016,6,21,16,45,723.5,98.5,2.4,33.0,506.0,821.87,602.06
2016,6,21,17,0,701.0,94.0,2.4,33.0,456.0,784.41,579.33
2016,6,21,17,15,670.0,89.5,2.3,32.5,404.0,733.89,547.75
2016,6,21,17,30,639.0,85.0,2.2,32.0,352.0,682.95,515.17
2016,6,21,17,45,599.5,78.5,2.1,31.5,300.5,622.32,474.69
2016,6,21,18,0,560.0,72.0,2.0,31.0,249.0,562.6,433.41
2016,6,21,18,15,499.0,64.0,1.8,30.0,199.0,486.17,378.31
2016,6,21,18,30,438.0,56.0,1.6,29.0,149.0,413.22,322.4
2016,6,21,18,45,349.0,45.0,1.45,28.5,106.0,322.13,249.25
2016,6,21,19,0,260.0,34.0,1.3,28.0,63.0,238.62,177.79
2016,6,21,19,15,130.0,17.0,1.35,27.5,31.5,116.27,38.65
2016,6,21,19,30,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
