Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,21,20,15,0.0,0.0,1.65,26.5,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,1.75,26.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,2.15,24.5,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,2.7,23.5,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,22,4,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,6,22,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,22,5,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,6,22,5,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,22,5,45,77.5,15.0,2.6,23.5,22.0,13.64,0.0
2016,6,22,6,0,155.0,30.0,2.9,24.0,44.0,23.43,11.96
2016,6,22,6,15,253.0,44.0,3.05,24.5,84.0,33.88,22.71
2016,6,22,6,30,351.0,58.0,3.2,25.0,124.0,44.01,31.83
2016,6,22,6,45,425.0,67.0,3.35,25.5,172.5,50.98,38.04
2016,6,22,7,0,499.0,76.0,3.5,26.0,221.0,56.12,42.45
2016,6,22,7,15,546.5,83.0,3.5,26.5,272.5,59.29,45.03
2016,6,22,7,30,594.0,90.0,3.5,27.0,324.0,62.31,47.36
2016,6,22,7,45,631.5,94.5,3.5,27.5,376.5,63.26,47.89
2016,6,22,8,0,669.0,99.0,3.5,28.0,429.0,64.15,48.34
2016,6,22,8,15,695.0,103.5,3.45,28.5,480.0,64.83,48.61
2016,6,22,8,30,721.0,108.0,3.4,29.0,531.0,88.82,54.17
2016,6,22,8,45,741.5,111.0,3.4,29.5,579.5,134.03,73.13
2016,6,22,9,0,762.0,114.0,3.4,30.0,628.0,181.86,104.2
2016,6,22,9,15,777.0,117.0,3.4,30.5,672.5,231.07,142.02
2016,6,22,9,30,792.0,120.0,3.4,31.0,717.0,281.92,183.61
2016,6,22,9,45,804.5,122.0,3.4,31.5,756.5,332.75,225.96
2016,6,22,10,0,817.0,124.0,3.4,32.0,796.0,390.76,273.16
2016,6,22,10,15,825.5,126.0,3.45,32.0,829.5,440.8,314.43
2016,6,22,10,30,834.0,128.0,3.5,32.0,863.0,490.87,354.82
2016,6,22,10,45,841.5,129.0,3.55,32.5,890.5,539.52,392.43
2016,6,22,11,0,849.0,130.0,3.6,33.0,918.0,587.69,428.59
2016,6,22,11,15,598.5,286.0,3.65,33.0,848.0,596.2,433.75
2016,6,22,11,30,348.0,442.0,3.7,33.0,778.0,595.23,430.14
2016,6,22,11,45,611.5,283.5,3.75,33.5,882.0,669.38,486.28
2016,6,22,12,0,875.0,125.0,3.8,34.0,986.0,761.71,553.28
2016,6,22,12,15,876.0,125.0,3.85,34.0,991.0,798.63,577.48
2016,6,22,12,30,877.0,125.0,3.9,34.0,996.0,833.73,600.69
2016,6,22,12,45,877.0,124.5,3.95,34.0,993.0,865.69,621.78
2016,6,22,13,0,877.0,124.0,4.0,34.0,990.0,895.44,641.41
2016,6,22,13,15,875.0,123.5,4.0,34.0,979.5,920.8,657.94
2016,6,22,13,30,873.0,123.0,4.0,34.0,969.0,943.25,672.65
2016,6,22,13,45,869.5,121.5,4.05,34.5,950.5,960.28,682.8
2016,6,22,14,0,866.0,120.0,4.1,35.0,932.0,974.08,690.99
2016,6,22,14,15,860.5,119.0,4.1,34.5,906.5,983.16,698.85
2016,6,22,14,30,855.0,118.0,4.1,34.0,881.0,988.95,704.79
2016,6,22,14,45,833.5,124.0,4.1,34.0,845.5,982.63,701.68
2016,6,22,15,0,812.0,130.0,4.1,34.0,810.0,984.68,704.17
2016,6,22,15,15,552.0,239.0,4.05,34.0,691.5,849.26,615.0
2016,6,22,15,30,292.0,348.0,4.0,34.0,573.0,684.72,498.41
2016,6,22,15,45,292.0,325.5,4.0,34.0,539.0,662.77,485.72
2016,6,22,16,0,292.0,303.0,4.0,34.0,505.0,639.1,471.06
2016,6,22,16,15,506.0,208.5,3.9,33.5,528.5,758.87,562.33
2016,6,22,16,30,720.0,114.0,3.8,33.0,552.0,850.5,628.07
2016,6,22,16,45,693.0,110.5,3.75,33.0,501.5,813.21,603.93
2016,6,22,17,0,666.0,107.0,3.7,33.0,451.0,769.43,575.92
2016,6,22,17,15,633.5,101.5,3.5,32.5,399.5,717.28,542.15
2016,6,22,17,30,601.0,96.0,3.3,32.0,348.0,664.82,507.41
2016,6,22,17,45,555.5,89.0,3.15,31.5,296.0,599.8,462.75
2016,6,22,18,0,510.0,82.0,3.0,31.0,244.0,536.06,417.51
2016,6,22,18,15,448.0,73.0,2.8,30.5,195.0,459.27,359.93
2016,6,22,18,30,386.0,64.0,2.6,30.0,146.0,381.93,299.32
2016,6,22,18,45,296.5,51.0,2.45,29.5,103.5,291.75,226.26
2016,6,22,19,0,207.0,38.0,2.3,29.0,61.0,209.83,156.17
2016,6,22,19,15,103.5,19.0,2.4,28.5,30.5,105.39,36.01
2016,6,22,19,30,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,2.6,27.5,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,2.8,26.5,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,3.4,25.5,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,3.5,24.5,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,3.55,23.5,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,23,4,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,23,5,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,23,5,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,23,5,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,23,5,45,76.0,15.5,2.95,23.5,21.5,14.1,0.0
2016,6,23,6,0,152.0,31.0,3.1,24.0,43.0,24.23,12.44
2016,6,23,6,15,250.5,45.0,3.25,24.5,83.5,34.66,23.34
2016,6,23,6,30,349.0,59.0,3.4,25.0,124.0,44.78,32.48
2016,6,23,6,45,432.0,66.5,3.55,25.5,174.0,50.63,37.73
2016,6,23,7,0,515.0,74.0,3.7,26.0,224.0,54.6,41.16
2016,6,23,7,15,562.5,81.0,3.7,26.5,276.0,57.86,43.82
2016,6,23,7,30,610.0,88.0,3.7,27.0,328.0,60.96,46.23
2016,6,23,7,45,654.5,90.0,3.7,27.5,382.0,60.28,45.39
2016,6,23,8,0,699.0,92.0,3.7,28.0,436.0,59.72,44.64
2016,6,23,8,15,723.5,96.0,3.65,28.5,487.0,66.8,50.26
2016,6,23,8,30,748.0,100.0,3.6,29.0,538.0,83.19,49.75
2016,6,23,8,45,772.5,100.5,3.6,29.5,587.5,128.45,67.84
2016,6,23,9,0,797.0,101.0,3.6,30.0,637.0,176.74,98.87
2016,6,23,9,15,811.0,103.5,3.55,30.0,681.5,235.82,144.6
2016,6,23,9,30,825.0,106.0,3.5,30.0,726.0,287.29,187.24
2016,6,23,9,45,838.5,106.5,3.5,30.5,766.5,338.38,230.15
2016,6,23,10,0,852.0,107.0,3.5,31.0,807.0,390.38,273.44
2016,6,23,10,15,860.0,108.5,3.5,31.5,840.5,441.57,315.33
2016,6,23,10,30,868.0,110.0,3.5,32.0,874.0,492.7,356.0
2016,6,23,10,45,875.0,110.5,3.55,32.5,901.5,542.29,394.45
2016,6,23,11,0,882.0,111.0,3.6,33.0,929.0,591.3,431.34
2016,6,23,11,15,886.0,112.0,3.65,33.0,949.5,638.07,466.53
2016,6,23,11,30,890.0,113.0,3.7,33.0,970.0,683.59,500.06
2016,6,23,11,45,536.5,307.5,3.75,33.5,826.0,639.92,464.49
2016,6,23,12,0,183.0,502.0,3.8,34.0,682.0,569.79,408.74
2016,6,23,12,15,531.5,314.5,3.8,34.0,841.0,699.51,506.26
2016,6,23,12,30,880.0,127.0,3.8,34.0,1000.0,837.35,603.29
2016,6,23,12,45,585.0,305.0,3.85,34.0,885.0,786.73,565.49
2016,6,23,13,0,290.0,483.0,3.9,34.0,770.0,711.02,507.5
2016,6,23,13,15,581.0,305.0,3.9,34.0,871.0,834.76,599.2
2016,6,23,13,30,872.0,127.0,3.9,34.0,972.0,945.68,674.28
2016,6,23,13,45,868.0,126.0,3.95,34.5,953.5,962.83,683.87
2016,6,23,14,0,864.0,125.0,4.0,35.0,935.0,976.77,692.12
2016,6,23,14,15,547.5,281.0,3.95,34.5,789.5,854.06,611.64
2016,6,23,14,30,231.0,437.0,3.9,34.0,644.0,676.39,486.18
2016,6,23,14,45,159.0,415.0,3.9,34.0,555.5,588.25,425.84
2016,6,23,15,0,87.0,393.0,3.9,34.0,467.0,480.66,350.01
2016,6,23,15,15,453.0,252.5,3.85,34.0,605.0,757.51,553.91
2016,6,23,15,30,819.0,112.0,3.8,34.0,743.0,963.62,693.18
2016,6,23,15,45,802.5,111.0,3.8,34.0,699.0,953.52,686.7
2016,6,23,16,0,786.0,110.0,3.8,34.0,655.0,929.94,673.1
2016,6,23,16,15,768.0,106.5,3.75,33.5,607.5,899.35,656.05
2016,6,23,16,30,750.0,103.0,3.7,33.0,560.0,866.45,637.35
2016,6,23,16,45,722.5,100.5,3.7,33.0,508.5,823.75,610.76
2016,6,23,17,0,695.0,98.0,3.7,33.0,457.0,784.61,586.31
2016,6,23,17,15,574.5,113.0,3.5,32.5,387.5,679.33,515.26
2016,6,23,17,30,454.0,128.0,3.3,32.0,318.0,570.5,438.93
2016,6,23,17,45,421.5,113.5,3.15,31.5,270.5,512.85,398.42
2016,6,23,18,0,389.0,99.0,3.0,31.0,223.0,456.09,356.92
2016,6,23,18,15,344.5,84.0,2.75,30.0,178.5,390.96,307.78
2016,6,23,18,30,300.0,69.0,2.5,29.0,134.0,328.48,258.61
2016,6,23,18,45,229.5,53.5,2.3,28.5,95.0,251.23,195.28
2016,6,23,19,0,159.0,38.0,2.1,28.0,56.0,180.21,134.13
2016,6,23,19,15,79.5,19.0,2.2,27.5,28.0,80.55,27.51
2016,6,23,19,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,2.45,27.0,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,3.0,24.5,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,24,4,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,24,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,24,5,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,24,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,24,5,45,81.5,15.0,1.8,22.5,22.0,13.64,0.0
2016,6,24,6,0,163.0,30.0,2.0,23.0,44.0,23.46,11.83
2016,6,24,6,15,266.0,43.5,2.15,23.5,85.0,33.55,22.52
2016,6,24,6,30,369.0,57.0,2.3,24.0,126.0,43.35,31.4
2016,6,24,6,45,187.5,77.5,2.5,25.0,112.5,59.66,45.52
2016,6,24,7,0,6.0,98.0,2.7,26.0,99.0,82.01,64.42
2016,6,24,7,15,220.5,109.0,2.75,26.5,195.0,81.14,63.5
2016,6,24,7,30,435.0,120.0,2.8,27.0,291.0,83.29,65.02
2016,6,24,7,45,415.5,146.0,2.85,27.5,328.5,98.51,77.36
2016,6,24,8,0,396.0,172.0,2.9,28.0,366.0,112.77,88.68
2016,6,24,8,15,461.0,174.0,2.95,28.5,424.5,111.51,87.13
2016,6,24,8,30,526.0,176.0,3.0,29.0,483.0,122.05,83.67
2016,6,24,8,45,431.5,227.5,3.05,29.5,494.5,179.69,119.59
2016,6,24,9,0,337.0,279.0,3.1,30.0,506.0,237.44,163.87
2016,6,24,9,15,283.5,313.5,3.15,30.0,514.0,272.7,192.42
2016,6,24,9,30,230.0,348.0,3.2,30.0,522.0,313.67,225.67
2016,6,24,9,45,376.0,321.0,3.3,30.5,622.5,347.83,247.86
2016,6,24,10,0,522.0,294.0,3.4,31.0,723.0,398.25,283.96
2016,6,24,10,15,706.0,194.5,3.5,31.0,800.5,431.23,309.65
2016,6,24,10,30,890.0,95.0,3.6,31.0,878.0,490.82,356.24
2016,6,24,10,45,673.5,239.0,3.7,31.5,842.5,529.19,385.97
2016,6,24,11,0,457.0,383.0,3.8,32.0,807.0,557.86,405.7
2016,6,24,11,15,386.0,420.5,3.9,32.0,784.5,577.73,420.05
2016,6,24,11,30,315.0,458.0,4.0,32.0,762.0,585.22,425.12
2016,6,24,11,45,358.0,444.0,4.1,32.0,793.5,626.33,455.11
2016,6,24,12,0,401.0,430.0,4.2,32.0,825.0,669.97,486.57
2016,6,24,12,15,399.5,433.0,4.25,32.0,828.0,695.32,504.3
2016,6,24,12,30,398.0,436.0,4.3,32.0,831.0,720.0,521.51
2016,6,24,12,45,405.0,433.5,4.4,32.0,834.5,746.21,540.04
2016,6,24,13,0,412.0,431.0,4.5,32.0,838.0,775.05,560.2
2016,6,24,13,15,416.5,424.0,4.5,32.0,831.5,794.58,573.8
2016,6,24,13,30,421.0,417.0,4.5,32.0,825.0,812.25,586.21
2016,6,24,13,45,438.5,404.5,4.55,32.0,822.5,835.31,602.79
2016,6,24,14,0,456.0,392.0,4.6,32.0,820.0,856.6,618.22
2016,6,24,14,15,451.5,376.0,4.55,31.5,790.0,850.74,616.2
2016,6,24,14,30,447.0,360.0,4.5,31.0,760.0,842.18,612.6
2016,6,24,14,45,389.5,368.5,4.5,31.0,708.0,788.21,576.0
2016,6,24,15,0,332.0,377.0,4.5,31.0,656.0,746.37,547.17
2016,6,24,15,15,180.5,337.5,4.4,31.0,488.0,537.74,399.43
2016,6,24,15,30,29.0,298.0,4.3,31.0,320.0,327.22,243.45
2016,6,24,15,45,181.0,295.5,4.25,31.0,422.5,498.72,375.18
2016,6,24,16,0,333.0,293.0,4.2,31.0,525.0,668.26,499.85
2016,6,24,16,15,208.5,278.5,4.05,30.5,420.0,510.9,386.01
2016,6,24,16,30,84.0,264.0,3.9,30.0,315.0,357.46,271.69
2016,6,24,16,45,155.0,240.0,3.8,30.0,324.0,416.93,319.71
2016,6,24,17,0,226.0,216.0,3.7,30.0,333.0,454.1,350.37
2016,6,24,17,15,209.5,192.0,3.45,29.5,291.0,408.72,317.67
2016,6,24,17,30,193.0,168.0,3.2,29.0,249.0,363.21,284.51
2016,6,24,17,45,178.5,145.5,2.95,29.0,212.0,321.41,252.93
2016,6,24,18,0,164.0,123.0,2.7,29.0,175.0,279.71,220.72
2016,6,24,18,15,141.0,101.0,2.45,28.5,140.0,232.53,183.56
2016,6,24,18,30,118.0,79.0,2.2,28.0,105.0,186.19,146.01
2016,6,24,18,45,83.0,58.5,2.0,27.5,74.0,135.09,103.5
2016,6,24,19,0,48.0,38.0,1.8,27.0,43.0,85.4,61.2
2016,6,24,19,15,24.0,19.0,1.85,26.5,21.5,40.61,11.55
2016,6,24,19,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,2.05,26.0,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,2.7,24.5,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,25,4,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,25,5,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,25,5,15,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,25,5,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,25,5,45,41.0,15.5,2.4,24.5,19.0,14.1,0.0
2016,6,25,6,0,82.0,31.0,2.5,25.0,38.0,24.87,12.58
2016,6,25,6,15,170.5,48.5,2.55,25.0,76.0,38.37,26.34
2016,6,25,6,30,259.0,66.0,2.6,25.0,114.0,49.85,36.75
2016,6,25,6,45,155.5,86.5,2.65,25.0,118.0,65.75,50.69
2016,6,25,7,0,52.0,107.0,2.7,25.0,122.0,85.59,67.72
2016,6,25,7,15,40.5,125.5,2.85,25.0,138.5,99.5,79.45
2016,6,25,7,30,29.0,144.0,3.0,25.0,155.0,113.11,90.72
2016,6,25,7,45,20.0,154.5,3.2,25.5,162.5,127.47,102.22
2016,6,25,8,0,11.0,165.0,3.4,26.0,170.0,136.44,109.08
2016,6,25,8,15,5.5,160.0,3.55,26.0,162.5,134.11,106.76
2016,6,25,8,30,0.0,155.0,3.7,26.0,155.0,131.48,99.59
2016,6,25,8,45,4.5,180.5,3.85,26.5,183.5,152.59,115.45
2016,6,25,9,0,9.0,206.0,4.0,27.0,212.0,174.36,131.52
2016,6,25,9,15,63.5,278.5,4.05,27.0,326.0,229.12,170.95
2016,6,25,9,30,118.0,351.0,4.1,27.0,440.0,287.42,213.06
2016,6,25,9,45,130.0,373.5,4.15,27.5,476.5,318.16,235.63
2016,6,25,10,0,142.0,396.0,4.2,28.0,513.0,350.6,259.48
2016,6,25,10,15,150.5,415.0,4.2,28.0,543.5,380.94,282.21
2016,6,25,10,30,159.0,434.0,4.2,28.0,574.0,412.47,305.67
2016,6,25,10,45,97.5,410.0,4.25,28.5,497.0,385.73,286.03
2016,6,25,11,0,36.0,386.0,4.3,29.0,420.0,341.88,253.28
2016,6,25,11,15,23.5,301.5,4.25,29.0,323.5,271.68,201.59
2016,6,25,11,30,11.0,217.0,4.2,29.0,227.0,198.09,146.57
2016,6,25,11,45,21.0,308.0,4.2,29.0,329.0,282.59,209.8
2016,6,25,12,0,31.0,399.0,4.2,29.0,431.0,371.41,274.71
2016,6,25,12,15,203.5,421.5,4.15,29.0,624.5,532.54,394.23
2016,6,25,12,30,376.0,444.0,4.1,29.0,818.0,708.54,519.73
2016,6,25,12,45,190.5,301.0,4.05,29.0,490.5,443.31,330.71
2016,6,25,13,0,5.0,158.0,4.0,29.0,163.0,145.8,106.65
2016,6,25,13,15,2.5,140.5,3.95,29.0,143.0,128.1,93.48
2016,6,25,13,30,0.0,123.0,3.9,29.0,123.0,110.14,79.71
2016,6,25,13,45,3.0,145.0,3.85,29.0,148.0,132.97,97.38
2016,6,25,14,0,6.0,167.0,3.8,29.0,173.0,156.11,115.2
2016,6,25,14,15,10.5,223.0,3.75,29.0,232.5,212.56,158.13
2016,6,25,14,30,15.0,279.0,3.7,29.0,292.0,270.57,201.69
2016,6,25,14,45,11.5,238.0,3.7,29.0,248.0,229.03,170.74
2016,6,25,15,0,8.0,197.0,3.7,29.0,204.0,187.25,139.46
2016,6,25,15,15,13.5,233.5,3.7,29.0,244.5,228.42,171.17
2016,6,25,15,30,19.0,270.0,3.7,29.0,285.0,271.2,203.78
2016,6,25,15,45,9.5,200.5,3.7,29.0,208.0,193.96,145.47
2016,6,25,16,0,0.0,131.0,3.7,29.0,131.0,117.96,87.05
2016,6,25,16,15,0.0,113.5,3.65,28.5,113.5,101.61,74.79
2016,6,25,16,30,0.0,96.0,3.6,28.0,96.0,85.27,62.32
2016,6,25,16,45,0.0,52.5,3.6,28.0,52.5,46.41,31.62
2016,6,25,17,0,0.0,9.0,3.6,28.0,9.0,7.93,0.76
2016,6,25,17,15,0.0,25.5,3.4,27.5,25.5,22.48,12.62
2016,6,25,17,30,0.0,42.0,3.2,27.0,42.0,37.05,24.58
2016,6,25,17,45,0.0,35.5,3.05,27.0,35.5,31.29,19.97
2016,6,25,18,0,0.0,29.0,2.9,27.0,29.0,25.53,15.3
2016,6,25,18,15,0.0,23.0,2.65,26.5,23.0,20.23,10.98
2016,6,25,18,30,0.0,17.0,2.4,26.0,17.0,14.94,6.6
2016,6,25,18,45,0.0,12.0,2.15,26.0,12.0,10.53,2.87
2016,6,25,19,0,0.0,7.0,1.9,26.0,7.0,6.14,0.0
2016,6,25,19,15,0.0,3.5,1.95,25.5,3.5,3.07,0.0
2016,6,25,19,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,2.5,24.5,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,26,4,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,26,5,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,26,5,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,26,5,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,26,5,45,48.0,15.5,1.2,23.5,19.0,14.1,0.0
2016,6,26,6,0,96.0,31.0,1.3,24.0,38.0,24.88,12.5
2016,6,26,6,15,189.0,47.5,1.45,24.0,77.0,36.51,24.91
2016,6,26,6,30,282.0,64.0,1.6,24.0,116.0,48.43,35.7
2016,6,26,6,45,362.0,74.0,1.8,24.5,164.0,55.02,41.64
2016,6,26,7,0,442.0,84.0,2.0,25.0,212.0,61.41,47.15
2016,6,26,7,15,254.5,118.5,2.05,25.0,195.5,87.7,69.47
2016,6,26,7,30,67.0,153.0,2.1,25.0,179.0,118.9,95.52
2016,6,26,7,45,47.0,167.0,2.2,25.5,187.0,129.39,103.7
2016,6,26,8,0,27.0,181.0,2.3,26.0,195.0,139.54,111.5
2016,6,26,8,15,187.0,205.0,2.35,26.5,313.0,147.96,117.75
2016,6,26,8,30,347.0,229.0,2.4,27.0,431.0,159.26,116.34
2016,6,26,8,45,553.5,171.0,2.45,27.5,526.5,149.79,93.17
2016,6,26,9,0,760.0,113.0,2.5,28.0,622.0,177.69,101.84
2016,6,26,9,15,775.0,116.0,2.55,28.5,666.5,226.75,139.49
2016,6,26,9,30,790.0,119.0,2.6,29.0,711.0,277.49,181.05
2016,6,26,9,45,474.5,257.5,2.7,29.5,619.0,324.15,228.62
2016,6,26,10,0,159.0,396.0,2.8,30.0,527.0,356.41,260.12
2016,6,26,10,15,500.0,258.0,2.85,30.0,693.5,395.46,286.18
2016,6,26,10,30,841.0,120.0,2.9,30.0,860.0,485.26,352.53
2016,6,26,10,45,847.0,121.5,3.0,30.5,887.0,533.88,390.28
2016,6,26,11,0,853.0,123.0,3.1,31.0,914.0,581.88,426.67
2016,6,26,11,15,857.5,124.0,3.15,31.0,934.0,627.77,461.35
2016,6,26,11,30,862.0,125.0,3.2,31.0,954.0,672.52,494.46
2016,6,26,11,45,851.0,135.5,3.25,31.5,963.0,712.51,522.27
2016,6,26,12,0,840.0,146.0,3.3,32.0,972.0,749.88,547.56
2016,6,26,12,15,841.0,146.0,3.3,32.0,977.0,785.87,571.35
2016,6,26,12,30,842.0,146.0,3.3,32.0,982.0,820.18,593.88
2016,6,26,12,45,649.0,289.5,3.35,32.0,933.0,826.92,595.79
2016,6,26,13,0,456.0,433.0,3.4,32.0,884.0,815.07,582.76
2016,6,26,13,15,644.0,290.0,3.4,32.0,919.0,877.86,630.56
2016,6,26,13,30,832.0,147.0,3.4,32.0,954.0,925.35,663.4
2016,6,26,13,45,611.0,276.5,3.4,32.0,863.0,878.88,631.48
2016,6,26,14,0,390.0,406.0,3.4,32.0,772.0,794.88,570.55
2016,6,26,14,15,599.5,274.5,3.35,32.0,819.5,898.83,646.42
2016,6,26,14,30,809.0,143.0,3.3,32.0,867.0,979.24,699.86
2016,6,26,14,45,801.0,140.5,3.3,32.0,835.0,978.23,699.54
2016,6,26,15,0,793.0,138.0,3.3,32.0,803.0,973.99,697.94
2016,6,26,15,15,675.5,195.5,3.25,32.0,743.5,928.51,669.46
2016,6,26,15,30,558.0,253.0,3.2,32.0,684.0,866.81,628.64
2016,6,26,15,45,650.5,189.5,3.15,32.0,663.5,897.03,651.93
2016,6,26,16,0,743.0,126.0,3.1,32.0,643.0,906.2,659.07
2016,6,26,16,15,678.0,141.5,2.95,31.5,587.0,858.94,629.85
2016,6,26,16,30,613.0,157.0,2.8,31.0,531.0,805.0,596.17
2016,6,26,16,45,598.5,144.0,2.7,31.0,482.5,765.55,571.04
2016,6,26,17,0,584.0,131.0,2.6,31.0,434.0,724.29,544.28
2016,6,26,17,15,588.0,114.0,2.3,30.5,390.0,693.13,524.21
2016,6,26,17,30,592.0,97.0,2.0,30.0,346.0,659.27,501.73
2016,6,26,17,45,548.5,90.0,1.7,29.5,295.0,596.2,457.76
2016,6,26,18,0,505.0,83.0,1.4,29.0,244.0,534.27,413.45
2016,6,26,18,15,442.5,73.5,1.3,28.5,195.0,456.64,356.26
2016,6,26,18,30,380.0,64.0,1.2,28.0,146.0,378.34,295.86
2016,6,26,18,45,292.0,51.0,1.15,27.5,103.5,289.21,224.45
2016,6,26,19,0,204.0,38.0,1.1,27.0,61.0,208.16,155.7
2016,6,26,19,15,102.0,19.0,1.1,26.5,30.5,105.09,40.41
2016,6,26,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,1.65,24.5,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,27,5,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,6,27,5,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,27,5,45,65.0,14.0,1.4,23.5,19.0,12.73,0.0
2016,6,27,6,0,130.0,28.0,1.6,24.0,38.0,21.86,10.13
2016,6,27,6,15,210.0,43.5,1.65,24.5,75.0,33.47,22.29
2016,6,27,6,30,290.0,59.0,1.7,25.0,112.0,44.66,32.35
2016,6,27,6,45,356.0,70.0,1.75,25.5,157.0,52.05,38.93
2016,6,27,7,0,422.0,81.0,1.8,26.0,202.0,59.17,45.04
2016,6,27,7,15,453.0,95.5,1.75,26.5,250.0,68.26,52.62
2016,6,27,7,30,484.0,110.0,1.7,27.0,298.0,76.87,59.61
2016,6,27,7,45,597.5,97.5,1.7,27.5,365.0,65.4,49.67
2016,6,27,8,0,711.0,85.0,1.7,28.0,432.0,61.0,45.71
2016,6,27,8,15,563.0,148.0,1.7,28.5,442.5,94.73,73.32
2016,6,27,8,30,415.0,211.0,1.7,29.0,453.0,139.35,99.43
2016,6,27,8,45,607.0,154.0,1.75,29.5,542.5,141.4,84.13
2016,6,27,9,0,799.0,97.0,1.8,30.0,632.0,170.74,93.95
2016,6,27,9,15,812.5,99.5,1.8,30.5,676.5,229.91,138.89
2016,6,27,9,30,826.0,102.0,1.8,31.0,721.0,281.3,180.53
2016,6,27,9,45,836.5,104.0,1.8,31.5,760.5,332.6,222.97
2016,6,27,10,0,847.0,106.0,1.8,32.0,800.0,384.53,265.49
2016,6,27,10,15,855.0,107.5,1.8,32.0,833.5,435.51,307.02
2016,6,27,10,30,863.0,109.0,1.8,32.0,867.0,486.45,347.45
2016,6,27,10,45,631.5,251.5,1.8,32.5,816.0,515.09,369.54
2016,6,27,11,0,400.0,394.0,1.8,33.0,765.0,532.41,380.7
2016,6,27,11,15,394.5,406.5,1.8,33.0,779.5,570.95,407.71
2016,6,27,11,30,389.0,419.0,1.8,33.0,794.0,602.33,429.32
2016,6,27,11,45,631.0,272.0,1.8,33.5,888.5,671.35,479.77
2016,6,27,12,0,873.0,125.0,1.8,34.0,983.0,757.29,539.91
2016,6,27,12,15,873.5,125.0,1.8,34.0,988.0,793.94,562.68
2016,6,27,12,30,874.0,125.0,1.8,34.0,993.0,828.71,584.52
2016,6,27,12,45,643.0,277.5,1.8,34.5,915.0,811.02,569.48
2016,6,27,13,0,412.0,430.0,1.8,35.0,837.0,773.2,538.41
2016,6,27,13,15,639.5,277.0,1.85,35.0,901.5,861.67,602.26
2016,6,27,13,30,867.0,124.0,1.9,35.0,966.0,936.82,650.73
2016,6,27,13,45,862.0,124.0,1.95,35.0,947.0,953.97,661.53
2016,6,27,14,0,857.0,124.0,2.0,35.0,928.0,967.94,671.05
2016,6,27,14,15,851.0,122.5,2.0,35.0,903.0,976.23,676.68
2016,6,27,14,30,845.0,121.0,2.0,35.0,878.0,981.21,680.48
2016,6,27,14,45,822.5,128.5,2.0,35.0,842.5,975.64,677.95
2016,6,27,15,0,800.0,136.0,2.0,35.0,807.0,978.81,681.05
2016,6,27,15,15,789.0,133.5,2.0,35.0,769.0,968.38,675.82
2016,6,27,15,30,778.0,131.0,2.0,35.0,731.0,954.89,668.93
2016,6,27,15,45,762.5,128.5,2.05,35.0,688.0,933.93,658.02
2016,6,27,16,0,747.0,126.0,2.1,35.0,645.0,910.26,645.43
2016,6,27,16,15,728.5,122.0,2.1,34.5,598.0,879.4,629.04
2016,6,27,16,30,710.0,118.0,2.1,34.0,551.0,851.89,614.7
2016,6,27,16,45,670.5,118.0,2.15,34.0,498.0,802.34,584.78
2016,6,27,17,0,631.0,118.0,2.2,34.0,445.0,752.03,553.88
2016,6,27,17,15,551.5,121.5,2.1,33.5,384.0,669.74,500.37
2016,6,27,17,30,472.0,125.0,2.0,33.0,323.0,582.8,441.74
2016,6,27,17,45,439.0,111.5,1.9,32.5,275.5,525.35,402.38
2016,6,27,18,0,406.0,98.0,1.8,32.0,228.0,468.8,362.06
2016,6,27,18,15,358.0,84.0,1.65,31.0,182.5,401.65,312.48
2016,6,27,18,30,310.0,70.0,1.5,30.0,137.0,337.48,262.95
2016,6,27,18,45,240.0,54.0,1.35,29.5,97.0,259.31,199.9
2016,6,27,19,0,170.0,38.0,1.2,29.0,57.0,187.16,138.69
2016,6,27,19,15,85.0,19.0,1.2,28.5,28.5,95.44,36.31
2016,6,27,19,30,0.0,0.0,1.2,28.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,1.25,27.5,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,1.35,27.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,1.3,26.5,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,1.15,25.5,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,28,5,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,6,28,5,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,28,5,45,44.0,14.0,2.05,24.5,17.5,12.73,0.0
2016,6,28,6,0,88.0,28.0,2.4,25.0,35.0,22.62,10.41
2016,6,28,6,15,163.0,47.5,2.45,25.5,73.0,37.6,25.56
2016,6,28,6,30,238.0,67.0,2.5,26.0,111.0,52.2,38.53
2016,6,28,6,45,302.5,82.5,2.6,27.0,157.0,61.17,46.37
2016,6,28,7,0,367.0,98.0,2.7,28.0,203.0,71.26,54.84
2016,6,28,7,15,415.5,110.0,2.5,28.5,252.5,78.33,60.62
2016,6,28,7,30,464.0,122.0,2.3,29.0,302.0,85.04,65.93
2016,6,28,7,45,503.0,131.0,2.1,30.0,353.0,89.31,68.93
2016,6,28,8,0,542.0,140.0,1.9,31.0,404.0,93.3,71.64
2016,6,28,8,15,570.5,147.5,1.7,31.5,454.0,94.52,72.18
2016,6,28,8,30,599.0,155.0,1.5,32.0,504.0,105.48,70.53
2016,6,28,8,45,622.0,161.0,1.35,32.5,551.5,146.72,86.76
2016,6,28,9,0,645.0,167.0,1.2,33.0,599.0,190.99,114.02
2016,6,28,9,15,663.0,172.0,1.2,33.0,642.5,236.47,147.49
2016,6,28,9,30,681.0,177.0,1.2,33.0,686.0,284.12,184.93
2016,6,28,9,45,693.0,182.0,1.25,33.5,725.0,331.96,223.1
2016,6,28,10,0,705.0,187.0,1.3,34.0,764.0,380.95,261.82
2016,6,28,10,15,715.5,190.0,1.4,34.0,797.5,428.85,299.82
2016,6,28,10,30,726.0,193.0,1.5,34.0,831.0,477.36,337.47
2016,6,28,10,45,729.5,198.5,1.65,34.5,857.0,524.59,372.84
2016,6,28,11,0,733.0,204.0,1.8,35.0,883.0,571.43,406.96
2016,6,28,11,15,738.5,205.5,1.9,35.0,903.0,615.81,439.28
2016,6,28,11,30,744.0,207.0,2.0,35.0,923.0,659.42,470.44
2016,6,28,11,45,770.5,191.5,2.1,35.0,941.0,702.36,501.08
2016,6,28,12,0,797.0,176.0,2.2,35.0,959.0,745.6,531.52
2016,6,28,12,15,798.0,176.0,2.25,35.0,964.0,781.92,556.07
2016,6,28,12,30,799.0,176.0,2.3,35.0,969.0,816.64,578.49
2016,6,28,12,45,793.5,179.5,2.4,35.0,965.0,847.23,598.56
2016,6,28,13,0,788.0,183.0,2.5,35.0,961.0,875.58,617.24
2016,6,28,13,15,785.5,182.0,2.55,34.5,950.5,899.98,634.38
2016,6,28,13,30,783.0,181.0,2.6,34.0,940.0,921.57,649.89
2016,6,28,13,45,526.5,319.0,2.7,34.0,825.5,837.31,593.0
2016,6,28,14,0,270.0,457.0,2.8,34.0,711.0,728.1,515.82
2016,6,28,14,15,158.0,423.0,2.9,33.5,571.0,580.62,417.32
2016,6,28,14,30,46.0,389.0,3.0,33.0,431.0,425.2,308.45
2016,6,28,14,45,23.0,209.5,3.1,33.0,230.5,223.37,163.83
2016,6,28,15,0,0.0,30.0,3.2,33.0,30.0,26.62,14.94
2016,6,28,15,15,0.0,78.5,3.25,32.5,78.5,69.74,48.41
2016,6,28,15,30,0.0,127.0,3.3,32.0,127.0,113.95,82.55
2016,6,28,15,45,0.0,77.5,3.35,32.0,77.5,68.76,47.94
2016,6,28,16,0,0.0,28.0,3.4,32.0,28.0,24.77,13.8
2016,6,28,16,15,0.0,30.0,3.35,31.5,30.0,26.52,15.28
2016,6,28,16,30,0.0,32.0,3.3,31.0,32.0,28.27,16.77
2016,6,28,16,45,0.0,45.0,3.25,30.5,45.0,39.76,26.02
2016,6,28,17,0,0.0,58.0,3.2,30.0,58.0,51.27,35.35
2016,6,28,17,15,0.0,44.5,3.0,29.5,44.5,39.28,25.97
2016,6,28,17,30,0.0,31.0,2.8,29.0,31.0,27.32,16.49
2016,6,28,17,45,0.0,26.0,2.6,28.5,26.0,22.89,13.0
2016,6,28,18,0,0.0,21.0,2.4,28.0,21.0,18.47,9.46
2016,6,28,18,15,0.0,17.0,2.15,27.5,17.0,14.94,6.6
2016,6,28,18,30,0.0,13.0,1.9,27.0,13.0,11.42,3.68
2016,6,28,18,45,0.0,9.0,1.7,27.0,9.0,7.9,0.72
2016,6,28,19,0,0.0,5.0,1.5,27.0,5.0,4.38,0.0
2016,6,28,19,15,0.0,2.5,1.35,26.5,2.5,2.19,0.0
2016,6,28,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,0.55,26.0,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,0.5,26.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,0.45,26.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,0.4,25.5,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,0.45,25.0,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,0.55,25.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,0.65,25.0,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,0.95,24.5,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,29,5,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,29,5,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,29,5,45,77.0,13.5,2.05,24.0,19.5,12.28,0.0
2016,6,29,6,0,154.0,27.0,2.3,24.0,39.0,21.13,9.21
2016,6,29,6,15,249.5,41.0,2.3,24.5,78.5,31.65,20.72
2016,6,29,6,30,345.0,55.0,2.3,25.0,118.0,41.85,29.94
2016,6,29,6,45,418.0,64.5,2.35,25.5,166.0,49.19,36.48
2016,6,29,7,0,491.0,74.0,2.4,26.0,214.0,54.81,41.33
2016,6,29,7,15,539.0,81.5,2.4,26.5,265.0,58.43,44.3
2016,6,29,7,30,587.0,89.0,2.4,27.0,316.0,61.87,47.0
2016,6,29,7,45,625.0,94.0,2.4,27.5,368.5,63.2,47.85
2016,6,29,8,0,663.0,99.0,2.4,28.0,421.0,64.44,48.6
2016,6,29,8,15,689.0,103.5,2.4,28.5,472.0,65.11,48.86
2016,6,29,8,30,715.0,108.0,2.4,29.0,523.0,75.7,47.5
2016,6,29,8,45,733.0,112.5,2.4,29.5,571.0,128.63,70.52
2016,6,29,9,0,751.0,117.0,2.4,30.0,619.0,176.66,100.7
2016,6,29,9,15,766.5,120.5,2.45,30.0,664.0,225.7,137.96
2016,6,29,9,30,782.0,124.0,2.5,30.0,709.0,276.48,179.47
2016,6,29,9,45,792.0,127.5,2.55,30.5,748.0,327.18,221.66
2016,6,29,10,0,802.0,131.0,2.6,31.0,787.0,378.65,264.14
2016,6,29,10,15,811.0,133.5,2.65,31.0,821.0,429.53,305.98
2016,6,29,10,30,820.0,136.0,2.7,31.0,855.0,484.76,349.92
2016,6,29,10,45,822.5,140.5,2.75,31.5,881.5,532.93,387.06
2016,6,29,11,0,825.0,145.0,2.8,32.0,908.0,580.22,422.44
2016,6,29,11,15,829.5,146.0,2.85,32.0,928.5,625.08,456.09
2016,6,29,11,30,834.0,147.0,2.9,32.0,949.0,668.88,488.24
2016,6,29,11,45,529.5,321.5,2.95,32.5,833.0,643.45,465.97
2016,6,29,12,0,225.0,496.0,3.0,33.0,717.0,594.63,426.17
2016,6,29,12,15,538.0,319.5,3.0,33.0,852.0,706.25,509.84
2016,6,29,12,30,851.0,143.0,3.0,33.0,987.0,823.6,592.74
2016,6,29,12,45,570.0,313.0,3.05,33.0,878.0,778.27,558.31
2016,6,29,13,0,289.0,483.0,3.1,33.0,769.0,708.56,505.04
2016,6,29,13,15,270.5,482.5,3.1,33.0,748.0,709.09,505.77
2016,6,29,13,30,252.0,482.0,3.1,33.0,727.0,707.4,504.59
2016,6,29,13,45,533.0,318.0,3.1,33.0,823.0,842.32,602.81
2016,6,29,14,0,814.0,154.0,3.1,33.0,919.0,965.9,686.01
2016,6,29,14,15,433.5,276.5,3.1,33.0,683.0,732.66,529.17
2016,6,29,14,30,53.0,399.0,3.1,33.0,447.0,442.47,320.34
2016,6,29,14,45,406.0,280.5,3.1,33.0,623.0,728.18,530.33
2016,6,29,15,0,759.0,162.0,3.1,33.0,799.0,965.12,690.04
2016,6,29,15,15,747.0,159.0,3.15,33.0,761.0,953.53,682.25
2016,6,29,15,30,735.0,156.0,3.2,33.0,723.0,938.93,674.67
2016,6,29,15,45,718.5,152.5,3.25,33.0,680.5,923.47,666.61
2016,6,29,16,0,702.0,149.0,3.3,33.0,638.0,898.6,652.43
2016,6,29,16,15,682.0,144.0,3.3,32.5,591.0,866.14,634.23
2016,6,29,16,30,662.0,139.0,3.3,32.0,544.0,831.61,614.47
2016,6,29,16,45,638.5,132.5,3.35,32.0,494.5,790.18,588.75
2016,6,29,17,0,615.0,126.0,3.4,32.0,445.0,747.33,561.67
2016,6,29,17,15,581.5,119.0,3.2,31.5,394.0,693.85,526.66
2016,6,29,17,30,548.0,112.0,3.0,31.0,343.0,640.09,490.69
2016,6,29,17,45,510.0,101.5,2.85,30.5,292.5,578.66,448.3
2016,6,29,18,0,472.0,91.0,2.7,30.0,242.0,511.87,400.43
2016,6,29,18,15,412.0,80.0,2.4,29.5,194.0,436.99,343.44
2016,6,29,18,30,352.0,69.0,2.1,29.0,146.0,366.12,287.36
2016,6,29,18,45,278.5,54.0,1.85,28.5,104.0,285.15,221.48
2016,6,29,19,0,205.0,39.0,1.6,28.0,62.0,210.69,157.55
2016,6,29,19,15,102.5,19.5,1.55,27.5,31.0,106.63,41.99
2016,6,29,19,30,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,1.45,27.0,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,1.35,26.5,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,1.25,26.0,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,1.05,25.5,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,0.75,24.5,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,0.6,23.5,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,5,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,6,30,5,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,30,5,45,64.5,13.5,1.2,24.5,18.5,12.28,0.0
2016,6,30,6,0,129.0,27.0,1.4,25.0,37.0,21.11,8.91
2016,6,30,6,15,220.5,43.0,1.45,25.5,76.0,33.16,21.86
2016,6,30,6,30,312.0,59.0,1.5,26.0,115.0,44.81,32.29
2016,6,30,6,45,384.0,70.0,1.6,26.5,162.5,52.25,38.91
2016,6,30,7,0,456.0,81.0,1.7,27.0,210.0,59.43,45.06
2016,6,30,7,15,505.0,89.5,1.8,27.5,261.0,64.72,49.41
2016,6,30,7,30,554.0,98.0,1.9,28.0,312.0,68.63,52.47
2016,6,30,7,45,592.0,104.5,2.0,28.5,364.5,70.71,53.91
2016,6,30,8,0,630.0,111.0,2.1,29.0,417.0,72.62,55.18
2016,6,30,8,15,657.5,116.0,2.15,29.5,467.5,73.23,55.35
2016,6,30,8,30,685.0,121.0,2.2,30.0,518.0,82.5,53.51
2016,6,30,8,45,704.5,126.5,2.25,30.5,566.5,127.82,70.75
2016,6,30,9,0,724.0,132.0,2.3,31.0,615.0,175.7,100.66
2016,6,30,9,15,740.5,135.5,2.3,31.0,659.5,230.86,142.17
2016,6,30,9,30,757.0,139.0,2.3,31.0,704.0,280.5,182.27
2016,6,30,9,45,769.0,142.5,2.35,31.5,744.0,330.5,223.41
2016,6,30,10,0,781.0,146.0,2.4,32.0,784.0,381.53,265.06
2016,6,30,10,15,790.5,148.0,2.45,32.0,818.0,431.24,305.64
2016,6,30,10,30,800.0,150.0,2.5,32.0,852.0,481.28,345.57
2016,6,30,10,45,510.0,304.5,2.55,32.5,757.5,494.59,357.03
2016,6,30,11,0,220.0,459.0,2.6,33.0,663.0,492.9,354.49
2016,6,30,11,15,150.0,460.5,2.6,33.0,601.0,468.93,337.75
2016,6,30,11,30,80.0,462.0,2.6,33.0,539.0,442.86,318.89
2016,6,30,11,45,456.5,309.5,2.65,33.5,757.5,582.24,422.2
2016,6,30,12,0,833.0,157.0,2.7,34.0,976.0,750.8,541.56
2016,6,30,12,15,498.0,332.0,2.75,34.0,822.5,685.11,490.87
2016,6,30,12,30,163.0,507.0,2.8,34.0,669.0,586.55,417.26
2016,6,30,12,45,501.0,330.5,2.85,34.5,826.0,738.36,527.88
2016,6,30,13,0,839.0,154.0,2.9,35.0,983.0,884.12,626.32
2016,6,30,13,15,836.5,153.5,2.95,35.0,972.5,909.07,641.66
2016,6,30,13,30,834.0,153.0,3.0,35.0,962.0,931.22,656.21
2016,6,30,13,45,830.0,151.5,3.05,35.0,944.0,948.09,667.51
2016,6,30,14,0,826.0,150.0,3.1,35.0,926.0,961.83,676.97
2016,6,30,14,15,820.0,148.5,3.15,35.0,900.5,982.22,690.77
2016,6,30,14,30,814.0,147.0,3.2,35.0,875.0,987.85,695.34
2016,6,30,14,45,816.5,138.0,3.3,35.0,846.0,990.71,698.8
2016,6,30,15,0,819.0,129.0,3.4,35.0,817.0,978.71,692.98
2016,6,30,15,15,808.5,126.5,3.45,34.5,779.0,980.2,697.06
2016,6,30,15,30,798.0,124.0,3.5,34.0,741.0,967.17,691.88
2016,6,30,15,45,784.0,121.0,3.55,34.0,698.0,947.04,680.86
2016,6,30,16,0,770.0,118.0,3.6,34.0,655.0,924.11,668.08
2016,6,30,16,15,752.0,114.5,3.6,33.5,607.5,894.04,651.65
2016,6,30,16,30,734.0,111.0,3.6,33.0,560.0,861.66,633.54
2016,6,30,16,45,710.5,106.5,3.65,33.0,509.5,825.93,611.93
2016,6,30,17,0,687.0,102.0,3.7,33.0,459.0,783.82,585.64
2016,6,30,17,15,656.0,97.0,3.6,32.5,407.0,733.19,553.49
2016,6,30,17,30,625.0,92.0,3.5,32.0,355.0,682.1,520.25
2016,6,30,17,45,582.5,85.0,3.4,31.5,303.0,618.83,477.18
2016,6,30,18,0,540.0,78.0,3.3,31.0,251.0,556.61,433.37
2016,6,30,18,15,480.0,69.5,3.0,30.0,201.5,480.82,377.75
2016,6,30,18,30,420.0,61.0,2.7,29.0,152.0,408.28,321.17
2016,6,30,18,45,333.5,49.0,2.4,28.5,108.5,314.23,244.95
2016,6,30,19,0,247.0,37.0,2.1,28.0,65.0,233.48,175.38
2016,6,30,19,15,123.5,18.5,2.05,27.5,32.5,116.72,46.55
2016,6,30,19,30,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,1.95,27.0,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,1.8,26.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,1.35,25.5,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,1,5,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,7,1,5,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,5,45,79.5,13.5,1.4,23.5,19.5,12.28,0.0
2016,7,1,6,0,159.0,27.0,1.6,24.0,39.0,21.17,8.74
2016,7,1,6,15,258.5,41.0,1.6,24.5,79.0,31.71,20.73
2016,7,1,6,30,358.0,55.0,1.6,25.0,119.0,41.93,29.99
2016,7,1,6,45,432.5,64.5,1.65,26.0,168.0,49.38,36.56
2016,7,1,7,0,507.0,74.0,1.7,27.0,217.0,55.02,41.32
2016,7,1,7,15,556.0,81.5,1.75,27.5,269.5,58.66,44.3
2016,7,1,7,30,605.0,89.0,1.8,28.0,322.0,62.11,47.0
2016,7,1,7,45,642.0,94.0,1.9,28.5,375.0,63.45,47.85
2016,7,1,8,0,679.0,99.0,2.0,29.0,428.0,64.69,48.6
2016,7,1,8,15,705.0,104.0,2.05,29.5,480.0,65.71,49.14
2016,7,1,8,30,731.0,109.0,2.1,30.0,532.0,82.11,53.48
2016,7,1,8,45,751.5,112.5,2.15,30.5,581.0,128.1,69.66
2016,7,1,9,0,772.0,116.0,2.2,31.0,630.0,176.76,99.54
2016,7,1,9,15,787.0,119.0,2.2,31.5,675.5,226.51,136.68
2016,7,1,9,30,802.0,122.0,2.2,32.0,721.0,277.96,178.0
2016,7,1,9,45,815.0,123.5,2.25,32.5,761.0,329.2,220.19
2016,7,1,10,0,828.0,125.0,2.3,33.0,801.0,387.78,267.38
2016,7,1,10,15,836.5,127.0,2.35,33.0,835.5,438.61,308.82
2016,7,1,10,30,845.0,129.0,2.4,33.0,870.0,489.47,349.37
2016,7,1,10,45,852.5,130.0,2.45,33.5,898.0,538.94,387.12
2016,7,1,11,0,860.0,131.0,2.5,34.0,926.0,587.93,423.38
2016,7,1,11,15,864.0,132.0,2.55,34.0,946.5,634.12,457.6
2016,7,1,11,30,868.0,133.0,2.6,34.0,967.0,679.13,490.21
2016,7,1,11,45,866.0,136.5,2.65,34.5,978.5,720.54,518.57
2016,7,1,12,0,864.0,140.0,2.7,35.0,990.0,760.02,544.77
2016,7,1,12,15,865.0,140.5,2.75,35.0,995.0,797.49,569.18
2016,7,1,12,30,866.0,141.0,2.8,35.0,1000.0,833.21,592.33
2016,7,1,12,45,865.0,140.5,2.9,35.5,997.0,864.62,611.7
2016,7,1,13,0,864.0,140.0,3.0,36.0,994.0,893.86,629.62
2016,7,1,13,15,861.5,139.5,3.05,36.0,983.5,919.21,646.04
2016,7,1,13,30,859.0,139.0,3.1,36.0,973.0,941.68,660.72
2016,7,1,13,45,854.5,138.0,3.2,36.0,954.0,958.77,672.44
2016,7,1,14,0,850.0,137.0,3.3,36.0,935.0,972.66,682.3
2016,7,1,14,15,843.5,135.5,3.35,36.0,909.5,980.85,688.39
2016,7,1,14,30,837.0,134.0,3.4,36.0,884.0,985.75,692.57
2016,7,1,14,45,828.0,132.5,3.5,36.0,851.5,984.86,693.61
2016,7,1,15,0,819.0,131.0,3.6,36.0,819.0,980.73,692.77
2016,7,1,15,15,808.0,129.0,3.65,35.5,781.0,982.48,696.93
2016,7,1,15,30,797.0,127.0,3.7,35.0,743.0,969.59,691.83
2016,7,1,15,45,781.5,124.5,3.75,35.0,699.0,948.61,680.26
2016,7,1,16,0,766.0,122.0,3.8,35.0,655.0,924.85,666.95
2016,7,1,16,15,747.0,118.0,3.8,34.5,607.5,893.33,649.58
2016,7,1,16,30,728.0,114.0,3.8,34.0,560.0,859.52,630.53
2016,7,1,16,45,701.5,110.5,3.85,34.0,509.0,822.71,608.18
2016,7,1,17,0,675.0,107.0,3.9,34.0,458.0,779.37,581.04
2016,7,1,17,15,643.0,101.5,3.75,33.5,405.5,727.54,547.89
2016,7,1,17,30,611.0,96.0,3.6,33.0,353.0,675.32,513.71
