Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,1,17,45,566.0,89.0,3.5,32.5,301.0,610.4,469.49
2016,7,1,18,0,521.0,82.0,3.4,32.0,249.0,546.69,424.61
2016,7,1,18,15,459.5,72.5,3.15,31.0,199.5,469.17,367.55
2016,7,1,18,30,398.0,63.0,2.9,30.0,150.0,390.41,306.56
2016,7,1,18,45,312.0,50.5,2.65,29.5,106.5,302.37,235.01
2016,7,1,19,0,226.0,38.0,2.4,29.0,63.0,222.25,166.27
2016,7,1,19,15,113.0,19.0,2.45,28.5,31.5,111.75,43.91
2016,7,1,19,30,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,2.65,27.5,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,2.55,26.5,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,2,5,15,0.0,0.0,2.15,23.5,0.0,0.0,0.0
2016,7,2,5,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,5,45,33.5,14.0,2.65,24.5,16.5,12.73,0.0
2016,7,2,6,0,67.0,28.0,2.9,25.0,33.0,22.54,9.28
2016,7,2,6,15,154.0,47.0,3.1,25.5,71.0,37.16,25.07
2016,7,2,6,30,241.0,66.0,3.3,26.0,109.0,50.01,36.62
2016,7,2,6,45,322.0,78.0,3.5,26.5,156.0,58.02,43.78
2016,7,2,7,0,403.0,90.0,3.7,27.0,203.0,65.77,50.43
2016,7,2,7,15,456.0,99.5,3.75,27.5,254.0,71.28,54.98
2016,7,2,7,30,509.0,109.0,3.8,28.0,305.0,76.56,59.16
2016,7,2,7,45,558.5,113.5,3.9,28.5,358.0,77.41,59.55
2016,7,2,8,0,608.0,118.0,4.0,29.0,411.0,77.63,59.38
2016,7,2,8,15,636.5,123.5,4.05,29.5,462.0,78.33,59.61
2016,7,2,8,30,665.0,129.0,4.1,30.0,513.0,85.5,65.15
2016,7,2,8,45,693.5,130.5,4.15,30.5,563.0,127.73,71.67
2016,7,2,9,0,722.0,132.0,4.2,31.0,613.0,173.5,99.45
2016,7,2,9,15,738.5,135.5,4.25,31.5,657.5,228.59,140.74
2016,7,2,9,30,755.0,139.0,4.3,32.0,702.0,278.13,180.64
2016,7,2,9,45,771.5,139.5,4.35,32.5,743.0,327.16,221.23
2016,7,2,10,0,788.0,140.0,4.4,33.0,784.0,377.69,262.89
2016,7,2,10,15,797.5,142.5,4.4,33.5,818.0,428.16,303.9
2016,7,2,10,30,807.0,145.0,4.4,34.0,852.0,478.96,344.1
2016,7,2,10,45,816.5,145.0,4.45,34.5,880.0,527.97,381.99
2016,7,2,11,0,826.0,145.0,4.5,35.0,908.0,578.45,419.81
2016,7,2,11,15,831.0,146.5,4.5,35.0,929.0,624.16,454.14
2016,7,2,11,30,836.0,148.0,4.5,35.0,950.0,668.86,486.99
2016,7,2,11,45,837.0,150.0,4.55,35.5,962.5,709.97,515.74
2016,7,2,12,0,838.0,152.0,4.6,36.0,975.0,749.47,542.74
2016,7,2,12,15,839.0,152.0,4.6,36.0,980.5,785.74,566.97
2016,7,2,12,30,840.0,152.0,4.6,36.0,986.0,820.32,589.74
2016,7,2,12,45,838.5,152.5,4.65,36.0,983.0,851.51,610.36
2016,7,2,13,0,837.0,153.0,4.7,36.0,980.0,880.65,629.63
2016,7,2,13,15,835.0,152.5,4.7,36.0,970.0,906.06,646.28
2016,7,2,13,30,833.0,152.0,4.7,36.0,960.0,928.71,661.18
2016,7,2,13,45,827.0,152.0,4.75,36.0,941.5,945.09,672.31
2016,7,2,14,0,821.0,152.0,4.8,36.0,923.0,969.94,689.02
2016,7,2,14,15,568.5,284.5,4.8,36.0,811.5,876.59,626.44
2016,7,2,14,30,316.0,417.0,4.8,36.0,700.0,755.1,539.69
2016,7,2,14,45,201.5,406.0,4.85,36.0,584.0,621.03,447.95
2016,7,2,15,0,87.0,395.0,4.9,36.0,468.0,482.41,349.72
2016,7,2,15,15,427.5,267.0,4.9,35.5,600.5,747.04,545.87
2016,7,2,15,30,768.0,139.0,4.9,35.0,733.0,953.77,689.63
2016,7,2,15,45,750.0,137.0,4.9,35.0,689.0,931.17,675.02
2016,7,2,16,0,732.0,135.0,4.9,35.0,645.0,905.89,660.08
2016,7,2,16,15,545.5,188.0,4.85,34.5,553.0,774.47,573.85
2016,7,2,16,30,359.0,241.0,4.8,34.0,461.0,631.4,472.57
2016,7,2,16,45,492.5,181.5,4.75,34.0,454.5,702.19,528.12
2016,7,2,17,0,626.0,122.0,4.7,34.0,448.0,753.09,566.25
2016,7,2,17,15,591.5,115.5,4.5,33.5,396.0,699.09,530.36
2016,7,2,17,30,557.0,109.0,4.3,33.0,344.0,644.84,494.05
2016,7,2,17,45,506.0,102.0,4.15,32.5,292.0,576.43,446.43
2016,7,2,18,0,455.0,95.0,4.0,32.0,240.0,504.28,394.05
2016,7,2,18,15,390.5,83.5,3.75,31.5,191.5,426.08,334.48
2016,7,2,18,30,326.0,72.0,3.5,31.0,143.0,352.28,276.05
2016,7,2,18,45,238.0,57.0,3.3,30.5,101.0,262.97,203.49
2016,7,2,19,0,150.0,42.0,3.1,30.0,59.0,168.42,124.77
2016,7,2,19,15,75.0,21.0,3.15,29.5,29.5,82.49,30.53
2016,7,2,19,30,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,3.5,28.5,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,3.75,28.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,3.95,27.5,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,4.05,27.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,4.05,26.5,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,3.95,25.5,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,3.85,25.0,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,3.85,24.5,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,5,15,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,3,5,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,3,5,45,40.5,14.0,4.75,24.5,17.0,12.73,0.0
2016,7,3,6,0,81.0,28.0,4.9,25.0,34.0,22.54,8.91
2016,7,3,6,15,175.0,45.5,5.1,25.5,72.0,36.11,24.15
2016,7,3,6,30,269.0,63.0,5.3,26.0,110.0,47.82,34.76
2016,7,3,6,45,355.5,72.5,5.5,26.5,158.0,54.08,40.43
2016,7,3,7,0,442.0,82.0,5.7,27.0,206.0,60.18,45.7
2016,7,3,7,15,493.5,90.5,5.75,27.5,257.0,65.7,50.28
2016,7,3,7,30,545.0,99.0,5.8,28.0,308.0,69.58,53.32
2016,7,3,7,45,592.5,102.5,5.9,28.5,361.5,69.43,52.91
2016,7,3,8,0,640.0,106.0,6.0,29.0,415.0,69.36,52.54
2016,7,3,8,15,325.5,148.0,6.0,29.5,305.5,94.22,72.79
2016,7,3,8,30,11.0,190.0,6.0,30.0,196.0,156.97,123.58
2016,7,3,8,45,13.0,206.5,6.05,30.5,214.5,172.03,128.63
2016,7,3,9,0,15.0,223.0,6.1,31.0,233.0,187.38,139.52
2016,7,3,9,15,16.5,238.0,6.05,31.5,250.0,201.81,149.74
2016,7,3,9,30,18.0,253.0,6.0,32.0,267.0,216.46,160.12
2016,7,3,9,45,18.0,267.5,5.95,32.5,282.0,230.51,170.07
2016,7,3,10,0,18.0,282.0,5.9,33.0,297.0,244.64,180.0
2016,7,3,10,15,48.5,346.5,5.8,33.5,389.0,298.96,219.07
2016,7,3,10,30,79.0,411.0,5.7,34.0,481.0,366.64,267.47
2016,7,3,10,45,65.0,411.0,5.65,34.5,470.0,368.6,268.25
2016,7,3,11,0,51.0,411.0,5.6,35.0,459.0,368.75,267.68
2016,7,3,11,15,439.5,279.5,5.5,35.0,701.0,492.87,361.29
2016,7,3,11,30,828.0,148.0,5.4,35.0,943.0,662.93,486.17
2016,7,3,11,45,825.0,153.0,5.35,35.5,954.5,703.23,513.84
2016,7,3,12,0,822.0,158.0,5.3,36.0,966.0,746.16,542.94
2016,7,3,12,15,823.0,158.0,5.2,36.0,971.0,783.38,568.0
2016,7,3,12,30,824.0,158.0,5.1,36.0,976.0,811.54,586.19
2016,7,3,12,45,502.5,331.0,5.05,36.0,829.5,738.98,531.77
2016,7,3,13,0,181.0,504.0,5.0,36.0,683.0,626.75,447.31
2016,7,3,13,15,499.0,330.5,4.9,36.0,816.0,782.06,561.81
2016,7,3,13,30,817.0,157.0,4.8,36.0,949.0,928.76,662.42
2016,7,3,13,45,814.0,155.0,4.75,36.5,931.5,946.42,671.78
2016,7,3,14,0,811.0,153.0,4.7,37.0,914.0,960.95,679.95
2016,7,3,14,15,804.5,151.5,4.6,37.0,889.0,969.35,685.47
2016,7,3,14,30,798.0,150.0,4.5,37.0,864.0,974.5,689.04
2016,7,3,14,45,790.0,147.0,4.45,37.0,832.5,973.31,688.95
2016,7,3,15,0,782.0,144.0,4.4,37.0,801.0,968.88,686.97
2016,7,3,15,15,770.5,141.5,4.4,36.5,763.5,958.29,682.85
2016,7,3,15,30,759.0,139.0,4.4,36.0,726.0,944.67,676.89
2016,7,3,15,45,745.5,135.0,4.4,36.0,683.5,924.44,665.31
2016,7,3,16,0,732.0,131.0,4.4,36.0,641.0,901.46,652.01
2016,7,3,16,15,713.0,127.0,4.4,35.5,594.0,876.34,638.62
2016,7,3,16,30,694.0,123.0,4.4,35.0,547.0,843.46,619.91
2016,7,3,16,45,672.0,117.0,4.45,35.0,498.0,803.36,595.03
2016,7,3,17,0,650.0,111.0,4.5,35.0,449.0,761.75,568.77
2016,7,3,17,15,617.0,105.5,4.4,34.5,397.5,709.73,535.39
2016,7,3,17,30,584.0,100.0,4.3,34.0,346.0,657.4,501.0
2016,7,3,17,45,542.0,92.0,4.25,33.5,295.0,594.58,458.05
2016,7,3,18,0,500.0,84.0,4.2,33.0,244.0,532.79,414.35
2016,7,3,18,15,437.0,74.5,4.1,32.5,195.0,448.68,351.42
2016,7,3,18,30,374.0,65.0,4.0,32.0,146.0,376.55,294.64
2016,7,3,18,45,283.0,52.0,3.95,31.5,103.5,285.59,220.95
2016,7,3,19,0,192.0,39.0,3.9,31.0,61.0,203.04,150.74
2016,7,3,19,15,96.0,19.5,4.0,30.5,30.5,103.0,38.68
2016,7,3,19,30,0.0,0.0,4.1,30.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,4.2,29.5,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,4.3,28.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,4.35,28.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,4.45,27.5,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,4.55,27.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,4.6,27.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,4.6,26.5,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,4.35,26.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,4.05,26.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,4.05,25.5,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,5,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,5,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,5,45,0.0,5.5,4.2,25.5,5.5,5.0,0.0
2016,7,4,6,0,0.0,11.0,4.3,26.0,11.0,9.66,0.39
2016,7,4,6,15,0.0,25.0,4.45,26.0,25.0,22.02,12.49
2016,7,4,6,30,0.0,39.0,4.6,26.0,39.0,34.41,23.46
2016,7,4,6,45,0.0,58.0,4.75,26.5,58.0,50.42,37.32
2016,7,4,7,0,0.0,77.0,4.9,27.0,77.0,66.14,50.76
2016,7,4,7,15,151.0,107.0,5.0,27.0,165.0,84.0,65.86
2016,7,4,7,30,302.0,137.0,5.1,27.0,253.0,99.79,79.0
2016,7,4,7,45,382.5,144.5,5.2,27.5,314.0,97.8,76.91
2016,7,4,8,0,463.0,152.0,5.3,28.0,375.0,100.81,78.97
2016,7,4,8,15,432.5,182.0,5.35,28.5,409.0,117.03,91.91
2016,7,4,8,30,402.0,212.0,5.4,29.0,443.0,135.31,106.34
2016,7,4,8,45,462.5,211.5,5.5,29.5,500.5,165.48,109.42
2016,7,4,9,0,523.0,211.0,5.6,30.0,558.0,202.46,130.6
2016,7,4,9,15,628.0,179.0,5.6,30.5,625.5,229.8,146.86
2016,7,4,9,30,733.0,147.0,5.6,31.0,693.0,276.88,181.55
2016,7,4,9,45,754.0,146.0,5.65,31.5,734.5,324.94,221.55
2016,7,4,10,0,775.0,145.0,5.7,32.0,776.0,375.01,263.2
2016,7,4,10,15,618.5,245.0,5.65,32.5,762.0,425.44,306.11
2016,7,4,10,30,462.0,345.0,5.6,33.0,748.0,467.53,339.63
2016,7,4,10,45,642.0,245.5,5.55,33.5,826.5,511.12,372.9
2016,7,4,11,0,822.0,146.0,5.5,34.0,905.0,575.37,421.65
2016,7,4,11,15,827.5,147.5,5.45,34.5,926.0,621.28,455.57
2016,7,4,11,30,833.0,149.0,5.4,35.0,947.0,666.24,487.91
2016,7,4,11,45,828.0,155.5,5.35,35.5,958.5,706.55,516.04
2016,7,4,12,0,823.0,162.0,5.3,36.0,970.0,749.61,545.16
2016,7,4,12,15,825.0,162.5,5.2,36.0,976.0,788.19,571.23
2016,7,4,12,30,827.0,163.0,5.1,36.0,982.0,825.17,595.28
2016,7,4,12,45,597.5,304.0,5.1,36.5,895.5,792.06,568.24
2016,7,4,13,0,368.0,445.0,5.1,37.0,809.0,742.47,528.22
2016,7,4,13,15,602.5,297.5,5.05,37.0,885.5,843.92,602.82
2016,7,4,13,30,837.0,150.0,5.0,37.0,962.0,929.99,661.34
2016,7,4,13,45,642.0,272.0,5.0,37.5,887.5,902.17,640.57
2016,7,4,14,0,447.0,394.0,5.0,38.0,813.0,847.71,598.54
2016,7,4,14,15,370.5,408.5,5.0,38.0,750.0,789.59,559.72
2016,7,4,14,30,294.0,423.0,5.0,38.0,687.0,739.08,525.17
2016,7,4,14,45,319.5,400.5,5.0,38.0,677.5,750.43,534.74
2016,7,4,15,0,345.0,378.0,5.0,38.0,668.0,759.99,542.94
2016,7,4,15,15,552.5,262.0,4.95,37.5,700.5,868.33,623.27
2016,7,4,15,30,760.0,146.0,4.9,37.0,733.0,953.39,682.8
2016,7,4,15,45,747.5,141.0,4.9,37.0,690.5,933.16,670.62
2016,7,4,16,0,735.0,136.0,4.9,37.0,648.0,910.1,657.28
2016,7,4,16,15,715.0,132.0,4.8,36.5,600.5,884.5,643.0
2016,7,4,16,30,695.0,128.0,4.7,36.0,553.0,850.67,623.33
2016,7,4,16,45,530.0,160.5,4.65,36.0,467.5,712.54,530.6
2016,7,4,17,0,365.0,193.0,4.6,36.0,382.0,571.4,429.89
2016,7,4,17,15,323.5,176.0,4.4,35.5,330.0,507.67,385.8
2016,7,4,17,30,282.0,159.0,4.2,35.0,278.0,445.15,341.17
2016,7,4,17,45,256.0,140.0,4.05,34.5,236.5,394.45,304.63
2016,7,4,18,0,230.0,121.0,3.9,34.0,195.0,344.62,267.64
2016,7,4,18,15,197.0,101.0,3.7,33.0,155.5,289.23,225.47
2016,7,4,18,30,164.0,81.0,3.5,32.0,116.0,235.67,183.2
2016,7,4,18,45,116.0,60.5,3.35,31.5,82.0,160.84,122.63
2016,7,4,19,0,68.0,40.0,3.2,31.0,48.0,101.95,73.15
2016,7,4,19,15,34.0,20.0,3.3,30.5,24.0,48.44,14.83
2016,7,4,19,30,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,3.55,29.5,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,4.1,27.5,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,4.3,26.5,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,4.35,26.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,4.8,26.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,4.85,26.0,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,5.0,26.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,5.1,26.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,5.1,26.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,5.1,26.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,5.1,26.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,5.1,26.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,5.05,25.5,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,4.95,25.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,5,5,15,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,5,5,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,5,5,45,25.0,12.5,4.15,25.5,14.5,11.37,0.0
2016,7,5,6,0,50.0,25.0,4.2,26.0,29.0,20.88,6.98
2016,7,5,6,15,122.5,44.5,4.35,26.0,63.5,35.24,23.3
2016,7,5,6,30,195.0,64.0,4.5,26.0,98.0,49.87,36.44
2016,7,5,6,45,278.0,74.5,4.65,26.5,141.5,55.33,41.47
2016,7,5,7,0,361.0,85.0,4.8,27.0,185.0,62.03,47.26
2016,7,5,7,15,459.0,91.0,4.9,27.0,247.0,65.4,50.13
2016,7,5,7,30,557.0,97.0,5.0,27.0,309.0,68.25,52.43
2016,7,5,7,45,611.0,98.0,5.1,27.5,363.5,66.39,50.57
2016,7,5,8,0,665.0,99.0,5.2,28.0,418.0,64.81,48.96
2016,7,5,8,15,691.5,103.5,5.25,28.5,469.5,65.49,49.22
2016,7,5,8,30,718.0,108.0,5.3,29.0,521.0,69.59,52.33
2016,7,5,8,45,585.0,173.0,5.35,29.5,529.0,146.61,91.1
2016,7,5,9,0,452.0,238.0,5.4,30.0,537.0,210.35,139.57
2016,7,5,9,15,414.5,274.0,5.4,30.5,564.0,256.87,175.78
2016,7,5,9,30,377.0,310.0,5.4,31.0,591.0,308.97,217.4
2016,7,5,9,45,371.5,331.0,5.4,31.5,620.5,347.44,247.74
2016,7,5,10,0,366.0,352.0,5.4,32.0,650.0,385.63,277.63
2016,7,5,10,15,424.5,346.0,5.4,32.5,706.0,422.09,305.11
2016,7,5,10,30,483.0,340.0,5.4,33.0,762.0,472.87,343.03
2016,7,5,10,45,678.0,227.5,5.4,33.5,841.0,515.02,375.46
2016,7,5,11,0,873.0,115.0,5.4,34.0,920.0,579.79,424.93
2016,7,5,11,15,877.0,115.5,5.35,34.0,940.5,626.25,460.33
2016,7,5,11,30,881.0,116.0,5.3,34.0,961.0,671.49,494.05
2016,7,5,11,45,876.5,121.5,5.3,34.5,972.0,713.4,523.65
2016,7,5,12,0,872.0,127.0,5.3,35.0,983.0,753.16,550.59
2016,7,5,12,15,873.0,127.0,5.25,35.0,988.5,790.59,575.47
2016,7,5,12,30,874.0,127.0,5.2,35.0,994.0,826.16,598.95
2016,7,5,12,45,874.0,126.5,5.2,35.5,991.5,858.58,619.14
2016,7,5,13,0,874.0,126.0,5.2,36.0,989.0,888.81,637.77
2016,7,5,13,15,871.5,125.5,5.2,36.0,978.5,914.26,654.54
2016,7,5,13,30,869.0,125.0,5.2,36.0,968.0,936.82,669.48
2016,7,5,13,45,865.5,124.0,5.2,36.5,950.0,954.91,680.13
2016,7,5,14,0,862.0,123.0,5.2,37.0,932.0,969.82,688.79
2016,7,5,14,15,856.5,121.5,5.15,37.0,907.0,979.03,694.99
2016,7,5,14,30,851.0,120.0,5.1,37.0,882.0,984.92,699.21
2016,7,5,14,45,838.5,121.5,5.1,37.0,849.0,983.6,699.29
2016,7,5,15,0,826.0,123.0,5.1,37.0,816.0,979.09,697.5
2016,7,5,15,15,815.5,120.5,5.1,36.5,778.0,969.21,693.87
2016,7,5,15,30,805.0,118.0,5.1,36.0,740.0,967.32,695.59
2016,7,5,15,45,792.0,115.0,5.1,36.0,697.5,948.23,684.67
2016,7,5,16,0,779.0,112.0,5.1,36.0,655.0,926.3,672.02
2016,7,5,16,15,761.0,109.0,5.1,35.5,607.5,896.79,655.74
2016,7,5,16,30,743.0,106.0,5.1,35.0,560.0,864.94,637.76
2016,7,5,16,45,719.5,102.0,5.1,35.0,510.0,824.61,612.45
2016,7,5,17,0,696.0,98.0,5.1,35.0,460.0,787.61,589.18
2016,7,5,17,15,665.0,93.0,5.0,34.5,408.0,736.77,556.53
2016,7,5,17,30,634.0,88.0,4.9,34.0,356.0,685.46,522.85
2016,7,5,17,45,589.0,82.5,4.8,33.5,303.5,621.79,479.18
2016,7,5,18,0,544.0,77.0,4.7,33.0,251.0,559.3,434.91
2016,7,5,18,15,482.0,68.5,4.55,32.0,201.0,481.84,378.16
2016,7,5,18,30,420.0,60.0,4.4,31.0,151.0,407.8,320.49
2016,7,5,18,45,325.0,49.0,4.3,30.5,107.0,309.21,240.6
2016,7,5,19,0,230.0,38.0,4.2,30.0,63.0,225.26,168.37
2016,7,5,19,15,115.0,19.0,4.25,29.5,31.5,112.88,41.16
2016,7,5,19,30,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,4.4,29.0,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,4.5,29.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,4.55,28.5,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,4.6,28.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,4.65,27.5,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,4.7,27.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,4.75,26.5,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,4.8,26.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,4.85,26.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,4.9,25.5,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,4.95,25.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,5.05,25.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,5.05,25.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,4.65,25.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,6,5,15,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,6,5,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,6,5,45,35.0,13.0,4.7,25.0,15.5,11.82,0.0
2016,7,6,6,0,70.0,26.0,4.8,25.0,31.0,20.99,6.6
2016,7,6,6,15,164.0,43.5,4.9,25.5,68.5,34.59,22.78
2016,7,6,6,30,258.0,61.0,5.0,26.0,106.0,46.35,33.47
2016,7,6,6,45,352.5,70.0,5.15,26.5,154.5,52.3,38.9
2016,7,6,7,0,447.0,79.0,5.3,27.0,203.0,58.13,43.95
2016,7,6,7,15,499.5,87.5,5.4,27.5,254.5,63.52,48.44
2016,7,6,7,30,552.0,96.0,5.5,28.0,306.0,67.51,51.59
2016,7,6,7,45,602.5,98.5,5.6,28.5,360.0,66.76,50.68
2016,7,6,8,0,653.0,101.0,5.7,29.0,414.0,66.16,49.88
2016,7,6,8,15,680.0,105.5,5.75,29.5,465.0,66.77,50.08
2016,7,6,8,30,707.0,110.0,5.8,30.0,516.0,69.6,52.12
2016,7,6,8,45,732.0,112.0,5.9,30.5,565.5,121.07,66.54
2016,7,6,9,0,757.0,114.0,6.0,31.0,615.0,168.11,94.38
2016,7,6,9,15,772.5,117.5,6.0,31.5,660.0,217.54,131.22
2016,7,6,9,30,788.0,121.0,6.0,32.0,705.0,268.72,172.78
2016,7,6,9,45,801.5,122.5,6.05,32.5,745.5,319.44,215.33
2016,7,6,10,0,815.0,124.0,6.1,33.0,786.0,377.68,263.44
2016,7,6,10,15,824.0,126.0,6.05,33.5,820.5,428.16,305.14
2016,7,6,10,30,833.0,128.0,6.0,34.0,855.0,478.76,345.92
2016,7,6,10,45,840.5,129.0,6.0,34.5,883.5,527.8,384.53
2016,7,6,11,0,848.0,130.0,6.0,35.0,912.0,576.38,421.71
2016,7,6,11,15,853.0,131.0,5.95,35.0,933.0,622.82,457.17
2016,7,6,11,30,858.0,132.0,5.9,35.0,954.0,668.19,491.06
2016,7,6,11,45,862.0,131.5,5.9,35.5,967.5,710.48,521.17
2016,7,6,12,0,866.0,131.0,5.9,36.0,981.0,751.29,549.27
2016,7,6,12,15,867.0,131.5,5.85,36.0,986.5,788.99,574.49
2016,7,6,12,30,868.0,132.0,5.8,36.0,992.0,824.87,598.34
2016,7,6,12,45,867.5,132.0,5.8,36.5,990.0,857.23,618.63
2016,7,6,13,0,867.0,132.0,5.8,37.0,988.0,887.43,637.35
2016,7,6,13,15,865.0,131.5,5.75,37.0,978.0,913.33,654.27
2016,7,6,13,30,863.0,131.0,5.7,37.0,968.0,936.39,669.34
2016,7,6,13,45,858.5,130.5,5.7,37.5,949.5,954.07,679.78
2016,7,6,14,0,854.0,130.0,5.7,38.0,931.0,968.57,688.22
2016,7,6,14,15,848.0,128.5,5.7,38.0,906.0,977.38,694.55
2016,7,6,14,30,842.0,127.0,5.7,38.0,881.0,982.88,698.91
2016,7,6,14,45,827.0,129.5,5.7,38.0,847.5,980.17,698.08
2016,7,6,15,0,812.0,132.0,5.7,38.0,814.0,985.86,702.91
2016,7,6,15,15,801.0,129.5,5.7,37.5,776.0,975.73,699.05
2016,7,6,15,30,790.0,127.0,5.7,37.0,738.0,962.48,693.32
2016,7,6,15,45,771.5,126.0,5.7,37.0,694.0,940.42,680.38
2016,7,6,16,0,753.0,125.0,5.7,37.0,650.0,915.65,665.73
2016,7,6,16,15,734.0,121.5,5.7,36.5,603.0,885.03,648.5
2016,7,6,16,30,715.0,118.0,5.7,36.0,556.0,857.72,633.41
2016,7,6,16,45,685.5,115.5,5.75,35.5,504.5,814.53,607.38
2016,7,6,17,0,656.0,113.0,5.8,35.0,453.0,770.11,580.03
2016,7,6,17,15,622.5,107.0,5.7,34.5,401.0,716.87,545.22
2016,7,6,17,30,589.0,101.0,5.6,34.0,349.0,663.31,509.39
2016,7,6,17,45,538.0,95.0,5.55,33.5,297.0,595.26,461.96
2016,7,6,18,0,487.0,89.0,5.5,33.0,245.0,528.65,414.01
2016,7,6,18,15,421.5,79.0,5.3,32.0,195.5,443.7,349.84
2016,7,6,18,30,356.0,69.0,5.1,31.0,146.0,369.86,291.49
2016,7,6,18,45,261.5,55.0,4.95,30.5,103.0,276.14,214.75
2016,7,6,19,0,167.0,41.0,4.8,30.0,60.0,191.19,142.11
2016,7,6,19,15,83.5,20.5,4.7,29.5,30.0,86.43,29.17
2016,7,6,19,30,0.0,0.0,4.6,29.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,4.6,28.5,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,4.6,28.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,4.55,27.5,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,4.55,26.5,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,4.65,26.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,4.75,26.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,4.8,26.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,4.75,25.5,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,4.95,25.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,4.85,25.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,7,5,15,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,7,5,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,7,5,45,0.0,8.5,4.9,25.5,8.5,7.73,0.0
2016,7,7,6,0,0.0,17.0,5.0,26.0,17.0,14.98,2.65
2016,7,7,6,15,7.5,37.5,5.1,26.5,39.0,32.19,20.67
2016,7,7,6,30,15.0,58.0,5.2,27.0,61.0,48.06,34.73
2016,7,7,6,45,36.0,80.0,5.35,27.5,89.0,65.05,49.47
2016,7,7,7,0,57.0,102.0,5.5,28.0,117.0,81.75,63.69
2016,7,7,7,15,311.0,98.0,5.55,28.5,212.0,69.57,53.33
2016,7,7,7,30,565.0,94.0,5.6,29.0,307.0,66.11,50.2
2016,7,7,7,45,621.5,94.0,5.65,29.5,362.5,63.67,47.89
2016,7,7,8,0,678.0,94.0,5.7,30.0,418.0,61.59,45.87
2016,7,7,8,15,704.5,98.0,5.75,30.5,469.5,62.11,46.02
2016,7,7,8,30,731.0,102.0,5.8,31.0,521.0,70.61,52.74
2016,7,7,8,45,758.0,102.5,5.85,31.5,571.5,114.92,61.0
2016,7,7,9,0,785.0,103.0,5.9,32.0,622.0,162.6,88.69
2016,7,7,9,15,799.5,105.5,5.9,32.5,667.0,212.66,125.83
2016,7,7,9,30,814.0,108.0,5.9,33.0,712.0,272.47,173.84
2016,7,7,9,45,827.0,109.0,5.9,33.5,752.5,323.43,216.51
2016,7,7,10,0,840.0,110.0,5.9,34.0,793.0,375.3,259.9
2016,7,7,10,15,848.5,112.0,5.85,34.5,827.5,426.83,302.39
2016,7,7,10,30,857.0,114.0,5.8,35.0,862.0,478.41,343.83
2016,7,7,10,45,863.5,115.0,5.8,35.5,890.0,528.09,382.83
2016,7,7,11,0,870.0,116.0,5.8,36.0,918.0,577.18,420.26
2016,7,7,11,15,874.0,117.0,5.75,36.0,938.5,623.99,455.85
2016,7,7,11,30,878.0,118.0,5.7,36.0,959.0,669.61,489.74
2016,7,7,11,45,872.5,124.0,5.7,36.5,970.0,711.21,519.04
2016,7,7,12,0,867.0,130.0,5.7,37.0,981.0,750.6,545.8
2016,7,7,12,15,868.0,130.5,5.65,37.0,986.5,788.38,570.89
2016,7,7,12,30,869.0,131.0,5.6,37.0,992.0,824.35,594.61
2016,7,7,12,45,866.0,132.5,5.55,37.5,989.0,855.91,613.96
2016,7,7,13,0,863.0,134.0,5.5,38.0,986.0,885.21,631.67
2016,7,7,13,15,861.0,133.5,5.45,38.0,975.5,911.1,648.41
2016,7,7,13,30,859.0,133.0,5.4,38.0,965.0,934.15,663.32
2016,7,7,13,45,851.0,134.0,5.4,38.0,946.0,949.9,673.84
2016,7,7,14,0,843.0,135.0,5.4,38.0,927.0,962.41,682.42
2016,7,7,14,15,837.0,134.0,5.4,38.0,902.0,971.72,689.04
2016,7,7,14,30,831.0,133.0,5.4,38.0,877.0,977.77,693.72
2016,7,7,14,45,821.5,131.5,5.4,38.0,845.0,976.56,693.87
2016,7,7,15,0,812.0,130.0,5.4,38.0,813.0,972.11,692.1
2016,7,7,15,15,801.5,128.0,5.4,37.5,775.0,974.5,696.42
2016,7,7,15,30,791.0,126.0,5.4,37.0,737.0,962.33,691.36
2016,7,7,15,45,773.5,124.5,5.4,37.0,693.5,940.71,678.79
2016,7,7,16,0,756.0,123.0,5.4,37.0,650.0,916.37,664.5
2016,7,7,16,15,737.5,119.5,5.45,36.5,603.0,886.2,647.97
2016,7,7,16,30,719.0,116.0,5.5,36.0,556.0,859.14,633.38
2016,7,7,16,45,692.5,112.5,5.55,36.0,505.0,817.44,607.22
2016,7,7,17,0,666.0,109.0,5.6,36.0,454.0,774.38,579.79
2016,7,7,17,15,633.0,103.5,5.55,35.0,402.5,721.96,547.17
2016,7,7,17,30,600.0,98.0,5.5,34.0,351.0,669.18,513.32
2016,7,7,17,45,557.5,90.5,5.45,33.5,299.0,606.05,469.66
2016,7,7,18,0,515.0,83.0,5.4,33.0,247.0,543.93,425.24
2016,7,7,18,15,451.0,74.0,5.25,32.5,197.5,465.22,365.72
2016,7,7,18,30,387.0,65.0,5.1,32.0,148.0,386.28,303.31
2016,7,7,18,45,299.0,52.0,5.0,31.5,105.0,296.75,230.2
2016,7,7,19,0,211.0,39.0,4.9,31.0,62.0,215.42,160.14
2016,7,7,19,15,105.5,19.5,4.75,30.5,31.0,108.29,36.04
2016,7,7,19,30,0.0,0.0,4.6,30.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,4.5,29.5,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,4.4,29.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,4.35,28.5,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,4.25,27.5,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,4.15,26.5,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,4.05,26.0,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,3.95,26.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,3.95,25.5,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,4.25,25.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,3.85,25.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,3.75,25.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,3.65,25.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,3.55,25.0,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,8,5,15,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,7,8,5,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,8,5,45,0.0,7.0,3.85,25.5,7.0,6.37,0.0
2016,7,8,6,0,0.0,14.0,4.0,26.0,14.0,12.32,0.79
2016,7,8,6,15,0.0,32.5,4.15,26.5,32.5,28.31,17.47
2016,7,8,6,30,0.0,51.0,4.3,27.0,51.0,43.72,31.08
2016,7,8,6,45,6.0,72.5,4.5,27.5,74.0,61.22,46.23
2016,7,8,7,0,12.0,94.0,4.7,28.0,97.0,78.56,60.99
2016,7,8,7,15,280.5,96.0,4.75,28.5,201.0,68.02,52.01
2016,7,8,7,30,549.0,98.0,4.8,29.0,305.0,69.23,52.81
2016,7,8,7,45,298.5,142.5,4.85,29.5,257.5,102.76,80.43
2016,7,8,8,0,48.0,187.0,4.9,30.0,210.0,142.87,112.87
2016,7,8,8,15,378.5,149.0,4.9,30.5,363.0,95.68,73.63
2016,7,8,8,30,709.0,111.0,4.9,31.0,516.0,68.05,50.61
2016,7,8,8,45,737.5,111.5,4.95,31.5,566.5,118.84,65.0
2016,7,8,9,0,766.0,112.0,5.0,32.0,617.0,165.54,91.7
2016,7,8,9,15,781.5,115.0,5.0,32.5,662.5,215.13,128.18
2016,7,8,9,30,797.0,118.0,5.0,33.0,708.0,266.48,169.48
2016,7,8,9,45,813.5,117.5,5.0,33.5,749.5,324.45,216.93
2016,7,8,10,0,830.0,117.0,5.0,34.0,791.0,375.85,259.55
2016,7,8,10,15,839.0,119.0,4.95,34.0,825.5,427.15,302.14
2016,7,8,10,30,848.0,121.0,4.9,34.0,860.0,478.56,343.89
2016,7,8,10,45,857.0,120.5,4.9,34.5,888.5,528.03,382.54
2016,7,8,11,0,866.0,120.0,4.9,35.0,917.0,577.14,419.8
2016,7,8,11,15,870.5,121.0,4.85,35.5,938.0,624.16,454.32
2016,7,8,11,30,875.0,122.0,4.8,36.0,959.0,670.03,487.02
2016,7,8,11,45,876.5,123.5,4.8,36.5,972.5,712.9,516.92
2016,7,8,12,0,878.0,125.0,4.8,37.0,986.0,754.09,544.51
2016,7,8,12,15,879.0,125.5,4.8,37.0,991.5,792.29,569.69
2016,7,8,12,30,880.0,126.0,4.8,37.0,997.0,828.64,593.51
2016,7,8,12,45,879.5,125.5,4.8,37.5,995.0,860.96,613.27
2016,7,8,13,0,879.0,125.0,4.8,38.0,993.0,891.03,631.53
2016,7,8,13,15,877.0,124.5,4.8,38.0,982.5,917.19,648.49
2016,7,8,13,30,875.0,124.0,4.8,38.0,972.0,940.46,663.64
2016,7,8,13,45,870.5,123.5,4.8,38.0,954.0,958.32,675.39
2016,7,8,14,0,866.0,123.0,4.8,38.0,936.0,972.96,685.2
2016,7,8,14,15,860.5,122.0,4.8,38.0,911.0,982.86,692.11
2016,7,8,14,30,855.0,121.0,4.8,38.0,886.0,989.45,697.08
2016,7,8,14,45,841.0,123.0,4.8,38.0,852.5,987.31,696.64
2016,7,8,15,0,827.0,125.0,4.8,38.0,819.0,981.95,694.34
2016,7,8,15,15,505.0,246.5,4.8,37.5,664.5,803.17,577.78
2016,7,8,15,30,183.0,368.0,4.8,37.0,510.0,578.23,418.66
2016,7,8,15,45,477.0,243.5,4.8,37.0,583.0,775.28,564.35
2016,7,8,16,0,771.0,119.0,4.8,37.0,656.0,926.67,668.5
2016,7,8,16,15,753.0,115.5,4.8,36.5,608.5,896.79,651.09
2016,7,8,16,30,735.0,112.0,4.8,36.0,561.0,864.55,633.06
2016,7,8,16,45,707.0,109.0,4.8,36.0,510.0,826.74,609.72
2016,7,8,17,0,679.0,106.0,4.8,36.0,459.0,782.61,581.79
2016,7,8,17,15,646.5,101.0,4.7,35.5,406.5,730.93,548.86
2016,7,8,17,30,614.0,96.0,4.6,35.0,354.0,678.83,514.94
2016,7,8,17,45,567.0,89.5,4.5,34.5,301.5,612.76,469.88
2016,7,8,18,0,520.0,83.0,4.4,34.0,249.0,547.96,424.18
2016,7,8,18,15,455.5,74.0,4.15,33.0,199.0,468.67,365.78
2016,7,8,18,30,391.0,65.0,3.9,32.0,149.0,389.23,304.22
2016,7,8,18,45,297.0,52.0,3.7,31.5,105.5,295.54,228.36
2016,7,8,19,0,203.0,39.0,3.5,31.0,62.0,210.61,155.88
2016,7,8,19,15,101.5,19.5,3.55,30.5,31.0,105.89,33.14
2016,7,8,19,30,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,3.65,29.5,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,3.7,28.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,3.75,27.5,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,3.6,25.5,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,3.2,24.5,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,9,5,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,5,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,5,45,6.5,11.0,3.45,24.5,11.5,10.01,0.0
2016,7,9,6,0,13.0,22.0,3.6,25.0,23.0,18.92,3.62
2016,7,9,6,15,63.0,42.5,3.75,25.5,52.5,34.56,22.61
2016,7,9,6,30,113.0,63.0,3.9,26.0,82.0,50.31,36.74
2016,7,9,6,45,166.5,80.0,4.05,26.5,119.5,61.25,46.44
2016,7,9,7,0,220.0,97.0,4.2,27.0,157.0,73.28,56.77
2016,7,9,7,15,177.5,123.0,4.2,27.5,178.5,94.33,74.4
2016,7,9,7,30,135.0,149.0,4.2,28.0,200.0,111.45,88.39
2016,7,9,7,45,153.5,173.5,4.2,28.5,240.0,127.45,101.16
2016,7,9,8,0,172.0,198.0,4.2,29.0,280.0,142.87,113.23
2016,7,9,8,15,196.0,221.5,4.2,29.5,325.5,157.21,124.23
2016,7,9,8,30,220.0,245.0,4.2,30.0,371.0,170.99,134.63
2016,7,9,8,45,191.0,272.5,4.2,31.0,389.0,202.49,146.0
2016,7,9,9,0,162.0,300.0,4.2,32.0,407.0,231.9,166.17
2016,7,9,9,15,277.5,300.0,4.15,32.5,499.5,256.12,178.66
2016,7,9,9,30,393.0,300.0,4.1,33.0,592.0,303.72,210.28
2016,7,9,9,45,338.5,337.0,4.1,33.5,598.0,339.57,239.7
2016,7,9,10,0,284.0,374.0,4.1,34.0,604.0,370.14,264.35
2016,7,9,10,15,151.5,338.5,4.05,34.0,462.0,324.63,234.83
2016,7,9,10,30,19.0,303.0,4.0,34.0,320.0,266.85,194.28
2016,7,9,10,45,169.0,370.0,4.0,34.5,525.5,381.92,276.96
2016,7,9,11,0,319.0,437.0,4.0,35.0,731.0,520.42,374.35
2016,7,9,11,15,585.0,286.5,3.95,35.5,840.5,578.52,417.59
2016,7,9,11,30,851.0,136.0,3.9,36.0,950.0,664.51,480.76
2016,7,9,11,45,843.5,143.5,3.85,36.5,960.5,704.9,508.19
2016,7,9,12,0,836.0,151.0,3.8,37.0,971.0,742.99,533.52
2016,7,9,12,15,837.0,151.5,3.75,37.0,976.0,779.94,557.87
2016,7,9,12,30,838.0,152.0,3.7,37.0,981.0,815.19,580.53
2016,7,9,12,45,833.5,154.0,3.65,37.0,977.5,845.31,599.7
2016,7,9,13,0,829.0,156.0,3.6,37.0,974.0,873.22,617.41
2016,7,9,13,15,826.0,155.5,3.55,37.0,963.5,897.86,632.98
2016,7,9,13,30,823.0,155.0,3.5,37.0,953.0,919.72,646.79
2016,7,9,13,45,425.5,261.0,3.5,37.0,673.5,681.34,487.57
2016,7,9,14,0,28.0,367.0,3.5,37.0,394.0,376.55,268.65
2016,7,9,14,15,167.5,393.0,3.45,37.0,544.0,558.83,400.43
2016,7,9,14,30,307.0,419.0,3.4,37.0,694.0,747.56,529.25
2016,7,9,14,45,377.0,373.0,3.35,37.0,698.5,779.11,551.82
2016,7,9,15,0,447.0,327.0,3.3,37.0,703.0,824.5,583.97
2016,7,9,15,15,602.0,234.5,3.2,36.5,715.0,894.73,635.74
2016,7,9,15,30,757.0,142.0,3.1,36.0,727.0,945.86,670.6
2016,7,9,15,45,525.5,223.0,3.05,36.0,618.0,801.04,576.13
2016,7,9,16,0,294.0,304.0,3.0,36.0,509.0,642.53,465.72
2016,7,9,16,15,483.5,218.5,3.0,35.5,527.0,749.36,546.89
2016,7,9,16,30,673.0,133.0,3.0,35.0,545.0,835.91,609.06
2016,7,9,16,45,639.5,130.5,3.0,35.0,493.5,789.78,579.54
2016,7,9,17,0,606.0,128.0,3.0,35.0,442.0,742.6,549.82
2016,7,9,17,15,570.5,121.0,2.85,34.5,391.0,687.62,514.53
2016,7,9,17,30,535.0,114.0,2.7,34.0,340.0,632.45,478.28
2016,7,9,17,45,484.5,106.0,2.55,34.0,288.5,557.33,425.69
2016,7,9,18,0,434.0,98.0,2.4,34.0,237.0,492.46,378.43
2016,7,9,18,15,368.5,86.5,2.35,33.0,188.5,414.38,321.02
2016,7,9,18,30,303.0,75.0,2.3,32.0,140.0,340.85,264.41
2016,7,9,18,45,216.5,58.5,2.25,31.5,98.0,237.64,182.41
2016,7,9,19,0,130.0,42.0,2.2,31.0,56.0,157.3,114.92
2016,7,9,19,15,65.0,21.0,2.5,30.5,28.0,76.86,20.84
2016,7,9,19,30,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,3.15,30.0,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,3.6,29.5,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,3.9,27.5,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,3.95,27.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,3.9,26.5,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,3.1,25.5,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,2.9,24.5,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,10,5,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,10,5,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,10,5,45,0.0,8.5,2.35,24.5,8.5,7.73,0.0
2016,7,10,6,0,0.0,17.0,2.5,25.0,17.0,14.98,1.08
2016,7,10,6,15,23.0,39.5,2.75,25.0,43.5,33.12,21.44
2016,7,10,6,30,46.0,62.0,3.0,25.0,70.0,50.66,37.17
2016,7,10,6,45,74.5,85.0,3.3,25.5,103.0,66.35,50.94
2016,7,10,7,0,103.0,108.0,3.6,26.0,136.0,82.87,65.12
2016,7,10,7,15,134.0,128.0,3.7,26.5,173.0,97.13,77.05
2016,7,10,7,30,165.0,148.0,3.8,27.0,210.0,111.02,88.37
2016,7,10,7,45,82.5,143.5,3.9,27.5,174.5,114.3,90.64
2016,7,10,8,0,0.0,139.0,4.0,28.0,139.0,117.13,92.47
2016,7,10,8,15,43.5,191.5,4.0,28.5,216.5,147.15,116.55
2016,7,10,8,30,87.0,244.0,4.0,29.0,294.0,179.74,142.24
2016,7,10,8,45,69.5,259.5,4.0,29.5,301.5,197.89,147.03
2016,7,10,9,0,52.0,275.0,4.0,30.0,309.0,214.53,158.82
2016,7,10,9,15,49.0,292.0,3.95,30.5,326.5,232.66,171.77
2016,7,10,9,30,46.0,309.0,3.9,31.0,344.0,250.54,184.64
2016,7,10,9,45,202.5,331.5,3.9,31.5,494.5,307.47,221.87
2016,7,10,10,0,359.0,354.0,3.9,32.0,645.0,381.77,273.4
2016,7,10,10,15,198.5,358.5,3.9,32.5,521.0,356.92,258.93
2016,7,10,10,30,38.0,363.0,3.9,33.0,397.0,311.99,227.69
2016,7,10,10,45,28.5,340.5,3.9,33.5,366.5,295.99,215.69
2016,7,10,11,0,19.0,318.0,3.9,34.0,336.0,284.26,206.66
2016,7,10,11,15,22.0,323.0,3.9,34.0,344.0,287.33,208.83
2016,7,10,11,30,25.0,328.0,3.9,34.0,352.0,297.3,216.01
2016,7,10,11,45,66.0,408.5,3.9,34.5,473.5,396.77,287.13
2016,7,10,12,0,107.0,489.0,3.9,35.0,595.0,501.66,360.0
2016,7,10,12,15,196.0,487.5,3.9,35.0,682.0,579.28,415.01
2016,7,10,12,30,285.0,486.0,3.9,35.0,769.0,665.94,475.5
2016,7,10,12,45,284.0,485.0,3.95,35.5,766.0,684.23,486.8
2016,7,10,13,0,283.0,484.0,4.0,36.0,763.0,701.57,497.74
2016,7,10,13,15,537.0,330.0,4.05,36.0,852.5,814.05,580.08
2016,7,10,13,30,791.0,176.0,4.1,36.0,942.0,920.3,653.63
2016,7,10,13,45,783.0,177.0,4.15,36.0,923.5,936.27,663.89
2016,7,10,14,0,775.0,178.0,4.2,36.0,905.0,949.08,672.82
2016,7,10,14,15,768.5,176.5,4.2,36.0,880.5,957.71,678.95
2016,7,10,14,30,762.0,175.0,4.2,36.0,856.0,963.15,683.2
2016,7,10,14,45,745.0,177.0,4.2,36.0,823.0,958.4,681.06
2016,7,10,15,0,728.0,179.0,4.2,36.0,790.0,958.24,682.07
2016,7,10,15,15,715.5,175.5,4.2,36.0,752.5,946.39,675.66
2016,7,10,15,30,703.0,172.0,4.2,36.0,715.0,931.61,667.52
2016,7,10,15,45,673.5,174.5,4.25,36.0,670.0,903.75,651.16
2016,7,10,16,0,644.0,177.0,4.3,36.0,625.0,873.53,633.25
2016,7,10,16,15,621.5,171.5,4.3,35.5,578.5,839.18,613.54
2016,7,10,16,30,599.0,166.0,4.3,35.0,532.0,802.86,592.26
2016,7,10,16,45,552.5,165.5,4.3,35.0,480.0,740.24,551.32
2016,7,10,17,0,506.0,165.0,4.3,35.0,428.0,686.56,515.44
2016,7,10,17,15,467.0,155.5,4.1,34.5,377.0,629.28,476.79
2016,7,10,17,30,428.0,146.0,3.9,34.0,326.0,572.6,437.64
2016,7,10,17,45,361.0,137.5,3.75,33.5,274.0,478.55,369.84
2016,7,10,18,0,294.0,129.0,3.6,33.0,222.0,407.17,316.48
2016,7,10,18,15,231.5,110.5,3.4,32.0,175.0,329.96,257.65
2016,7,10,18,30,169.0,92.0,3.2,31.0,128.0,257.49,200.36
2016,7,10,18,45,100.0,67.5,3.0,30.5,87.0,164.01,124.9
2016,7,10,19,0,31.0,43.0,2.8,30.0,46.0,76.11,52.84
2016,7,10,19,15,15.5,21.5,2.9,29.5,23.0,34.27,5.29
2016,7,10,19,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,3.3,28.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,3.55,28.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,3.75,27.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,4.05,26.5,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,4.15,26.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,4.25,25.5,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,4.65,25.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,4.65,25.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,4.45,25.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,4.35,25.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,4.25,25.0,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,11,5,15,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,11,5,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,11,5,45,3.5,9.5,4.5,25.0,9.5,8.64,0.0
2016,7,11,6,0,7.0,19.0,4.6,25.0,19.0,16.58,1.01
2016,7,11,6,15,58.5,45.0,4.75,25.5,54.0,36.13,23.75
2016,7,11,6,30,110.0,71.0,4.9,26.0,89.0,55.35,40.9
2016,7,11,6,45,189.0,89.5,5.1,26.5,135.0,67.79,51.94
2016,7,11,7,0,268.0,108.0,5.3,27.0,181.0,80.87,63.19
2016,7,11,7,15,325.0,122.5,5.45,27.5,230.5,90.82,71.49
2016,7,11,7,30,382.0,137.0,5.6,28.0,280.0,95.69,75.29
2016,7,11,7,45,275.5,167.0,5.75,28.5,279.0,118.12,93.58
2016,7,11,8,0,169.0,197.0,5.9,29.0,278.0,142.22,112.92
2016,7,11,8,15,207.5,219.0,6.0,29.5,329.5,155.89,123.44
2016,7,11,8,30,246.0,241.0,6.1,30.0,381.0,158.08,124.52
2016,7,11,8,45,448.0,202.0,6.2,30.5,485.5,153.01,101.38
2016,7,11,9,0,650.0,163.0,6.3,31.0,590.0,176.63,105.7
2016,7,11,9,15,670.0,168.0,6.35,31.5,636.0,222.78,139.14
2016,7,11,9,30,690.0,173.0,6.4,32.0,682.0,271.34,177.69
2016,7,11,9,45,709.5,174.0,6.5,32.5,723.5,319.16,217.12
2016,7,11,10,0,729.0,175.0,6.6,33.0,765.0,368.93,258.28
2016,7,11,10,15,741.0,178.0,6.6,33.5,800.5,418.94,299.23
2016,7,11,10,30,753.0,181.0,6.6,34.0,836.0,473.99,342.92
2016,7,11,10,45,763.5,182.0,6.65,34.5,865.5,522.08,380.7
2016,7,11,11,0,774.0,183.0,6.7,35.0,895.0,570.32,417.64
2016,7,11,11,15,780.5,184.5,6.65,35.0,916.5,616.5,452.93
2016,7,11,11,30,787.0,186.0,6.6,35.0,938.0,662.06,487.01
2016,7,11,11,45,783.0,192.5,6.6,35.5,950.0,703.59,516.5
2016,7,11,12,0,779.0,199.0,6.6,36.0,962.0,743.4,544.09
2016,7,11,12,15,780.5,199.5,6.55,36.0,968.0,780.78,570.65
2016,7,11,12,30,782.0,200.0,6.5,36.0,974.0,816.69,595.62
2016,7,11,12,45,780.5,201.0,6.45,36.5,972.0,848.9,615.88
2016,7,11,13,0,779.0,202.0,6.4,37.0,970.0,879.08,634.62
2016,7,11,13,15,776.5,201.0,6.3,37.0,960.0,904.18,651.0
2016,7,11,13,30,774.0,200.0,6.2,37.0,950.0,926.53,665.56
2016,7,11,13,45,767.5,199.5,6.15,37.5,932.0,942.6,674.82
2016,7,11,14,0,761.0,199.0,6.1,38.0,914.0,955.53,682.08
2016,7,11,14,15,754.0,197.0,6.05,37.5,888.5,963.34,689.01
2016,7,11,14,30,747.0,195.0,6.0,37.0,863.0,976.02,699.31
2016,7,11,14,45,744.5,187.5,5.95,37.0,833.0,976.36,700.15
2016,7,11,15,0,742.0,180.0,5.9,37.0,803.0,973.43,699.05
2016,7,11,15,15,729.0,177.0,5.85,37.0,765.0,961.69,692.32
2016,7,11,15,30,716.0,174.0,5.8,37.0,727.0,946.97,683.78
2016,7,11,15,45,696.0,171.5,5.8,37.0,683.0,922.94,669.45
2016,7,11,16,0,676.0,169.0,5.8,37.0,639.0,896.36,653.47
2016,7,11,16,15,653.5,164.0,5.75,36.5,591.5,862.14,633.4
2016,7,11,16,30,631.0,159.0,5.7,36.0,544.0,825.89,611.76
2016,7,11,16,45,597.0,154.5,5.7,35.5,493.0,777.54,581.63
2016,7,11,17,0,563.0,150.0,5.7,35.0,442.0,720.71,544.93
2016,7,11,17,15,525.0,141.5,5.6,34.5,390.0,663.85,507.04
2016,7,11,17,30,487.0,133.0,5.5,34.0,338.0,607.41,468.13
2016,7,11,17,45,431.5,123.5,5.45,33.5,286.0,536.1,416.77
