Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,11,18,0,376.0,114.0,5.4,33.0,234.0,467.38,365.68
2016,7,11,18,15,308.5,99.5,5.3,32.0,185.5,371.74,292.92
2016,7,11,18,30,241.0,85.0,5.2,31.0,137.0,297.71,233.97
2016,7,11,18,45,159.0,65.0,5.1,30.5,95.0,210.95,162.71
2016,7,11,19,0,77.0,45.0,5.0,30.0,53.0,119.9,86.65
2016,7,11,19,15,38.5,22.5,5.0,29.5,26.5,56.71,10.8
2016,7,11,19,30,0.0,0.0,5.0,29.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,5.0,28.5,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,5.0,28.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,5.0,27.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,5.05,27.0,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,5.1,27.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,5.1,26.5,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,5.1,26.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,5.15,26.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,5.2,26.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,5.15,25.5,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,5.1,24.5,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,5.15,24.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,5.25,24.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,5.3,24.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,5.05,24.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,4.95,24.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,4.65,24.0,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,12,5,15,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,12,5,30,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,12,5,45,20.0,11.5,4.9,24.5,12.5,10.46,0.0
2016,7,12,6,0,40.0,23.0,5.0,25.0,25.0,19.13,0.99
2016,7,12,6,15,130.5,42.5,5.15,25.5,61.5,33.68,21.68
2016,7,12,6,30,221.0,62.0,5.3,26.0,98.0,48.42,35.07
2016,7,12,6,45,318.0,73.0,5.45,26.5,146.5,54.64,40.82
2016,7,12,7,0,415.0,84.0,5.6,27.0,195.0,61.85,47.09
2016,7,12,7,15,471.0,93.0,5.6,27.5,246.5,67.17,51.54
2016,7,12,7,30,527.0,102.0,5.6,28.0,298.0,72.66,55.95
2016,7,12,7,45,354.0,149.0,5.7,28.5,290.0,107.42,84.7
2016,7,12,8,0,181.0,196.0,5.8,29.0,282.0,141.73,112.53
2016,7,12,8,15,438.0,156.5,5.85,29.5,396.0,101.31,78.66
2016,7,12,8,30,695.0,117.0,5.9,30.0,510.0,72.08,54.18
2016,7,12,8,45,475.5,202.5,5.95,31.0,483.0,154.15,101.58
2016,7,12,9,0,256.0,288.0,6.0,32.0,456.0,223.36,156.67
2016,7,12,9,15,175.0,313.0,6.0,32.5,431.5,256.11,183.52
2016,7,12,9,30,94.0,338.0,6.0,33.0,407.0,279.86,204.03
2016,7,12,9,45,186.5,356.0,6.0,33.5,503.5,318.04,229.36
2016,7,12,10,0,279.0,374.0,6.0,34.0,600.0,366.99,263.73
2016,7,12,10,15,553.5,253.0,5.95,34.0,726.0,399.56,285.98
2016,7,12,10,30,828.0,132.0,5.9,34.0,852.0,473.79,341.69
2016,7,12,10,45,443.5,275.5,5.9,34.5,663.5,432.7,315.44
2016,7,12,11,0,59.0,419.0,5.9,35.0,475.0,378.1,274.58
2016,7,12,11,15,204.5,428.0,5.85,35.5,623.5,473.99,343.96
2016,7,12,11,30,350.0,437.0,5.8,36.0,772.0,584.9,422.77
2016,7,12,11,45,357.0,439.5,5.8,36.5,785.5,615.32,443.39
2016,7,12,12,0,364.0,442.0,5.8,37.0,799.0,645.91,464.08
2016,7,12,12,15,354.0,451.0,5.75,37.0,799.5,668.94,479.82
2016,7,12,12,30,344.0,460.0,5.7,37.0,800.0,690.98,494.72
2016,7,12,12,45,614.0,290.0,5.7,37.5,895.5,791.06,568.87
2016,7,12,13,0,884.0,120.0,5.7,38.0,991.0,889.33,635.77
2016,7,12,13,15,882.0,119.5,5.65,38.0,981.0,915.67,652.53
2016,7,12,13,30,880.0,119.0,5.6,38.0,971.0,939.12,667.74
2016,7,12,13,45,876.0,118.0,5.6,38.0,953.0,957.13,679.76
2016,7,12,14,0,872.0,117.0,5.6,38.0,935.0,971.91,689.81
2016,7,12,14,15,866.5,116.0,5.55,38.0,909.5,981.92,696.58
2016,7,12,14,30,861.0,115.0,5.5,38.0,884.0,988.59,701.35
2016,7,12,14,45,536.0,260.5,5.5,38.0,733.5,837.13,600.85
2016,7,12,15,0,211.0,406.0,5.5,38.0,583.0,637.03,457.71
2016,7,12,15,15,516.0,257.5,5.5,37.5,663.0,826.15,598.22
2016,7,12,15,30,821.0,109.0,5.5,37.0,743.0,962.14,692.75
2016,7,12,15,45,509.5,214.5,5.5,37.0,600.5,775.34,567.1
2016,7,12,16,0,198.0,320.0,5.5,37.0,458.0,546.91,401.76
2016,7,12,16,15,473.0,211.5,5.5,36.5,508.5,731.14,541.87
2016,7,12,16,30,748.0,103.0,5.5,36.0,559.0,866.46,639.23
2016,7,12,16,45,717.5,101.5,5.55,36.0,507.0,822.5,610.75
2016,7,12,17,0,687.0,100.0,5.6,36.0,455.0,782.43,585.48
2016,7,12,17,15,654.5,95.0,5.55,35.5,403.0,730.54,552.17
2016,7,12,17,30,622.0,90.0,5.5,35.0,351.0,678.26,517.79
2016,7,12,17,45,574.0,84.5,5.5,34.5,298.5,612.46,472.59
2016,7,12,18,0,526.0,79.0,5.5,34.0,246.0,548.01,426.75
2016,7,12,18,15,462.0,70.0,5.4,33.0,196.0,468.99,368.25
2016,7,12,18,30,398.0,61.0,5.3,32.0,146.0,393.54,309.06
2016,7,12,18,45,303.5,49.0,5.25,31.5,103.0,295.68,229.36
2016,7,12,19,0,209.0,37.0,5.2,31.0,60.0,211.7,156.47
2016,7,12,19,15,104.5,18.5,5.15,30.5,30.0,105.1,21.01
2016,7,12,19,30,0.0,0.0,5.1,30.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,5.1,30.0,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,5.1,30.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,5.1,29.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,5.1,29.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,5.1,28.5,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,5.1,28.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,5.05,27.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,4.95,26.5,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,4.85,26.0,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,4.8,26.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,4.75,26.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,4.65,25.5,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,4.45,25.0,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,3.85,25.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,3.75,25.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,13,5,15,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,13,5,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,13,5,45,36.0,11.0,4.05,25.5,13.0,10.01,0.0
2016,7,13,6,0,72.0,22.0,4.2,26.0,26.0,17.87,0.0
2016,7,13,6,15,177.0,38.5,4.35,26.5,63.0,29.86,18.43
2016,7,13,6,30,282.0,55.0,4.5,27.0,100.0,42.04,29.57
2016,7,13,6,45,381.5,62.5,4.65,27.5,149.5,47.04,34.22
2016,7,13,7,0,481.0,70.0,4.8,28.0,199.0,52.44,38.93
2016,7,13,7,15,534.0,77.5,4.9,28.5,250.5,56.19,42.05
2016,7,13,7,30,587.0,85.0,5.0,29.0,302.0,59.76,44.89
2016,7,13,7,45,640.0,86.0,5.15,29.5,357.0,58.41,43.51
2016,7,13,8,0,693.0,87.0,5.3,30.0,412.0,57.29,42.32
2016,7,13,8,15,719.0,91.0,5.4,30.5,464.0,64.15,47.74
2016,7,13,8,30,745.0,95.0,5.5,31.0,516.0,65.0,48.14
2016,7,13,8,45,769.5,96.0,5.6,32.0,566.5,103.81,54.32
2016,7,13,9,0,794.0,97.0,5.7,33.0,617.0,152.22,80.61
2016,7,13,9,15,808.5,99.5,5.7,33.5,662.5,211.75,123.95
2016,7,13,9,30,823.0,102.0,5.7,34.0,708.0,263.52,165.37
2016,7,13,9,45,835.5,103.0,5.75,34.5,748.5,314.98,208.26
2016,7,13,10,0,848.0,104.0,5.8,35.0,789.0,367.31,251.98
2016,7,13,10,15,856.5,105.5,5.85,35.0,824.0,419.11,295.41
2016,7,13,10,30,865.0,107.0,5.9,35.0,859.0,470.96,338.03
2016,7,13,10,45,871.5,108.5,5.95,35.5,887.0,521.66,378.09
2016,7,13,11,0,878.0,110.0,6.0,36.0,915.0,571.79,416.58
2016,7,13,11,15,882.0,110.5,6.0,36.5,936.5,618.88,451.77
2016,7,13,11,30,886.0,111.0,6.0,37.0,958.0,664.74,485.12
2016,7,13,11,45,867.0,127.0,6.0,37.5,965.5,705.65,513.75
2016,7,13,12,0,848.0,143.0,6.0,38.0,973.0,743.19,539.29
2016,7,13,12,15,849.0,143.5,6.0,38.0,978.5,780.74,564.76
2016,7,13,12,30,850.0,144.0,6.0,38.0,984.0,816.53,588.64
2016,7,13,12,45,848.5,144.5,6.05,38.0,982.0,848.41,610.04
2016,7,13,13,0,847.0,145.0,6.1,38.0,980.0,878.13,630.0
2016,7,13,13,15,844.5,144.5,6.1,38.0,969.5,903.61,646.96
2016,7,13,13,30,842.0,144.0,6.1,38.0,959.0,926.31,662.12
2016,7,13,13,45,837.0,143.5,6.1,38.0,941.0,943.67,673.85
2016,7,13,14,0,832.0,143.0,6.1,38.0,923.0,957.88,683.64
2016,7,13,14,15,826.0,141.5,6.05,38.0,898.5,966.95,689.92
2016,7,13,14,30,820.0,140.0,6.0,38.0,874.0,972.77,694.22
2016,7,13,14,45,799.0,146.0,6.0,38.0,839.0,980.04,699.9
2016,7,13,15,0,778.0,152.0,6.0,38.0,804.0,972.55,696.08
2016,7,13,15,15,766.5,149.0,5.95,37.5,766.5,961.84,691.55
2016,7,13,15,30,755.0,146.0,5.9,37.0,729.0,948.03,685.08
2016,7,13,15,45,735.0,145.0,5.9,37.0,685.0,924.92,671.34
2016,7,13,16,0,715.0,144.0,5.9,37.0,641.0,906.05,660.52
2016,7,13,16,15,694.5,140.0,5.85,36.5,594.0,874.37,642.18
2016,7,13,16,30,674.0,136.0,5.8,36.0,547.0,840.56,622.29
2016,7,13,16,45,642.0,132.5,5.75,36.0,496.0,794.63,592.5
2016,7,13,17,0,610.0,129.0,5.7,36.0,445.0,747.57,561.59
2016,7,13,17,15,574.0,122.5,5.6,35.5,393.0,692.6,525.5
2016,7,13,17,30,538.0,116.0,5.5,35.0,341.0,637.39,488.38
2016,7,13,17,45,486.5,107.5,5.4,34.5,289.0,561.17,434.66
2016,7,13,18,0,435.0,99.0,5.3,34.0,237.0,494.8,385.87
2016,7,13,18,15,367.0,87.5,5.0,33.0,188.0,414.87,325.07
2016,7,13,18,30,299.0,76.0,4.7,32.0,139.0,339.7,265.64
2016,7,13,18,45,211.0,59.0,4.45,31.5,97.0,235.63,181.56
2016,7,13,19,0,123.0,42.0,4.2,31.0,55.0,154.25,112.19
2016,7,13,19,15,61.5,21.0,4.05,30.5,27.5,74.84,10.18
2016,7,13,19,30,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,3.8,30.0,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,3.7,29.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,3.7,28.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,3.75,27.5,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,3.8,26.5,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,3.75,25.5,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,3.65,25.0,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,3.55,25.0,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,3.35,24.5,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,14,5,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,14,5,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,14,5,45,57.0,10.5,3.6,24.5,13.5,9.55,0.0
2016,7,14,6,0,114.0,21.0,3.8,25.0,27.0,16.54,0.0
2016,7,14,6,15,233.0,34.5,3.95,25.5,65.5,26.85,16.03
2016,7,14,6,30,352.0,48.0,4.1,26.0,104.0,38.19,26.47
2016,7,14,6,45,433.0,57.0,4.25,26.5,153.0,43.86,31.67
2016,7,14,7,0,514.0,66.0,4.4,27.0,202.0,49.34,36.47
2016,7,14,7,15,566.5,72.5,4.5,27.5,254.5,52.47,39.09
2016,7,14,7,30,619.0,79.0,4.6,28.0,307.0,55.49,41.48
2016,7,14,7,45,653.5,85.0,4.75,29.0,360.5,57.85,43.15
2016,7,14,8,0,688.0,91.0,4.9,30.0,414.0,60.04,44.62
2016,7,14,8,15,715.0,95.0,4.9,30.5,466.0,67.14,50.21
2016,7,14,8,30,742.0,99.0,4.9,31.0,518.0,67.86,50.5
2016,7,14,8,45,760.5,103.5,4.95,31.5,567.5,107.31,57.85
2016,7,14,9,0,779.0,108.0,5.0,32.0,617.0,157.03,85.32
2016,7,14,9,15,794.0,110.5,4.95,32.5,662.5,207.04,121.26
2016,7,14,9,30,809.0,113.0,4.9,33.0,708.0,258.76,162.57
2016,7,14,9,45,818.5,116.5,4.85,33.5,748.0,318.61,211.58
2016,7,14,10,0,828.0,120.0,4.8,34.0,788.0,370.97,255.04
2016,7,14,10,15,837.0,122.0,4.75,34.5,823.0,422.47,297.19
2016,7,14,10,30,846.0,124.0,4.7,35.0,858.0,474.09,338.34
2016,7,14,10,45,850.5,126.5,4.7,35.5,885.5,523.76,377.0
2016,7,14,11,0,855.0,129.0,4.7,36.0,913.0,572.71,413.96
2016,7,14,11,15,859.0,130.0,4.7,36.0,934.0,619.32,449.12
2016,7,14,11,30,863.0,131.0,4.7,36.0,955.0,664.76,482.64
2016,7,14,11,45,865.5,132.0,4.7,36.5,968.5,707.85,512.79
2016,7,14,12,0,868.0,133.0,4.7,37.0,982.0,749.36,541.08
2016,7,14,12,15,868.5,133.0,4.7,37.0,987.5,786.85,565.8
2016,7,14,12,30,869.0,133.0,4.7,37.0,993.0,822.44,589.14
2016,7,14,12,45,866.5,134.5,4.75,37.5,989.5,854.81,609.19
2016,7,14,13,0,864.0,136.0,4.8,38.0,986.0,884.91,627.64
2016,7,14,13,15,861.5,135.5,4.85,38.0,976.0,910.71,644.62
2016,7,14,13,30,859.0,135.0,4.9,38.0,966.0,933.65,659.91
2016,7,14,13,45,852.5,135.5,4.95,38.0,947.0,950.71,671.51
2016,7,14,14,0,846.0,136.0,5.0,38.0,928.0,964.57,681.2
2016,7,14,14,15,840.0,134.5,5.05,37.5,903.0,973.72,689.5
2016,7,14,14,30,834.0,133.0,5.1,37.0,878.0,979.58,695.88
2016,7,14,14,45,823.0,132.5,5.15,37.0,845.5,978.15,696.24
2016,7,14,15,0,812.0,132.0,5.2,37.0,813.0,985.03,702.17
2016,7,14,15,15,801.5,130.0,5.25,36.5,775.5,976.22,699.52
2016,7,14,15,30,791.0,128.0,5.3,36.0,738.0,964.26,695.0
2016,7,14,15,45,774.5,126.0,5.35,36.0,694.5,943.24,683.12
2016,7,14,16,0,758.0,124.0,5.4,36.0,651.0,919.45,669.46
2016,7,14,16,15,739.5,120.5,5.35,35.5,603.5,889.36,652.38
2016,7,14,16,30,721.0,117.0,5.3,35.0,556.0,862.49,637.39
2016,7,14,16,45,692.5,113.5,5.25,35.0,505.0,818.93,609.47
2016,7,14,17,0,664.0,110.0,5.2,35.0,454.0,774.08,580.4
2016,7,14,17,15,630.5,104.5,5.05,34.5,401.5,721.27,546.01
2016,7,14,17,30,597.0,99.0,4.9,34.0,349.0,668.11,510.6
2016,7,14,17,45,546.0,93.0,4.8,34.0,296.0,599.8,462.31
2016,7,14,18,0,495.0,87.0,4.7,34.0,243.0,532.92,413.68
2016,7,14,18,15,428.0,77.0,4.45,33.0,193.0,446.39,349.11
2016,7,14,18,30,361.0,67.0,4.2,32.0,143.0,371.26,290.24
2016,7,14,18,45,261.5,53.5,4.0,31.5,100.0,274.82,211.85
2016,7,14,19,0,162.0,40.0,3.8,31.0,57.0,187.94,137.24
2016,7,14,19,15,81.0,20.0,3.8,30.5,28.5,83.95,8.01
2016,7,14,19,30,0.0,0.0,3.8,30.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,3.85,30.0,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,3.95,29.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,4.0,29.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,4.05,28.5,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,4.1,27.5,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,3.95,26.5,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,3.3,25.5,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,3.25,24.5,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,5,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,15,5,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,15,5,45,10.5,10.0,3.65,24.5,10.5,9.1,0.0
2016,7,15,6,0,21.0,20.0,3.8,25.0,21.0,17.17,0.0
2016,7,15,6,15,102.0,41.5,3.85,25.5,56.5,32.83,20.75
2016,7,15,6,30,183.0,63.0,3.9,26.0,92.0,48.95,35.44
2016,7,15,6,45,276.0,76.5,4.0,26.5,140.0,57.26,42.99
2016,7,15,7,0,369.0,90.0,4.1,27.0,188.0,66.18,50.74
2016,7,15,7,15,428.0,101.0,4.15,27.5,239.0,72.79,56.27
2016,7,15,7,30,487.0,112.0,4.2,28.0,290.0,79.11,61.37
2016,7,15,7,45,536.0,118.0,4.3,28.5,344.0,81.68,63.19
2016,7,15,8,0,585.0,124.0,4.4,29.0,398.0,83.1,64.01
2016,7,15,8,15,617.0,130.0,4.4,29.5,450.0,83.93,64.32
2016,7,15,8,30,649.0,136.0,4.4,30.0,502.0,84.63,64.51
2016,7,15,8,45,666.0,144.0,4.45,31.0,550.0,121.07,71.62
2016,7,15,9,0,683.0,152.0,4.5,32.0,598.0,168.41,97.88
2016,7,15,9,15,701.5,156.5,4.45,32.5,643.5,215.84,131.47
2016,7,15,9,30,720.0,161.0,4.4,33.0,689.0,265.49,170.38
2016,7,15,9,45,728.5,167.0,4.35,33.5,728.5,315.47,211.29
2016,7,15,10,0,737.0,173.0,4.3,34.0,768.0,366.24,252.81
2016,7,15,10,15,748.0,176.0,4.15,34.5,802.5,421.67,296.84
2016,7,15,10,30,759.0,179.0,4.0,35.0,837.0,471.59,335.86
2016,7,15,10,45,760.5,185.0,3.85,35.5,863.5,519.53,372.36
2016,7,15,11,0,762.0,191.0,3.7,36.0,890.0,566.77,407.13
2016,7,15,11,15,767.5,192.5,3.55,36.0,911.0,612.04,440.33
2016,7,15,11,30,773.0,194.0,3.4,36.0,932.0,656.62,472.16
2016,7,15,11,45,770.5,199.0,3.3,36.5,943.5,697.67,499.8
2016,7,15,12,0,768.0,204.0,3.2,37.0,955.0,737.14,525.58
2016,7,15,12,15,769.0,204.5,3.2,37.0,960.5,773.98,550.66
2016,7,15,12,30,770.0,205.0,3.2,37.0,966.0,809.32,574.38
2016,7,15,12,45,766.0,207.0,3.2,37.5,962.5,840.13,592.96
2016,7,15,13,0,762.0,209.0,3.2,38.0,959.0,868.79,609.96
2016,7,15,13,15,759.0,208.0,3.3,38.0,949.0,893.24,626.1
2016,7,15,13,30,756.0,207.0,3.4,38.0,939.0,914.96,640.59
2016,7,15,13,45,749.5,206.5,3.5,38.5,920.5,930.91,650.17
2016,7,15,14,0,743.0,206.0,3.6,39.0,902.0,951.67,662.88
2016,7,15,14,15,735.5,204.0,3.7,39.0,877.5,959.32,668.8
2016,7,15,14,30,728.0,202.0,3.8,39.0,853.0,963.78,672.94
2016,7,15,14,45,717.5,199.5,3.95,39.0,821.0,961.54,673.28
2016,7,15,15,0,707.0,197.0,4.1,39.0,789.0,956.18,671.79
2016,7,15,15,15,693.5,193.0,4.1,38.5,751.0,943.1,666.11
2016,7,15,15,30,680.0,189.0,4.1,38.0,713.0,927.09,658.67
2016,7,15,15,45,663.5,184.0,4.2,38.0,670.5,904.17,645.91
2016,7,15,16,0,647.0,179.0,4.3,38.0,628.0,878.66,631.47
2016,7,15,16,15,624.0,173.0,4.3,37.5,580.5,843.27,611.26
2016,7,15,16,30,601.0,167.0,4.3,37.0,533.0,805.89,589.51
2016,7,15,16,45,571.0,160.5,4.3,37.0,483.0,759.62,560.17
2016,7,15,17,0,541.0,154.0,4.3,37.0,433.0,705.49,524.98
2016,7,15,17,15,502.0,145.0,4.15,36.5,381.5,647.79,486.96
2016,7,15,17,30,463.0,136.0,4.0,36.0,330.0,590.61,448.06
2016,7,15,17,45,409.0,125.5,3.85,35.5,278.5,520.14,398.15
2016,7,15,18,0,355.0,115.0,3.7,35.0,227.0,452.19,348.47
2016,7,15,18,15,287.5,99.5,3.4,34.0,179.0,356.44,276.67
2016,7,15,18,30,220.0,84.0,3.1,33.0,131.0,281.94,218.22
2016,7,15,18,45,140.5,63.0,2.8,32.5,89.5,196.18,148.83
2016,7,15,19,0,61.0,42.0,2.5,32.0,48.0,105.18,73.86
2016,7,15,19,15,30.5,21.0,2.55,31.5,24.0,49.42,0.0
2016,7,15,19,30,0.0,0.0,2.6,31.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,2.65,30.5,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,2.8,29.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,3.25,28.5,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,3.45,27.5,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,3.55,26.5,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,3.45,26.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,3.35,25.5,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,3.15,24.5,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,16,5,15,0.0,0.0,2.3,23.5,0.0,0.0,0.0
2016,7,16,5,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,16,5,45,0.0,6.0,2.7,24.5,6.0,5.46,0.0
2016,7,16,6,0,0.0,12.0,2.9,25.0,12.0,10.56,0.0
2016,7,16,6,15,6.5,32.5,2.95,25.0,33.5,28.01,16.85
2016,7,16,6,30,13.0,53.0,3.0,25.0,55.0,44.83,32.12
2016,7,16,6,45,32.0,75.5,3.15,25.5,83.0,61.46,46.71
2016,7,16,7,0,51.0,98.0,3.3,26.0,111.0,78.54,61.41
2016,7,16,7,15,64.5,120.5,3.3,26.5,141.5,95.28,75.49
2016,7,16,7,30,78.0,143.0,3.3,27.0,172.0,111.7,88.95
2016,7,16,7,45,123.0,168.5,3.35,28.0,222.0,124.05,98.55
2016,7,16,8,0,168.0,194.0,3.4,29.0,272.0,140.36,111.17
2016,7,16,8,15,261.0,205.5,3.4,29.5,344.0,139.43,109.76
2016,7,16,8,30,354.0,217.0,3.4,30.0,416.0,145.63,114.15
2016,7,16,8,45,438.5,211.0,3.45,31.0,481.0,154.09,103.32
2016,7,16,9,0,523.0,205.0,3.5,32.0,546.0,188.13,119.14
2016,7,16,9,15,477.0,242.5,3.45,32.5,571.0,238.66,157.38
2016,7,16,9,30,431.0,280.0,3.4,33.0,596.0,284.87,194.42
2016,7,16,9,45,436.0,295.5,3.4,33.5,631.0,325.85,226.27
2016,7,16,10,0,441.0,311.0,3.4,34.0,666.0,367.61,258.65
2016,7,16,10,15,637.0,221.5,3.35,34.5,760.0,405.75,285.86
2016,7,16,10,30,833.0,132.0,3.3,35.0,854.0,472.2,335.0
2016,7,16,10,45,841.5,133.0,3.3,35.5,883.0,522.26,373.42
2016,7,16,11,0,850.0,134.0,3.3,36.0,912.0,572.0,410.47
2016,7,16,11,15,854.5,135.0,3.3,36.0,933.5,618.82,445.33
2016,7,16,11,30,859.0,136.0,3.3,36.0,955.0,664.55,478.56
2016,7,16,11,45,848.5,146.0,3.3,36.5,965.0,705.63,506.6
2016,7,16,12,0,838.0,156.0,3.3,37.0,975.0,744.15,532.17
2016,7,16,12,15,839.5,156.0,3.35,37.0,981.0,781.66,557.41
2016,7,16,12,30,841.0,156.0,3.4,37.0,987.0,817.47,580.72
2016,7,16,12,45,839.5,156.5,3.5,37.5,984.5,849.41,600.45
2016,7,16,13,0,838.0,157.0,3.6,38.0,982.0,879.22,618.73
2016,7,16,13,15,835.0,156.5,3.65,38.0,971.5,904.4,635.08
2016,7,16,13,30,832.0,156.0,3.7,38.0,961.0,926.79,649.73
2016,7,16,13,45,826.5,155.5,3.8,38.0,942.5,955.05,668.46
2016,7,16,14,0,821.0,155.0,3.9,38.0,924.0,969.46,678.49
2016,7,16,14,15,814.5,153.5,4.0,38.0,899.0,978.59,685.41
2016,7,16,14,30,808.0,152.0,4.1,38.0,874.0,984.4,690.4
2016,7,16,14,45,804.0,147.0,4.2,38.0,843.0,985.7,692.69
2016,7,16,15,0,800.0,142.0,4.3,38.0,812.0,983.63,693.02
2016,7,16,15,15,788.5,139.5,4.35,37.5,773.5,973.42,689.49
2016,7,16,15,30,777.0,137.0,4.4,37.0,735.0,960.07,684.08
2016,7,16,15,45,760.5,134.5,4.45,37.0,691.0,938.68,672.11
2016,7,16,16,0,744.0,132.0,4.5,37.0,647.0,914.5,658.39
2016,7,16,16,15,724.0,128.0,4.55,36.5,599.5,888.62,644.87
2016,7,16,16,30,704.0,124.0,4.6,36.0,552.0,854.76,625.88
2016,7,16,16,45,676.5,119.5,4.65,36.0,500.5,811.28,598.83
2016,7,16,17,0,649.0,115.0,4.7,36.0,449.0,766.45,570.49
2016,7,16,17,15,614.5,109.0,4.65,35.5,396.5,712.51,536.05
2016,7,16,17,30,580.0,103.0,4.6,35.0,344.0,658.27,500.52
2016,7,16,17,45,532.0,95.0,4.55,34.5,292.0,590.5,453.98
2016,7,16,18,0,484.0,87.0,4.5,34.0,240.0,524.07,406.76
2016,7,16,18,15,418.0,77.0,4.25,33.5,190.0,438.91,342.39
2016,7,16,18,30,352.0,67.0,4.0,33.0,140.0,364.96,283.9
2016,7,16,18,45,260.0,52.5,3.75,32.5,97.5,272.54,208.93
2016,7,16,19,0,168.0,38.0,3.5,32.0,55.0,188.85,136.66
2016,7,16,19,15,84.0,19.0,3.4,31.5,27.5,93.38,0.0
2016,7,16,19,30,0.0,0.0,3.3,31.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,3.25,30.5,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,3.15,29.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,3.25,27.5,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,3.5,26.5,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,3.2,24.5,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,2.4,23.5,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,17,5,15,0.0,0.0,2.15,23.5,0.0,0.0,0.0
2016,7,17,5,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,17,5,45,25.5,9.5,2.65,24.5,11.0,8.64,0.0
2016,7,17,6,0,51.0,19.0,2.9,25.0,22.0,15.51,0.0
2016,7,17,6,15,150.5,37.5,2.95,25.5,58.5,29.98,18.28
2016,7,17,6,30,250.0,56.0,3.0,26.0,95.0,42.86,30.31
2016,7,17,6,45,342.0,67.0,3.15,26.5,143.0,50.41,37.18
2016,7,17,7,0,434.0,78.0,3.3,27.0,191.0,57.74,43.58
2016,7,17,7,15,490.0,87.0,3.3,27.5,243.0,64.07,48.9
2016,7,17,7,30,546.0,96.0,3.3,28.0,295.0,68.45,52.4
2016,7,17,7,45,326.0,144.5,3.3,28.5,269.0,104.43,82.14
2016,7,17,8,0,106.0,193.0,3.3,29.0,243.0,139.24,110.28
2016,7,17,8,15,222.5,206.0,3.3,29.5,326.0,139.41,109.74
2016,7,17,8,30,339.0,219.0,3.3,30.0,409.0,146.68,115.0
2016,7,17,8,45,545.5,169.5,3.35,31.0,509.0,132.52,84.3
2016,7,17,9,0,752.0,120.0,3.4,32.0,609.0,159.01,88.13
2016,7,17,9,15,768.0,123.5,3.4,32.5,655.0,208.5,123.0
2016,7,17,9,30,784.0,127.0,3.4,33.0,701.0,259.87,163.4
2016,7,17,9,45,797.5,129.0,3.45,33.5,742.0,311.12,205.47
2016,7,17,10,0,811.0,131.0,3.5,34.0,783.0,363.56,248.6
2016,7,17,10,15,820.0,133.0,3.5,34.5,818.0,415.22,290.58
2016,7,17,10,30,829.0,135.0,3.5,35.0,853.0,471.63,334.78
2016,7,17,10,45,836.0,136.5,3.55,35.5,881.0,521.2,373.07
2016,7,17,11,0,843.0,138.0,3.6,36.0,909.0,570.3,409.89
2016,7,17,11,15,847.5,139.0,3.65,36.0,930.0,616.88,444.83
2016,7,17,11,30,852.0,140.0,3.7,36.0,951.0,662.38,478.2
2016,7,17,11,45,863.5,134.5,3.75,36.5,967.0,706.41,508.97
2016,7,17,12,0,875.0,129.0,3.8,37.0,983.0,749.46,538.33
2016,7,17,12,15,875.5,129.0,3.85,37.0,988.0,787.36,563.22
2016,7,17,12,30,876.0,129.0,3.9,37.0,993.0,823.32,586.74
2016,7,17,12,45,875.0,128.5,4.0,37.5,990.5,855.57,606.74
2016,7,17,13,0,874.0,128.0,4.1,38.0,988.0,885.51,625.16
2016,7,17,13,15,871.5,127.5,4.1,38.0,977.5,911.51,641.88
2016,7,17,13,30,869.0,127.0,4.1,38.0,967.0,934.63,656.79
2016,7,17,13,45,864.0,126.5,4.2,38.0,948.5,952.32,668.84
2016,7,17,14,0,859.0,126.0,4.3,38.0,930.0,966.78,678.98
2016,7,17,14,15,853.0,125.0,4.3,38.0,905.0,976.49,685.74
2016,7,17,14,30,847.0,124.0,4.3,38.0,880.0,982.88,690.55
2016,7,17,14,45,512.0,265.5,4.35,38.0,718.0,817.79,582.39
2016,7,17,15,0,177.0,407.0,4.4,38.0,556.0,603.75,431.18
2016,7,17,15,15,492.0,262.0,4.4,37.5,647.5,806.48,580.15
2016,7,17,15,30,807.0,117.0,4.4,37.0,739.0,967.47,689.99
2016,7,17,15,45,792.0,115.0,4.4,37.0,695.0,947.79,677.77
2016,7,17,16,0,777.0,113.0,4.4,37.0,651.0,925.27,664.96
2016,7,17,16,15,759.0,109.5,4.4,36.5,603.5,895.37,648.66
2016,7,17,16,30,741.0,106.0,4.4,36.0,556.0,863.09,630.65
2016,7,17,16,45,715.0,102.5,4.4,36.0,505.0,821.12,604.6
2016,7,17,17,0,689.0,99.0,4.4,36.0,454.0,782.82,580.77
2016,7,17,17,15,656.5,94.0,4.3,35.5,401.0,730.87,547.84
2016,7,17,17,30,624.0,89.0,4.2,35.0,348.0,678.51,513.84
2016,7,17,17,45,577.0,83.0,4.15,34.5,295.5,612.83,469.27
2016,7,17,18,0,530.0,77.0,4.1,34.0,243.0,548.45,424.01
2016,7,17,18,15,465.0,68.0,3.85,33.5,193.0,468.56,364.63
2016,7,17,18,30,400.0,59.0,3.6,33.0,143.0,392.35,304.73
2016,7,17,18,45,302.5,47.0,3.35,32.5,99.5,292.38,224.19
2016,7,17,19,0,205.0,35.0,3.1,32.0,56.0,206.9,149.72
2016,7,17,19,15,102.5,17.5,3.05,31.5,28.0,100.87,0.0
2016,7,17,19,30,0.0,0.0,3.0,31.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,3.0,30.5,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,3.0,29.5,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,3.1,28.5,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,3.1,27.5,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,3.05,26.5,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,2.5,25.5,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,18,5,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,18,5,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,18,5,45,27.0,9.0,1.75,24.5,10.5,8.19,0.0
2016,7,18,6,0,54.0,18.0,2.0,25.0,21.0,14.74,0.0
2016,7,18,6,15,156.0,35.0,2.15,25.5,56.5,27.19,15.97
2016,7,18,6,30,258.0,52.0,2.3,26.0,92.0,39.82,27.75
2016,7,18,6,45,347.0,62.5,2.5,26.5,139.0,47.07,34.35
2016,7,18,7,0,436.0,73.0,2.7,27.0,186.0,54.12,40.51
2016,7,18,7,15,491.0,81.5,2.75,27.5,237.0,59.61,45.13
2016,7,18,7,30,546.0,90.0,2.8,28.0,288.0,63.77,48.47
2016,7,18,7,45,387.0,138.5,2.85,28.5,290.5,94.71,74.06
2016,7,18,8,0,228.0,187.0,2.9,29.0,293.0,129.31,102.12
2016,7,18,8,15,117.0,180.5,2.9,29.5,235.0,132.6,104.17
2016,7,18,8,30,6.0,174.0,2.9,30.0,177.0,144.79,113.43
2016,7,18,8,45,380.5,142.0,2.95,30.5,388.5,106.06,68.35
2016,7,18,9,0,755.0,110.0,3.0,31.0,600.0,150.89,82.29
2016,7,18,9,15,771.0,113.0,2.95,31.5,645.5,200.2,117.0
2016,7,18,9,30,787.0,116.0,2.9,32.0,691.0,251.37,157.35
2016,7,18,9,45,797.0,119.5,2.9,32.5,731.0,302.9,199.86
2016,7,18,10,0,807.0,123.0,2.9,33.0,771.0,355.24,243.07
2016,7,18,10,15,816.5,125.0,2.9,33.5,806.0,412.62,289.14
2016,7,18,10,30,826.0,127.0,2.9,34.0,841.0,463.6,329.52
2016,7,18,10,45,831.0,129.5,2.9,34.5,869.0,512.73,367.45
2016,7,18,11,0,836.0,132.0,2.9,35.0,897.0,561.22,403.71
2016,7,18,11,15,841.0,133.5,2.9,35.0,918.5,608.13,438.65
2016,7,18,11,30,846.0,135.0,2.9,35.0,940.0,654.02,472.0
2016,7,18,11,45,465.0,304.5,2.9,35.5,748.0,576.4,414.3
2016,7,18,12,0,84.0,474.0,2.9,36.0,556.0,471.32,334.84
2016,7,18,12,15,464.5,308.5,2.9,36.0,766.0,632.55,453.97
2016,7,18,12,30,845.0,143.0,2.9,36.0,976.0,809.31,576.35
2016,7,18,12,45,844.0,143.0,2.95,36.0,974.0,841.23,596.03
2016,7,18,13,0,843.0,143.0,3.0,36.0,972.0,870.97,615.32
2016,7,18,13,15,840.5,142.5,3.05,36.0,962.0,896.48,631.91
2016,7,18,13,30,838.0,142.0,3.1,36.0,952.0,919.2,646.8
2016,7,18,13,45,546.5,300.5,3.15,36.0,824.5,833.94,589.48
2016,7,18,14,0,255.0,459.0,3.2,36.0,697.0,713.21,503.28
2016,7,18,14,15,536.5,298.0,3.25,36.0,782.0,853.7,605.44
2016,7,18,14,30,818.0,137.0,3.3,36.0,867.0,966.86,681.11
2016,7,18,14,45,802.0,139.5,3.35,36.0,833.0,975.27,686.84
2016,7,18,15,0,786.0,142.0,3.4,36.0,799.0,969.18,684.35
2016,7,18,15,15,774.5,139.5,3.45,35.5,761.5,958.99,680.91
2016,7,18,15,30,763.0,137.0,3.5,35.0,724.0,945.71,675.58
2016,7,18,15,45,746.5,134.5,3.55,35.0,680.5,924.43,663.77
2016,7,18,16,0,730.0,132.0,3.6,35.0,637.0,900.41,650.22
2016,7,18,16,15,667.0,145.5,3.65,34.5,581.0,853.73,622.91
2016,7,18,16,30,604.0,159.0,3.7,34.0,525.0,799.7,590.21
2016,7,18,16,45,590.5,145.5,3.8,34.0,477.0,761.08,566.46
2016,7,18,17,0,577.0,132.0,3.9,34.0,429.0,720.55,540.87
2016,7,18,17,15,441.0,142.0,3.9,33.5,354.0,589.7,449.89
2016,7,18,17,30,305.0,152.0,3.9,33.0,279.0,456.89,352.81
2016,7,18,17,45,282.0,132.5,3.95,33.0,236.5,407.08,316.71
2016,7,18,18,0,259.0,113.0,4.0,33.0,194.0,357.78,279.58
2016,7,18,18,15,222.0,94.0,3.9,32.5,153.5,299.45,234.38
2016,7,18,18,30,185.0,75.0,3.8,32.0,113.0,243.33,189.36
2016,7,18,18,45,134.5,55.0,3.75,31.5,78.5,178.95,136.34
2016,7,18,19,0,84.0,35.0,3.7,31.0,44.0,117.68,83.17
2016,7,18,19,15,42.0,17.5,3.7,30.5,22.0,56.36,0.0
2016,7,18,19,30,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,3.65,29.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,3.55,29.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,3.4,28.5,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,3.25,28.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,2.85,27.5,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,2.45,27.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,2.3,26.5,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,19,5,15,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,7,19,5,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,19,5,45,49.5,8.5,1.2,25.5,11.0,7.73,0.0
2016,7,19,6,0,99.0,17.0,1.4,26.0,22.0,13.4,0.0
2016,7,19,6,15,214.5,30.5,1.35,26.0,58.0,23.78,13.13
2016,7,19,6,30,330.0,44.0,1.3,26.0,94.0,34.92,23.65
2016,7,19,6,45,420.0,52.0,1.3,26.5,142.5,39.88,28.27
2016,7,19,7,0,510.0,60.0,1.3,27.0,191.0,44.74,32.56
2016,7,19,7,15,562.0,66.5,1.3,27.5,242.5,48.08,35.37
2016,7,19,7,30,614.0,73.0,1.3,28.0,294.0,51.28,37.94
2016,7,19,7,45,655.5,76.0,1.3,29.0,347.5,51.76,38.05
2016,7,19,8,0,697.0,79.0,1.3,30.0,401.0,57.5,42.51
2016,7,19,8,15,723.0,83.0,1.35,30.5,453.0,58.7,43.23
2016,7,19,8,30,749.0,87.0,1.4,31.0,505.0,59.79,43.85
2016,7,19,8,45,769.5,89.5,1.5,31.5,554.5,91.57,47.81
2016,7,19,9,0,790.0,92.0,1.6,32.0,604.0,140.67,72.75
2016,7,19,9,15,805.0,94.5,1.75,32.5,650.0,200.36,114.9
2016,7,19,9,30,820.0,97.0,1.9,33.0,696.0,252.22,155.52
2016,7,19,9,45,831.0,99.0,2.1,33.5,736.5,304.02,198.12
2016,7,19,10,0,842.0,101.0,2.3,34.0,777.0,356.57,241.52
2016,7,19,10,15,850.5,102.5,2.45,34.5,812.0,408.33,283.76
2016,7,19,10,30,859.0,104.0,2.6,35.0,847.0,460.15,325.03
2016,7,19,10,45,864.5,106.0,2.8,35.5,875.0,510.74,364.4
2016,7,19,11,0,870.0,108.0,3.0,36.0,903.0,560.67,402.19
2016,7,19,11,15,874.5,109.0,3.15,36.0,924.5,608.39,438.19
2016,7,19,11,30,879.0,110.0,3.3,36.0,946.0,654.96,472.61
2016,7,19,11,45,555.0,299.5,3.45,36.5,830.5,629.15,450.82
2016,7,19,12,0,231.0,489.0,3.6,37.0,715.0,588.38,416.83
2016,7,19,12,15,557.5,301.5,3.75,37.0,850.0,693.68,496.34
2016,7,19,12,30,884.0,114.0,3.9,37.0,985.0,816.23,582.7
2016,7,19,12,45,882.0,115.0,4.05,37.0,982.5,849.0,604.02
2016,7,19,13,0,880.0,116.0,4.2,37.0,980.0,879.39,624.32
2016,7,19,13,15,878.0,115.5,4.25,37.0,970.5,905.79,641.65
2016,7,19,13,30,876.0,115.0,4.3,37.0,961.0,929.3,657.17
2016,7,19,13,45,571.5,285.0,4.4,37.0,833.0,843.6,599.75
2016,7,19,14,0,267.0,455.0,4.5,37.0,705.0,720.83,510.9
2016,7,19,14,15,560.5,284.5,4.55,37.0,790.0,865.98,617.34
2016,7,19,14,30,854.0,114.0,4.6,37.0,875.0,979.18,693.37
2016,7,19,14,45,666.5,214.5,4.65,37.0,795.5,925.52,659.22
2016,7,19,15,0,479.0,315.0,4.7,37.0,716.0,843.89,602.7
2016,7,19,15,15,357.5,336.5,4.7,36.5,628.0,733.32,529.04
2016,7,19,15,30,236.0,358.0,4.7,36.0,540.0,620.89,451.71
2016,7,19,15,45,230.5,336.0,4.75,36.0,505.0,594.64,435.37
2016,7,19,16,0,225.0,314.0,4.8,36.0,470.0,567.16,417.67
2016,7,19,16,15,269.0,281.5,4.8,35.5,454.5,593.46,439.76
2016,7,19,16,30,313.0,249.0,4.8,35.0,439.0,597.59,446.5
2016,7,19,16,45,324.0,222.0,4.8,35.0,403.0,573.61,431.58
2016,7,19,17,0,335.0,195.0,4.8,35.0,367.0,547.28,414.91
2016,7,19,17,15,235.0,181.5,4.7,34.5,295.5,437.02,334.12
2016,7,19,17,30,135.0,168.0,4.6,34.0,224.0,315.33,242.43
2016,7,19,17,45,123.5,144.0,4.6,33.5,189.5,276.08,213.7
2016,7,19,18,0,112.0,120.0,4.6,33.0,155.0,236.73,183.88
2016,7,19,18,15,94.5,97.5,4.35,32.5,122.5,195.02,151.06
2016,7,19,18,30,77.0,75.0,4.1,32.0,90.0,153.74,117.71
2016,7,19,18,45,48.5,53.5,3.95,31.5,62.0,95.87,70.5
2016,7,19,19,0,20.0,32.0,3.8,31.0,34.0,50.19,32.03
2016,7,19,19,15,10.0,16.0,3.7,30.5,17.0,22.43,0.0
2016,7,19,19,30,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,3.35,29.5,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,3.25,29.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,3.15,28.5,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,3.05,28.0,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,2.85,27.5,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,1.95,25.5,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,20,5,15,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,20,5,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,20,5,45,20.5,8.5,1.45,25.5,9.5,7.73,0.0
2016,7,20,6,0,41.0,17.0,1.7,26.0,19.0,13.93,0.0
2016,7,20,6,15,141.5,34.5,1.75,26.0,53.5,27.7,16.08
2016,7,20,6,30,242.0,52.0,1.8,26.0,88.0,39.85,27.72
2016,7,20,6,45,336.5,62.5,1.85,26.5,135.5,47.11,34.35
2016,7,20,7,0,431.0,73.0,1.9,27.0,183.0,54.17,40.54
2016,7,20,7,15,487.0,81.5,1.9,27.5,234.5,59.77,45.26
2016,7,20,7,30,543.0,90.0,1.9,28.0,286.0,63.93,48.6
2016,7,20,7,45,595.0,93.0,1.9,28.5,340.5,63.7,48.15
2016,7,20,8,0,647.0,96.0,1.9,29.0,395.0,63.6,47.78
2016,7,20,8,15,675.5,101.0,1.95,29.5,446.5,64.68,48.39
2016,7,20,8,30,704.0,106.0,2.0,30.0,498.0,65.63,48.87
2016,7,20,8,45,415.0,199.0,2.05,31.0,436.0,142.02,95.76
2016,7,20,9,0,126.0,292.0,2.1,32.0,374.0,218.9,157.61
2016,7,20,9,15,94.0,305.0,2.2,32.5,368.5,245.88,177.66
2016,7,20,9,30,62.0,318.0,2.3,33.0,363.0,257.99,187.24
2016,7,20,9,45,439.5,218.0,2.45,33.5,568.0,271.08,185.54
2016,7,20,10,0,817.0,118.0,2.6,34.0,773.0,359.48,244.42
2016,7,20,10,15,567.5,257.0,2.75,34.0,722.0,402.08,283.55
2016,7,20,10,30,318.0,396.0,2.9,34.0,671.0,438.69,314.07
2016,7,20,10,45,584.5,260.0,3.05,34.5,786.0,482.15,346.05
2016,7,20,11,0,851.0,124.0,3.2,35.0,901.0,561.69,404.92
2016,7,20,11,15,556.5,295.0,3.3,35.5,808.5,565.93,406.67
2016,7,20,11,30,262.0,466.0,3.4,36.0,716.0,548.23,390.89
2016,7,20,11,45,551.5,305.5,3.5,36.5,840.5,635.52,455.6
2016,7,20,12,0,841.0,145.0,3.6,37.0,965.0,735.54,528.23
2016,7,20,12,15,842.5,145.0,3.65,37.0,971.0,773.25,553.24
2016,7,20,12,30,844.0,145.0,3.7,37.0,977.0,809.2,576.79
2016,7,20,12,45,843.0,145.0,3.8,37.0,974.5,841.22,597.91
2016,7,20,13,0,842.0,145.0,3.9,37.0,972.0,871.05,617.63
2016,7,20,13,15,840.0,144.5,3.95,37.0,962.0,897.09,634.7
2016,7,20,13,30,838.0,144.0,4.0,37.0,952.0,920.38,650.05
2016,7,20,13,45,558.5,298.0,4.05,37.0,832.5,843.04,597.52
2016,7,20,14,0,279.0,452.0,4.1,37.0,713.0,729.43,515.76
2016,7,20,14,15,261.5,442.5,4.1,37.0,682.0,715.01,507.09
2016,7,20,14,30,244.0,433.0,4.1,37.0,651.0,698.59,496.57
2016,7,20,14,45,491.5,302.0,4.2,37.0,720.0,835.11,596.01
2016,7,20,15,0,739.0,171.0,4.3,37.0,789.0,952.17,676.85
2016,7,20,15,15,726.5,168.0,4.3,37.0,751.5,948.14,674.73
2016,7,20,15,30,714.0,165.0,4.3,37.0,714.0,934.0,667.0
2016,7,20,15,45,620.5,193.5,4.3,37.0,650.0,871.06,627.43
2016,7,20,16,0,527.0,222.0,4.3,37.0,586.0,799.6,580.42
2016,7,20,16,15,471.0,222.5,4.25,36.5,530.0,741.67,543.19
2016,7,20,16,30,415.0,223.0,4.2,36.0,474.0,683.5,504.93
2016,7,20,16,45,396.0,204.5,4.2,36.0,426.5,638.86,475.71
2016,7,20,17,0,377.0,186.0,4.2,36.0,379.0,574.58,432.4
2016,7,20,17,15,335.5,169.5,4.1,35.5,326.5,511.12,388.48
2016,7,20,17,30,294.0,153.0,4.0,35.0,274.0,448.86,344.25
2016,7,20,17,45,264.0,135.5,3.95,34.5,232.0,396.45,306.42
2016,7,20,18,0,234.0,118.0,3.9,34.0,190.0,345.35,268.32
2016,7,20,18,15,262.5,95.0,3.6,33.5,160.5,331.61,258.47
2016,7,20,18,30,291.0,72.0,3.3,33.0,131.0,328.9,255.01
2016,7,20,18,45,207.5,54.5,3.0,32.5,90.0,241.11,183.51
2016,7,20,19,0,124.0,37.0,2.7,32.0,49.0,147.71,104.18
2016,7,20,19,15,62.0,18.5,2.7,31.5,24.5,69.81,0.0
2016,7,20,19,30,0.0,0.0,2.7,31.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,2.75,31.0,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,2.8,31.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,2.8,30.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,2.8,29.5,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,2.85,29.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,2.9,28.5,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,2.9,27.5,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,2.85,26.5,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,21,5,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,21,5,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,21,5,45,49.5,8.0,2.25,24.5,10.0,7.28,0.0
2016,7,21,6,0,99.0,16.0,2.5,25.0,20.0,12.63,0.0
2016,7,21,6,15,220.0,30.0,2.6,25.5,57.0,23.43,12.64
2016,7,21,6,30,341.0,44.0,2.7,26.0,94.0,35.13,23.75
2016,7,21,6,45,432.0,51.5,2.8,27.0,143.0,39.65,27.96
2016,7,21,7,0,523.0,59.0,2.9,28.0,192.0,44.12,31.87
2016,7,21,7,15,575.0,65.5,2.8,28.5,244.5,47.5,34.72
2016,7,21,7,30,627.0,72.0,2.7,29.0,297.0,50.74,37.32
2016,7,21,7,45,666.5,76.5,2.6,30.0,351.0,52.3,38.34
2016,7,21,8,0,706.0,81.0,2.5,31.0,405.0,59.21,43.75
2016,7,21,8,15,732.0,84.5,2.3,31.5,457.5,59.98,44.11
2016,7,21,8,30,758.0,88.0,2.1,32.0,510.0,60.69,44.41
2016,7,21,8,45,777.0,91.5,1.9,33.0,559.5,90.63,47.76
2016,7,21,9,0,796.0,95.0,1.7,34.0,609.0,140.76,72.33
2016,7,21,9,15,810.5,98.0,1.7,34.5,655.0,201.15,114.23
2016,7,21,9,30,825.0,101.0,1.7,35.0,701.0,253.69,154.74
2016,7,21,9,45,835.5,103.5,1.75,35.5,742.0,306.15,197.2
2016,7,21,10,0,846.0,106.0,1.8,36.0,783.0,359.3,240.34
2016,7,21,10,15,854.5,108.0,1.95,36.0,818.5,411.82,283.17
2016,7,21,10,30,863.0,110.0,2.1,36.0,854.0,464.4,325.2
2016,7,21,10,45,867.5,112.0,2.25,36.5,882.0,514.89,364.06
2016,7,21,11,0,872.0,114.0,2.4,37.0,910.0,564.62,401.22
2016,7,21,11,15,876.5,115.0,2.45,37.0,931.5,612.62,436.7
2016,7,21,11,30,881.0,116.0,2.5,37.0,953.0,659.48,470.51
2016,7,21,11,45,883.5,117.0,2.65,37.5,967.0,703.66,501.19
2016,7,21,12,0,886.0,118.0,2.8,38.0,981.0,746.19,529.86
2016,7,21,12,15,887.0,118.0,2.9,38.0,987.0,785.0,555.18
2016,7,21,12,30,888.0,118.0,3.0,38.0,993.0,821.83,579.14
2016,7,21,12,45,889.0,117.0,3.1,38.5,991.5,855.72,599.91
2016,7,21,13,0,890.0,116.0,3.2,39.0,990.0,887.29,619.12
2016,7,21,13,15,888.0,115.5,3.25,39.0,980.0,914.06,636.27
2016,7,21,13,30,886.0,115.0,3.3,39.0,970.0,937.89,651.66
2016,7,21,13,45,885.0,112.5,3.4,39.0,952.5,957.68,664.92
2016,7,21,14,0,884.0,110.0,3.5,39.0,935.0,974.22,676.29
2016,7,21,14,15,879.0,108.5,3.55,39.0,910.0,984.52,683.6
2016,7,21,14,30,874.0,107.0,3.6,39.0,885.0,991.4,688.96
2016,7,21,14,45,867.5,105.0,3.65,39.0,853.0,992.85,691.1
