Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,21,15,0,861.0,103.0,3.7,39.0,821.0,990.88,691.29
2016,7,21,15,15,851.0,101.5,3.7,38.5,783.0,982.58,688.82
2016,7,21,15,30,841.0,100.0,3.7,38.0,745.0,971.07,684.47
2016,7,21,15,45,828.5,97.5,3.7,38.0,701.5,952.79,674.5
2016,7,21,16,0,816.0,95.0,3.7,38.0,658.0,931.57,662.76
2016,7,21,16,15,799.5,92.0,3.65,37.5,610.0,913.09,653.94
2016,7,21,16,30,783.0,89.0,3.6,37.0,562.0,882.03,636.86
2016,7,21,16,45,761.0,85.5,3.6,37.0,510.5,842.88,613.28
2016,7,21,17,0,739.0,82.0,3.6,37.0,459.0,801.96,588.24
2016,7,21,17,15,709.0,78.0,3.5,36.5,406.0,751.79,557.19
2016,7,21,17,30,679.0,74.0,3.4,36.0,353.0,700.89,524.86
2016,7,21,17,45,637.0,68.5,3.35,35.5,300.0,642.35,486.23
2016,7,21,18,0,595.0,63.0,3.3,35.0,247.0,580.7,443.79
2016,7,21,18,15,532.5,56.0,2.9,34.0,196.0,503.08,387.5
2016,7,21,18,30,470.0,49.0,2.5,33.0,145.0,429.11,330.93
2016,7,21,18,45,372.5,39.0,2.15,32.5,100.5,332.23,252.81
2016,7,21,19,0,275.0,29.0,1.8,32.0,56.0,244.06,173.3
2016,7,21,19,15,137.5,14.5,1.8,31.5,28.0,117.34,0.0
2016,7,21,19,30,0.0,0.0,1.8,31.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,1.8,31.0,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,1.8,31.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,1.85,30.5,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,1.9,30.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,2.0,30.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,2.15,29.5,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,2.45,28.5,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,2.55,28.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,2.65,27.5,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,2.85,26.5,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,1.9,24.5,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,22,5,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,22,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,22,5,45,60.5,7.5,2.15,24.5,10.0,6.82,0.0
2016,7,22,6,0,121.0,15.0,2.4,25.0,20.0,13.64,0.0
2016,7,22,6,15,245.5,27.5,2.35,25.5,57.0,22.17,11.52
2016,7,22,6,30,370.0,40.0,2.3,26.0,94.0,31.67,20.84
2016,7,22,6,45,453.0,48.0,2.3,27.0,142.5,36.81,25.56
2016,7,22,7,0,536.0,56.0,2.3,28.0,191.0,41.81,29.91
2016,7,22,7,15,587.5,62.0,2.15,29.0,243.5,44.92,32.47
2016,7,22,7,30,639.0,68.0,2.0,30.0,296.0,47.92,34.79
2016,7,22,7,45,676.5,72.0,1.9,31.0,350.0,54.07,39.64
2016,7,22,8,0,714.0,76.0,1.8,32.0,404.0,55.55,40.53
2016,7,22,8,15,740.0,80.0,1.85,32.5,456.0,56.85,41.35
2016,7,22,8,30,766.0,84.0,1.9,33.0,508.0,58.05,42.06
2016,7,22,8,45,786.0,86.5,2.0,33.5,558.5,86.25,44.69
2016,7,22,9,0,806.0,89.0,2.1,34.0,609.0,145.77,76.05
2016,7,22,9,15,820.5,91.5,2.2,34.5,655.0,196.97,110.86
2016,7,22,9,30,835.0,94.0,2.3,35.0,701.0,249.69,151.74
2016,7,22,9,45,846.0,96.0,2.4,35.5,742.0,302.46,194.76
2016,7,22,10,0,857.0,98.0,2.5,36.0,783.0,355.96,238.6
2016,7,22,10,15,865.5,99.5,2.55,36.5,818.5,408.69,281.24
2016,7,22,10,30,874.0,101.0,2.6,37.0,854.0,461.46,322.82
2016,7,22,10,45,880.0,102.0,2.65,37.5,882.5,512.48,361.94
2016,7,22,11,0,886.0,103.0,2.7,38.0,911.0,562.84,399.36
2016,7,22,11,15,890.5,104.0,2.75,38.0,932.5,611.49,435.35
2016,7,22,11,30,895.0,105.0,2.8,38.0,954.0,658.96,469.64
2016,7,22,11,45,892.0,109.5,2.85,38.5,966.5,702.78,499.58
2016,7,22,12,0,889.0,114.0,2.9,39.0,979.0,744.51,527.04
2016,7,22,12,15,890.0,114.5,2.95,39.0,985.5,783.86,552.4
2016,7,22,12,30,891.0,115.0,3.0,39.0,992.0,821.22,576.35
2016,7,22,12,45,890.5,115.0,3.05,39.5,990.0,854.8,596.54
2016,7,22,13,0,890.0,115.0,3.1,40.0,988.0,885.99,615.12
2016,7,22,13,15,888.0,114.5,3.15,40.0,978.0,912.76,632.19
2016,7,22,13,30,886.0,114.0,3.2,40.0,968.0,936.61,647.5
2016,7,22,13,45,882.0,113.5,3.25,40.0,950.0,955.47,659.8
2016,7,22,14,0,878.0,113.0,3.3,40.0,932.0,971.08,670.22
2016,7,22,14,15,872.5,112.0,3.3,40.0,907.0,981.4,677.17
2016,7,22,14,30,867.0,111.0,3.3,40.0,882.0,988.34,682.2
2016,7,22,14,45,852.5,113.5,3.35,40.0,848.5,986.57,682.36
2016,7,22,15,0,838.0,116.0,3.4,40.0,815.0,981.51,680.68
2016,7,22,15,15,827.5,114.0,3.4,39.5,776.5,972.44,677.75
2016,7,22,15,30,817.0,112.0,3.4,39.0,738.0,960.2,672.97
2016,7,22,15,45,803.0,109.5,3.4,39.0,694.5,951.58,669.18
2016,7,22,16,0,789.0,107.0,3.4,39.0,651.0,929.31,656.82
2016,7,22,16,15,584.0,169.5,3.4,38.5,556.0,799.62,575.78
2016,7,22,16,30,379.0,232.0,3.4,38.0,461.0,640.7,468.28
2016,7,22,16,45,541.0,163.0,3.4,38.0,456.5,726.13,533.04
2016,7,22,17,0,703.0,94.0,3.4,38.0,452.0,788.41,576.6
2016,7,22,17,15,671.0,89.0,3.3,37.5,399.0,736.48,543.72
2016,7,22,17,30,639.0,84.0,3.2,37.0,346.0,684.11,510.41
2016,7,22,17,45,592.0,78.5,3.15,36.5,293.0,618.62,466.89
2016,7,22,18,0,545.0,73.0,3.1,36.0,240.0,554.45,422.61
2016,7,22,18,15,481.0,64.0,2.75,35.0,189.5,474.85,364.92
2016,7,22,18,30,417.0,55.0,2.4,34.0,139.0,398.94,306.41
2016,7,22,18,45,318.5,43.0,2.05,33.5,95.5,301.03,227.83
2016,7,22,19,0,220.0,31.0,1.7,33.0,52.0,210.42,147.38
2016,7,22,19,15,110.0,15.5,1.75,32.5,26.0,99.73,0.0
2016,7,22,19,30,0.0,0.0,1.8,32.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,1.85,32.0,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,1.9,32.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,2.0,31.5,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,2.1,31.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,2.25,31.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,2.4,31.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,2.5,30.5,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,2.75,30.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,2.95,29.5,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,3.15,28.5,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,3.15,27.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,3.0,26.5,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,2.1,25.5,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,23,5,15,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,7,23,5,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,23,5,45,40.0,7.0,2.35,25.5,9.0,0.0,0.0
2016,7,23,6,0,80.0,14.0,2.6,26.0,18.0,12.73,0.0
2016,7,23,6,15,191.5,29.5,2.6,26.5,53.5,23.03,11.96
2016,7,23,6,30,303.0,45.0,2.6,27.0,89.0,34.68,23.21
2016,7,23,6,45,389.5,55.0,2.65,27.5,136.5,42.7,30.45
2016,7,23,7,0,476.0,65.0,2.7,28.0,184.0,49.04,36.02
2016,7,23,7,15,530.0,72.5,2.55,28.5,236.0,52.93,39.3
2016,7,23,7,30,584.0,80.0,2.4,29.0,288.0,56.65,42.29
2016,7,23,7,45,627.5,84.5,2.3,30.0,341.5,57.9,43.02
2016,7,23,8,0,671.0,89.0,2.2,31.0,395.0,59.1,43.66
2016,7,23,8,15,698.5,93.5,2.2,31.5,447.5,60.09,44.2
2016,7,23,8,30,726.0,98.0,2.2,32.0,500.0,67.58,50.06
2016,7,23,8,45,750.0,100.0,2.2,32.5,550.0,92.71,51.29
2016,7,23,9,0,774.0,102.0,2.2,33.0,600.0,140.85,74.02
2016,7,23,9,15,789.5,105.0,2.25,33.5,646.0,191.31,108.34
2016,7,23,9,30,805.0,108.0,2.3,34.0,692.0,243.56,148.83
2016,7,23,9,45,819.0,109.0,2.35,35.0,733.5,303.29,196.38
2016,7,23,10,0,833.0,110.0,2.4,36.0,775.0,355.75,238.67
2016,7,23,10,15,842.0,112.0,2.45,36.0,810.5,407.9,281.27
2016,7,23,10,30,851.0,114.0,2.5,36.0,846.0,460.19,323.07
2016,7,23,10,45,858.5,114.5,2.65,36.5,875.0,510.54,362.0
2016,7,23,11,0,866.0,115.0,2.8,37.0,904.0,560.43,399.47
2016,7,23,11,15,871.0,116.0,2.9,37.5,926.0,608.57,434.52
2016,7,23,11,30,876.0,117.0,3.0,38.0,948.0,655.62,467.85
2016,7,23,11,45,879.0,117.5,3.1,38.5,962.0,699.65,498.3
2016,7,23,12,0,882.0,118.0,3.2,39.0,976.0,742.07,526.81
2016,7,23,12,15,883.0,118.0,3.25,39.0,982.0,780.84,551.91
2016,7,23,12,30,884.0,118.0,3.3,39.0,988.0,817.63,575.62
2016,7,23,12,45,883.5,118.0,3.4,39.0,986.0,851.07,597.36
2016,7,23,13,0,883.0,118.0,3.5,39.0,984.0,882.14,617.59
2016,7,23,13,15,881.0,117.5,3.55,39.0,973.5,908.81,634.78
2016,7,23,13,30,879.0,117.0,3.6,39.0,963.0,932.58,650.2
2016,7,23,13,45,875.0,116.5,3.65,39.5,945.5,951.39,661.19
2016,7,23,14,0,871.0,116.0,3.7,40.0,928.0,966.96,670.24
2016,7,23,14,15,865.0,114.5,3.7,40.0,902.5,976.27,676.63
2016,7,23,14,30,859.0,113.0,3.7,40.0,877.0,982.18,681.06
2016,7,23,14,45,844.5,116.0,3.7,40.0,843.0,980.93,681.2
2016,7,23,15,0,830.0,119.0,3.7,40.0,809.0,976.43,679.5
2016,7,23,15,15,819.0,116.5,3.7,39.5,771.0,966.37,675.91
2016,7,23,15,30,808.0,114.0,3.7,39.0,733.0,953.15,670.45
2016,7,23,15,45,793.5,111.5,3.75,39.0,689.5,944.24,666.73
2016,7,23,16,0,779.0,109.0,3.8,39.0,646.0,921.59,654.28
2016,7,23,16,15,761.0,106.0,3.8,38.5,598.0,892.23,638.63
2016,7,23,16,30,743.0,103.0,3.8,38.0,550.0,860.47,621.31
2016,7,23,16,45,717.5,99.5,3.8,38.0,498.5,818.91,595.95
2016,7,23,17,0,692.0,96.0,3.8,38.0,447.0,780.76,572.62
2016,7,23,17,15,659.5,90.5,3.75,37.5,394.5,728.04,539.79
2016,7,23,17,30,627.0,85.0,3.7,37.0,342.0,674.92,505.84
2016,7,23,17,45,581.0,79.0,3.65,36.5,289.0,609.99,462.3
2016,7,23,18,0,535.0,73.0,3.6,36.0,236.0,546.34,418.0
2016,7,23,18,15,470.5,64.0,3.3,35.5,186.0,466.77,359.32
2016,7,23,18,30,406.0,55.0,3.0,35.0,136.0,390.94,299.99
2016,7,23,18,45,309.0,43.0,2.75,34.5,93.0,290.77,219.8
2016,7,23,19,0,212.0,31.0,2.5,34.0,50.0,205.84,142.82
2016,7,23,19,15,106.0,15.5,2.6,33.5,25.0,74.34,0.0
2016,7,23,19,30,0.0,0.0,2.7,33.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,2.85,32.5,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,3.1,31.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,3.3,31.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,3.4,31.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,3.5,30.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,3.75,30.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,4.0,29.5,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,4.2,28.5,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,4.05,28.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,3.85,27.5,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,3.2,26.5,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,24,5,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,24,5,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,24,5,45,30.0,7.0,2.35,25.5,8.0,0.0,0.0
2016,7,24,6,0,60.0,14.0,2.6,26.0,16.0,12.73,0.0
2016,7,24,6,15,171.5,30.0,2.65,26.5,51.0,23.42,12.08
2016,7,24,6,30,283.0,46.0,2.7,27.0,86.0,35.43,23.8
2016,7,24,6,45,373.0,56.0,2.75,27.5,133.5,42.47,30.24
2016,7,24,7,0,463.0,66.0,2.8,28.0,181.0,49.92,36.75
2016,7,24,7,15,518.5,74.0,2.75,28.5,233.0,54.16,40.34
2016,7,24,7,30,574.0,82.0,2.7,29.0,285.0,58.21,43.61
2016,7,24,7,45,622.5,85.0,2.65,29.5,339.5,58.3,43.46
2016,7,24,8,0,671.0,88.0,2.6,30.0,394.0,58.47,43.34
2016,7,24,8,15,698.5,92.5,2.55,30.5,446.0,59.49,43.92
2016,7,24,8,30,726.0,97.0,2.5,31.0,498.0,66.93,49.75
2016,7,24,8,45,752.0,98.5,2.45,32.0,549.0,90.43,50.22
2016,7,24,9,0,778.0,100.0,2.4,33.0,600.0,138.55,72.34
2016,7,24,9,15,793.5,102.5,2.35,33.5,646.0,188.91,106.39
2016,7,24,9,30,809.0,105.0,2.3,34.0,692.0,249.46,152.95
2016,7,24,9,45,822.5,106.5,2.3,34.5,733.5,301.32,195.06
2016,7,24,10,0,836.0,108.0,2.3,35.0,775.0,354.19,238.24
2016,7,24,10,15,845.0,109.5,2.3,35.5,810.0,406.18,280.25
2016,7,24,10,30,854.0,111.0,2.3,36.0,845.0,458.29,321.23
2016,7,24,10,45,860.5,112.5,2.35,36.5,874.0,509.1,360.18
2016,7,24,11,0,867.0,114.0,2.4,37.0,903.0,559.35,397.51
2016,7,24,11,15,871.5,115.0,2.45,37.5,924.5,607.3,432.11
2016,7,24,11,30,876.0,116.0,2.5,38.0,946.0,654.1,464.92
2016,7,24,11,45,874.5,119.5,2.6,38.5,958.5,697.51,494.72
2016,7,24,12,0,873.0,123.0,2.7,39.0,971.0,738.99,522.53
2016,7,24,12,15,874.0,123.0,2.7,39.0,977.0,777.53,547.08
2016,7,24,12,30,875.0,123.0,2.7,39.0,983.0,814.11,570.19
2016,7,24,12,45,872.5,124.0,2.75,39.0,980.5,846.56,590.87
2016,7,24,13,0,870.0,125.0,2.8,39.0,978.0,876.58,610.01
2016,7,24,13,15,868.0,124.5,2.8,39.0,967.5,903.08,626.6
2016,7,24,13,30,866.0,124.0,2.8,39.0,957.0,926.71,641.44
2016,7,24,13,45,861.0,124.0,2.85,39.0,939.0,944.95,653.38
2016,7,24,14,0,856.0,124.0,2.9,39.0,921.0,959.99,663.47
2016,7,24,14,15,850.0,122.5,2.9,39.0,895.5,969.28,669.77
2016,7,24,14,30,844.0,121.0,2.9,39.0,870.0,975.22,674.18
2016,7,24,14,45,823.0,127.0,2.9,39.0,835.0,970.58,672.22
2016,7,24,15,0,802.0,133.0,2.9,39.0,800.0,974.32,675.67
2016,7,24,15,15,790.5,130.5,2.9,39.0,762.0,964.1,670.54
2016,7,24,15,30,779.0,128.0,2.9,39.0,724.0,950.71,663.67
2016,7,24,15,45,760.0,127.0,2.9,39.0,679.5,928.5,651.37
2016,7,24,16,0,741.0,126.0,2.9,39.0,635.0,903.56,637.42
2016,7,24,16,15,721.0,122.0,2.9,38.5,587.0,877.22,623.89
2016,7,24,16,30,701.0,118.0,2.9,38.0,539.0,843.37,605.36
2016,7,24,16,45,668.5,115.5,2.95,38.0,487.5,797.72,577.84
2016,7,24,17,0,636.0,113.0,3.0,38.0,436.0,750.96,549.14
2016,7,24,17,15,601.5,106.5,3.0,37.5,383.5,696.73,515.54
2016,7,24,17,30,567.0,100.0,3.0,37.0,331.0,642.24,480.77
2016,7,24,17,45,511.0,93.5,3.0,36.5,278.0,570.09,432.11
2016,7,24,18,0,455.0,87.0,3.0,36.0,225.0,493.97,378.46
2016,7,24,18,15,389.0,75.5,2.85,35.5,176.5,414.76,319.1
2016,7,24,18,30,323.0,64.0,2.7,35.0,128.0,340.24,260.78
2016,7,24,18,45,227.0,48.5,2.55,34.5,86.5,245.48,184.68
2016,7,24,19,0,131.0,33.0,2.4,34.0,45.0,145.82,99.03
2016,7,24,19,15,65.5,16.5,2.45,33.5,22.5,52.18,0.0
2016,7,24,19,30,0.0,0.0,2.5,33.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,2.65,33.0,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,2.8,33.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,2.9,32.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,3.1,32.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,3.2,32.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,3.2,31.5,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,3.25,30.5,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,3.5,29.5,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,3.55,29.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,3.5,28.5,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,3.2,27.5,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,2.85,27.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,2.35,27.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,7,25,5,15,0.0,0.0,2.25,27.0,0.0,0.0,0.0
2016,7,25,5,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,7,25,5,45,0.0,2.0,2.15,27.0,2.0,0.0,0.0
2016,7,25,6,0,0.0,4.0,2.1,27.0,4.0,3.64,0.0
2016,7,25,6,15,0.0,17.0,2.05,27.0,17.0,14.96,5.53
2016,7,25,6,30,0.0,30.0,2.0,27.0,30.0,26.45,16.34
2016,7,25,6,45,0.0,49.0,2.0,27.0,49.0,42.73,30.52
2016,7,25,7,0,0.0,68.0,2.0,27.0,68.0,58.53,44.2
2016,7,25,7,15,0.0,89.5,2.0,27.0,89.5,76.04,59.11
2016,7,25,7,30,0.0,111.0,2.0,27.0,111.0,93.33,73.57
2016,7,25,7,45,196.5,133.0,2.0,27.5,222.5,96.21,75.58
2016,7,25,8,0,393.0,155.0,2.0,28.0,334.0,103.78,81.43
2016,7,25,8,15,444.5,168.0,1.9,28.5,394.0,109.85,85.92
2016,7,25,8,30,496.0,181.0,1.8,29.0,454.0,115.52,90.03
2016,7,25,8,45,534.0,184.0,1.75,29.5,504.0,133.05,88.72
2016,7,25,9,0,572.0,187.0,1.7,30.0,554.0,172.77,107.32
2016,7,25,9,15,593.0,193.5,1.6,30.5,599.0,214.28,134.78
2016,7,25,9,30,614.0,200.0,1.5,31.0,644.0,260.09,169.2
2016,7,25,9,45,647.5,194.5,1.4,31.5,688.0,303.07,202.74
2016,7,25,10,0,681.0,189.0,1.3,32.0,732.0,349.72,239.46
2016,7,25,10,15,693.0,192.5,1.35,32.5,767.0,398.16,277.84
2016,7,25,10,30,705.0,196.0,1.4,33.0,802.0,447.48,315.94
2016,7,25,10,45,729.0,189.0,1.45,33.5,834.5,495.37,352.07
2016,7,25,11,0,753.0,182.0,1.5,34.0,867.0,547.29,389.97
2016,7,25,11,15,759.0,183.5,1.65,34.5,888.5,592.87,423.05
2016,7,25,11,30,765.0,185.0,1.8,35.0,910.0,637.83,454.91
2016,7,25,11,45,788.0,172.5,1.95,36.0,929.0,682.23,485.01
2016,7,25,12,0,811.0,160.0,2.1,37.0,948.0,726.67,514.44
2016,7,25,12,15,813.0,160.5,2.2,37.0,954.5,765.89,541.27
2016,7,25,12,30,815.0,161.0,2.3,37.0,961.0,803.43,565.69
2016,7,25,12,45,818.0,158.5,2.45,37.5,960.0,837.29,586.82
2016,7,25,13,0,821.0,156.0,2.6,38.0,959.0,860.23,600.99
2016,7,25,13,15,559.5,310.5,2.7,38.0,855.5,812.29,567.54
2016,7,25,13,30,298.0,465.0,2.8,38.0,752.0,730.27,508.66
2016,7,25,13,45,554.5,308.0,2.9,38.5,829.0,847.44,591.94
2016,7,25,14,0,811.0,151.0,3.0,39.0,906.0,953.3,660.86
2016,7,25,14,15,472.0,294.5,3.1,38.5,731.0,785.64,552.19
2016,7,25,14,30,133.0,438.0,3.2,38.0,556.0,578.1,408.24
2016,7,25,14,45,440.5,300.0,3.35,38.0,670.0,781.28,554.9
2016,7,25,15,0,748.0,162.0,3.5,38.0,784.0,950.92,669.44
2016,7,25,15,15,735.5,159.0,3.6,37.5,746.0,939.46,664.14
2016,7,25,15,30,723.0,156.0,3.7,37.0,708.0,931.88,662.72
2016,7,25,15,45,632.0,186.0,3.8,37.0,647.5,873.67,627.04
2016,7,25,16,0,541.0,216.0,3.9,37.0,587.0,806.19,583.82
2016,7,25,16,15,446.5,226.5,4.0,36.5,518.0,721.89,528.5
2016,7,25,16,30,352.0,237.0,4.1,36.0,449.0,620.75,460.1
2016,7,25,16,45,178.0,197.5,4.2,35.5,304.5,388.38,293.07
2016,7,25,17,0,4.0,158.0,4.3,35.0,160.0,152.83,112.83
2016,7,25,17,15,2.0,139.0,4.25,34.5,140.0,133.04,98.45
2016,7,25,17,30,0.0,120.0,4.2,34.0,120.0,113.23,83.55
2016,7,25,17,45,0.0,100.5,4.2,33.5,100.5,94.48,69.29
2016,7,25,18,0,0.0,81.0,4.2,33.0,81.0,75.51,54.55
2016,7,25,18,15,0.0,63.0,4.05,32.5,63.0,57.97,40.64
2016,7,25,18,30,0.0,45.0,3.9,32.0,45.0,40.1,26.24
2016,7,25,18,45,0.0,29.5,3.8,31.5,29.5,26.0,14.7
2016,7,25,19,0,0.0,14.0,3.7,31.0,14.0,12.31,3.12
2016,7,25,19,15,0.0,7.0,3.6,30.5,7.0,6.37,0.0
2016,7,25,19,30,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,3.45,29.5,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,3.2,28.5,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,2.6,27.5,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,2.25,27.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,1.95,27.0,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,1.5,26.5,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,0.6,25.5,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,0.35,25.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,5,15,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,7,26,5,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,26,5,45,3.5,4.0,2.05,25.0,4.0,0.0,0.0
2016,7,26,6,0,7.0,8.0,2.2,25.0,8.0,7.28,0.0
2016,7,26,6,15,56.5,31.0,2.25,25.0,38.5,25.58,13.35
2016,7,26,6,30,106.0,54.0,2.3,25.0,69.0,43.22,30.44
2016,7,26,6,45,170.5,76.0,2.4,25.5,112.5,58.29,43.85
2016,7,26,7,0,235.0,98.0,2.5,26.0,156.0,73.92,57.41
2016,7,26,7,15,119.0,107.0,2.5,26.0,136.5,83.11,65.34
2016,7,26,7,30,3.0,116.0,2.5,26.0,117.0,96.91,76.91
2016,7,26,7,45,1.5,124.0,2.55,26.5,124.5,104.26,82.69
2016,7,26,8,0,0.0,132.0,2.6,27.0,132.0,111.44,88.19
2016,7,26,8,15,41.0,182.5,2.6,27.0,205.0,140.97,112.2
2016,7,26,8,30,82.0,233.0,2.6,27.0,278.0,172.73,137.63
2016,7,26,8,45,132.0,261.0,2.65,27.5,342.0,185.46,138.11
2016,7,26,9,0,182.0,289.0,2.7,28.0,406.0,220.08,159.44
2016,7,26,9,15,98.5,264.5,2.7,28.0,328.5,209.12,153.25
2016,7,26,9,30,15.0,240.0,2.7,28.0,251.0,204.27,152.77
2016,7,26,9,45,123.5,308.5,2.75,28.5,406.0,265.2,194.59
2016,7,26,10,0,232.0,377.0,2.8,29.0,561.0,357.52,260.08
2016,7,26,10,15,256.0,391.0,2.8,29.0,603.5,385.12,280.81
2016,7,26,10,30,280.0,405.0,2.8,29.0,646.0,425.89,311.3
2016,7,26,10,45,324.0,404.0,2.8,29.5,691.5,468.27,342.03
2016,7,26,11,0,368.0,403.0,2.8,30.0,737.0,514.72,375.42
2016,7,26,11,15,314.5,434.0,2.8,30.0,725.0,532.28,388.17
2016,7,26,11,30,261.0,465.0,2.8,30.0,713.0,545.24,397.14
2016,7,26,11,45,304.0,457.0,2.8,30.5,749.5,588.7,427.55
2016,7,26,12,0,347.0,449.0,2.8,31.0,786.0,635.21,459.53
2016,7,26,12,15,277.5,473.5,2.8,31.0,744.5,625.74,451.88
2016,7,26,12,30,208.0,498.0,2.8,31.0,703.0,610.82,440.46
2016,7,26,12,45,219.5,495.5,2.8,31.0,711.0,634.05,456.91
2016,7,26,13,0,231.0,493.0,2.8,31.0,719.0,657.22,473.07
2016,7,26,13,15,325.5,452.5,2.8,31.0,767.5,726.27,522.27
2016,7,26,13,30,420.0,412.0,2.8,31.0,816.0,799.8,573.48
2016,7,26,13,45,430.5,400.0,2.85,31.0,807.0,817.29,585.68
2016,7,26,14,0,441.0,388.0,2.9,31.0,798.0,832.81,597.06
2016,7,26,14,15,253.5,398.0,2.9,30.5,632.5,661.74,480.36
2016,7,26,14,30,66.0,408.0,2.9,30.0,467.0,464.78,340.52
2016,7,26,14,45,33.5,275.5,2.9,30.0,305.5,300.11,222.7
2016,7,26,15,0,1.0,143.0,2.9,30.0,144.0,129.65,94.69
2016,7,26,15,15,15.5,220.0,2.85,30.0,232.0,217.5,162.33
2016,7,26,15,30,30.0,297.0,2.8,30.0,320.0,327.82,244.84
2016,7,26,15,45,23.0,265.5,2.8,30.0,282.5,272.96,204.32
2016,7,26,16,0,16.0,234.0,2.8,30.0,245.0,235.66,176.85
2016,7,26,16,15,244.5,218.0,2.75,29.5,365.0,494.8,377.65
2016,7,26,16,30,473.0,202.0,2.7,29.0,485.0,714.71,539.42
2016,7,26,16,45,536.5,162.0,2.7,29.0,455.0,720.14,545.34
2016,7,26,17,0,600.0,122.0,2.7,29.0,425.0,728.5,553.1
2016,7,26,17,15,564.5,115.0,2.6,28.5,373.5,673.66,516.75
2016,7,26,17,30,529.0,108.0,2.5,28.0,322.0,618.63,479.73
2016,7,26,17,45,483.0,98.0,2.4,28.0,271.0,544.75,426.69
2016,7,26,18,0,437.0,88.0,2.3,28.0,220.0,480.91,379.12
2016,7,26,18,15,370.5,76.0,2.1,27.5,171.5,401.48,317.65
2016,7,26,18,30,304.0,64.0,1.9,27.0,123.0,326.84,257.46
2016,7,26,18,45,217.0,47.5,1.7,27.0,82.5,237.62,183.17
2016,7,26,19,0,130.0,31.0,1.5,27.0,42.0,156.74,106.84
2016,7,26,19,15,65.0,15.5,1.5,26.5,21.0,50.87,0.0
2016,7,26,19,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,1.6,25.5,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,27,5,15,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,7,27,5,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,27,5,45,0.0,1.0,0.5,23.5,1.0,0.0,0.0
2016,7,27,6,0,0.0,2.0,0.6,24.0,2.0,1.82,0.0
2016,7,27,6,15,0.0,12.0,0.8,24.5,12.0,10.54,2.09
2016,7,27,6,30,0.0,22.0,1.0,25.0,22.0,19.36,10.56
2016,7,27,6,45,0.0,36.5,1.2,25.5,36.5,32.18,21.78
2016,7,27,7,0,0.0,51.0,1.4,26.0,51.0,45.03,32.92
2016,7,27,7,15,0.0,67.5,1.45,26.0,67.5,59.07,44.97
2016,7,27,7,30,0.0,84.0,1.5,26.0,84.0,72.89,56.63
2016,7,27,7,45,0.0,53.5,1.55,26.5,53.5,47.23,34.65
2016,7,27,8,0,0.0,23.0,1.6,27.0,23.0,20.26,11.61
2016,7,27,8,15,0.0,21.0,1.6,27.5,21.0,18.51,10.04
2016,7,27,8,30,0.0,19.0,1.6,28.0,19.0,16.76,8.48
2016,7,27,8,45,0.0,32.0,1.65,28.5,32.0,28.27,17.04
2016,7,27,9,0,0.0,45.0,1.7,29.0,45.0,39.8,26.08
2016,7,27,9,15,0.0,90.5,1.75,29.0,90.5,80.28,57.83
2016,7,27,9,30,0.0,136.0,1.8,29.0,136.0,118.78,87.47
2016,7,27,9,45,4.5,176.5,1.85,29.5,180.5,153.66,113.54
2016,7,27,10,0,9.0,217.0,1.9,30.0,225.0,188.94,139.53
2016,7,27,10,15,83.0,319.0,2.0,30.0,390.5,288.69,212.03
2016,7,27,10,30,157.0,421.0,2.1,30.0,556.0,393.25,286.81
2016,7,27,10,45,234.0,424.0,2.25,30.5,633.0,447.57,325.05
2016,7,27,11,0,311.0,427.0,2.4,31.0,710.0,501.57,363.49
2016,7,27,11,15,301.0,442.0,2.5,31.0,721.0,530.1,384.19
2016,7,27,11,30,291.0,457.0,2.6,31.0,732.0,557.79,404.06
2016,7,27,11,45,268.5,470.5,2.75,31.5,727.5,575.07,415.64
2016,7,27,12,0,246.0,484.0,2.9,32.0,723.0,593.55,427.73
2016,7,27,12,15,288.5,474.5,2.95,32.0,756.0,634.8,457.14
2016,7,27,12,30,331.0,465.0,3.0,32.0,789.0,681.5,489.91
2016,7,27,12,45,326.5,466.5,3.15,32.0,786.0,700.51,503.27
2016,7,27,13,0,322.0,468.0,3.3,32.0,783.0,718.31,515.95
2016,7,27,13,15,494.0,363.0,3.35,32.0,840.0,801.34,576.85
2016,7,27,13,30,666.0,258.0,3.4,32.0,897.0,883.73,636.32
2016,7,27,13,45,668.0,251.0,3.45,32.0,881.5,901.33,648.34
2016,7,27,14,0,670.0,244.0,3.5,32.0,866.0,916.08,659.03
2016,7,27,14,15,661.5,241.0,3.5,32.0,841.5,921.57,663.24
2016,7,27,14,30,653.0,238.0,3.5,32.0,817.0,923.95,665.59
2016,7,27,14,45,368.0,312.5,3.5,32.0,636.5,721.23,525.06
2016,7,27,15,0,83.0,387.0,3.5,32.0,456.0,470.41,344.53
2016,7,27,15,15,137.0,374.0,3.45,32.0,481.0,533.9,392.79
2016,7,27,15,30,191.0,361.0,3.4,32.0,506.0,579.3,426.88
2016,7,27,15,45,176.0,338.5,3.35,32.0,466.0,543.43,402.2
2016,7,27,16,0,161.0,316.0,3.3,32.0,426.0,506.67,377.05
2016,7,27,16,15,351.5,249.0,3.15,31.5,466.0,635.92,476.3
2016,7,27,16,30,542.0,182.0,3.0,31.0,506.0,757.29,566.69
2016,7,27,16,45,515.5,172.0,2.85,31.0,457.0,712.32,535.57
2016,7,27,17,0,489.0,162.0,2.7,31.0,408.0,666.53,504.63
2016,7,27,17,15,449.0,151.5,2.3,30.5,357.0,607.7,463.58
2016,7,27,17,30,409.0,141.0,1.9,30.0,306.0,549.59,422.18
2016,7,27,17,45,363.5,126.5,1.55,29.5,256.5,483.2,373.86
2016,7,27,18,0,318.0,112.0,1.2,29.0,207.0,403.55,314.55
2016,7,27,18,15,251.0,95.0,1.1,28.5,160.0,324.09,253.56
2016,7,27,18,30,184.0,78.0,1.0,28.0,113.0,250.01,194.39
2016,7,27,18,45,114.5,55.0,0.9,27.5,74.5,169.59,128.54
2016,7,27,19,0,45.0,32.0,0.8,27.0,36.0,80.81,51.64
2016,7,27,19,15,22.5,16.0,0.8,27.0,18.0,27.26,0.0
2016,7,27,19,30,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,0.85,27.0,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,0.9,27.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,0.95,26.5,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,1.25,26.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,1.35,25.5,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,28,5,15,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,28,5,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,28,5,45,7.5,5.0,2.1,25.0,5.5,0.0,0.0
2016,7,28,6,0,15.0,10.0,2.3,25.0,11.0,9.1,0.0
2016,7,28,6,15,102.5,29.5,2.4,25.0,43.0,23.77,11.42
2016,7,28,6,30,190.0,49.0,2.5,25.0,75.0,38.78,26.67
2016,7,28,6,45,170.5,70.0,2.7,25.5,101.5,54.11,40.28
2016,7,28,7,0,151.0,91.0,2.9,26.0,128.0,71.3,55.18
2016,7,28,7,15,182.0,111.5,2.95,26.0,167.0,82.8,65.09
2016,7,28,7,30,213.0,132.0,3.0,26.0,206.0,96.24,76.38
2016,7,28,7,45,205.5,157.5,3.15,26.5,239.5,117.67,93.95
2016,7,28,8,0,198.0,183.0,3.3,27.0,273.0,133.89,106.87
2016,7,28,8,15,223.5,206.0,3.25,27.5,319.0,148.34,118.1
2016,7,28,8,30,249.0,229.0,3.2,28.0,365.0,152.04,120.41
2016,7,28,8,45,191.5,258.5,3.2,28.5,369.5,185.22,136.85
2016,7,28,9,0,134.0,288.0,3.2,29.0,374.0,214.21,156.41
2016,7,28,9,15,240.0,296.5,3.1,29.5,464.5,237.74,168.23
2016,7,28,9,30,346.0,305.0,3.0,30.0,555.0,284.29,198.77
2016,7,28,9,45,570.0,216.5,2.9,30.5,656.5,295.94,201.8
2016,7,28,10,0,794.0,128.0,2.8,31.0,758.0,344.1,235.77
2016,7,28,10,15,803.5,130.0,2.75,31.0,793.0,395.59,278.66
2016,7,28,10,30,813.0,132.0,2.7,31.0,828.0,452.18,324.22
2016,7,28,10,45,821.5,133.0,2.7,31.5,857.0,501.88,363.13
2016,7,28,11,0,830.0,134.0,2.7,32.0,886.0,551.28,400.64
2016,7,28,11,15,835.0,135.5,2.75,32.0,908.0,598.52,436.5
2016,7,28,11,30,840.0,137.0,2.8,32.0,930.0,644.75,470.79
2016,7,28,11,45,844.0,136.5,2.85,32.0,944.0,687.59,502.04
2016,7,28,12,0,848.0,136.0,2.9,32.0,958.0,728.98,531.69
2016,7,28,12,15,613.5,286.0,2.95,32.0,883.0,720.67,521.97
2016,7,28,12,30,379.0,436.0,3.0,32.0,808.0,694.79,499.59
2016,7,28,12,45,614.0,286.5,3.1,32.5,887.0,782.94,564.81
2016,7,28,13,0,849.0,137.0,3.2,33.0,966.0,867.2,622.32
2016,7,28,13,15,619.5,278.5,3.25,33.0,880.0,835.38,599.18
2016,7,28,13,30,390.0,420.0,3.3,33.0,794.0,772.2,551.92
2016,7,28,13,45,402.5,406.0,3.4,33.0,785.5,796.05,569.42
2016,7,28,14,0,415.0,392.0,3.5,33.0,777.0,811.2,580.82
2016,7,28,14,15,417.0,378.5,3.55,32.5,756.0,814.51,585.31
2016,7,28,14,30,419.0,365.0,3.6,32.0,735.0,815.44,588.41
2016,7,28,14,45,401.5,358.5,3.7,32.0,702.5,801.49,580.17
2016,7,28,15,0,384.0,352.0,3.8,32.0,670.0,770.58,560.92
2016,7,28,15,15,296.5,355.0,3.8,31.5,593.5,691.88,507.5
2016,7,28,15,30,209.0,358.0,3.8,31.0,517.0,594.1,439.8
2016,7,28,15,45,140.0,328.5,3.85,31.0,432.0,496.05,370.03
2016,7,28,16,0,71.0,299.0,3.9,31.0,347.0,379.28,284.65
2016,7,28,16,15,93.0,281.0,3.85,30.5,339.5,384.27,291.01
2016,7,28,16,30,115.0,263.0,3.8,30.0,332.0,406.39,309.58
2016,7,28,16,45,136.5,238.0,3.8,30.0,312.5,399.52,306.39
2016,7,28,17,0,158.0,213.0,3.8,30.0,293.0,390.73,301.82
2016,7,28,17,15,153.0,187.5,3.65,29.5,257.0,355.7,276.94
2016,7,28,17,30,148.0,162.0,3.5,29.0,221.0,319.94,251.03
2016,7,28,17,45,134.5,138.0,3.35,29.0,185.5,278.58,219.39
2016,7,28,18,0,121.0,114.0,3.2,29.0,150.0,237.22,187.01
2016,7,28,18,15,99.5,91.5,3.0,28.5,117.0,192.19,150.92
2016,7,28,18,30,78.0,69.0,2.8,28.0,84.0,147.86,114.4
2016,7,28,18,45,44.0,48.0,2.6,27.5,56.0,87.32,64.15
2016,7,28,19,0,10.0,27.0,2.4,27.0,28.0,38.46,21.13
2016,7,28,19,15,5.0,13.5,2.4,26.5,14.0,15.1,0.0
2016,7,28,19,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,2.1,24.5,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,29,5,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,29,5,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,5,45,0.0,5.5,1.65,23.5,5.5,0.0,0.0
2016,7,29,6,0,0.0,11.0,1.8,24.0,11.0,10.01,0.0
2016,7,29,6,15,105.0,29.0,1.95,24.0,43.0,23.38,10.86
2016,7,29,6,30,210.0,47.0,2.1,24.0,75.0,36.2,24.61
2016,7,29,6,45,293.5,61.0,2.25,24.5,120.0,46.16,33.71
2016,7,29,7,0,377.0,75.0,2.4,25.0,165.0,55.77,42.2
2016,7,29,7,15,436.5,85.0,2.45,25.5,216.0,62.01,47.56
2016,7,29,7,30,496.0,95.0,2.5,26.0,267.0,68.56,52.98
2016,7,29,7,45,252.5,122.5,2.6,26.5,210.5,89.81,70.63
2016,7,29,8,0,9.0,150.0,2.7,27.0,154.0,124.42,99.01
2016,7,29,8,15,124.0,190.0,2.7,27.0,257.0,138.19,109.95
2016,7,29,8,30,239.0,230.0,2.7,27.0,360.0,152.56,121.27
2016,7,29,8,45,472.5,178.5,2.75,27.5,468.0,123.58,85.1
2016,7,29,9,0,706.0,127.0,2.8,28.0,576.0,137.34,76.78
2016,7,29,9,15,594.0,190.0,2.75,28.0,588.0,208.02,131.94
2016,7,29,9,30,482.0,253.0,2.7,28.0,600.0,267.71,182.62
2016,7,29,9,45,421.5,297.5,2.7,28.5,614.0,314.38,221.48
2016,7,29,10,0,361.0,342.0,2.7,29.0,628.0,363.44,261.09
2016,7,29,10,15,307.5,375.5,2.65,29.5,627.5,392.51,284.53
2016,7,29,10,30,254.0,409.0,2.6,30.0,627.0,416.37,303.01
2016,7,29,10,45,156.5,411.0,2.55,30.5,547.0,400.45,292.25
2016,7,29,11,0,59.0,413.0,2.5,31.0,467.0,371.38,270.95
2016,7,29,11,15,64.0,428.5,2.35,31.0,488.5,394.16,287.08
2016,7,29,11,30,69.0,444.0,2.2,31.0,510.0,417.77,303.43
2016,7,29,11,45,194.5,454.0,2.1,31.5,642.5,515.94,372.86
2016,7,29,12,0,320.0,464.0,2.0,32.0,775.0,627.27,448.94
2016,7,29,12,15,588.0,299.0,1.85,32.0,873.5,711.57,510.22
2016,7,29,12,30,856.0,134.0,1.7,32.0,972.0,805.67,574.75
2016,7,29,12,45,861.0,130.5,1.6,32.5,971.5,840.3,593.87
2016,7,29,13,0,866.0,127.0,1.5,33.0,971.0,872.83,611.82
2016,7,29,13,15,864.0,126.5,1.45,33.0,961.5,899.38,627.63
2016,7,29,13,30,862.0,126.0,1.4,33.0,952.0,923.07,641.65
2016,7,29,13,45,862.0,122.5,1.4,33.5,935.0,942.77,652.58
2016,7,29,14,0,862.0,119.0,1.4,34.0,918.0,959.27,661.62
2016,7,29,14,15,856.5,118.0,1.5,34.0,893.0,969.61,669.79
2016,7,29,14,30,851.0,117.0,1.6,34.0,868.0,976.6,676.1
2016,7,29,14,45,814.0,132.5,1.7,34.0,829.0,965.87,671.72
2016,7,29,15,0,777.0,148.0,1.8,34.0,790.0,964.21,673.14
2016,7,29,15,15,765.5,145.0,1.9,34.0,752.0,953.63,669.02
2016,7,29,15,30,754.0,142.0,2.0,34.0,714.0,939.91,663.05
2016,7,29,15,45,744.5,135.5,2.1,34.0,671.5,921.28,654.01
2016,7,29,16,0,735.0,129.0,2.2,34.0,629.0,899.66,643.06
2016,7,29,16,15,715.0,125.0,2.25,33.5,581.0,873.77,630.15
2016,7,29,16,30,695.0,121.0,2.3,33.0,533.0,840.0,611.91
2016,7,29,16,45,672.5,114.5,2.35,33.0,482.5,798.83,587.24
2016,7,29,17,0,650.0,108.0,2.4,33.0,432.0,756.08,561.08
2016,7,29,17,15,615.0,101.5,2.15,32.5,379.5,701.0,525.14
2016,7,29,17,30,580.0,95.0,1.9,32.0,327.0,645.68,488.25
2016,7,29,17,45,534.0,87.0,1.7,31.5,274.5,579.64,442.86
2016,7,29,18,0,488.0,79.0,1.5,31.0,222.0,514.87,396.76
2016,7,29,18,15,419.5,68.5,1.4,30.0,173.0,426.87,331.89
2016,7,29,18,30,351.0,58.0,1.3,29.0,124.0,350.9,272.49
2016,7,29,18,45,253.0,43.0,1.25,28.5,82.5,254.55,193.95
2016,7,29,19,0,155.0,28.0,1.2,28.0,41.0,164.54,105.67
2016,7,29,19,15,77.5,14.0,1.2,27.5,20.5,56.34,0.0
2016,7,29,19,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,1.45,27.0,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,1.8,26.5,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,2.05,26.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,2.7,25.5,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,2.5,24.5,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,1.55,23.5,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,30,5,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,7,30,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,30,5,45,14.5,5.0,1.9,23.5,5.5,0.0,0.0
2016,7,30,6,0,29.0,10.0,2.1,24.0,11.0,9.1,0.0
2016,7,30,6,15,136.5,27.0,2.25,24.5,43.5,21.13,8.87
2016,7,30,6,30,244.0,44.0,2.4,25.0,76.0,33.97,22.6
2016,7,30,6,45,344.5,55.0,2.6,25.5,124.0,41.81,29.85
2016,7,30,7,0,445.0,66.0,2.8,26.0,172.0,50.4,37.44
2016,7,30,7,15,503.5,74.0,2.8,26.5,223.5,54.59,41.06
2016,7,30,7,30,562.0,82.0,2.8,27.0,275.0,58.63,44.36
2016,7,30,7,45,612.0,85.5,2.85,27.5,330.0,59.03,44.49
2016,7,30,8,0,662.0,89.0,2.9,28.0,385.0,59.51,44.63
2016,7,30,8,15,691.0,94.0,2.85,28.5,438.0,60.82,45.45
2016,7,30,8,30,720.0,99.0,2.8,29.0,491.0,68.74,51.73
2016,7,30,8,45,746.0,101.0,2.75,29.5,542.0,84.05,50.06
2016,7,30,9,0,772.0,103.0,2.7,30.0,593.0,132.33,70.17
2016,7,30,9,15,788.0,105.5,2.65,30.5,639.5,182.71,103.35
2016,7,30,9,30,804.0,108.0,2.6,31.0,686.0,234.94,143.72
2016,7,30,9,45,819.5,109.0,2.55,31.5,728.5,295.44,192.65
2016,7,30,10,0,835.0,110.0,2.5,32.0,771.0,348.77,236.69
2016,7,30,10,15,843.5,111.5,2.5,32.0,806.5,400.9,280.13
2016,7,30,10,30,852.0,113.0,2.5,32.0,842.0,453.1,322.7
2016,7,30,10,45,861.5,113.0,2.5,32.5,871.5,504.5,362.86
2016,7,30,11,0,871.0,113.0,2.5,33.0,901.0,555.63,401.52
2016,7,30,11,15,875.5,114.0,2.55,33.5,922.5,604.14,437.29
2016,7,30,11,30,880.0,115.0,2.6,34.0,944.0,651.5,471.19
2016,7,30,11,45,888.0,112.0,2.65,34.5,959.5,696.68,502.78
2016,7,30,12,0,896.0,109.0,2.7,35.0,975.0,740.56,532.5
2016,7,30,12,15,896.5,109.0,2.8,35.0,981.0,779.78,558.4
2016,7,30,12,30,897.0,109.0,2.9,35.0,987.0,816.88,582.84
2016,7,30,12,45,897.0,108.5,3.0,35.0,985.0,850.87,605.22
2016,7,30,13,0,897.0,108.0,3.1,35.0,983.0,882.37,626.0
2016,7,30,13,15,895.0,108.0,3.15,35.0,972.5,909.87,643.92
2016,7,30,13,30,893.0,108.0,3.2,35.0,962.0,934.4,660.01
2016,7,30,13,45,888.5,107.5,3.3,35.5,943.5,952.98,671.35
2016,7,30,14,0,884.0,107.0,3.4,36.0,925.0,968.24,680.7
2016,7,30,14,15,878.5,106.0,3.45,36.0,899.5,978.64,688.2
2016,7,30,14,30,873.0,105.0,3.5,36.0,874.0,985.61,693.7
2016,7,30,14,45,864.5,104.0,3.55,36.0,841.5,986.16,695.32
2016,7,30,15,0,856.0,103.0,3.6,36.0,809.0,983.3,694.98
2016,7,30,15,15,845.5,101.0,3.65,35.5,770.5,973.97,692.13
2016,7,30,15,30,835.0,99.0,3.7,35.0,732.0,961.38,687.32
2016,7,30,15,45,820.5,97.5,3.75,35.0,687.5,942.26,676.97
2016,7,30,16,0,806.0,96.0,3.8,35.0,643.0,920.28,664.83
2016,7,30,16,15,788.0,93.0,3.75,34.5,594.5,900.49,654.97
2016,7,30,16,30,770.0,90.0,3.7,34.0,546.0,868.1,636.69
2016,7,30,16,45,743.5,87.5,3.7,34.0,494.0,826.18,610.79
2016,7,30,17,0,717.0,85.0,3.7,34.0,442.0,782.71,583.5
2016,7,30,17,15,684.5,80.5,3.45,33.5,388.5,730.17,549.52
2016,7,30,17,30,652.0,76.0,3.2,33.0,335.0,681.88,517.74
2016,7,30,17,45,603.5,70.5,3.0,32.5,281.5,614.81,471.61
2016,7,30,18,0,555.0,65.0,2.8,32.0,228.0,549.28,424.89
2016,7,30,18,15,486.5,57.0,2.55,31.0,177.5,467.56,364.49
2016,7,30,18,30,418.0,49.0,2.3,30.0,127.0,390.03,303.42
2016,7,30,18,45,310.5,37.5,2.1,29.5,84.5,287.61,219.19
2016,7,30,19,0,203.0,26.0,1.9,29.0,42.0,189.12,118.61
2016,7,30,19,15,101.5,13.0,1.9,28.5,21.0,68.82,0.0
2016,7,30,19,30,0.0,0.0,1.9,28.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,1.95,28.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,2.35,28.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,2.65,27.5,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,3.25,26.5,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,3.4,25.5,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,5,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,31,5,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,31,5,45,16.5,5.0,3.15,24.5,5.5,0.0,0.0
2016,7,31,6,0,33.0,10.0,3.3,25.0,11.0,9.1,0.0
2016,7,31,6,15,150.5,26.0,3.4,25.0,43.5,20.37,7.91
2016,7,31,6,30,268.0,42.0,3.5,25.0,76.0,32.5,21.33
2016,7,31,6,45,374.5,50.5,3.65,25.5,124.5,39.39,27.79
2016,7,31,7,0,481.0,59.0,3.8,26.0,173.0,44.67,32.56
2016,7,31,7,15,538.0,66.0,3.8,26.5,225.0,48.37,35.77
2016,7,31,7,30,595.0,73.0,3.8,27.0,277.0,51.94,38.7
2016,7,31,7,45,644.5,75.5,3.85,27.5,332.0,52.02,38.58
2016,7,31,8,0,694.0,78.0,3.9,28.0,387.0,57.42,42.89
2016,7,31,8,15,721.5,82.0,3.9,28.5,440.0,58.64,43.64
2016,7,31,8,30,749.0,86.0,3.9,29.0,493.0,59.77,44.31
2016,7,31,8,45,768.5,90.0,3.95,29.5,543.0,75.72,43.98
2016,7,31,9,0,788.0,94.0,4.0,30.0,593.0,126.12,65.12
2016,7,31,9,15,803.0,96.5,4.0,30.0,639.5,186.36,106.02
2016,7,31,9,30,818.0,99.0,4.0,30.0,686.0,238.72,146.99
2016,7,31,9,45,831.5,100.5,4.05,30.5,728.0,291.38,190.74
2016,7,31,10,0,845.0,102.0,4.1,31.0,770.0,345.07,235.93
2016,7,31,10,15,853.5,103.5,4.1,31.5,805.5,397.72,280.0
2016,7,31,10,30,862.0,105.0,4.1,32.0,841.0,450.43,323.08
2016,7,31,10,45,869.5,105.5,4.15,32.5,870.0,501.76,364.01
2016,7,31,11,0,877.0,106.0,4.2,33.0,899.0,552.59,403.35
2016,7,31,11,15,526.0,291.0,4.2,33.0,770.0,539.25,393.77
2016,7,31,11,30,175.0,476.0,4.2,33.0,641.0,504.22,365.51
2016,7,31,11,45,535.5,291.0,4.25,33.5,806.5,608.23,444.47
2016,7,31,12,0,896.0,106.0,4.3,34.0,972.0,737.47,539.38
2016,7,31,12,15,897.0,106.0,4.35,34.0,977.5,777.08,565.49
2016,7,31,12,30,898.0,106.0,4.4,34.0,983.0,814.58,590.53
