Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,31,12,45,650.0,265.5,4.45,34.5,899.5,793.91,573.12
2016,7,31,13,0,402.0,425.0,4.5,35.0,816.0,748.12,535.34
2016,7,31,13,15,645.5,266.5,4.55,35.0,887.0,847.02,609.09
2016,7,31,13,30,889.0,108.0,4.6,35.0,958.0,930.3,665.35
2016,7,31,13,45,882.5,109.0,4.65,35.0,939.0,948.37,677.25
2016,7,31,14,0,876.0,110.0,4.7,35.0,920.0,963.13,687.52
2016,7,31,14,15,870.5,108.5,4.7,35.0,895.0,972.98,694.52
2016,7,31,14,30,865.0,107.0,4.7,35.0,870.0,979.39,699.47
2016,7,31,14,45,842.0,115.0,4.7,35.0,834.0,974.98,697.58
2016,7,31,15,0,819.0,123.0,4.7,35.0,798.0,967.32,693.79
2016,7,31,15,15,808.0,120.5,4.7,34.5,759.5,968.38,697.28
2016,7,31,15,30,797.0,118.0,4.7,34.0,721.0,955.29,691.61
2016,7,31,15,45,780.0,116.5,4.75,34.0,676.5,934.29,679.7
2016,7,31,16,0,763.0,115.0,4.8,34.0,632.0,910.46,666.13
2016,7,31,16,15,743.5,111.5,4.8,33.5,584.0,879.22,648.59
2016,7,31,16,30,724.0,108.0,4.8,33.0,536.0,845.64,629.29
2016,7,31,16,45,696.5,104.5,4.8,33.0,484.0,807.83,605.53
2016,7,31,17,0,669.0,101.0,4.8,33.0,432.0,763.71,577.06
2016,7,31,17,15,634.5,95.0,4.65,32.5,379.0,709.17,541.12
2016,7,31,17,30,600.0,89.0,4.5,32.0,326.0,654.37,504.29
2016,7,31,17,45,548.5,82.5,4.35,32.0,273.0,585.12,454.67
2016,7,31,18,0,497.0,76.0,4.2,32.0,220.0,517.51,404.63
2016,7,31,18,15,426.0,66.0,4.05,31.0,170.5,433.34,340.77
2016,7,31,18,30,355.0,56.0,3.9,30.0,121.0,350.53,274.63
2016,7,31,18,45,247.0,41.5,3.75,29.5,79.5,248.46,189.76
2016,7,31,19,0,139.0,27.0,3.6,29.0,38.0,151.26,90.81
2016,7,31,19,15,69.5,13.5,3.7,28.5,19.0,51.23,0.0
2016,7,31,19,30,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,3.95,28.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,4.0,27.5,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,3.85,27.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,3.45,24.5,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,5,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,1,5,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,1,5,45,0.5,3.0,3.05,23.5,3.0,0.0,0.0
2016,8,1,6,0,1.0,6.0,3.3,24.0,6.0,5.46,0.0
2016,8,1,6,15,60.5,29.5,3.45,24.5,37.0,24.17,9.92
2016,8,1,6,30,120.0,53.0,3.6,25.0,68.0,41.34,28.58
2016,8,1,6,45,241.0,66.0,3.75,25.5,116.0,49.95,36.68
2016,8,1,7,0,362.0,79.0,3.9,26.0,164.0,58.83,44.58
2016,8,1,7,15,426.0,90.0,3.95,26.5,216.0,65.72,50.51
2016,8,1,7,30,490.0,101.0,4.0,27.0,268.0,72.33,55.97
2016,8,1,7,45,563.0,101.0,4.1,27.5,326.0,70.68,54.32
2016,8,1,8,0,636.0,101.0,4.2,28.0,384.0,68.08,51.83
2016,8,1,8,15,667.5,106.5,4.25,28.5,437.5,69.33,52.56
2016,8,1,8,30,699.0,112.0,4.3,29.0,491.0,70.45,53.17
2016,8,1,8,45,732.5,112.0,4.35,30.0,544.0,81.4,49.66
2016,8,1,9,0,766.0,112.0,4.4,31.0,597.0,135.66,73.32
2016,8,1,9,15,783.0,115.5,4.4,31.5,644.0,186.67,106.46
2016,8,1,9,30,800.0,119.0,4.4,32.0,691.0,239.69,147.18
2016,8,1,9,45,816.5,119.5,4.4,32.5,734.0,292.2,190.23
2016,8,1,10,0,833.0,120.0,4.4,33.0,777.0,353.08,240.12
2016,8,1,10,15,842.5,122.0,4.4,33.5,813.5,406.07,283.93
2016,8,1,10,30,852.0,124.0,4.4,34.0,850.0,459.24,326.88
2016,8,1,10,45,861.0,124.0,4.4,34.5,880.0,510.67,367.41
2016,8,1,11,0,870.0,124.0,4.4,35.0,910.0,561.76,406.46
2016,8,1,11,15,875.0,125.5,4.4,35.0,932.5,611.14,444.02
2016,8,1,11,30,880.0,127.0,4.4,35.0,955.0,659.43,479.87
2016,8,1,11,45,885.0,126.0,4.45,35.5,969.5,704.49,511.81
2016,8,1,12,0,890.0,125.0,4.5,36.0,984.0,748.06,541.96
2016,8,1,12,15,891.0,125.0,4.5,36.0,990.0,787.78,568.48
2016,8,1,12,30,892.0,125.0,4.5,36.0,996.0,825.44,593.23
2016,8,1,12,45,893.0,124.0,4.5,36.5,994.0,860.07,614.59
2016,8,1,13,0,894.0,123.0,4.5,37.0,992.0,892.28,634.22
2016,8,1,13,15,891.5,122.5,4.5,37.0,981.5,919.19,651.67
2016,8,1,13,30,889.0,122.0,4.5,37.0,971.0,943.09,667.23
2016,8,1,13,45,886.0,120.0,4.5,37.5,953.0,961.93,678.21
2016,8,1,14,0,883.0,118.0,4.5,38.0,935.0,977.44,687.13
2016,8,1,14,15,877.0,117.0,4.5,38.0,908.5,987.62,694.22
2016,8,1,14,30,871.0,116.0,4.5,38.0,882.0,994.34,699.28
2016,8,1,14,45,863.5,114.0,4.5,38.0,849.0,995.07,700.72
2016,8,1,15,0,856.0,112.0,4.5,38.0,816.0,992.35,700.15
2016,8,1,15,15,845.5,110.0,4.45,37.5,776.5,983.22,696.87
2016,8,1,15,30,835.0,108.0,4.4,37.0,737.0,970.82,691.64
2016,8,1,15,45,821.0,105.0,4.4,37.0,692.5,950.64,680.33
2016,8,1,16,0,807.0,102.0,4.4,37.0,648.0,937.94,674.0
2016,8,1,16,15,788.5,99.0,4.35,36.5,598.5,907.54,657.23
2016,8,1,16,30,770.0,96.0,4.3,36.0,549.0,874.67,638.79
2016,8,1,16,45,745.0,92.0,4.3,36.0,496.5,832.26,612.61
2016,8,1,17,0,720.0,88.0,4.3,36.0,444.0,788.18,584.95
2016,8,1,17,15,686.0,83.5,4.0,35.0,389.5,738.96,554.45
2016,8,1,17,30,652.0,79.0,3.7,34.0,335.0,685.03,519.73
2016,8,1,17,45,602.5,73.0,3.4,33.5,281.0,616.46,472.22
2016,8,1,18,0,553.0,67.0,3.1,33.0,227.0,549.46,424.11
2016,8,1,18,15,481.0,58.5,2.9,32.0,175.5,464.58,361.4
2016,8,1,18,30,409.0,50.0,2.7,31.0,124.0,384.11,297.88
2016,8,1,18,45,292.5,38.0,2.5,30.0,81.5,275.73,209.18
2016,8,1,19,0,176.0,26.0,2.3,29.0,39.0,170.99,98.44
2016,8,1,19,15,88.0,13.0,2.5,29.0,19.5,61.03,0.0
2016,8,1,19,30,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,2.95,29.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,3.35,28.5,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,3.65,27.5,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,3.45,25.5,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,3.3,24.5,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,2.6,23.5,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,2,5,15,0.0,0.0,1.6,22.5,0.0,0.0,0.0
2016,8,2,5,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,2,5,45,7.5,4.0,2.05,23.5,4.0,0.0,0.0
2016,8,2,6,0,15.0,8.0,2.3,24.0,8.0,7.28,0.0
2016,8,2,6,15,120.5,26.0,2.55,24.5,40.5,20.38,6.95
2016,8,2,6,30,226.0,44.0,2.8,25.0,73.0,34.03,22.5
2016,8,2,6,45,337.0,54.5,3.1,25.5,121.0,41.5,29.54
2016,8,2,7,0,448.0,65.0,3.4,26.0,169.0,49.83,36.94
2016,8,2,7,15,508.0,73.0,3.45,26.5,221.5,54.06,40.6
2016,8,2,7,30,568.0,81.0,3.5,27.0,274.0,58.13,43.95
2016,8,2,7,45,625.0,83.0,3.55,27.5,330.0,57.5,43.21
2016,8,2,8,0,682.0,85.0,3.6,28.0,386.0,57.07,42.6
2016,8,2,8,15,710.5,89.5,3.55,28.5,439.5,64.26,48.34
2016,8,2,8,30,739.0,94.0,3.5,29.0,493.0,65.51,49.07
2016,8,2,8,45,765.5,95.0,3.5,30.0,544.5,76.4,46.22
2016,8,2,9,0,792.0,96.0,3.5,31.0,596.0,125.21,64.56
2016,8,2,9,15,807.5,98.5,3.45,31.5,643.0,176.77,97.82
2016,8,2,9,30,823.0,101.0,3.4,32.0,690.0,238.7,145.24
2016,8,2,9,45,837.0,102.5,3.35,32.5,732.0,291.91,188.8
2016,8,2,10,0,851.0,104.0,3.3,33.0,774.0,346.21,233.85
2016,8,2,10,15,859.5,105.5,3.25,33.5,810.0,399.35,277.69
2016,8,2,10,30,868.0,107.0,3.2,34.0,846.0,452.53,320.46
2016,8,2,10,45,875.5,107.5,3.2,34.5,875.5,504.32,361.04
2016,8,2,11,0,883.0,108.0,3.2,35.0,905.0,555.61,399.96
2016,8,2,11,15,887.5,109.0,3.2,35.0,926.5,604.85,437.1
2016,8,2,11,30,892.0,110.0,3.2,35.0,948.0,652.9,472.43
2016,8,2,11,45,895.0,110.5,3.25,35.5,962.5,698.18,504.17
2016,8,2,12,0,898.0,111.0,3.3,36.0,977.0,741.79,533.9
2016,8,2,12,15,899.0,111.0,3.35,36.0,982.5,781.66,560.08
2016,8,2,12,30,900.0,111.0,3.4,36.0,988.0,819.42,584.76
2016,8,2,12,45,900.0,110.5,3.45,36.5,986.0,853.67,605.81
2016,8,2,13,0,900.0,110.0,3.5,37.0,984.0,885.4,625.12
2016,8,2,13,15,898.0,109.5,3.55,37.0,973.5,912.63,642.81
2016,8,2,13,30,896.0,109.0,3.6,37.0,963.0,936.85,658.65
2016,8,2,13,45,892.0,108.0,3.7,37.0,945.0,955.55,671.38
2016,8,2,14,0,888.0,107.0,3.8,37.0,927.0,970.9,682.14
2016,8,2,14,15,882.5,106.0,3.85,37.0,901.0,981.38,689.68
2016,8,2,14,30,877.0,105.0,3.9,37.0,875.0,988.41,695.21
2016,8,2,14,45,869.5,103.5,3.95,37.0,842.5,989.45,697.13
2016,8,2,15,0,862.0,102.0,4.0,37.0,810.0,987.04,697.05
2016,8,2,15,15,851.5,100.0,4.0,37.0,771.0,977.67,692.43
2016,8,2,15,30,841.0,98.0,4.0,37.0,732.0,965.01,685.88
2016,8,2,15,45,827.0,96.0,4.05,37.0,687.0,945.71,675.45
2016,8,2,16,0,813.0,94.0,4.1,37.0,642.0,923.49,663.21
2016,8,2,16,15,795.5,91.0,4.05,36.5,593.5,903.91,653.59
2016,8,2,16,30,778.0,88.0,4.0,36.0,545.0,871.79,635.61
2016,8,2,16,45,752.5,85.0,4.0,35.5,492.5,829.95,611.16
2016,8,2,17,0,727.0,82.0,4.0,35.0,440.0,786.5,585.17
2016,8,2,17,15,694.5,77.5,3.8,34.5,386.0,733.65,551.25
2016,8,2,17,30,662.0,73.0,3.6,34.0,332.0,684.78,519.3
2016,8,2,17,45,612.5,68.0,3.45,33.5,278.0,617.29,472.99
2016,8,2,18,0,563.0,63.0,3.3,33.0,224.0,551.41,426.03
2016,8,2,18,15,492.5,55.0,3.0,32.0,173.0,468.06,364.09
2016,8,2,18,30,422.0,47.0,2.7,31.0,122.0,389.1,301.58
2016,8,2,18,45,305.0,35.5,2.4,30.5,79.5,280.77,212.07
2016,8,2,19,0,188.0,24.0,2.1,30.0,37.0,173.55,93.71
2016,8,2,19,15,94.0,12.0,2.2,29.5,18.5,63.35,0.0
2016,8,2,19,30,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,2.45,29.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,2.6,29.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,2.7,28.5,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,3.25,28.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,3.2,27.5,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,2.95,26.5,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,3,5,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,3,5,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,3,5,45,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,8,3,6,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,3,6,15,143.0,19.5,2.35,25.5,37.0,15.27,3.28
2016,8,3,6,30,286.0,39.0,2.5,26.0,74.0,30.28,19.28
2016,8,3,6,45,387.0,48.0,2.65,26.5,122.0,37.49,26.01
2016,8,3,7,0,488.0,57.0,2.8,27.0,170.0,43.25,31.19
2016,8,3,7,15,546.5,64.5,2.75,27.5,223.0,47.43,34.81
2016,8,3,7,30,605.0,72.0,2.7,28.0,276.0,51.44,38.11
2016,8,3,7,45,651.5,75.5,2.7,28.5,331.0,52.26,38.62
2016,8,3,8,0,698.0,79.0,2.7,29.0,386.0,58.41,43.54
2016,8,3,8,15,726.0,83.0,2.7,29.5,439.5,59.6,44.25
2016,8,3,8,30,754.0,87.0,2.7,30.0,493.0,60.7,44.89
2016,8,3,8,45,776.0,89.5,2.7,31.0,544.0,71.5,42.96
2016,8,3,9,0,798.0,92.0,2.7,32.0,595.0,121.62,61.56
2016,8,3,9,15,813.5,95.0,2.65,32.5,642.0,183.03,101.85
2016,8,3,9,30,829.0,98.0,2.6,33.0,689.0,236.58,142.46
2016,8,3,9,45,841.0,100.0,2.6,33.5,731.0,290.01,185.93
2016,8,3,10,0,853.0,102.0,2.6,34.0,773.0,344.29,230.7
2016,8,3,10,15,861.5,103.5,2.6,34.0,809.0,397.58,274.89
2016,8,3,10,30,870.0,105.0,2.6,34.0,845.0,450.91,318.21
2016,8,3,10,45,877.0,106.0,2.65,34.5,874.5,502.99,358.88
2016,8,3,11,0,884.0,107.0,2.7,35.0,904.0,554.52,397.88
2016,8,3,11,15,888.5,108.0,2.75,35.5,925.5,603.86,434.14
2016,8,3,11,30,893.0,109.0,2.8,36.0,947.0,652.0,468.48
2016,8,3,11,45,894.5,110.0,2.85,36.5,961.0,696.77,499.57
2016,8,3,12,0,896.0,111.0,2.9,37.0,975.0,739.74,528.63
2016,8,3,12,15,897.5,111.5,2.95,37.0,981.0,780.38,555.07
2016,8,3,12,30,899.0,112.0,3.0,37.0,987.0,818.96,580.04
2016,8,3,12,45,898.5,111.5,3.1,37.0,985.0,852.8,602.15
2016,8,3,13,0,898.0,111.0,3.2,37.0,983.0,884.1,622.64
2016,8,3,13,15,896.0,110.5,3.25,37.0,972.5,911.31,640.26
2016,8,3,13,30,894.0,110.0,3.3,37.0,962.0,935.52,656.03
2016,8,3,13,45,890.5,109.0,3.4,37.5,944.0,954.68,667.65
2016,8,3,14,0,887.0,108.0,3.5,38.0,926.0,970.51,677.26
2016,8,3,14,15,881.5,107.0,3.55,37.5,900.0,981.0,686.2
2016,8,3,14,30,876.0,106.0,3.6,37.0,874.0,988.04,693.17
2016,8,3,14,45,864.5,106.5,3.65,37.0,840.5,987.24,693.95
2016,8,3,15,0,853.0,107.0,3.7,37.0,807.0,983.04,692.78
2016,8,3,15,15,842.5,105.0,3.75,37.0,768.0,973.77,688.56
2016,8,3,15,30,832.0,103.0,3.8,37.0,729.0,961.24,682.41
2016,8,3,15,45,819.0,100.5,3.9,37.0,684.5,942.51,672.67
2016,8,3,16,0,806.0,98.0,4.0,37.0,640.0,931.09,667.74
2016,8,3,16,15,788.0,94.5,4.0,36.5,591.0,900.48,651.12
2016,8,3,16,30,770.0,91.0,4.0,36.0,542.0,867.4,632.8
2016,8,3,16,45,746.0,87.5,4.0,35.5,490.0,826.49,608.94
2016,8,3,17,0,722.0,84.0,4.0,35.0,438.0,783.9,583.49
2016,8,3,17,15,689.0,79.5,3.9,34.5,384.0,730.73,549.67
2016,8,3,17,30,656.0,75.0,3.8,34.0,330.0,681.9,518.01
2016,8,3,17,45,608.0,69.0,3.7,33.5,276.0,614.46,471.71
2016,8,3,18,0,560.0,63.0,3.6,33.0,222.0,548.55,424.63
2016,8,3,18,15,489.0,55.0,3.3,32.5,171.5,464.99,361.53
2016,8,3,18,30,418.0,47.0,3.0,32.0,121.0,385.85,298.07
2016,8,3,18,45,304.0,35.0,2.7,31.5,78.5,279.2,209.72
2016,8,3,19,0,190.0,23.0,2.4,31.0,36.0,173.78,86.21
2016,8,3,19,15,95.0,11.5,2.3,30.5,18.0,63.33,0.0
2016,8,3,19,30,0.0,0.0,2.2,30.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,2.15,30.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,2.05,29.5,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,2.0,28.5,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,2.05,28.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,2.2,27.5,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,2.45,27.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,3.0,26.5,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,3.0,25.5,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,4,5,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,4,5,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,4,5,45,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2016,8,4,6,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,4,6,15,159.0,18.0,2.65,25.5,37.0,14.26,2.19
2016,8,4,6,30,318.0,36.0,2.8,26.0,74.0,28.98,18.16
2016,8,4,6,45,416.0,44.5,3.0,26.5,122.5,34.6,23.56
2016,8,4,7,0,514.0,53.0,3.2,27.0,171.0,40.1,28.51
2016,8,4,7,15,571.0,59.5,3.2,27.5,224.0,43.66,31.61
2016,8,4,7,30,628.0,66.0,3.2,28.0,277.0,47.1,34.44
2016,8,4,7,45,670.5,70.0,3.25,28.5,332.0,53.19,39.41
2016,8,4,8,0,713.0,74.0,3.3,29.0,387.0,54.74,40.47
2016,8,4,8,15,740.0,78.0,3.3,29.5,440.5,56.1,41.36
2016,8,4,8,30,767.0,82.0,3.3,30.0,494.0,57.37,42.14
2016,8,4,8,45,786.5,85.0,3.3,31.0,544.5,67.32,40.49
2016,8,4,9,0,806.0,88.0,3.3,32.0,595.0,127.78,66.44
2016,8,4,9,15,821.5,90.5,3.3,32.5,642.0,179.78,99.2
2016,8,4,9,30,837.0,93.0,3.3,33.0,689.0,233.43,139.97
2016,8,4,9,45,846.0,96.0,3.3,33.5,730.5,287.27,184.05
2016,8,4,10,0,855.0,99.0,3.3,34.0,772.0,341.65,229.24
2016,8,4,10,15,864.0,101.0,3.3,34.5,808.0,395.62,273.66
2016,8,4,10,30,873.0,103.0,3.3,35.0,844.0,449.71,317.1
2016,8,4,10,45,876.0,106.5,3.35,35.5,872.5,501.99,358.08
2016,8,4,11,0,879.0,110.0,3.4,36.0,901.0,553.36,397.09
2016,8,4,11,15,883.5,110.5,3.45,36.0,922.5,602.15,434.03
2016,8,4,11,30,888.0,111.0,3.5,36.0,944.0,649.74,469.21
2016,8,4,11,45,889.0,113.0,3.6,36.5,958.0,694.83,500.97
2016,8,4,12,0,890.0,115.0,3.7,37.0,972.0,738.11,530.73
2016,8,4,12,15,891.5,115.0,3.75,37.0,978.0,778.2,557.22
2016,8,4,12,30,893.0,115.0,3.8,37.0,984.0,816.22,582.13
2016,8,4,12,45,888.5,117.5,3.9,37.0,980.5,849.24,603.9
2016,8,4,13,0,884.0,120.0,4.0,37.0,977.0,879.59,623.96
2016,8,4,13,15,882.0,119.5,4.05,37.0,966.5,906.62,641.67
2016,8,4,13,30,880.0,119.0,4.1,37.0,956.0,930.69,657.54
2016,8,4,13,45,873.0,120.0,4.15,37.0,937.0,948.39,669.42
2016,8,4,14,0,866.0,121.0,4.2,37.0,918.0,962.76,679.33
2016,8,4,14,15,860.0,120.0,4.2,37.0,892.0,972.76,686.33
2016,8,4,14,30,854.0,119.0,4.2,37.0,866.0,979.34,691.32
2016,8,4,14,45,845.5,117.0,4.25,37.0,833.5,978.98,692.33
2016,8,4,15,0,837.0,115.0,4.3,37.0,801.0,975.21,691.36
2016,8,4,15,15,826.0,113.0,4.3,37.0,762.0,965.6,686.54
2016,8,4,15,30,815.0,111.0,4.3,37.0,723.0,952.77,679.82
2016,8,4,15,45,803.0,107.5,4.3,37.0,679.0,944.78,676.37
2016,8,4,16,0,791.0,104.0,4.3,37.0,635.0,923.11,664.11
2016,8,4,16,15,772.5,100.5,4.2,36.5,586.0,892.28,646.81
2016,8,4,16,30,754.0,97.0,4.1,36.0,537.0,859.02,627.8
2016,8,4,16,45,732.5,92.0,4.1,35.5,485.5,818.93,604.38
2016,8,4,17,0,711.0,87.0,4.1,35.0,434.0,777.04,579.29
2016,8,4,17,15,677.5,82.0,3.95,34.5,380.0,727.8,547.92
2016,8,4,17,30,644.0,77.0,3.8,34.0,326.0,673.87,512.38
2016,8,4,17,45,600.0,70.0,3.7,33.5,273.0,608.75,467.64
2016,8,4,18,0,556.0,63.0,3.6,33.0,220.0,544.88,421.93
2016,8,4,18,15,485.0,54.5,3.25,32.5,169.0,460.87,358.25
2016,8,4,18,30,414.0,46.0,2.9,32.0,118.0,381.36,294.3
2016,8,4,18,45,302.0,34.0,2.6,31.5,76.5,276.4,206.92
2016,8,4,19,0,190.0,22.0,2.3,31.0,35.0,171.18,75.81
2016,8,4,19,15,95.0,11.0,2.4,30.5,17.5,62.75,0.0
2016,8,4,19,30,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,2.7,29.5,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,2.75,29.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,2.8,28.5,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,2.8,27.5,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,2.75,26.5,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,5,5,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,5,5,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,5,5,45,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2016,8,5,6,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,5,6,15,147.5,18.5,2.35,25.5,36.0,14.51,1.73
2016,8,5,6,30,295.0,37.0,2.5,26.0,72.0,29.94,18.9
2016,8,5,6,45,390.0,47.5,2.65,26.5,120.0,37.22,25.75
2016,8,5,7,0,485.0,58.0,2.8,27.0,168.0,44.24,32.01
2016,8,5,7,15,544.5,65.5,2.8,27.5,221.5,48.37,35.6
2016,8,5,7,30,604.0,73.0,2.8,28.0,275.0,52.35,38.88
2016,8,5,7,45,648.0,77.5,2.8,28.5,330.0,53.82,39.94
2016,8,5,8,0,692.0,82.0,2.8,29.0,385.0,55.25,40.9
2016,8,5,8,15,720.5,86.5,2.75,29.5,438.5,62.29,46.5
2016,8,5,8,30,749.0,91.0,2.7,30.0,492.0,63.64,47.33
2016,8,5,8,45,771.0,94.0,2.65,30.5,543.5,71.8,45.13
2016,8,5,9,0,793.0,97.0,2.6,31.0,595.0,122.07,62.99
2016,8,5,9,15,808.5,100.0,2.55,31.5,642.0,174.2,95.8
2016,8,5,9,30,824.0,103.0,2.5,32.0,689.0,236.69,143.13
2016,8,5,9,45,835.5,105.5,2.45,32.5,731.0,290.24,186.67
2016,8,5,10,0,847.0,108.0,2.4,33.0,773.0,344.6,231.51
2016,8,5,10,15,855.5,109.5,2.4,33.0,808.5,397.75,275.66
2016,8,5,10,30,864.0,111.0,2.4,33.0,844.0,450.95,318.94
2016,8,5,10,45,869.5,113.0,2.4,33.5,873.0,502.94,359.5
2016,8,5,11,0,875.0,115.0,2.4,34.0,902.0,554.25,398.22
2016,8,5,11,15,879.0,116.0,2.45,34.0,923.0,603.06,435.01
2016,8,5,11,30,883.0,117.0,2.5,34.0,944.0,650.65,470.0
2016,8,5,11,45,536.5,302.5,2.55,34.5,808.0,616.23,442.41
2016,8,5,12,0,190.0,488.0,2.6,35.0,672.0,555.22,394.61
2016,8,5,12,15,533.5,307.5,2.65,35.0,825.5,678.71,486.24
2016,8,5,12,30,877.0,127.0,2.7,35.0,979.0,813.15,580.19
2016,8,5,12,45,534.5,310.0,2.8,35.5,829.0,737.33,524.3
2016,8,5,13,0,192.0,493.0,2.9,36.0,679.0,622.58,439.53
2016,8,5,13,15,528.5,310.5,2.95,36.0,815.0,781.76,555.33
2016,8,5,13,30,865.0,128.0,3.0,36.0,951.0,924.86,651.13
2016,8,5,13,45,858.0,129.0,3.1,36.0,931.5,942.43,662.25
2016,8,5,14,0,851.0,130.0,3.2,36.0,912.0,956.71,672.41
2016,8,5,14,15,844.5,128.5,3.25,35.5,885.5,965.69,680.44
2016,8,5,14,30,838.0,127.0,3.3,35.0,859.0,971.27,686.52
2016,8,5,14,45,818.5,131.0,3.35,35.0,823.5,966.22,684.62
2016,8,5,15,0,799.0,135.0,3.4,35.0,788.0,969.52,688.26
2016,8,5,15,15,787.0,132.5,3.45,35.0,749.0,958.78,683.02
2016,8,5,15,30,775.0,130.0,3.5,35.0,710.0,944.83,675.94
2016,8,5,15,45,549.5,206.5,3.55,35.0,605.0,803.2,584.26
2016,8,5,16,0,324.0,283.0,3.6,35.0,500.0,648.18,475.51
2016,8,5,16,15,512.5,199.0,3.65,34.5,511.5,752.47,556.06
2016,8,5,16,30,701.0,115.0,3.7,34.0,523.0,835.19,616.08
2016,8,5,16,45,676.0,109.5,3.75,34.0,471.5,792.67,588.92
2016,8,5,17,0,651.0,104.0,3.8,34.0,420.0,748.7,561.12
2016,8,5,17,15,614.0,98.0,3.7,33.5,366.5,692.42,524.59
2016,8,5,17,30,577.0,92.0,3.6,33.0,313.0,636.04,486.98
2016,8,5,17,45,532.0,82.5,3.5,32.5,261.0,569.11,440.28
2016,8,5,18,0,487.0,73.0,3.4,32.0,209.0,503.54,392.64
2016,8,5,18,15,412.5,62.5,3.15,31.5,159.5,416.88,325.75
2016,8,5,18,30,338.0,52.0,2.9,31.0,110.0,332.08,257.34
2016,8,5,18,45,235.0,37.0,2.65,30.5,70.5,234.03,174.99
2016,8,5,19,0,132.0,22.0,2.4,30.0,31.0,133.36,49.25
2016,8,5,19,15,66.0,11.0,2.35,29.5,15.5,46.55,0.0
2016,8,5,19,30,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,2.25,29.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,2.25,29.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,2.35,28.5,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,2.45,28.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,2.55,27.5,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,2.85,27.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,2.9,26.5,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,6,5,15,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,8,6,5,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,6,5,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,6,6,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,6,6,15,118.0,19.5,2.45,25.5,33.5,15.28,1.39
2016,8,6,6,30,236.0,39.0,2.6,26.0,67.0,30.25,19.09
2016,8,6,6,45,328.5,51.0,2.8,26.5,112.5,38.94,27.17
2016,8,6,7,0,421.0,63.0,3.0,27.0,158.0,48.37,35.5
2016,8,6,7,15,482.5,72.0,3.05,27.5,210.0,53.47,39.91
2016,8,6,7,30,544.0,81.0,3.1,28.0,262.0,58.33,43.94
2016,8,6,7,45,363.0,129.5,3.15,28.5,260.0,89.75,70.07
2016,8,6,8,0,182.0,178.0,3.2,29.0,258.0,130.53,103.37
2016,8,6,8,15,246.0,195.5,3.15,29.5,318.0,134.1,105.63
2016,8,6,8,30,310.0,213.0,3.1,30.0,378.0,143.76,112.84
2016,8,6,8,45,257.5,246.5,3.1,30.5,393.5,163.92,128.41
2016,8,6,9,0,205.0,280.0,3.1,31.0,409.0,211.46,151.29
2016,8,6,9,15,496.5,196.5,3.05,31.5,540.5,193.78,123.48
2016,8,6,9,30,788.0,113.0,3.0,32.0,672.0,227.2,137.47
2016,8,6,9,45,802.5,114.5,3.0,33.0,714.5,279.46,179.66
2016,8,6,10,0,817.0,116.0,3.0,34.0,757.0,340.04,228.47
2016,8,6,10,15,826.5,118.0,3.0,34.0,793.0,392.39,271.89
2016,8,6,10,30,836.0,120.0,3.0,34.0,829.0,444.93,314.65
2016,8,6,10,45,843.0,122.0,3.0,34.5,858.0,496.28,354.78
2016,8,6,11,0,850.0,124.0,3.0,35.0,887.0,547.15,393.29
2016,8,6,11,15,855.0,125.0,3.0,35.5,909.0,595.44,428.8
2016,8,6,11,30,860.0,126.0,3.0,36.0,931.0,642.65,462.46
2016,8,6,11,45,862.0,127.5,3.05,36.5,945.0,687.0,493.38
2016,8,6,12,0,864.0,129.0,3.1,37.0,959.0,729.7,522.41
2016,8,6,12,15,865.5,129.0,3.1,37.0,964.5,769.03,548.52
2016,8,6,12,30,867.0,129.0,3.1,37.0,970.0,806.38,572.58
2016,8,6,12,45,865.0,130.0,3.15,37.0,967.5,839.57,594.09
2016,8,6,13,0,863.0,131.0,3.2,37.0,965.0,870.27,613.99
2016,8,6,13,15,860.5,130.5,3.2,37.0,954.5,896.52,630.75
2016,8,6,13,30,858.0,130.0,3.2,37.0,944.0,919.84,645.71
2016,8,6,13,45,852.5,129.5,3.25,37.5,925.5,937.28,655.97
2016,8,6,14,0,847.0,129.0,3.3,38.0,907.0,951.45,664.28
2016,8,6,14,15,841.0,128.0,3.25,37.5,881.0,961.32,672.15
2016,8,6,14,30,835.0,127.0,3.2,37.0,855.0,967.85,678.1
2016,8,6,14,45,823.5,126.5,3.2,37.0,821.5,966.08,677.94
2016,8,6,15,0,812.0,126.0,3.2,37.0,788.0,972.04,682.87
2016,8,6,15,15,800.0,123.5,3.15,37.0,749.0,961.16,676.92
2016,8,6,15,30,788.0,121.0,3.1,37.0,710.0,947.05,669.19
2016,8,6,15,45,772.5,118.0,3.1,37.0,665.5,925.79,657.38
2016,8,6,16,0,757.0,115.0,3.1,37.0,621.0,901.66,643.8
2016,8,6,16,15,736.5,111.5,3.05,36.5,572.0,869.41,625.95
2016,8,6,16,30,716.0,108.0,3.0,36.0,523.0,840.01,609.85
2016,8,6,16,45,689.0,103.5,3.0,36.0,471.0,796.51,583.16
2016,8,6,17,0,662.0,99.0,3.0,36.0,419.0,751.67,555.2
2016,8,6,17,15,625.0,93.0,2.9,35.5,365.5,695.09,519.16
2016,8,6,17,30,588.0,87.0,2.8,35.0,312.0,638.44,482.05
2016,8,6,17,45,536.0,79.5,2.7,34.5,259.0,568.03,433.65
2016,8,6,18,0,484.0,72.0,2.6,34.0,206.0,499.41,384.53
2016,8,6,18,15,407.5,62.0,2.3,33.0,156.5,412.07,318.48
2016,8,6,18,30,331.0,52.0,2.0,32.0,107.0,327.15,251.1
2016,8,6,18,45,219.0,37.0,1.75,31.5,67.5,223.98,165.34
2016,8,6,19,0,107.0,22.0,1.5,31.0,28.0,117.51,32.37
2016,8,6,19,15,53.5,11.0,1.55,30.5,14.0,39.55,0.0
2016,8,6,19,30,0.0,0.0,1.6,30.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,1.65,30.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,1.7,30.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,1.75,30.0,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,1.8,30.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,1.9,30.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,2.0,30.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,2.2,29.5,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,2.65,29.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,3.55,27.5,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,3.65,27.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,7,5,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,7,5,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,7,5,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,7,6,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,7,6,15,99.0,20.5,2.7,25.5,32.0,16.07,0.86
2016,8,7,6,30,198.0,41.0,2.9,26.0,64.0,31.78,20.26
2016,8,7,6,45,306.0,53.0,3.1,26.5,110.5,40.43,28.4
2016,8,7,7,0,414.0,65.0,3.3,27.0,157.0,48.85,35.89
2016,8,7,7,15,476.5,74.0,3.3,27.5,209.0,55.2,41.38
2016,8,7,7,30,539.0,83.0,3.3,28.0,261.0,59.99,45.34
2016,8,7,7,45,594.5,86.5,3.35,29.0,316.5,60.3,45.29
2016,8,7,8,0,650.0,90.0,3.4,30.0,372.0,60.71,45.28
2016,8,7,8,15,680.5,94.5,3.3,30.5,425.0,61.64,45.78
2016,8,7,8,30,711.0,99.0,3.2,31.0,478.0,62.48,46.18
2016,8,7,8,45,738.0,101.0,3.15,32.0,529.5,73.49,54.79
2016,8,7,9,0,765.0,103.0,3.1,33.0,581.0,121.61,63.72
2016,8,7,9,15,781.5,106.0,2.95,33.5,628.0,172.38,94.89
2016,8,7,9,30,798.0,109.0,2.8,34.0,675.0,225.09,134.28
2016,8,7,9,45,812.5,110.5,2.7,34.5,717.5,285.8,182.57
2016,8,7,10,0,827.0,112.0,2.6,35.0,760.0,339.23,226.19
2016,8,7,10,15,836.5,114.0,2.55,35.5,795.5,392.15,269.19
2016,8,7,10,30,846.0,116.0,2.5,36.0,831.0,445.25,311.24
2016,8,7,10,45,853.5,117.0,2.45,36.5,860.5,496.64,350.81
2016,8,7,11,0,861.0,118.0,2.4,37.0,890.0,547.56,388.69
2016,8,7,11,15,865.5,119.0,2.45,37.0,911.5,596.1,424.88
2016,8,7,11,30,870.0,120.0,2.5,37.0,933.0,643.49,459.35
2016,8,7,11,45,874.5,119.5,2.55,37.5,947.5,688.36,490.35
2016,8,7,12,0,879.0,119.0,2.6,38.0,962.0,731.7,519.53
2016,8,7,12,15,880.0,119.5,2.65,38.0,968.0,771.57,545.64
2016,8,7,12,30,881.0,120.0,2.7,38.0,974.0,809.37,569.95
2016,8,7,12,45,880.0,119.5,2.8,38.5,971.5,842.43,590.22
2016,8,7,13,0,879.0,119.0,2.9,39.0,969.0,872.95,608.79
2016,8,7,13,15,877.0,118.5,2.95,39.0,958.5,899.84,626.04
2016,8,7,13,30,875.0,118.0,3.0,39.0,948.0,923.76,641.5
2016,8,7,13,45,870.5,117.5,3.1,39.0,929.0,942.24,653.99
2016,8,7,14,0,866.0,117.0,3.2,39.0,910.0,957.43,664.58
2016,8,7,14,15,860.0,115.5,3.2,39.0,884.0,966.8,671.02
2016,8,7,14,30,854.0,114.0,3.2,39.0,858.0,972.74,675.49
2016,8,7,14,45,836.5,117.5,3.25,39.0,823.0,969.09,674.53
2016,8,7,15,0,819.0,121.0,3.3,39.0,788.0,962.16,671.71
2016,8,7,15,15,807.5,119.0,3.3,38.5,749.0,963.0,675.03
2016,8,7,15,30,796.0,117.0,3.3,38.0,710.0,949.87,669.61
2016,8,7,15,45,780.0,114.5,3.3,38.0,665.0,928.58,657.79
2016,8,7,16,0,764.0,112.0,3.3,38.0,620.0,904.41,644.22
2016,8,7,16,15,744.0,108.0,3.3,37.5,571.0,871.92,626.54
2016,8,7,16,30,724.0,104.0,3.3,37.0,522.0,837.09,607.16
2016,8,7,16,45,696.0,100.0,3.3,37.0,470.0,797.86,583.31
2016,8,7,17,0,668.0,96.0,3.3,37.0,418.0,752.57,555.0
2016,8,7,17,15,631.5,90.5,3.2,36.5,364.5,696.91,519.61
2016,8,7,17,30,595.0,85.0,3.1,36.0,311.0,641.15,483.14
2016,8,7,17,45,541.0,78.0,3.05,35.5,257.5,569.56,434.06
2016,8,7,18,0,487.0,71.0,3.0,35.0,204.0,499.9,384.25
2016,8,7,18,15,411.0,60.5,2.7,34.0,155.0,412.32,318.06
2016,8,7,18,30,335.0,50.0,2.4,33.0,106.0,326.67,250.09
2016,8,7,18,45,220.5,35.5,2.1,32.5,66.5,222.61,163.16
2016,8,7,19,0,106.0,21.0,1.8,32.0,27.0,114.19,18.64
2016,8,7,19,15,53.0,10.5,1.85,31.5,13.5,38.74,0.0
2016,8,7,19,30,0.0,0.0,1.9,31.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,2.0,31.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,2.1,31.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,2.25,31.0,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,2.4,31.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,2.55,31.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,2.7,31.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,2.8,30.5,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,3.1,30.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,3.2,29.5,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,3.6,28.5,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,3.85,28.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,3.95,27.5,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,3.8,26.5,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,8,5,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,8,5,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,8,5,45,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2016,8,8,6,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,8,6,15,66.0,22.0,2.7,26.0,29.5,17.88,0.43
2016,8,8,6,30,132.0,44.0,2.8,26.0,59.0,34.78,22.63
2016,8,8,6,45,233.5,59.5,2.95,26.5,104.0,45.24,32.4
2016,8,8,7,0,335.0,75.0,3.1,27.0,149.0,56.06,41.97
2016,8,8,7,15,400.0,87.0,3.1,27.5,200.5,63.76,48.61
2016,8,8,7,30,465.0,99.0,3.1,28.0,252.0,71.14,54.74
2016,8,8,7,45,527.0,103.0,3.1,29.0,307.0,72.77,55.75
2016,8,8,8,0,589.0,107.0,3.1,30.0,362.0,72.84,55.37
2016,8,8,8,15,622.0,113.5,3.05,30.5,415.0,74.56,56.45
2016,8,8,8,30,655.0,120.0,3.0,31.0,468.0,76.1,57.38
2016,8,8,8,45,686.0,122.0,2.95,31.5,520.0,78.09,58.65
2016,8,8,9,0,717.0,124.0,2.9,32.0,572.0,124.25,67.89
2016,8,8,9,15,735.5,128.0,2.85,32.5,618.5,181.08,103.81
2016,8,8,9,30,754.0,132.0,2.8,33.0,665.0,232.36,141.88
2016,8,8,9,45,769.5,134.0,2.8,34.0,707.0,283.46,182.54
2016,8,8,10,0,785.0,136.0,2.8,35.0,749.0,336.05,224.96
2016,8,8,10,15,795.0,138.5,2.8,35.5,785.0,388.27,267.3
2016,8,8,10,30,805.0,141.0,2.8,36.0,821.0,440.93,308.98
2016,8,8,10,45,813.5,142.5,2.8,36.5,850.0,492.32,348.59
2016,8,8,11,0,822.0,144.0,2.8,37.0,879.0,543.54,386.82
2016,8,8,11,15,827.0,145.0,2.85,37.0,901.0,593.02,423.67
2016,8,8,11,30,832.0,146.0,2.9,37.0,923.0,639.23,457.43
2016,8,8,11,45,839.5,143.5,2.95,37.5,938.0,683.22,488.01
2016,8,8,12,0,847.0,141.0,3.0,38.0,953.0,726.0,517.04
2016,8,8,12,15,848.5,141.5,3.0,38.0,958.5,765.31,543.43
2016,8,8,12,30,850.0,142.0,3.0,38.0,964.0,802.72,567.4
2016,8,8,12,45,847.5,143.0,3.05,38.5,961.0,835.19,587.12
2016,8,8,13,0,845.0,144.0,3.1,39.0,958.0,865.18,605.17
2016,8,8,13,15,626.0,276.0,3.1,39.0,876.0,835.9,584.4
2016,8,8,13,30,407.0,408.0,3.1,39.0,794.0,782.09,544.49
2016,8,8,13,45,615.5,276.5,3.1,39.0,846.0,872.6,609.4
2016,8,8,14,0,824.0,145.0,3.1,39.0,898.0,943.9,656.04
2016,8,8,14,15,817.0,143.0,3.1,38.5,872.0,962.82,669.4
2016,8,8,14,30,810.0,141.0,3.1,38.0,846.0,967.68,674.56
2016,8,8,14,45,797.0,141.0,3.1,38.0,812.0,965.33,674.06
2016,8,8,15,0,784.0,141.0,3.1,38.0,778.0,959.62,671.66
2016,8,8,15,15,771.5,138.0,3.1,38.0,738.5,947.84,665.6
2016,8,8,15,30,759.0,135.0,3.1,38.0,699.0,932.88,657.69
2016,8,8,15,45,741.0,132.5,3.15,38.0,654.5,909.98,645.14
2016,8,8,16,0,723.0,130.0,3.2,38.0,610.0,890.32,634.75
2016,8,8,16,15,701.5,125.5,3.15,37.5,561.0,856.72,615.94
2016,8,8,16,30,680.0,121.0,3.1,37.0,512.0,820.98,595.61
2016,8,8,16,45,649.5,116.0,3.1,37.0,460.0,774.4,566.77
2016,8,8,17,0,619.0,111.0,3.1,37.0,408.0,726.66,536.68
2016,8,8,17,15,579.5,104.5,3.0,36.5,354.5,668.38,499.24
2016,8,8,17,30,540.0,98.0,2.9,36.0,301.0,610.15,460.74
2016,8,8,17,45,486.5,88.5,2.8,35.5,249.0,537.51,410.36
2016,8,8,18,0,433.0,79.0,2.7,35.0,197.0,461.84,355.32
2016,8,8,18,15,354.5,67.0,2.5,34.5,148.5,374.68,288.32
2016,8,8,18,30,276.0,55.0,2.3,34.0,100.0,293.77,223.38
2016,8,8,18,45,172.5,37.5,2.15,33.5,62.0,195.65,141.41
2016,8,8,19,0,69.0,20.0,2.0,33.0,24.0,79.34,0.0
2016,8,8,19,15,34.5,10.0,2.1,32.5,12.0,28.04,0.0
2016,8,8,19,30,0.0,0.0,2.2,32.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,2.35,32.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,2.5,32.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,2.6,31.5,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,2.7,31.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,2.85,31.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,3.0,31.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,3.05,30.5,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,3.1,30.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,3.4,29.5,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,4.05,28.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,4.1,27.5,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,3.95,27.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,3.75,27.0,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,3.3,26.5,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,2.5,25.5,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,9,5,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,9,5,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,9,5,45,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2016,8,9,6,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,9,6,15,102.5,19.5,2.85,26.5,31.0,15.32,0.0
2016,8,9,6,30,205.0,39.0,3.0,27.0,62.0,30.28,18.81
2016,8,9,6,45,309.5,51.0,3.2,27.5,108.0,38.97,27.0
2016,8,9,7,0,414.0,63.0,3.4,28.0,154.0,48.64,35.53
2016,8,9,7,15,477.5,72.0,3.4,28.5,206.0,53.72,39.94
2016,8,9,7,30,541.0,81.0,3.4,29.0,258.0,58.58,43.97
2016,8,9,7,45,596.5,85.0,3.4,29.5,314.0,59.34,44.4
2016,8,9,8,0,652.0,89.0,3.4,30.0,370.0,60.16,44.84
2016,8,9,8,15,682.5,93.5,3.35,30.5,423.0,61.13,45.36
2016,8,9,8,30,713.0,98.0,3.3,31.0,476.0,61.99,45.79
2016,8,9,8,45,742.5,99.0,3.25,31.5,528.5,69.61,51.75
2016,8,9,9,0,772.0,100.0,3.2,32.0,581.0,117.52,61.31
2016,8,9,9,15,788.5,103.0,3.15,32.5,628.0,168.78,92.43
2016,8,9,9,30,805.0,106.0,3.1,33.0,675.0,221.97,132.19
2016,8,9,9,45,820.0,107.5,3.05,33.5,717.5,283.37,181.28
2016,8,9,10,0,835.0,109.0,3.0,34.0,760.0,337.45,225.76
2016,8,9,10,15,844.5,110.5,2.95,34.5,796.0,390.54,269.32
2016,8,9,10,30,854.0,112.0,2.9,35.0,832.0,443.78,311.96
2016,8,9,10,45,861.5,113.0,2.9,35.5,861.5,495.67,352.45
2016,8,9,11,0,869.0,114.0,2.9,36.0,891.0,547.07,391.29
2016,8,9,11,15,874.0,115.0,2.95,36.0,913.0,596.36,428.44
2016,8,9,11,30,879.0,116.0,3.0,36.0,935.0,644.52,463.87
2016,8,9,11,45,886.0,113.5,3.1,36.5,950.5,689.9,495.84
2016,8,9,12,0,893.0,111.0,3.2,37.0,966.0,733.87,526.11
2016,8,9,12,15,894.0,111.0,3.3,37.0,971.5,773.84,552.67
2016,8,9,12,30,895.0,111.0,3.4,37.0,977.0,811.66,577.56
2016,8,9,12,45,664.0,263.0,3.5,37.5,905.0,800.47,567.02
2016,8,9,13,0,433.0,415.0,3.6,38.0,833.0,768.25,539.61
2016,8,9,13,15,661.5,262.5,3.65,38.0,892.0,854.92,603.32
2016,8,9,13,30,890.0,110.0,3.7,38.0,951.0,928.93,652.15
2016,8,9,13,45,886.5,109.0,3.8,38.5,932.5,948.0,663.36
2016,8,9,14,0,883.0,108.0,3.9,39.0,914.0,963.74,672.91
2016,8,9,14,15,877.0,106.5,3.95,39.0,887.5,973.13,679.73
2016,8,9,14,30,871.0,105.0,4.0,39.0,861.0,979.02,684.54
2016,8,9,14,45,863.0,103.5,4.05,39.0,828.0,979.43,686.07
2016,8,9,15,0,855.0,102.0,4.1,39.0,795.0,976.38,685.6
2016,8,9,15,15,844.5,100.0,4.1,38.5,755.5,966.89,682.38
2016,8,9,15,30,834.0,98.0,4.1,38.0,716.0,954.12,677.2
2016,8,9,15,45,820.0,95.5,4.15,38.0,671.0,934.14,666.34
2016,8,9,16,0,806.0,93.0,4.2,38.0,626.0,911.22,653.65
2016,8,9,16,15,787.5,90.5,4.15,37.5,577.0,891.18,643.73
2016,8,9,16,30,769.0,88.0,4.1,37.0,528.0,858.7,625.51
2016,8,9,16,45,742.5,84.5,4.1,37.0,475.0,815.35,598.74
2016,8,9,17,0,716.0,81.0,4.1,37.0,422.0,770.46,570.53
2016,8,9,17,15,681.5,76.5,4.0,36.5,368.0,716.07,535.91
2016,8,9,17,30,647.0,72.0,3.9,36.0,314.0,666.13,503.42
2016,8,9,17,45,593.5,66.5,3.8,35.5,260.0,595.38,454.61
2016,8,9,18,0,540.0,61.0,3.7,35.0,206.0,526.62,405.15
2016,8,9,18,15,463.0,52.5,3.35,34.0,155.5,439.22,339.42
2016,8,9,18,30,386.0,44.0,3.0,33.0,105.0,356.88,273.17
2016,8,9,18,45,260.5,31.0,2.65,32.5,65.0,244.45,177.62
2016,8,9,19,0,135.0,18.0,2.3,32.0,25.0,124.11,0.0
2016,8,9,19,15,67.5,9.0,2.25,31.5,12.5,45.16,0.0
2016,8,9,19,30,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,2.25,31.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,2.3,31.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,2.35,30.5,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,2.4,30.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,2.65,29.5,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,2.95,28.5,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,3.05,28.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,3.1,27.5,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,2.85,26.5,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,2.1,25.5,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,10,5,45,0.0,0.0,2.15,25.5,0.0,0.0,0.0
2016,8,10,6,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,8,10,6,15,89.0,20.0,2.5,26.5,29.5,15.72,0.0
2016,8,10,6,30,178.0,40.0,2.7,27.0,59.0,31.05,19.35
2016,8,10,6,45,278.5,53.5,2.9,27.5,104.5,40.83,28.54
2016,8,10,7,0,379.0,67.0,3.1,28.0,150.0,50.32,36.93
2016,8,10,7,15,443.5,77.5,3.15,28.5,201.5,57.13,42.82
2016,8,10,7,30,508.0,88.0,3.2,29.0,253.0,64.18,48.67
2016,8,10,7,45,565.0,92.0,3.3,29.5,308.0,64.57,48.79
2016,8,10,8,0,622.0,96.0,3.4,30.0,363.0,65.09,48.95
2016,8,10,8,15,653.5,101.5,3.4,30.5,416.0,66.49,49.8
2016,8,10,8,30,685.0,107.0,3.4,31.0,469.0,67.75,50.53
2016,8,10,8,45,714.5,108.5,3.45,31.5,521.0,67.33,49.89
2016,8,10,9,0,744.0,110.0,3.5,32.0,573.0,121.43,65.6
2016,8,10,9,15,761.5,113.5,3.45,32.5,619.5,171.63,95.8
2016,8,10,9,30,779.0,117.0,3.4,33.0,666.0,223.91,134.68
2016,8,10,9,45,794.5,118.5,3.35,33.5,708.5,276.13,176.8
2016,8,10,10,0,810.0,120.0,3.3,34.0,751.0,329.76,220.93
2016,8,10,10,15,819.5,122.0,3.25,34.5,786.5,388.92,268.8
2016,8,10,10,30,829.0,124.0,3.2,35.0,822.0,441.34,310.8
2016,8,10,10,45,838.0,124.5,3.2,35.5,851.5,492.41,350.73
2016,8,10,11,0,847.0,125.0,3.2,36.0,881.0,543.17,389.19
2016,8,10,11,15,851.5,126.5,3.2,36.5,903.0,591.63,424.83
2016,8,10,11,30,856.0,128.0,3.2,37.0,925.0,638.97,458.6
2016,8,10,11,45,860.5,127.5,3.2,37.5,939.5,683.45,489.48
2016,8,10,12,0,865.0,127.0,3.2,38.0,954.0,726.43,518.55
2016,8,10,12,15,866.5,127.0,3.25,38.0,959.5,765.93,545.04
2016,8,10,12,30,868.0,127.0,3.3,38.0,965.0,803.41,569.4
2016,8,10,12,45,867.5,127.0,3.4,38.5,963.0,837.07,590.23
2016,8,10,13,0,867.0,127.0,3.5,39.0,961.0,868.25,609.38
2016,8,10,13,15,864.5,126.5,3.55,39.0,950.0,894.54,626.41
2016,8,10,13,30,862.0,126.0,3.6,39.0,939.0,917.87,641.64
2016,8,10,13,45,857.5,125.0,3.65,39.0,920.5,935.75,653.52
2016,8,10,14,0,853.0,124.0,3.7,39.0,902.0,950.35,663.48
