Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,10,14,15,847.0,122.5,3.7,39.0,875.5,959.66,669.97
2016,8,10,14,30,841.0,121.0,3.7,39.0,849.0,965.56,674.48
2016,8,10,14,45,832.5,119.0,3.75,39.0,816.0,965.06,675.44
2016,8,10,15,0,824.0,117.0,3.8,39.0,783.0,961.17,674.46
2016,8,10,15,15,812.5,114.5,3.8,38.5,743.5,950.43,670.41
2016,8,10,15,30,801.0,112.0,3.8,38.0,704.0,947.17,671.3
2016,8,10,15,45,785.5,109.5,3.85,38.0,659.0,926.21,659.79
2016,8,10,16,0,770.0,107.0,3.9,38.0,614.0,902.35,646.53
2016,8,10,16,15,749.5,103.5,3.9,37.5,565.0,869.78,628.6
2016,8,10,16,30,729.0,100.0,3.9,37.0,516.0,834.88,608.95
2016,8,10,16,45,687.5,100.5,3.9,37.0,461.5,788.58,580.05
2016,8,10,17,0,646.0,101.0,3.9,37.0,407.0,737.1,547.14
2016,8,10,17,15,613.5,93.0,3.8,36.5,354.0,682.33,511.94
2016,8,10,17,30,581.0,85.0,3.7,36.0,301.0,627.25,475.44
2016,8,10,17,45,528.0,77.0,3.65,36.0,248.0,555.76,424.85
2016,8,10,18,0,475.0,69.0,3.6,36.0,195.0,486.2,373.71
2016,8,10,18,15,396.5,58.5,3.35,35.5,146.5,397.54,305.52
2016,8,10,18,30,318.0,48.0,3.1,35.0,98.0,311.56,236.44
2016,8,10,18,45,159.0,35.0,2.9,34.5,60.0,183.56,130.12
2016,8,10,19,0,0.0,22.0,2.7,34.0,22.0,25.82,0.0
2016,8,10,19,15,0.0,11.0,2.75,33.5,11.0,10.01,0.0
2016,8,10,19,30,0.0,0.0,2.8,33.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,2.9,33.0,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,3.0,33.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,3.05,32.5,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,3.1,32.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,3.15,31.5,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,3.3,30.5,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,3.75,29.5,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,3.9,29.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,4.05,29.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,4.15,28.5,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,3.85,28.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,3.7,27.5,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,3.25,27.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,3.1,26.5,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,11,5,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,8,11,6,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,11,6,15,93.0,19.0,2.9,26.5,29.0,14.94,0.0
2016,8,11,6,30,186.0,38.0,3.0,27.0,58.0,29.52,18.03
2016,8,11,6,45,304.0,49.0,3.2,27.5,104.5,37.49,25.72
2016,8,11,7,0,422.0,60.0,3.4,28.0,151.0,46.24,33.49
2016,8,11,7,15,420.5,78.0,3.45,28.5,191.5,57.43,43.06
2016,8,11,7,30,419.0,96.0,3.5,29.0,232.0,68.9,52.64
2016,8,11,7,45,342.0,131.0,3.55,30.0,256.0,91.04,70.73
2016,8,11,8,0,265.0,166.0,3.6,31.0,280.0,117.35,91.82
2016,8,11,8,15,305.0,184.0,3.55,31.5,332.0,127.84,99.79
2016,8,11,8,30,345.0,202.0,3.5,32.0,384.0,137.81,107.25
2016,8,11,8,45,384.5,216.0,3.45,32.5,438.5,144.95,112.33
2016,8,11,9,0,424.0,230.0,3.4,33.0,493.0,173.02,114.88
2016,8,11,9,15,466.5,233.5,3.3,33.5,544.0,210.06,136.22
2016,8,11,9,30,509.0,237.0,3.2,34.0,595.0,252.1,165.36
2016,8,11,9,45,667.0,173.5,3.1,35.0,673.5,277.32,180.42
2016,8,11,10,0,825.0,110.0,3.0,36.0,752.0,333.11,220.8
2016,8,11,10,15,834.5,111.5,2.95,36.0,787.5,385.76,264.22
2016,8,11,10,30,844.0,113.0,2.9,36.0,823.0,438.57,306.95
2016,8,11,10,45,849.5,115.5,2.85,36.5,852.0,490.23,347.05
2016,8,11,11,0,855.0,118.0,2.8,37.0,881.0,541.24,385.32
2016,8,11,11,15,623.5,261.5,2.85,37.5,825.0,563.54,400.77
2016,8,11,11,30,392.0,405.0,2.9,38.0,769.0,576.53,407.29
2016,8,11,11,45,386.0,414.5,2.95,38.5,778.0,606.11,427.1
2016,8,11,12,0,380.0,424.0,3.0,39.0,787.0,634.83,445.83
2016,8,11,12,15,617.5,279.0,3.1,39.0,873.0,713.22,503.68
2016,8,11,12,30,855.0,134.0,3.2,39.0,959.0,798.49,563.75
2016,8,11,12,45,850.0,137.0,3.3,39.0,955.0,830.69,584.46
2016,8,11,13,0,845.0,140.0,3.4,39.0,951.0,860.28,603.85
2016,8,11,13,15,842.5,139.0,3.5,39.0,940.5,885.78,620.67
2016,8,11,13,30,840.0,138.0,3.6,39.0,930.0,908.36,635.72
2016,8,11,13,45,831.5,140.0,3.7,39.0,910.5,925.1,647.19
2016,8,11,14,0,823.0,142.0,3.8,39.0,891.0,938.61,656.76
2016,8,11,14,15,816.5,140.0,3.85,39.0,864.5,946.88,662.9
2016,8,11,14,30,810.0,138.0,3.9,39.0,838.0,962.88,674.11
2016,8,11,14,45,799.0,137.0,3.95,39.0,804.5,961.34,674.33
2016,8,11,15,0,788.0,136.0,4.0,39.0,771.0,956.43,672.68
2016,8,11,15,15,775.5,133.0,4.0,38.5,732.0,944.52,667.86
2016,8,11,15,30,763.0,130.0,4.0,38.0,693.0,929.42,661.11
2016,8,11,15,45,747.5,126.5,4.0,38.0,648.5,907.72,648.81
2016,8,11,16,0,732.0,123.0,4.0,38.0,604.0,883.19,634.72
2016,8,11,16,15,710.5,118.5,3.95,37.5,555.0,854.75,619.13
2016,8,11,16,30,689.0,114.0,3.9,37.0,506.0,818.74,598.34
2016,8,11,16,45,663.0,108.0,3.85,37.0,454.5,774.82,570.7
2016,8,11,17,0,637.0,102.0,3.8,37.0,403.0,729.53,541.74
2016,8,11,17,15,598.5,95.5,3.65,36.5,349.5,671.69,504.13
2016,8,11,17,30,560.0,89.0,3.5,36.0,296.0,613.92,465.47
2016,8,11,17,45,505.5,80.5,3.4,36.0,243.5,541.26,413.8
2016,8,11,18,0,451.0,72.0,3.3,36.0,191.0,470.61,361.51
2016,8,11,18,15,370.5,60.5,2.95,35.5,142.5,375.93,288.52
2016,8,11,18,30,290.0,49.0,2.6,35.0,94.0,293.99,222.26
2016,8,11,18,45,177.5,33.0,2.3,34.5,56.5,192.25,135.03
2016,8,11,19,0,65.0,17.0,2.0,34.0,19.0,70.27,0.0
2016,8,11,19,15,32.5,8.5,2.05,33.5,9.5,7.73,0.0
2016,8,11,19,30,0.0,0.0,2.1,33.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,2.15,33.0,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,2.2,33.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,2.35,32.5,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,2.5,32.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,2.7,32.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,2.9,32.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,3.05,31.5,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,3.4,31.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,3.6,31.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,3.75,30.5,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,4.1,30.0,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,4.3,30.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,4.3,29.5,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,4.35,29.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,4.4,29.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,4.35,28.5,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,4.2,27.5,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,4.05,27.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,3.75,27.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,3.55,26.5,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,12,5,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,12,6,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,12,6,15,58.0,20.5,3.05,26.5,26.5,16.66,0.0
2016,8,12,6,30,116.0,41.0,3.2,27.0,53.0,32.49,20.3
2016,8,12,6,45,218.0,57.5,3.35,27.5,97.5,43.82,30.97
2016,8,12,7,0,320.0,74.0,3.5,28.0,142.0,55.44,41.21
2016,8,12,7,15,401.0,80.0,3.55,28.5,192.0,58.84,44.24
2016,8,12,7,30,482.0,86.0,3.6,29.0,242.0,62.59,47.34
2016,8,12,7,45,491.5,104.5,3.65,30.0,289.0,73.67,56.29
2016,8,12,8,0,501.0,123.0,3.7,31.0,336.0,84.45,64.77
2016,8,12,8,15,572.5,121.5,3.65,31.5,397.5,80.42,61.07
2016,8,12,8,30,644.0,120.0,3.6,32.0,459.0,76.41,57.41
2016,8,12,8,45,675.5,122.5,3.6,32.5,511.0,75.1,56.01
2016,8,12,9,0,707.0,125.0,3.6,33.0,563.0,119.58,65.71
2016,8,12,9,15,726.0,129.0,3.4,33.5,609.5,168.9,94.88
2016,8,12,9,30,745.0,133.0,3.2,34.0,656.0,227.21,137.73
2016,8,12,9,45,760.0,135.5,3.05,35.0,698.0,278.23,177.98
2016,8,12,10,0,775.0,138.0,2.9,36.0,740.0,330.68,220.05
2016,8,12,10,15,785.5,140.5,2.7,36.5,775.5,382.75,261.91
2016,8,12,10,30,796.0,143.0,2.5,37.0,811.0,435.31,303.01
2016,8,12,10,45,802.5,145.5,2.35,37.5,839.5,486.28,341.75
2016,8,12,11,0,809.0,148.0,2.2,38.0,868.0,536.9,378.78
2016,8,12,11,15,814.0,149.5,2.15,38.5,890.0,585.33,413.3
2016,8,12,11,30,819.0,151.0,2.1,39.0,912.0,632.85,446.03
2016,8,12,11,45,799.5,167.5,2.05,39.5,920.0,675.38,474.02
2016,8,12,12,0,780.0,184.0,2.0,40.0,928.0,714.87,499.08
2016,8,12,12,15,781.0,184.5,2.05,40.0,933.5,753.26,524.91
2016,8,12,12,30,782.0,185.0,2.1,40.0,939.0,789.86,549.2
2016,8,12,12,45,778.5,187.0,2.15,40.0,935.5,822.11,569.67
2016,8,12,13,0,775.0,189.0,2.2,40.0,932.0,851.94,588.56
2016,8,12,13,15,772.0,188.0,2.2,40.0,921.5,876.87,604.03
2016,8,12,13,30,769.0,187.0,2.2,40.0,911.0,898.97,617.79
2016,8,12,13,45,762.5,186.5,2.25,40.0,892.0,915.28,628.52
2016,8,12,14,0,756.0,186.0,2.3,40.0,873.0,928.41,637.45
2016,8,12,14,15,748.5,184.0,2.25,40.0,847.0,935.85,642.16
2016,8,12,14,30,741.0,182.0,2.2,40.0,821.0,940.0,645.01
2016,8,12,14,45,711.5,190.0,2.2,40.0,784.0,937.45,644.4
2016,8,12,15,0,682.0,198.0,2.2,40.0,747.0,924.46,637.56
2016,8,12,15,15,667.5,193.5,2.15,39.5,708.0,909.83,630.79
2016,8,12,15,30,653.0,189.0,2.1,39.0,669.0,892.24,622.25
2016,8,12,15,45,637.0,182.0,2.1,39.0,625.0,867.61,608.49
2016,8,12,16,0,621.0,175.0,2.1,39.0,581.0,840.35,593.1
2016,8,12,16,15,520.0,190.0,2.05,38.5,511.5,746.4,534.38
2016,8,12,16,30,419.0,205.0,2.0,38.0,442.0,662.38,479.58
2016,8,12,16,45,402.0,185.5,1.95,38.0,394.0,618.01,451.62
2016,8,12,17,0,385.0,166.0,1.9,38.0,346.0,572.47,422.02
2016,8,12,17,15,346.0,152.5,1.8,37.5,299.0,496.59,370.87
2016,8,12,17,30,307.0,139.0,1.7,37.0,252.0,440.8,332.21
2016,8,12,17,45,267.5,120.0,1.6,36.5,206.0,378.87,287.75
2016,8,12,18,0,228.0,101.0,1.5,36.0,160.0,319.05,243.16
2016,8,12,18,15,174.0,79.5,1.35,35.0,118.0,247.32,187.97
2016,8,12,18,30,120.0,58.0,1.2,34.0,76.0,179.28,133.64
2016,8,12,18,45,60.0,35.5,1.05,33.5,44.5,96.7,64.67
2016,8,12,19,0,0.0,13.0,0.9,33.0,13.0,11.82,0.0
2016,8,12,19,15,0.0,6.5,0.9,32.5,6.5,0.0,0.0
2016,8,12,19,30,0.0,0.0,0.9,32.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,0.95,32.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,1.0,32.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,1.0,31.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,1.0,31.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,1.0,31.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,1.0,31.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,0.95,30.5,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,0.9,30.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,0.85,30.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,0.8,30.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,0.75,29.5,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,0.7,29.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,0.7,29.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,0.7,29.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,0.65,28.5,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,0.65,28.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,0.7,28.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,0.6,27.5,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,0.5,27.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,0.45,27.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,0.4,27.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,0.5,27.0,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,0.7,27.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,0.95,27.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,1.25,27.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,1.7,26.5,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,13,5,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,8,13,6,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,8,13,6,15,0.0,10.0,1.45,26.0,10.0,8.79,0.0
2016,8,13,6,30,0.0,20.0,1.4,26.0,20.0,17.61,8.44
2016,8,13,6,45,0.0,42.5,1.35,26.5,42.5,36.94,25.37
2016,8,13,7,0,0.0,65.0,1.3,27.0,65.0,55.39,41.34
2016,8,13,7,15,6.0,88.0,1.3,27.0,90.0,73.97,57.29
2016,8,13,7,30,12.0,111.0,1.3,27.0,115.0,92.35,72.76
2016,8,13,7,45,74.0,143.0,1.3,27.0,174.0,112.01,88.98
2016,8,13,8,0,136.0,175.0,1.3,27.0,233.0,128.16,102.01
2016,8,13,8,15,107.0,198.0,1.25,27.0,247.0,142.31,113.18
2016,8,13,8,30,78.0,221.0,1.2,27.0,261.0,164.84,130.99
2016,8,13,8,45,272.5,217.5,1.15,27.5,382.0,144.77,113.96
2016,8,13,9,0,467.0,214.0,1.1,28.0,503.0,164.09,108.91
2016,8,13,9,15,518.5,214.0,1.05,28.0,558.5,202.28,130.44
2016,8,13,9,30,570.0,214.0,1.0,28.0,614.0,246.39,161.18
2016,8,13,9,45,591.0,218.0,0.95,28.5,655.5,289.53,194.61
2016,8,13,10,0,612.0,222.0,0.9,29.0,697.0,336.47,231.6
2016,8,13,10,15,480.0,301.0,0.9,29.0,684.5,387.62,274.48
2016,8,13,10,30,348.0,380.0,0.9,29.0,672.0,429.72,307.94
2016,8,13,10,45,328.5,400.0,0.95,29.0,683.0,460.77,331.35
2016,8,13,11,0,309.0,420.0,1.0,29.0,694.0,489.99,352.89
2016,8,13,11,15,179.0,416.5,1.05,29.0,576.0,443.41,321.08
2016,8,13,11,30,49.0,413.0,1.1,29.0,458.0,379.63,275.82
2016,8,13,11,45,72.0,441.5,1.15,29.5,509.5,425.33,308.1
2016,8,13,12,0,95.0,470.0,1.2,30.0,561.0,474.0,341.36
2016,8,13,12,15,127.5,480.5,1.2,30.0,603.0,517.45,371.44
2016,8,13,12,30,160.0,491.0,1.2,30.0,645.0,565.22,404.19
2016,8,13,12,45,108.0,466.0,1.25,30.0,570.0,510.01,366.03
2016,8,13,13,0,56.0,441.0,1.3,30.0,495.0,451.7,325.59
2016,8,13,13,15,166.0,450.5,1.3,30.0,607.0,573.41,412.27
2016,8,13,13,30,276.0,460.0,1.3,30.0,719.0,703.82,500.54
2016,8,13,13,45,313.0,437.5,1.3,30.0,726.0,731.86,519.23
2016,8,13,14,0,350.0,415.0,1.3,30.0,733.0,759.1,538.37
2016,8,13,14,15,338.0,406.0,1.3,29.5,705.0,751.38,534.75
2016,8,13,14,30,326.0,397.0,1.3,29.0,677.0,741.57,530.15
2016,8,13,14,45,200.0,382.5,1.3,29.0,552.5,594.44,430.65
2016,8,13,15,0,74.0,368.0,1.3,29.0,428.0,442.61,324.17
2016,8,13,15,15,147.5,355.0,1.3,28.5,466.0,524.76,386.48
2016,8,13,15,30,221.0,342.0,1.3,28.0,504.0,588.69,434.05
2016,8,13,15,45,145.5,313.0,1.3,28.0,417.0,485.29,360.74
2016,8,13,16,0,70.0,284.0,1.3,28.0,330.0,363.56,272.96
2016,8,13,16,15,35.0,210.0,1.3,28.0,233.0,247.63,187.66
2016,8,13,16,30,0.0,136.0,1.3,28.0,136.0,124.46,92.9
2016,8,13,16,45,0.0,77.5,1.3,28.0,77.5,68.59,49.42
2016,8,13,17,0,0.0,19.0,1.3,28.0,19.0,16.74,7.94
2016,8,13,17,15,0.0,16.5,1.25,27.5,16.5,14.52,6.22
2016,8,13,17,30,0.0,14.0,1.2,27.0,14.0,12.31,4.47
2016,8,13,17,45,0.0,11.5,1.15,27.0,11.5,10.11,2.66
2016,8,13,18,0,0.0,9.0,1.1,27.0,9.0,7.9,0.84
2016,8,13,18,15,0.0,6.5,1.05,26.5,6.5,5.7,0.0
2016,8,13,18,30,0.0,4.0,1.0,26.0,4.0,3.51,0.0
2016,8,13,18,45,0.0,2.0,1.0,26.0,2.0,1.75,0.0
2016,8,13,19,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,8,13,19,15,0.0,0.0,0.95,26.0,0.0,0.0,0.0
2016,8,13,19,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,0.75,26.0,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,3.55,25.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,3.85,25.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,8,14,5,45,0.0,0.0,4.35,25.0,0.0,0.0,0.0
2016,8,14,6,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,8,14,6,15,0.0,7.5,4.6,25.0,7.5,6.58,0.0
2016,8,14,6,30,0.0,15.0,4.7,25.0,15.0,13.19,4.87
2016,8,14,6,45,0.0,29.0,4.85,25.0,29.0,25.55,15.9
2016,8,14,7,0,0.0,43.0,5.0,25.0,43.0,37.94,26.82
2016,8,14,7,15,0.0,58.5,5.15,25.0,58.5,51.44,38.59
2016,8,14,7,30,0.0,74.0,5.3,25.0,74.0,64.56,49.86
2016,8,14,7,45,0.0,67.5,5.45,25.5,67.5,59.66,45.48
2016,8,14,8,0,0.0,61.0,5.6,26.0,61.0,53.89,40.34
2016,8,14,8,15,52.0,142.5,5.75,26.0,170.0,114.61,91.28
2016,8,14,8,30,104.0,224.0,5.9,26.0,279.0,166.69,134.12
2016,8,14,8,45,112.0,250.0,6.05,26.0,315.0,172.54,138.42
2016,8,14,9,0,120.0,276.0,6.2,26.0,351.0,199.8,149.52
2016,8,14,9,15,129.0,301.0,6.15,26.0,387.0,229.22,170.13
2016,8,14,9,30,138.0,326.0,6.1,26.0,423.0,260.14,193.1
2016,8,14,9,45,116.0,343.5,6.1,26.5,428.5,280.51,209.32
2016,8,14,10,0,94.0,361.0,6.1,27.0,434.0,308.56,231.2
2016,8,14,10,15,117.5,385.5,5.95,27.0,481.0,334.94,250.83
2016,8,14,10,30,141.0,410.0,5.8,27.0,528.0,374.56,280.53
2016,8,14,10,45,75.5,314.0,5.7,27.0,377.5,294.89,221.8
2016,8,14,11,0,10.0,218.0,5.6,27.0,227.0,195.15,146.25
2016,8,14,11,15,16.0,279.0,5.45,27.0,294.0,251.24,188.9
2016,8,14,11,30,22.0,340.0,5.3,27.0,361.0,308.3,231.55
2016,8,14,11,45,12.5,244.5,5.15,27.0,256.5,223.16,167.2
2016,8,14,12,0,3.0,149.0,5.0,27.0,152.0,134.29,99.17
2016,8,14,12,15,1.5,135.5,4.8,27.0,137.0,121.6,89.38
2016,8,14,12,30,0.0,122.0,4.6,27.0,122.0,108.66,79.33
2016,8,14,12,45,7.5,205.0,4.45,27.0,212.5,189.01,141.23
2016,8,14,13,0,15.0,288.0,4.3,27.0,303.0,270.85,203.04
2016,8,14,13,15,11.0,232.5,4.1,27.0,243.5,218.42,163.42
2016,8,14,13,30,7.0,177.0,3.9,27.0,184.0,165.18,123.0
2016,8,14,13,45,36.0,298.5,3.7,27.0,331.0,314.24,236.45
2016,8,14,14,0,65.0,420.0,3.5,27.0,478.0,465.74,347.32
2016,8,14,14,15,33.5,283.0,3.35,27.0,313.0,302.87,227.44
2016,8,14,14,30,2.0,146.0,3.2,27.0,148.0,133.17,98.51
2016,8,14,14,45,7.5,198.0,3.1,27.0,204.5,187.35,140.74
2016,8,14,15,0,13.0,250.0,3.0,27.0,261.0,243.54,183.76
2016,8,14,15,15,16.0,254.5,3.0,26.5,267.0,252.38,191.19
2016,8,14,15,30,19.0,259.0,3.0,26.0,273.0,261.65,199.16
2016,8,14,15,45,38.0,267.5,3.0,26.0,293.0,309.08,236.34
2016,8,14,16,0,57.0,276.0,3.0,26.0,313.0,341.69,262.15
2016,8,14,16,15,28.5,206.5,3.0,26.0,225.0,237.54,182.72
2016,8,14,16,30,0.0,137.0,3.0,26.0,137.0,125.52,94.9
2016,8,14,16,45,0.0,91.0,3.0,26.0,91.0,80.92,59.82
2016,8,14,17,0,0.0,45.0,3.0,26.0,45.0,39.72,26.77
2016,8,14,17,15,0.0,39.0,2.95,25.5,39.0,34.39,22.6
2016,8,14,17,30,0.0,33.0,2.9,25.0,33.0,29.07,18.36
2016,8,14,17,45,0.0,27.0,2.85,25.0,27.0,23.77,14.01
2016,8,14,18,0,0.0,21.0,2.8,25.0,21.0,18.47,9.6
2016,8,14,18,15,0.0,15.5,2.6,24.5,15.5,13.62,5.53
2016,8,14,18,30,0.0,10.0,2.4,24.0,10.0,8.77,1.43
2016,8,14,18,45,0.0,5.5,2.25,23.5,5.5,4.82,0.0
2016,8,14,19,0,0.0,1.0,2.1,23.0,1.0,0.91,0.0
2016,8,14,19,15,0.0,0.5,2.0,23.0,0.5,0.0,0.0
2016,8,14,19,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,15,5,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,8,15,6,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,15,6,15,0.0,12.5,2.45,22.0,12.5,11.01,0.0
2016,8,15,6,30,0.0,25.0,2.5,22.0,25.0,22.05,12.06
2016,8,15,6,45,0.0,45.5,2.6,22.5,45.5,39.15,27.64
2016,8,15,7,0,0.0,66.0,2.7,23.0,66.0,56.02,42.57
2016,8,15,7,15,6.5,88.0,2.75,23.0,90.0,73.85,58.18
2016,8,15,7,30,13.0,110.0,2.8,23.0,114.0,91.52,73.35
2016,8,15,7,45,6.5,95.0,2.85,23.0,97.0,81.84,64.94
2016,8,15,8,0,0.0,80.0,2.9,23.0,80.0,70.6,55.16
2016,8,15,8,15,2.0,121.0,2.9,23.0,122.0,103.6,82.95
2016,8,15,8,30,4.0,162.0,2.9,23.0,164.0,135.12,109.02
2016,8,15,8,45,8.0,183.5,2.95,23.5,188.0,151.84,122.22
2016,8,15,9,0,12.0,205.0,3.0,24.0,212.0,170.29,130.31
2016,8,15,9,15,13.5,221.0,2.9,24.0,230.0,185.28,141.34
2016,8,15,9,30,15.0,237.0,2.8,24.0,248.0,200.5,152.62
2016,8,15,9,45,10.0,211.0,2.75,24.5,219.0,181.98,137.86
2016,8,15,10,0,5.0,185.0,2.7,25.0,190.0,161.27,121.52
2016,8,15,10,15,2.5,160.5,2.6,25.0,163.0,140.98,105.66
2016,8,15,10,30,0.0,136.0,2.5,25.0,136.0,119.66,88.96
2016,8,15,10,45,2.5,151.0,2.45,25.0,153.0,133.85,99.87
2016,8,15,11,0,5.0,166.0,2.4,25.0,170.0,148.4,110.98
2016,8,15,11,15,8.0,200.0,2.3,25.0,207.5,179.86,135.02
2016,8,15,11,30,11.0,234.0,2.2,25.0,245.0,211.82,159.18
2016,8,15,11,45,10.5,223.0,2.15,25.5,233.5,203.26,152.22
2016,8,15,12,0,10.0,212.0,2.1,26.0,222.0,194.44,145.21
2016,8,15,12,15,9.5,206.0,2.05,26.0,215.5,189.78,141.67
2016,8,15,12,30,9.0,200.0,2.0,26.0,209.0,184.98,138.02
2016,8,15,12,45,9.0,197.5,2.0,26.0,206.5,183.55,136.98
2016,8,15,13,0,9.0,195.0,2.0,26.0,204.0,182.05,135.89
2016,8,15,13,15,7.5,184.0,1.95,26.0,191.5,171.46,127.85
2016,8,15,13,30,6.0,173.0,1.9,26.0,179.0,160.63,119.65
2016,8,15,13,45,8.5,202.0,1.9,26.0,210.0,189.86,142.09
2016,8,15,14,0,11.0,231.0,1.9,26.0,241.0,219.64,164.75
2016,8,15,14,15,34.0,308.0,1.9,26.0,338.0,328.29,246.51
2016,8,15,14,30,57.0,385.0,1.9,26.0,435.0,433.55,323.32
2016,8,15,14,45,36.5,325.0,1.9,26.0,356.0,355.17,266.05
2016,8,15,15,0,16.0,265.0,1.9,26.0,277.0,261.25,196.72
2016,8,15,15,15,8.0,203.5,1.9,25.5,209.5,194.45,146.94
2016,8,15,15,30,0.0,142.0,1.9,25.0,142.0,128.14,96.05
2016,8,15,15,45,11.0,189.0,1.95,25.0,196.5,185.03,141.24
2016,8,15,16,0,22.0,236.0,2.0,25.0,251.0,245.36,188.38
2016,8,15,16,15,22.5,220.0,1.95,25.0,234.0,231.45,178.13
2016,8,15,16,30,23.0,204.0,1.9,25.0,217.0,217.5,168.02
2016,8,15,16,45,11.5,167.5,1.9,25.0,174.0,169.9,131.04
2016,8,15,17,0,0.0,131.0,1.9,25.0,131.0,122.59,93.63
2016,8,15,17,15,0.0,112.5,1.85,24.5,112.5,105.02,80.11
2016,8,15,17,30,0.0,94.0,1.8,24.0,94.0,87.3,66.16
2016,8,15,17,45,0.0,76.5,1.75,24.0,76.5,70.51,52.55
2016,8,15,18,0,0.0,59.0,1.7,24.0,59.0,53.5,38.52
2016,8,15,18,15,0.0,43.0,1.65,23.5,43.0,37.95,25.55
2016,8,15,18,30,0.0,27.0,1.6,23.0,27.0,23.79,13.57
2016,8,15,18,45,0.0,15.0,1.55,23.0,15.0,13.19,3.71
2016,8,15,19,0,0.0,3.0,1.5,23.0,3.0,2.73,0.0
2016,8,15,19,15,0.0,1.5,1.55,23.0,1.5,0.0,0.0
2016,8,15,19,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,16,5,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,8,16,6,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,16,6,15,5.0,15.5,2.55,22.0,16.0,13.52,0.0
2016,8,16,6,30,10.0,31.0,2.6,22.0,32.0,26.46,15.46
2016,8,16,6,45,36.5,53.0,2.65,22.0,60.0,43.96,31.75
2016,8,16,7,0,63.0,75.0,2.7,22.0,88.0,59.38,45.62
2016,8,16,7,15,79.0,98.5,2.75,22.5,120.0,76.43,60.5
2016,8,16,7,30,95.0,122.0,2.8,23.0,152.0,92.96,74.58
2016,8,16,7,45,47.5,98.0,2.85,23.5,113.0,81.68,64.68
2016,8,16,8,0,0.0,74.0,2.9,24.0,74.0,65.45,50.54
2016,8,16,8,15,0.0,97.5,2.85,24.0,97.5,85.2,67.1
2016,8,16,8,30,0.0,121.0,2.8,24.0,121.0,104.31,82.88
2016,8,16,8,45,9.5,170.0,2.8,24.5,176.0,142.11,113.75
2016,8,16,9,0,19.0,219.0,2.8,25.0,231.0,180.57,137.6
2016,8,16,9,15,17.5,229.0,2.7,25.0,241.0,191.51,145.38
2016,8,16,9,30,16.0,239.0,2.6,25.0,251.0,202.09,153.14
2016,8,16,9,45,41.5,292.5,2.55,25.5,324.5,239.38,180.0
2016,8,16,10,0,67.0,346.0,2.5,26.0,398.0,290.18,216.92
2016,8,16,10,15,116.0,377.5,2.35,26.0,472.5,328.67,244.4
2016,8,16,10,30,165.0,409.0,2.2,26.0,547.0,383.22,283.97
2016,8,16,10,45,183.0,409.5,2.1,26.5,568.0,407.77,301.46
2016,8,16,11,0,201.0,410.0,2.0,27.0,589.0,433.7,319.94
2016,8,16,11,15,529.0,264.5,1.9,27.0,749.5,510.06,377.69
2016,8,16,11,30,857.0,119.0,1.8,27.0,910.0,628.38,464.94
2016,8,16,11,45,586.5,289.0,1.7,27.0,834.5,631.16,462.97
2016,8,16,12,0,316.0,459.0,1.6,27.0,759.0,617.34,448.4
2016,8,16,12,15,290.0,467.0,1.55,27.0,743.5,627.19,454.91
2016,8,16,12,30,264.0,475.0,1.5,27.0,728.0,634.65,459.41
2016,8,16,12,45,137.0,342.0,1.5,27.5,473.5,427.2,314.54
2016,8,16,13,0,10.0,209.0,1.5,28.0,219.0,195.47,143.94
2016,8,16,13,15,5.0,162.0,1.55,27.5,167.0,149.4,110.13
2016,8,16,13,30,0.0,115.0,1.6,27.0,115.0,102.76,74.63
2016,8,16,13,45,0.0,82.5,1.7,27.0,82.5,73.54,52.13
2016,8,16,14,0,0.0,50.0,1.8,27.0,50.0,44.47,29.47
2016,8,16,14,15,0.0,60.5,1.85,27.0,60.5,53.8,36.86
2016,8,16,14,30,0.0,71.0,1.9,27.0,71.0,63.12,44.22
2016,8,16,14,45,0.0,48.0,2.0,27.0,48.0,42.61,28.14
2016,8,16,15,0,0.0,25.0,2.1,27.0,25.0,22.15,12.0
2016,8,16,15,15,0.0,24.0,2.2,27.0,24.0,21.25,11.32
2016,8,16,15,30,0.0,23.0,2.3,27.0,23.0,20.35,10.64
2016,8,16,15,45,15.5,136.5,2.4,27.0,146.5,146.66,111.1
2016,8,16,16,0,31.0,250.0,2.5,27.0,270.0,286.6,218.96
2016,8,16,16,15,21.0,218.0,2.5,26.5,231.5,228.02,174.64
2016,8,16,16,30,11.0,186.0,2.5,26.0,193.0,186.9,143.47
2016,8,16,16,45,5.5,145.0,2.55,26.0,148.5,140.46,107.38
2016,8,16,17,0,0.0,104.0,2.6,26.0,104.0,94.51,70.98
2016,8,16,17,15,0.0,90.0,2.45,25.5,90.0,81.38,60.82
2016,8,16,17,30,0.0,76.0,2.3,25.0,76.0,68.2,50.41
2016,8,16,17,45,0.0,61.5,2.2,25.0,61.5,54.43,39.21
2016,8,16,18,0,0.0,47.0,2.1,25.0,47.0,41.48,28.51
2016,8,16,18,15,0.0,34.5,1.95,24.5,34.5,30.41,19.25
2016,8,16,18,30,0.0,22.0,1.8,24.0,22.0,19.36,9.9
2016,8,16,18,45,0.0,12.5,1.7,24.0,12.5,10.99,1.86
2016,8,16,19,0,0.0,3.0,1.6,24.0,3.0,2.73,0.0
2016,8,16,19,15,0.0,1.5,1.55,24.0,1.5,0.0,0.0
2016,8,16,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,2.55,23.5,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,17,5,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,17,6,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,17,6,15,0.0,8.0,2.3,23.0,8.0,7.28,0.0
2016,8,17,6,30,0.0,16.0,2.4,23.0,16.0,14.07,5.47
2016,8,17,6,45,0.0,30.0,2.5,23.5,30.0,26.44,16.74
2016,8,17,7,0,0.0,44.0,2.6,24.0,44.0,38.83,27.7
2016,8,17,7,15,0.0,60.0,2.7,24.0,60.0,52.56,39.71
2016,8,17,7,30,0.0,76.0,2.8,24.0,76.0,66.05,51.33
2016,8,17,7,45,0.0,76.0,2.95,24.5,76.0,66.8,51.77
2016,8,17,8,0,0.0,76.0,3.1,25.0,76.0,67.23,51.86
2016,8,17,8,15,6.5,127.5,3.15,25.0,131.0,108.51,86.43
2016,8,17,8,30,13.0,179.0,3.2,25.0,186.0,147.17,118.18
2016,8,17,8,45,52.5,224.0,3.25,25.5,255.5,167.95,134.51
2016,8,17,9,0,92.0,269.0,3.3,26.0,325.0,204.06,153.23
2016,8,17,9,15,176.0,291.0,3.3,26.0,410.0,227.95,166.44
2016,8,17,9,30,260.0,313.0,3.3,26.0,495.0,262.12,188.46
2016,8,17,9,45,252.5,337.0,3.3,26.5,522.5,297.27,215.72
2016,8,17,10,0,245.0,361.0,3.3,27.0,550.0,332.03,242.81
2016,8,17,10,15,233.0,382.5,3.3,27.0,569.0,372.72,274.53
2016,8,17,10,30,221.0,404.0,3.3,27.0,588.0,402.28,297.5
2016,8,17,10,45,131.0,390.5,3.3,27.5,501.0,370.07,274.85
2016,8,17,11,0,41.0,377.0,3.3,28.0,414.0,332.97,247.46
2016,8,17,11,15,48.0,397.5,3.3,28.0,441.5,359.45,266.94
2016,8,17,11,30,55.0,418.0,3.3,28.0,469.0,387.17,287.04
2016,8,17,11,45,27.5,257.5,3.3,28.5,283.0,242.59,180.22
2016,8,17,12,0,0.0,97.0,3.3,29.0,97.0,86.29,61.37
2016,8,17,12,15,14.5,238.0,3.3,29.0,252.0,221.63,164.6
2016,8,17,12,30,29.0,379.0,3.3,29.0,407.0,361.43,267.41
2016,8,17,12,45,55.0,419.5,3.3,29.0,472.0,424.48,313.07
2016,8,17,13,0,81.0,460.0,3.3,29.0,537.0,490.73,360.67
2016,8,17,13,15,53.0,408.0,3.25,29.0,458.5,424.98,313.22
2016,8,17,13,30,25.0,356.0,3.2,29.0,380.0,355.61,262.86
2016,8,17,13,45,93.0,403.0,3.2,29.0,488.0,469.2,347.24
2016,8,17,14,0,161.0,450.0,3.2,29.0,596.0,600.81,441.29
2016,8,17,14,15,299.5,396.0,3.15,29.0,656.0,703.29,516.0
2016,8,17,14,30,438.0,342.0,3.1,29.0,716.0,807.35,590.25
2016,8,17,14,45,328.5,361.0,3.1,29.0,634.5,714.84,525.32
2016,8,17,15,0,219.0,380.0,3.1,29.0,553.0,617.5,456.67
2016,8,17,15,15,134.5,343.5,3.05,28.5,448.0,499.33,373.24
2016,8,17,15,30,50.0,307.0,3.0,28.0,343.0,361.69,272.47
2016,8,17,15,45,150.0,295.5,2.95,28.0,393.5,469.77,356.51
2016,8,17,16,0,250.0,284.0,2.9,28.0,444.0,576.1,436.46
2016,8,17,16,15,138.5,245.5,2.8,27.5,333.0,406.85,311.93
2016,8,17,16,30,27.0,207.0,2.7,27.0,222.0,224.9,172.61
2016,8,17,16,45,27.5,188.0,2.65,27.0,201.5,223.03,172.26
2016,8,17,17,0,28.0,169.0,2.6,27.0,181.0,204.86,158.78
2016,8,17,17,15,23.5,146.5,2.45,26.5,156.0,164.27,127.51
2016,8,17,17,30,19.0,124.0,2.3,26.0,131.0,138.28,107.28
2016,8,17,17,45,10.5,102.5,2.15,26.0,106.5,110.32,84.63
2016,8,17,18,0,2.0,81.0,2.0,26.0,82.0,82.59,61.77
2016,8,17,18,15,1.0,59.0,1.9,25.5,59.5,59.55,42.73
2016,8,17,18,30,0.0,37.0,1.8,25.0,37.0,35.34,22.5
2016,8,17,18,45,0.0,21.0,1.75,24.5,21.0,18.74,6.56
2016,8,17,19,0,0.0,5.0,1.7,24.0,5.0,4.55,0.0
2016,8,17,19,15,0.0,2.5,1.8,24.0,2.5,0.0,0.0
2016,8,17,19,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,18,5,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,18,6,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,18,6,15,0.0,8.5,1.3,23.0,8.5,7.73,0.0
2016,8,18,6,30,0.0,17.0,1.4,23.0,17.0,14.96,6.09
2016,8,18,6,45,0.0,33.0,1.55,23.5,33.0,29.11,18.99
2016,8,18,7,0,0.0,49.0,1.7,24.0,49.0,42.91,31.18
2016,8,18,7,15,0.0,67.0,1.75,24.0,67.0,58.01,44.38
2016,8,18,7,30,0.0,85.0,1.8,24.0,85.0,72.96,57.22
2016,8,18,7,45,0.0,89.0,1.9,24.5,89.0,77.06,60.49
2016,8,18,8,0,0.0,93.0,2.0,25.0,93.0,80.98,63.49
2016,8,18,8,15,3.0,129.5,2.05,25.0,131.0,109.95,87.55
2016,8,18,8,30,6.0,166.0,2.1,25.0,169.0,137.88,110.35
2016,8,18,8,45,14.0,194.5,2.2,25.5,203.0,159.49,127.4
2016,8,18,9,0,22.0,223.0,2.3,26.0,237.0,183.3,138.96
2016,8,18,9,15,27.5,248.5,2.3,26.0,267.5,194.81,146.8
2016,8,18,9,30,33.0,274.0,2.3,26.0,298.0,218.41,164.17
2016,8,18,9,45,88.5,321.0,2.3,26.5,388.0,269.0,199.75
2016,8,18,10,0,144.0,368.0,2.3,27.0,478.0,316.76,233.39
2016,8,18,10,15,130.0,385.5,2.25,27.0,488.5,338.47,250.14
2016,8,18,10,30,116.0,403.0,2.2,27.0,499.0,358.84,265.6
2016,8,18,10,45,110.0,416.5,2.15,27.0,511.0,386.79,286.14
2016,8,18,11,0,104.0,430.0,2.1,27.0,523.0,405.27,299.51
2016,8,18,11,15,187.5,440.0,2.05,27.0,611.0,465.19,342.95
2016,8,18,11,30,271.0,450.0,2.0,27.0,699.0,535.51,393.31
2016,8,18,11,45,224.0,465.0,1.95,27.0,673.0,541.47,396.72
2016,8,18,12,0,177.0,480.0,1.9,27.0,647.0,538.34,393.85
2016,8,18,12,15,229.5,474.0,1.85,27.0,692.0,587.98,429.31
2016,8,18,12,30,282.0,468.0,1.8,27.0,737.0,642.63,467.43
2016,8,18,12,45,236.0,475.0,1.8,27.5,700.0,627.44,455.22
2016,8,18,13,0,190.0,482.0,1.8,28.0,663.0,610.29,442.03
2016,8,18,13,15,255.0,464.5,1.75,27.5,704.0,672.57,486.91
2016,8,18,13,30,320.0,447.0,1.7,27.0,745.0,731.06,528.26
2016,8,18,13,45,166.5,352.5,1.7,27.0,507.5,500.07,368.68
2016,8,18,14,0,13.0,258.0,1.7,27.0,270.0,246.7,183.19
2016,8,18,14,15,12.5,251.0,1.7,27.0,262.5,240.72,179.84
2016,8,18,14,30,12.0,244.0,1.7,27.0,255.0,234.64,175.56
2016,8,18,14,45,85.0,313.0,1.75,27.0,381.0,390.79,293.68
2016,8,18,15,0,158.0,382.0,1.8,27.0,507.0,559.21,414.95
2016,8,18,15,15,153.0,360.5,1.85,27.0,476.5,536.77,399.21
2016,8,18,15,30,148.0,339.0,1.9,27.0,446.0,513.2,383.91
2016,8,18,15,45,113.0,309.5,1.95,27.0,388.5,449.86,338.99
2016,8,18,16,0,78.0,280.0,2.0,27.0,331.0,367.71,279.5
2016,8,18,16,15,142.0,258.5,2.0,26.5,341.0,426.07,326.74
2016,8,18,16,30,206.0,237.0,2.0,26.0,351.0,463.2,357.73
2016,8,18,16,45,180.5,212.5,2.05,26.0,304.5,411.1,319.76
2016,8,18,17,0,155.0,188.0,2.1,26.0,258.0,359.13,281.52
2016,8,18,17,15,149.0,162.0,2.0,25.5,222.0,322.28,254.85
2016,8,18,17,30,143.0,136.0,1.9,25.0,186.0,284.67,226.78
2016,8,18,17,45,126.5,112.5,1.85,25.0,150.5,241.64,192.85
2016,8,18,18,0,110.0,89.0,1.8,25.0,115.0,198.81,158.06
2016,8,18,18,15,82.5,66.5,1.85,24.5,83.0,149.87,117.36
2016,8,18,18,30,55.0,44.0,1.9,24.0,51.0,101.5,76.05
2016,8,18,18,45,27.5,25.0,1.95,24.0,28.5,56.44,29.29
2016,8,18,19,0,0.0,6.0,2.0,24.0,6.0,5.46,0.0
2016,8,18,19,15,0.0,3.0,2.1,24.0,3.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,19,5,45,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,8,19,6,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,19,6,15,56.5,17.5,2.0,24.0,22.5,15.92,0.0
2016,8,19,6,30,113.0,35.0,2.2,24.0,45.0,27.95,15.96
2016,8,19,6,45,216.0,51.0,2.4,24.5,88.0,39.06,27.19
2016,8,19,7,0,319.0,67.0,2.6,25.0,131.0,50.46,37.42
2016,8,19,7,15,389.5,78.5,2.8,25.0,182.0,58.0,44.17
2016,8,19,7,30,460.0,90.0,3.0,25.0,233.0,65.26,50.44
2016,8,19,7,45,516.5,96.5,3.2,25.5,287.0,68.72,53.2
2016,8,19,8,0,573.0,103.0,3.4,26.0,341.0,70.82,54.7
2016,8,19,8,15,368.5,162.5,3.5,26.5,324.0,107.88,85.41
2016,8,19,8,30,164.0,222.0,3.6,27.0,307.0,157.03,125.4
2016,8,19,8,45,114.0,240.5,3.7,27.5,302.5,167.38,133.06
2016,8,19,9,0,64.0,259.0,3.8,28.0,298.0,196.14,146.94
2016,8,19,9,15,406.0,192.5,3.8,28.0,471.0,170.56,111.95
2016,8,19,9,30,748.0,126.0,3.8,28.0,644.0,215.53,131.93
2016,8,19,9,45,768.5,125.5,3.8,28.5,687.0,266.06,172.96
2016,8,19,10,0,789.0,125.0,3.8,29.0,730.0,318.61,216.98
2016,8,19,10,15,799.5,127.0,3.75,29.0,765.5,371.31,261.83
2016,8,19,10,30,810.0,129.0,3.7,29.0,801.0,424.44,306.29
2016,8,19,10,45,819.5,129.5,3.7,29.5,830.5,480.2,350.94
2016,8,19,11,0,829.0,130.0,3.7,30.0,860.0,530.7,390.54
2016,8,19,11,15,834.0,131.0,3.65,30.0,881.5,578.61,427.85
2016,8,19,11,30,839.0,132.0,3.6,30.0,903.0,625.45,463.38
2016,8,19,11,45,826.5,143.5,3.6,30.0,912.5,667.78,494.75
2016,8,19,12,0,814.0,155.0,3.6,30.0,922.0,710.59,525.6
2016,8,19,12,15,444.0,306.0,3.55,30.0,725.0,606.43,447.66
2016,8,19,12,30,74.0,457.0,3.5,30.0,528.0,465.59,340.59
2016,8,19,12,45,234.0,436.0,3.45,30.0,658.5,594.75,435.99
2016,8,19,13,0,394.0,415.0,3.4,30.0,789.0,728.72,531.06
2016,8,19,13,15,321.0,438.0,3.35,30.0,740.0,706.0,513.3
2016,8,19,13,30,248.0,461.0,3.3,30.0,691.0,678.88,493.26
2016,8,19,13,45,257.0,448.0,3.25,30.0,682.5,689.28,501.24
2016,8,19,14,0,266.0,435.0,3.2,30.0,674.0,698.35,508.15
2016,8,19,14,15,200.0,426.0,3.1,30.0,602.5,623.49,455.74
2016,8,19,14,30,134.0,417.0,3.0,30.0,531.0,558.56,409.61
2016,8,19,14,45,173.5,397.5,2.95,30.0,538.5,584.35,429.94
2016,8,19,15,0,213.0,378.0,2.9,30.0,546.0,609.33,449.27
2016,8,19,15,15,273.0,344.0,2.7,30.0,547.5,655.07,482.91
2016,8,19,15,30,333.0,310.0,2.5,30.0,549.0,681.05,502.85
2016,8,19,15,45,259.0,299.5,2.4,30.0,478.0,599.85,445.65
2016,8,19,16,0,185.0,289.0,2.3,30.0,407.0,500.47,375.19
2016,8,19,16,15,204.0,261.5,2.15,29.5,381.5,488.95,369.89
2016,8,19,16,30,223.0,234.0,2.0,29.0,356.0,475.38,362.58
2016,8,19,16,45,409.0,170.0,1.9,29.0,364.5,602.79,460.05
2016,8,19,17,0,595.0,106.0,1.8,29.0,373.0,690.01,524.05
2016,8,19,17,15,551.0,99.0,1.7,28.5,319.5,628.01,481.55
2016,8,19,17,30,507.0,92.0,1.6,28.0,266.0,566.43,439.17
2016,8,19,17,45,447.5,81.5,1.55,27.5,214.5,483.42,379.3
2016,8,19,18,0,388.0,71.0,1.5,27.0,163.0,411.32,324.11
2016,8,19,18,15,297.5,57.5,1.55,26.5,116.5,317.07,248.98
2016,8,19,18,30,207.0,44.0,1.6,26.0,70.0,230.77,176.35
2016,8,19,18,45,103.5,22.0,1.7,26.0,35.0,120.53,62.0
2016,8,19,19,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,8,19,19,15,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,8,19,19,30,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,2.5,25.5,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,3.1,24.5,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,20,5,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,20,6,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,20,6,15,0.0,6.5,1.85,24.0,6.5,5.91,0.0
2016,8,20,6,30,0.0,13.0,1.9,24.0,13.0,11.42,3.11
2016,8,20,6,45,0.0,27.0,2.0,24.5,27.0,23.78,14.37
2016,8,20,7,0,0.0,41.0,2.1,25.0,41.0,36.17,25.27
2016,8,20,7,15,0.0,57.5,2.15,25.0,57.5,50.48,37.76
2016,8,20,7,30,0.0,74.0,2.2,25.0,74.0,64.39,49.71
2016,8,20,7,45,0.0,73.5,2.3,25.0,73.5,64.73,49.91
2016,8,20,8,0,0.0,73.0,2.4,25.0,73.0,64.56,49.61
2016,8,20,8,15,0.0,101.0,2.5,25.0,101.0,87.91,69.13
2016,8,20,8,30,0.0,129.0,2.6,25.0,129.0,110.39,87.64
2016,8,20,8,45,0.5,145.0,2.75,25.5,145.5,123.34,97.84
2016,8,20,9,0,1.0,161.0,2.9,26.0,162.0,136.76,103.49
2016,8,20,9,15,2.0,167.0,2.9,26.0,169.0,142.82,107.82
2016,8,20,9,30,3.0,173.0,2.9,26.0,176.0,148.88,112.17
2016,8,20,9,45,5.0,187.5,2.95,26.5,192.0,162.02,121.77
2016,8,20,10,0,7.0,202.0,3.0,27.0,208.0,175.49,131.56
2016,8,20,10,15,12.5,243.5,2.95,27.0,254.0,212.22,159.2
2016,8,20,10,30,18.0,285.0,2.9,27.0,300.0,249.8,187.19
2016,8,20,10,45,24.5,319.5,2.9,27.5,341.0,275.21,205.48
2016,8,20,11,0,31.0,354.0,2.9,28.0,382.0,310.03,230.61
2016,8,20,11,15,27.0,347.0,2.85,28.0,372.0,307.72,228.67
2016,8,20,11,30,23.0,340.0,2.8,28.0,362.0,308.74,229.27
2016,8,20,11,45,20.5,328.0,2.8,28.0,347.5,299.83,222.64
2016,8,20,12,0,18.0,316.0,2.8,28.0,333.0,290.28,215.58
2016,8,20,12,15,15.5,284.5,2.7,28.0,299.5,263.1,195.44
2016,8,20,12,30,13.0,253.0,2.6,28.0,266.0,235.01,174.58
2016,8,20,12,45,13.5,264.5,2.55,28.0,278.0,247.0,183.59
2016,8,20,13,0,14.0,276.0,2.5,28.0,290.0,259.15,192.61
2016,8,20,13,15,13.5,270.0,2.45,28.0,283.0,254.65,189.31
2016,8,20,13,30,13.0,264.0,2.4,28.0,276.0,249.97,185.94
2016,8,20,13,45,15.5,283.0,2.35,28.0,297.0,271.11,201.83
2016,8,20,14,0,18.0,302.0,2.3,28.0,318.0,292.78,217.99
2016,8,20,14,15,9.0,198.5,2.15,27.5,206.5,188.22,140.22
2016,8,20,14,30,0.0,95.0,2.0,27.0,95.0,84.63,60.92
