Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,20,14,45,0.0,79.0,1.95,27.0,79.0,70.2,49.85
2016,8,20,15,0,0.0,63.0,1.9,27.0,63.0,55.91,38.73
2016,8,20,15,15,0.0,41.0,1.75,27.0,41.0,36.33,23.32
2016,8,20,15,30,0.0,19.0,1.6,27.0,19.0,16.8,7.81
2016,8,20,15,45,0.0,23.0,1.45,27.0,23.0,20.33,10.69
2016,8,20,16,0,0.0,27.0,1.3,27.0,27.0,23.86,13.57
2016,8,20,16,15,0.0,18.5,1.15,26.5,18.5,16.33,7.58
2016,8,20,16,30,0.0,10.0,1.0,26.0,10.0,8.81,1.53
2016,8,20,16,45,0.0,54.0,0.85,26.0,54.0,47.71,33.24
2016,8,20,17,0,0.0,98.0,0.7,26.0,98.0,88.69,66.38
2016,8,20,17,15,0.0,83.5,0.6,25.5,83.5,75.02,55.63
2016,8,20,17,30,0.0,69.0,0.5,25.0,69.0,61.29,44.76
2016,8,20,17,45,0.0,55.0,0.4,25.0,55.0,48.57,34.41
2016,8,20,18,0,0.0,41.0,0.3,25.0,41.0,36.16,24.14
2016,8,20,18,15,0.0,29.0,0.35,25.0,29.0,25.54,15.2
2016,8,20,18,30,0.0,17.0,0.4,25.0,17.0,14.95,6.19
2016,8,20,18,45,0.0,8.5,0.45,25.0,8.5,7.46,0.0
2016,8,20,19,0,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,0.6,24.5,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,2.2,23.5,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,3.25,22.5,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,21,5,45,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,8,21,6,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,21,6,15,0.0,6.0,2.65,22.0,6.0,5.46,0.0
2016,8,21,6,30,0.0,12.0,2.6,22.0,12.0,10.54,2.39
2016,8,21,6,45,0.0,24.5,2.6,22.0,24.5,21.57,12.66
2016,8,21,7,0,0.0,37.0,2.6,22.0,37.0,32.62,22.55
2016,8,21,7,15,0.0,51.0,2.55,22.0,51.0,45.03,33.53
2016,8,21,7,30,0.0,65.0,2.5,22.0,65.0,57.22,44.15
2016,8,21,7,45,0.0,62.0,2.5,22.5,62.0,54.77,41.88
2016,8,21,8,0,0.0,59.0,2.5,23.0,59.0,52.11,39.38
2016,8,21,8,15,0.0,97.5,2.55,23.0,97.5,85.11,67.35
2016,8,21,8,30,0.0,136.0,2.6,23.0,136.0,115.68,92.81
2016,8,21,8,45,0.0,138.0,2.65,23.5,138.0,117.98,94.16
2016,8,21,9,0,0.0,140.0,2.7,24.0,140.0,120.45,91.42
2016,8,21,9,15,49.0,227.5,2.6,24.0,261.5,183.19,138.36
2016,8,21,9,30,98.0,315.0,2.5,24.0,383.0,255.05,191.02
2016,8,21,9,45,109.0,339.0,2.45,24.5,419.0,284.63,212.42
2016,8,21,10,0,120.0,363.0,2.4,25.0,455.0,305.85,227.81
2016,8,21,10,15,170.0,382.0,2.1,25.0,519.5,349.31,259.21
2016,8,21,10,30,220.0,401.0,1.8,25.0,584.0,398.69,294.88
2016,8,21,10,45,146.0,406.0,1.5,25.5,529.0,387.37,286.62
2016,8,21,11,0,72.0,411.0,1.2,26.0,474.0,374.35,276.27
2016,8,21,11,15,48.5,380.0,0.95,26.0,423.0,345.84,255.14
2016,8,21,11,30,25.0,349.0,0.7,26.0,372.0,313.1,230.74
2016,8,21,11,45,114.0,412.5,0.45,26.0,519.0,426.83,311.65
2016,8,21,12,0,203.0,476.0,0.2,26.0,666.0,553.1,395.72
2016,8,21,12,15,117.5,433.0,0.5,26.0,543.5,469.83,339.79
2016,8,21,12,30,32.0,390.0,0.8,26.0,421.0,373.62,273.5
2016,8,21,12,45,20.0,288.0,1.1,26.5,307.0,277.09,205.09
2016,8,21,13,0,8.0,186.0,1.4,27.0,193.0,173.06,128.07
2016,8,21,13,15,16.5,268.5,1.55,27.0,284.0,255.92,190.72
2016,8,21,13,30,25.0,351.0,1.7,27.0,375.0,351.02,260.44
2016,8,21,13,45,53.0,387.5,1.9,27.0,436.0,416.87,308.86
2016,8,21,14,0,81.0,424.0,2.1,27.0,497.0,485.54,358.91
2016,8,21,14,15,67.0,399.0,2.2,26.5,458.0,452.87,336.42
2016,8,21,14,30,53.0,374.0,2.3,26.0,419.0,418.82,313.11
2016,8,21,14,45,46.5,350.0,2.45,26.0,388.0,392.07,294.51
2016,8,21,15,0,40.0,326.0,2.6,26.0,357.0,364.48,275.03
2016,8,21,15,15,27.0,281.5,2.6,26.0,302.5,307.45,233.01
2016,8,21,15,30,14.0,237.0,2.6,26.0,248.0,235.02,178.61
2016,8,21,15,45,21.5,239.0,2.65,26.0,254.0,246.38,188.31
2016,8,21,16,0,29.0,241.0,2.7,26.0,260.0,275.35,211.27
2016,8,21,16,15,21.5,214.0,2.65,25.5,227.5,225.0,173.33
2016,8,21,16,30,14.0,187.0,2.6,25.0,195.0,191.61,148.07
2016,8,21,16,45,7.0,129.0,2.55,25.0,133.0,125.62,96.22
2016,8,21,17,0,0.0,71.0,2.5,25.0,71.0,62.78,45.7
2016,8,21,17,15,0.0,60.5,2.35,24.5,60.5,53.44,38.38
2016,8,21,17,30,0.0,50.0,2.2,24.0,50.0,44.12,30.89
2016,8,21,17,45,0.0,40.0,2.1,24.0,40.0,35.26,23.59
2016,8,21,18,0,0.0,30.0,2.0,24.0,30.0,26.41,16.18
2016,8,21,18,15,0.0,21.0,1.9,24.0,21.0,18.47,9.44
2016,8,21,18,30,0.0,12.0,1.8,24.0,12.0,10.54,2.67
2016,8,21,18,45,0.0,6.0,1.7,24.0,6.0,5.26,0.0
2016,8,21,19,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,22,5,45,0.0,0.0,1.45,22.5,0.0,0.0,0.0
2016,8,22,6,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,22,6,15,0.0,4.0,1.75,23.0,4.0,3.64,0.0
2016,8,22,6,30,0.0,8.0,1.9,23.0,8.0,7.02,0.0
2016,8,22,6,45,0.0,16.5,2.1,23.5,16.5,14.5,6.58
2016,8,22,7,0,0.0,25.0,2.3,24.0,25.0,22.0,13.24
2016,8,22,7,15,0.0,35.5,2.35,24.5,35.5,31.28,21.35
2016,8,22,7,30,0.0,46.0,2.4,25.0,46.0,40.58,29.34
2016,8,22,7,45,0.0,88.5,2.45,25.5,88.5,76.56,59.88
2016,8,22,8,0,0.0,131.0,2.5,26.0,131.0,109.58,87.28
2016,8,22,8,15,0.0,120.0,2.6,26.0,120.0,102.62,81.12
2016,8,22,8,30,0.0,109.0,2.7,26.0,109.0,94.77,74.29
2016,8,22,8,45,1.5,142.0,2.85,26.5,143.0,121.03,95.59
2016,8,22,9,0,3.0,175.0,3.0,27.0,177.0,147.32,111.3
2016,8,22,9,15,12.5,213.5,3.05,27.0,222.5,179.08,135.11
2016,8,22,9,30,22.0,252.0,3.1,27.0,268.0,212.18,159.67
2016,8,22,9,45,33.5,287.5,3.2,27.5,313.0,233.35,174.64
2016,8,22,10,0,45.0,323.0,3.3,28.0,358.0,267.3,199.34
2016,8,22,10,15,223.5,334.0,3.35,28.0,517.5,325.43,239.11
2016,8,22,10,30,402.0,345.0,3.4,28.0,677.0,423.29,310.0
2016,8,22,10,45,609.0,241.5,3.45,28.5,765.5,459.98,337.65
2016,8,22,11,0,816.0,138.0,3.5,29.0,854.0,527.75,389.48
2016,8,22,11,15,509.5,298.5,3.5,29.0,749.5,526.14,389.06
2016,8,22,11,30,203.0,459.0,3.5,29.0,645.0,505.2,371.7
2016,8,22,11,45,109.5,377.0,3.55,29.0,478.0,395.06,292.68
2016,8,22,12,0,16.0,295.0,3.6,29.0,311.0,270.71,200.57
2016,8,22,12,15,436.0,212.5,3.6,29.0,625.5,518.11,390.73
2016,8,22,12,30,856.0,130.0,3.6,29.0,940.0,789.34,584.77
2016,8,22,12,45,856.5,129.5,3.6,29.0,937.5,823.08,605.9
2016,8,22,13,0,857.0,129.0,3.6,29.0,935.0,854.32,626.82
2016,8,22,13,15,854.5,128.5,3.6,29.0,924.0,880.23,644.18
2016,8,22,13,30,852.0,128.0,3.6,29.0,913.0,903.14,659.62
2016,8,22,13,45,847.0,127.0,3.6,29.5,893.5,920.14,669.88
2016,8,22,14,0,842.0,126.0,3.6,30.0,874.0,933.83,678.06
2016,8,22,14,15,572.5,259.0,3.6,30.0,760.5,843.19,616.6
2016,8,22,14,30,303.0,392.0,3.6,30.0,647.0,712.55,521.64
2016,8,22,14,45,555.5,256.5,3.6,30.0,699.0,841.88,619.09
2016,8,22,15,0,808.0,121.0,3.6,30.0,751.0,950.79,693.95
2016,8,22,15,15,795.5,118.5,3.6,29.5,711.0,938.87,688.09
2016,8,22,15,30,783.0,116.0,3.6,29.0,671.0,923.7,681.09
2016,8,22,15,45,761.5,114.5,3.6,29.0,624.0,897.83,665.64
2016,8,22,16,0,740.0,113.0,3.6,29.0,577.0,869.24,648.39
2016,8,22,16,15,717.5,109.0,3.4,29.0,527.0,839.42,629.22
2016,8,22,16,30,695.0,105.0,3.2,29.0,477.0,802.68,605.19
2016,8,22,16,45,661.5,100.5,3.05,29.0,424.0,753.52,572.57
2016,8,22,17,0,628.0,96.0,2.9,29.0,371.0,703.43,538.81
2016,8,22,17,15,584.0,89.5,2.7,28.5,317.0,641.28,496.38
2016,8,22,17,30,540.0,83.0,2.5,28.0,263.0,579.6,452.93
2016,8,22,17,45,474.0,74.5,2.35,27.5,210.0,499.14,393.74
2016,8,22,18,0,408.0,66.0,2.2,27.0,157.0,417.37,330.29
2016,8,22,18,15,312.0,53.0,2.25,26.5,110.5,319.74,251.35
2016,8,22,18,30,216.0,40.0,2.3,26.0,64.0,230.89,174.59
2016,8,22,18,45,108.0,20.0,2.35,26.0,32.0,116.05,25.47
2016,8,22,19,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,3.2,25.5,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,3.45,24.5,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,2.5,23.5,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,2.7,23.5,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,5,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,6,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,6,15,59.5,16.0,3.7,24.0,21.0,14.55,0.0
2016,8,23,6,30,119.0,32.0,3.8,24.0,42.0,25.66,13.21
2016,8,23,6,45,224.0,48.5,3.9,24.5,85.5,37.29,25.56
2016,8,23,7,0,329.0,65.0,4.0,25.0,129.0,49.15,36.23
2016,8,23,7,15,164.5,36.5,4.2,25.0,68.5,26.57,17.23
2016,8,23,7,30,0.0,8.0,4.4,25.0,8.0,7.03,0.41
2016,8,23,7,45,299.0,53.0,4.6,25.5,175.5,35.01,24.46
2016,8,23,8,0,598.0,98.0,4.8,26.0,343.0,67.61,52.04
2016,8,23,8,15,443.5,151.0,4.9,26.5,347.5,101.2,79.93
2016,8,23,8,30,289.0,204.0,5.0,27.0,352.0,138.98,110.78
2016,8,23,8,45,515.0,157.5,5.1,27.5,454.5,100.59,78.45
2016,8,23,9,0,741.0,111.0,5.2,28.0,557.0,107.26,61.05
2016,8,23,9,15,760.0,114.5,5.2,28.0,604.5,157.98,88.57
2016,8,23,9,30,779.0,118.0,5.2,28.0,652.0,210.97,127.34
2016,8,23,9,45,801.0,116.0,5.2,28.5,696.5,262.66,169.39
2016,8,23,10,0,823.0,114.0,5.2,29.0,741.0,323.58,220.16
2016,8,23,10,15,833.5,116.5,5.2,29.0,777.5,377.82,266.81
2016,8,23,10,30,844.0,119.0,5.2,29.0,814.0,432.33,313.05
2016,8,23,10,45,855.0,118.0,5.25,29.5,844.5,484.5,355.97
2016,8,23,11,0,866.0,117.0,5.3,30.0,875.0,536.46,397.56
2016,8,23,11,15,871.0,118.0,5.25,30.0,897.0,586.22,436.98
2016,8,23,11,30,876.0,119.0,5.2,30.0,919.0,634.81,474.51
2016,8,23,11,45,877.5,121.0,5.2,30.5,932.0,680.56,508.2
2016,8,23,12,0,879.0,123.0,5.2,31.0,945.0,724.5,539.73
2016,8,23,12,15,880.5,123.0,5.2,31.0,950.5,764.8,568.52
2016,8,23,12,30,882.0,123.0,5.2,31.0,956.0,802.92,594.57
2016,8,23,12,45,881.0,123.0,5.2,31.0,953.0,836.65,617.53
2016,8,23,13,0,880.0,123.0,5.2,31.0,950.0,867.71,638.62
2016,8,23,13,15,877.5,122.5,5.15,31.0,938.5,894.14,656.3
2016,8,23,13,30,875.0,122.0,5.1,31.0,927.0,917.48,671.93
2016,8,23,13,45,870.0,121.5,5.1,31.0,907.0,935.32,684.26
2016,8,23,14,0,865.0,121.0,5.1,31.0,887.0,949.77,694.47
2016,8,23,14,15,858.5,119.5,5.05,31.0,859.5,958.35,700.58
2016,8,23,14,30,852.0,118.0,5.0,31.0,832.0,963.42,704.53
2016,8,23,14,45,579.5,235.5,4.95,31.0,712.0,848.15,626.47
2016,8,23,15,0,307.0,353.0,4.9,31.0,592.0,691.57,512.17
2016,8,23,15,15,547.0,236.5,4.8,31.0,634.0,823.11,612.06
2016,8,23,15,30,787.0,120.0,4.7,31.0,676.0,931.16,687.26
2016,8,23,15,45,765.0,119.0,4.65,31.0,629.0,905.35,670.61
2016,8,23,16,0,743.0,118.0,4.6,31.0,582.0,876.76,653.11
2016,8,23,16,15,719.5,113.5,4.35,30.5,531.0,845.88,634.43
2016,8,23,16,30,696.0,109.0,4.1,30.0,480.0,807.54,610.42
2016,8,23,16,45,660.0,105.0,3.9,30.0,426.0,756.73,576.35
2016,8,23,17,0,624.0,101.0,3.7,30.0,372.0,705.04,541.15
2016,8,23,17,15,579.0,94.0,3.4,29.0,317.5,641.48,498.22
2016,8,23,17,30,534.0,87.0,3.1,28.0,263.0,578.37,454.08
2016,8,23,17,45,466.5,77.5,2.85,27.5,209.5,495.63,392.41
2016,8,23,18,0,399.0,68.0,2.6,27.0,156.0,413.06,327.43
2016,8,23,18,15,299.0,54.0,2.55,26.5,109.0,311.98,245.16
2016,8,23,18,30,199.0,40.0,2.5,26.0,62.0,220.08,165.18
2016,8,23,18,45,99.5,20.0,2.5,26.0,31.0,109.73,4.32
2016,8,23,19,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,3.3,24.5,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,3.3,23.5,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,2.9,22.5,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,24,5,45,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2016,8,24,6,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,24,6,15,108.5,14.0,2.75,23.5,23.0,12.73,0.0
2016,8,24,6,30,217.0,28.0,3.0,24.0,46.0,21.99,10.24
2016,8,24,6,45,335.5,39.5,3.3,24.5,92.0,31.51,20.72
2016,8,24,7,0,454.0,51.0,3.6,25.0,138.0,39.66,28.16
2016,8,24,7,15,523.5,58.5,3.75,25.0,191.5,43.97,32.15
2016,8,24,7,30,593.0,66.0,3.9,25.0,245.0,48.18,35.84
2016,8,24,7,45,647.5,69.5,4.1,25.5,302.0,49.15,36.55
2016,8,24,8,0,702.0,73.0,4.3,26.0,359.0,55.08,41.4
2016,8,24,8,15,732.5,77.0,4.3,26.5,413.5,56.47,42.32
2016,8,24,8,30,763.0,81.0,4.3,27.0,468.0,57.79,43.17
2016,8,24,8,45,790.0,82.5,4.35,27.5,521.0,57.27,42.46
2016,8,24,9,0,817.0,84.0,4.4,28.0,574.0,100.61,54.43
2016,8,24,9,15,832.5,86.5,4.4,28.0,622.0,154.23,82.83
2016,8,24,9,30,848.0,89.0,4.4,28.0,670.0,209.48,123.16
2016,8,24,9,45,861.0,90.5,4.4,28.5,713.0,264.89,168.51
2016,8,24,10,0,874.0,92.0,4.4,29.0,756.0,321.21,216.32
2016,8,24,10,15,882.5,93.5,4.4,29.0,792.0,376.7,264.17
2016,8,24,10,30,891.0,95.0,4.4,29.0,828.0,432.15,311.27
2016,8,24,10,45,897.0,96.5,4.4,29.5,857.0,486.22,355.57
2016,8,24,11,0,903.0,98.0,4.4,30.0,886.0,539.54,397.91
2016,8,24,11,15,907.0,98.5,4.35,30.0,907.5,590.01,437.65
2016,8,24,11,30,911.0,99.0,4.3,30.0,929.0,639.09,475.31
2016,8,24,11,45,905.5,105.0,4.3,30.5,940.0,684.98,508.71
2016,8,24,12,0,900.0,111.0,4.3,31.0,951.0,728.42,539.45
2016,8,24,12,15,900.5,111.0,4.25,31.0,955.5,768.64,567.31
2016,8,24,12,30,901.0,111.0,4.2,31.0,960.0,806.52,592.63
2016,8,24,12,45,898.0,112.0,4.2,31.0,956.0,839.95,615.01
2016,8,24,13,0,895.0,113.0,4.2,31.0,952.0,870.52,635.45
2016,8,24,13,15,892.0,112.5,4.15,31.0,940.0,896.69,652.72
2016,8,24,13,30,889.0,112.0,4.1,31.0,928.0,919.69,667.93
2016,8,24,13,45,881.5,113.0,4.1,31.0,907.0,936.74,679.54
2016,8,24,14,0,874.0,114.0,4.1,31.0,886.0,950.33,689.03
2016,8,24,14,15,596.0,249.5,4.05,31.0,768.5,855.31,624.99
2016,8,24,14,30,318.0,385.0,4.0,31.0,651.0,719.41,526.18
2016,8,24,14,45,567.0,253.5,3.95,31.0,703.0,848.71,623.17
2016,8,24,15,0,816.0,122.0,3.9,31.0,755.0,957.73,697.67
2016,8,24,15,15,803.5,119.5,3.85,31.0,714.0,945.74,690.16
2016,8,24,15,30,791.0,117.0,3.8,31.0,673.0,930.46,681.5
2016,8,24,15,45,771.0,114.5,3.75,31.0,626.0,904.77,666.02
2016,8,24,16,0,751.0,112.0,3.7,31.0,579.0,876.26,648.73
2016,8,24,16,15,728.0,108.0,3.5,30.5,528.0,840.59,627.02
2016,8,24,16,30,705.0,104.0,3.3,30.0,477.0,808.28,607.45
2016,8,24,16,45,671.5,99.5,3.1,29.5,423.0,758.9,575.68
2016,8,24,17,0,638.0,95.0,2.9,29.0,369.0,708.55,542.66
2016,8,24,17,15,593.5,88.0,2.6,28.5,314.5,645.11,498.86
2016,8,24,17,30,549.0,81.0,2.3,28.0,260.0,582.17,454.07
2016,8,24,17,45,480.5,72.5,2.05,28.0,207.0,499.65,392.22
2016,8,24,18,0,412.0,64.0,1.8,28.0,154.0,416.19,326.69
2016,8,24,18,15,314.5,50.5,1.75,27.5,107.0,317.1,246.87
2016,8,24,18,30,217.0,37.0,1.7,27.0,60.0,227.06,168.04
2016,8,24,18,45,108.5,18.5,1.65,26.5,30.0,111.23,0.0
2016,8,24,19,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,2.55,23.5,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,1.45,22.5,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,25,5,45,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,8,25,6,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,25,6,15,103.5,13.5,1.4,23.0,22.0,12.28,0.0
2016,8,25,6,30,207.0,27.0,1.6,23.0,44.0,21.2,9.43
2016,8,25,6,45,312.5,40.5,1.8,23.5,89.0,32.46,21.59
2016,8,25,7,0,418.0,54.0,2.0,24.0,134.0,42.26,30.51
2016,8,25,7,15,488.5,63.0,2.1,24.5,186.5,47.65,35.37
2016,8,25,7,30,559.0,72.0,2.2,25.0,239.0,52.84,39.84
2016,8,25,7,45,605.0,79.0,2.3,25.5,294.0,56.11,42.5
2016,8,25,8,0,651.0,86.0,2.4,26.0,349.0,59.22,44.91
2016,8,25,8,15,683.5,91.0,2.4,26.0,403.5,60.63,45.93
2016,8,25,8,30,716.0,96.0,2.4,26.0,458.0,61.93,46.84
2016,8,25,8,45,742.5,99.0,2.4,26.5,510.0,68.49,52.04
2016,8,25,9,0,769.0,102.0,2.4,27.0,562.0,99.97,55.74
2016,8,25,9,15,786.5,105.0,2.35,27.0,609.5,151.88,83.09
2016,8,25,9,30,804.0,108.0,2.3,27.0,657.0,205.84,122.16
2016,8,25,9,45,820.0,109.0,2.25,27.5,700.0,259.84,165.83
2016,8,25,10,0,836.0,110.0,2.2,28.0,743.0,322.47,217.52
2016,8,25,10,15,845.0,111.5,2.15,28.0,779.0,376.24,263.13
2016,8,25,10,30,854.0,113.0,2.1,28.0,815.0,430.06,307.99
2016,8,25,10,45,861.5,114.0,2.05,28.5,844.0,482.68,350.09
2016,8,25,11,0,869.0,115.0,2.0,29.0,873.0,534.75,390.31
2016,8,25,11,15,873.5,116.0,1.95,29.0,894.0,584.41,428.25
2016,8,25,11,30,878.0,117.0,1.9,29.0,915.0,632.84,464.15
2016,8,25,11,45,883.0,116.0,1.9,29.5,928.5,678.53,496.48
2016,8,25,12,0,888.0,115.0,1.9,30.0,942.0,722.61,526.79
2016,8,25,12,15,888.5,115.0,1.9,30.0,946.5,762.4,553.69
2016,8,25,12,30,889.0,115.0,1.9,30.0,951.0,799.89,577.97
2016,8,25,12,45,888.0,115.0,1.9,30.0,947.5,833.69,599.71
2016,8,25,13,0,887.0,115.0,1.9,30.0,944.0,864.75,619.62
2016,8,25,13,15,884.0,114.5,1.9,30.0,931.5,890.71,636.24
2016,8,25,13,30,881.0,114.0,1.9,30.0,919.0,913.52,650.91
2016,8,25,13,45,876.0,113.0,1.9,30.0,899.0,930.73,662.13
2016,8,25,14,0,871.0,112.0,1.9,30.0,879.0,944.51,671.33
2016,8,25,14,15,712.0,204.5,1.9,30.0,818.0,920.46,656.74
2016,8,25,14,30,553.0,297.0,1.9,30.0,757.0,870.16,622.42
2016,8,25,14,45,424.0,325.0,1.95,30.0,669.0,782.9,564.63
2016,8,25,15,0,295.0,353.0,2.0,30.0,581.0,679.36,494.59
2016,8,25,15,15,213.5,340.0,2.0,30.0,500.5,573.57,422.4
2016,8,25,15,30,132.0,327.0,2.0,30.0,420.0,484.41,359.28
2016,8,25,15,45,140.0,303.5,2.0,30.0,396.0,470.09,351.1
2016,8,25,16,0,148.0,280.0,2.0,30.0,372.0,454.56,341.6
2016,8,25,16,15,298.0,230.0,1.9,29.5,393.5,557.42,421.5
2016,8,25,16,30,448.0,180.0,1.8,29.0,415.0,653.05,493.81
2016,8,25,16,45,538.0,137.0,1.75,29.0,388.5,674.83,511.59
2016,8,25,17,0,628.0,94.0,1.7,29.0,362.0,697.28,528.52
2016,8,25,17,15,583.5,87.0,1.55,28.5,308.0,634.17,485.42
2016,8,25,17,30,539.0,80.0,1.4,28.0,254.0,571.62,441.92
2016,8,25,17,45,472.0,71.0,1.3,27.5,201.0,490.14,382.76
2016,8,25,18,0,405.0,62.0,1.2,27.0,148.0,411.71,322.29
2016,8,25,18,15,308.0,48.5,1.2,26.5,102.5,309.18,240.29
2016,8,25,18,30,211.0,35.0,1.2,26.0,57.0,220.03,161.31
2016,8,25,18,45,105.5,17.5,1.2,26.0,28.5,106.41,0.0
2016,8,25,19,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,1.4,24.5,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,26,5,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,8,26,6,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,26,6,15,59.5,14.0,0.7,23.0,19.0,12.73,0.0
2016,8,26,6,30,119.0,28.0,0.8,23.0,38.0,21.9,9.57
2016,8,26,6,45,218.5,45.5,0.9,23.5,80.5,35.04,23.74
2016,8,26,7,0,318.0,63.0,1.0,24.0,123.0,47.72,35.15
2016,8,26,7,15,389.5,75.0,1.0,24.5,173.5,55.73,42.28
2016,8,26,7,30,461.0,87.0,1.0,25.0,224.0,63.45,48.88
2016,8,26,7,45,512.0,95.5,1.05,25.5,277.5,68.68,53.15
2016,8,26,8,0,563.0,104.0,1.1,26.0,331.0,72.29,55.93
2016,8,26,8,15,599.0,110.5,1.0,26.0,384.5,74.09,57.22
2016,8,26,8,30,635.0,117.0,0.9,26.0,438.0,75.74,58.37
2016,8,26,8,45,665.0,121.0,0.85,26.5,489.5,75.5,57.81
2016,8,26,9,0,695.0,125.0,0.8,27.0,541.0,103.9,60.91
2016,8,26,9,15,557.0,195.5,0.7,27.0,546.5,184.2,116.72
2016,8,26,9,30,419.0,266.0,0.6,27.0,552.0,245.79,166.74
2016,8,26,9,45,444.0,273.5,0.5,27.5,594.0,286.55,196.48
2016,8,26,10,0,469.0,281.0,0.4,28.0,636.0,330.22,229.19
2016,8,26,10,15,628.0,213.5,0.45,28.0,713.0,365.92,255.0
2016,8,26,10,30,787.0,146.0,0.5,28.0,790.0,422.47,297.62
2016,8,26,10,45,547.5,277.5,0.6,28.5,734.0,459.64,328.64
2016,8,26,11,0,308.0,409.0,0.7,29.0,678.0,478.09,342.96
2016,8,26,11,15,347.5,403.0,0.8,29.0,713.5,519.08,372.88
2016,8,26,11,30,387.0,397.0,0.9,29.0,749.0,563.13,404.55
2016,8,26,11,45,609.0,272.0,1.0,29.0,834.5,628.38,453.51
2016,8,26,12,0,831.0,147.0,1.1,29.0,920.0,708.32,512.3
2016,8,26,12,15,832.5,147.0,1.2,29.0,925.0,747.06,539.46
2016,8,26,12,30,834.0,147.0,1.3,29.0,930.0,783.77,564.3
2016,8,26,12,45,832.0,147.5,1.4,29.0,926.0,815.86,585.84
2016,8,26,13,0,830.0,148.0,1.5,29.0,922.0,845.36,605.76
2016,8,26,13,15,486.5,304.0,1.55,29.0,756.5,732.01,527.51
2016,8,26,13,30,143.0,460.0,1.6,29.0,591.0,573.11,413.31
2016,8,26,13,45,478.0,302.5,1.7,29.0,725.0,761.01,551.54
2016,8,26,14,0,813.0,145.0,1.8,29.0,859.0,931.84,666.75
2016,8,26,14,15,805.5,143.0,1.9,29.0,831.5,939.02,671.43
2016,8,26,14,30,798.0,141.0,2.0,29.0,804.0,942.73,675.77
2016,8,26,14,45,548.0,246.0,2.1,29.0,692.0,820.75,596.76
2016,8,26,15,0,298.0,351.0,2.2,29.0,580.0,679.89,498.0
2016,8,26,15,15,261.0,336.5,2.25,29.0,529.0,633.89,468.14
2016,8,26,15,30,224.0,322.0,2.3,29.0,478.0,568.52,423.73
2016,8,26,15,45,196.5,300.0,2.35,29.0,430.0,520.74,391.13
2016,8,26,16,0,169.0,278.0,2.4,29.0,382.0,472.34,357.35
2016,8,26,16,15,201.0,249.5,2.35,28.5,362.5,471.58,360.12
2016,8,26,16,30,233.0,221.0,2.3,28.0,343.0,468.23,360.78
2016,8,26,16,45,223.5,196.0,2.25,28.0,302.0,429.23,333.15
2016,8,26,17,0,214.0,171.0,2.2,28.0,261.0,389.4,304.55
2016,8,26,17,15,199.5,147.0,2.1,27.5,221.5,346.02,272.88
2016,8,26,17,30,185.0,123.0,2.0,27.0,182.0,302.39,240.05
2016,8,26,17,45,160.5,100.0,1.9,26.5,144.0,252.39,200.78
2016,8,26,18,0,136.0,77.0,1.8,26.0,106.0,203.07,160.67
2016,8,26,18,15,97.0,55.5,1.8,25.5,72.5,146.96,113.54
2016,8,26,18,30,58.0,34.0,1.8,25.0,39.0,92.19,64.53
2016,8,26,18,45,29.0,17.0,1.85,25.0,19.5,32.86,0.0
2016,8,26,19,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,27,5,45,0.0,0.0,0.55,22.5,0.0,0.0,0.0
2016,8,27,6,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,27,6,15,36.0,13.0,0.6,23.0,16.0,11.82,0.0
2016,8,27,6,30,72.0,26.0,0.7,23.0,32.0,21.06,8.59
2016,8,27,6,45,136.5,46.0,0.8,23.5,68.0,36.45,24.88
2016,8,27,7,0,201.0,66.0,0.9,24.0,104.0,51.4,38.25
2016,8,27,7,15,249.5,83.5,0.9,24.5,147.0,64.11,49.4
2016,8,27,7,30,298.0,101.0,0.9,25.0,190.0,76.39,59.85
2016,8,27,7,45,441.0,99.0,0.9,25.5,261.0,70.33,54.53
2016,8,27,8,0,584.0,97.0,0.9,26.0,332.0,67.16,51.6
2016,8,27,8,15,619.0,103.5,0.75,26.0,385.5,69.21,53.13
2016,8,27,8,30,654.0,110.0,0.6,26.0,439.0,71.11,54.49
2016,8,27,8,45,681.0,114.5,0.45,26.5,490.0,71.42,54.41
2016,8,27,9,0,708.0,119.0,0.3,27.0,541.0,99.5,57.54
2016,8,27,9,15,727.5,123.0,0.4,27.0,588.0,149.44,83.26
2016,8,27,9,30,747.0,127.0,0.5,27.0,635.0,208.32,125.24
2016,8,27,9,45,759.5,131.0,0.6,27.5,676.5,260.58,166.58
2016,8,27,10,0,772.0,135.0,0.7,28.0,718.0,313.96,210.33
2016,8,27,10,15,783.0,137.5,0.8,28.0,754.0,366.62,254.09
2016,8,27,10,30,794.0,140.0,0.9,28.0,790.0,419.79,297.59
2016,8,27,10,45,800.0,143.5,1.05,28.5,818.0,471.79,338.9
2016,8,27,11,0,806.0,147.0,1.2,29.0,846.0,523.36,378.71
2016,8,27,11,15,468.0,300.0,1.3,29.0,709.0,502.25,365.4
2016,8,27,11,30,130.0,453.0,1.4,29.0,572.0,455.82,330.99
2016,8,27,11,45,479.5,300.0,1.5,29.0,744.0,568.9,416.05
2016,8,27,12,0,829.0,147.0,1.6,29.0,916.0,706.2,515.74
2016,8,27,12,15,830.0,147.5,1.65,29.0,921.0,744.9,542.2
2016,8,27,12,30,831.0,148.0,1.7,29.0,926.0,781.54,566.79
2016,8,27,12,45,828.0,149.0,1.8,29.5,922.0,813.15,586.94
2016,8,27,13,0,825.0,150.0,1.9,30.0,918.0,849.53,610.13
2016,8,27,13,15,822.0,149.5,1.95,30.0,906.0,875.31,627.15
2016,8,27,13,30,819.0,149.0,2.0,30.0,894.0,898.04,642.36
2016,8,27,13,45,811.0,149.5,2.05,30.0,873.5,914.03,653.38
2016,8,27,14,0,803.0,150.0,2.1,30.0,853.0,926.64,662.43
2016,8,27,14,15,601.5,249.5,2.1,29.5,766.5,858.54,619.1
2016,8,27,14,30,400.0,349.0,2.1,29.0,680.0,760.09,551.5
2016,8,27,14,45,279.0,359.0,2.15,29.0,585.0,662.23,484.71
2016,8,27,15,0,158.0,369.0,2.2,29.0,490.0,545.33,402.5
2016,8,27,15,15,222.5,339.0,2.15,29.0,499.0,581.13,431.3
2016,8,27,15,30,287.0,309.0,2.1,29.0,508.0,633.0,469.87
2016,8,27,15,45,487.0,220.5,2.1,29.0,530.0,746.2,554.43
2016,8,27,16,0,687.0,132.0,2.1,29.0,552.0,840.96,621.35
2016,8,27,16,15,661.5,127.0,2.0,28.5,502.0,803.11,597.42
2016,8,27,16,30,636.0,122.0,1.9,28.0,452.0,763.35,573.11
2016,8,27,16,45,603.0,114.5,1.85,28.0,399.5,712.25,539.8
2016,8,27,17,0,570.0,107.0,1.8,28.0,347.0,660.25,505.19
2016,8,27,17,15,523.5,98.5,1.65,27.5,293.5,595.18,460.51
2016,8,27,17,30,477.0,90.0,1.5,27.0,240.0,524.95,410.47
2016,8,27,17,45,413.0,78.0,1.4,27.0,189.0,446.13,350.78
2016,8,27,18,0,349.0,66.0,1.3,27.0,138.0,371.26,291.23
2016,8,27,18,15,256.5,49.5,1.3,26.5,93.5,274.96,213.06
2016,8,27,18,30,164.0,33.0,1.3,26.0,49.0,187.16,132.63
2016,8,27,18,45,82.0,16.5,1.3,25.5,24.5,63.97,0.0
2016,8,27,19,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,0.65,22.5,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,28,5,45,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,8,28,6,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,28,6,15,60.5,13.0,1.7,22.5,17.5,11.82,0.0
2016,8,28,6,30,121.0,26.0,1.9,23.0,35.0,20.35,7.64
2016,8,28,6,45,216.0,44.0,2.1,23.5,77.0,33.93,22.7
2016,8,28,7,0,311.0,62.0,2.3,24.0,119.0,47.02,34.49
2016,8,28,7,15,381.0,74.5,2.35,24.0,169.5,55.42,42.08
2016,8,28,7,30,451.0,87.0,2.4,24.0,220.0,63.49,49.14
2016,8,28,7,45,501.5,96.0,2.45,24.5,273.0,69.26,53.91
2016,8,28,8,0,552.0,105.0,2.5,25.0,326.0,73.23,57.02
2016,8,28,8,15,588.0,112.5,2.6,25.5,379.0,75.72,58.79
2016,8,28,8,30,624.0,120.0,2.7,26.0,432.0,78.02,60.37
2016,8,28,8,45,655.0,123.5,2.8,26.5,483.5,77.33,59.43
2016,8,28,9,0,686.0,127.0,2.9,27.0,535.0,102.82,61.37
2016,8,28,9,15,706.0,131.5,2.95,27.0,581.5,151.93,86.82
2016,8,28,9,30,726.0,136.0,3.0,27.0,628.0,203.46,123.68
2016,8,28,9,45,746.5,136.5,3.15,27.5,671.0,260.89,169.46
2016,8,28,10,0,767.0,137.0,3.3,28.0,714.0,313.18,213.09
2016,8,28,10,15,778.0,139.5,3.35,28.0,749.5,365.59,257.74
2016,8,28,10,30,789.0,142.0,3.4,28.0,785.0,418.53,302.21
2016,8,28,10,45,505.5,284.5,3.45,28.5,702.5,444.95,326.88
2016,8,28,11,0,222.0,427.0,3.5,29.0,620.0,454.35,334.72
2016,8,28,11,15,523.0,285.0,3.5,29.0,753.5,520.64,385.59
2016,8,28,11,30,824.0,143.0,3.5,29.0,887.0,618.28,459.82
2016,8,28,11,45,534.0,302.5,3.55,29.0,787.5,605.96,448.57
2016,8,28,12,0,244.0,462.0,3.6,29.0,688.0,569.37,418.49
2016,8,28,12,15,275.0,456.5,3.65,29.0,713.0,606.08,445.54
2016,8,28,12,30,306.0,451.0,3.7,29.0,738.0,645.55,474.04
2016,8,28,12,45,566.0,299.0,3.75,29.0,826.0,745.42,550.18
2016,8,28,13,0,826.0,147.0,3.8,29.0,914.0,839.54,618.78
2016,8,28,13,15,823.5,146.5,3.8,29.0,902.5,864.78,635.42
2016,8,28,13,30,821.0,146.0,3.8,29.0,891.0,895.97,656.52
2016,8,28,13,45,497.0,291.0,3.85,29.0,739.0,766.26,565.21
2016,8,28,14,0,173.0,436.0,3.9,29.0,587.0,598.01,440.69
2016,8,28,14,15,143.5,418.0,3.9,29.0,540.5,560.89,415.29
2016,8,28,14,30,114.0,400.0,3.9,29.0,494.0,521.77,387.56
2016,8,28,14,45,431.5,274.5,3.95,29.0,607.5,736.28,549.72
2016,8,28,15,0,749.0,149.0,4.0,29.0,721.0,917.42,678.24
2016,8,28,15,15,440.5,235.5,3.95,29.0,567.5,714.3,535.5
2016,8,28,15,30,132.0,322.0,3.9,29.0,414.0,478.95,360.71
2016,8,28,15,45,73.5,266.5,3.85,29.0,317.0,344.97,262.4
2016,8,28,16,0,15.0,211.0,3.8,29.0,220.0,214.1,162.35
2016,8,28,16,15,327.0,165.0,3.65,28.5,334.0,524.84,407.87
2016,8,28,16,30,639.0,119.0,3.5,28.0,448.0,761.2,583.05
2016,8,28,16,45,606.5,111.5,3.4,28.0,395.5,710.49,547.01
2016,8,28,17,0,574.0,104.0,3.3,28.0,343.0,658.87,511.54
2016,8,28,17,15,527.5,95.5,2.9,27.5,290.0,593.78,465.14
2016,8,28,17,30,481.0,87.0,2.5,27.0,237.0,523.12,413.11
2016,8,28,17,45,414.5,75.5,2.15,26.5,185.5,443.01,351.55
2016,8,28,18,0,348.0,64.0,1.8,26.0,134.0,367.11,290.28
2016,8,28,18,15,254.0,48.0,1.65,25.5,90.0,270.81,210.77
2016,8,28,18,30,160.0,32.0,1.5,25.0,46.0,183.48,127.6
2016,8,28,18,45,80.0,16.0,1.4,25.0,23.0,62.11,0.0
2016,8,28,19,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,2.1,22.5,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,29,5,45,0.0,0.0,2.55,22.5,0.0,0.0,0.0
2016,8,29,6,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,29,6,15,59.5,13.0,2.9,23.0,17.0,11.82,0.0
2016,8,29,6,30,119.0,26.0,3.1,23.0,34.0,20.37,7.13
2016,8,29,6,45,224.0,42.0,3.3,23.5,76.0,32.42,21.38
2016,8,29,7,0,329.0,58.0,3.5,24.0,118.0,44.06,31.96
2016,8,29,7,15,402.0,69.5,3.65,24.0,168.5,51.84,39.01
2016,8,29,7,30,475.0,81.0,3.8,24.0,219.0,60.2,46.33
2016,8,29,7,45,318.5,121.5,3.95,24.5,223.0,90.05,71.65
2016,8,29,8,0,162.0,162.0,4.1,25.0,227.0,120.02,96.57
2016,8,29,8,15,81.0,108.0,4.2,25.5,140.5,85.04,66.65
2016,8,29,8,30,0.0,54.0,4.3,26.0,54.0,47.71,34.86
2016,8,29,8,45,16.0,142.0,4.4,26.5,151.5,120.98,95.8
2016,8,29,9,0,32.0,230.0,4.5,27.0,249.0,175.27,132.78
2016,8,29,9,15,30.5,245.5,4.55,27.0,265.0,191.56,144.42
2016,8,29,9,30,29.0,261.0,4.6,27.0,281.0,207.7,156.4
2016,8,29,9,45,45.5,297.5,4.65,27.5,331.0,241.77,181.2
2016,8,29,10,0,62.0,334.0,4.7,28.0,381.0,278.51,208.0
2016,8,29,10,15,70.5,357.0,4.7,28.0,412.5,306.02,228.46
2016,8,29,10,30,79.0,380.0,4.7,28.0,444.0,334.91,249.97
2016,8,29,10,45,87.5,399.0,4.75,28.5,472.5,362.29,269.81
2016,8,29,11,0,96.0,418.0,4.8,29.0,501.0,390.91,290.43
2016,8,29,11,15,180.5,429.5,4.8,29.0,591.0,451.75,335.43
2016,8,29,11,30,265.0,441.0,4.8,29.0,681.0,523.34,388.12
2016,8,29,11,45,141.5,378.0,4.8,29.0,506.5,416.36,310.19
2016,8,29,12,0,18.0,315.0,4.8,29.0,332.0,289.28,215.1
2016,8,29,12,15,77.5,393.5,4.8,29.0,466.0,404.7,301.48
2016,8,29,12,30,137.0,472.0,4.8,29.0,600.0,530.51,392.84
2016,8,29,12,45,68.5,291.0,4.85,29.0,355.0,319.23,238.84
2016,8,29,13,0,0.0,110.0,4.9,29.0,110.0,98.1,70.57
2016,8,29,13,15,435.0,111.0,4.9,29.0,504.5,498.18,383.49
2016,8,29,13,30,870.0,112.0,4.9,29.0,899.0,897.88,665.83
2016,8,29,13,45,477.5,264.5,4.9,29.0,695.0,721.48,538.73
2016,8,29,14,0,85.0,417.0,4.9,29.0,491.0,482.83,358.85
2016,8,29,14,15,60.5,377.5,4.9,29.0,429.5,425.28,317.8
2016,8,29,14,30,36.0,338.0,4.9,29.0,368.0,365.7,274.02
2016,8,29,14,45,147.0,346.5,4.9,29.0,459.5,503.59,379.48
2016,8,29,15,0,258.0,355.0,4.9,29.0,551.0,644.57,483.88
2016,8,29,15,15,523.0,230.5,4.8,28.5,599.5,788.54,594.95
2016,8,29,15,30,788.0,106.0,4.7,28.0,648.0,908.25,681.23
2016,8,29,15,45,394.0,114.0,4.65,28.0,385.0,539.53,418.77
2016,8,29,16,0,0.0,122.0,4.6,28.0,122.0,110.03,81.56
2016,8,29,16,15,348.5,109.0,4.4,27.5,287.0,474.6,375.6
2016,8,29,16,30,697.0,96.0,4.2,27.0,452.0,783.88,604.64
2016,8,29,16,45,662.0,91.5,4.05,27.0,398.5,733.36,568.09
2016,8,29,17,0,627.0,87.0,3.9,27.0,345.0,682.07,532.52
2016,8,29,17,15,581.5,80.0,3.55,26.5,291.5,618.37,487.21
2016,8,29,17,30,536.0,73.0,3.2,26.0,238.0,555.4,440.94
2016,8,29,17,45,464.5,64.5,2.85,25.5,186.0,471.84,376.88
2016,8,29,18,0,393.0,56.0,2.5,25.0,134.0,391.82,312.01
2016,8,29,18,15,291.5,42.5,2.35,24.5,89.5,287.32,225.07
2016,8,29,18,30,190.0,29.0,2.2,24.0,45.0,195.98,133.46
2016,8,29,18,45,95.0,14.5,2.05,24.0,22.5,69.39,0.0
2016,8,29,19,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,1.55,22.5,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,30,5,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,30,6,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,30,6,15,72.0,12.0,2.15,22.5,17.0,10.91,0.0
2016,8,30,6,30,144.0,24.0,2.4,23.0,34.0,18.83,5.61
2016,8,30,6,45,249.5,39.0,2.65,23.5,76.5,30.17,19.47
2016,8,30,7,0,355.0,54.0,2.9,24.0,119.0,41.14,29.46
2016,8,30,7,15,426.5,64.5,2.95,24.0,169.5,49.12,36.67
2016,8,30,7,30,498.0,75.0,3.0,24.0,220.0,55.42,42.22
2016,8,30,7,45,298.0,118.0,3.05,24.5,210.0,87.62,69.57
2016,8,30,8,0,98.0,161.0,3.1,25.0,200.0,118.92,95.6
2016,8,30,8,15,248.0,169.5,3.15,25.5,288.0,119.06,95.16
2016,8,30,8,30,398.0,178.0,3.2,26.0,376.0,116.39,92.39
2016,8,30,8,45,355.5,211.5,3.25,26.5,403.0,143.01,113.81
2016,8,30,9,0,313.0,245.0,3.3,27.0,430.0,173.79,125.63
2016,8,30,9,15,332.5,264.0,3.35,27.0,475.0,211.9,148.09
2016,8,30,9,30,352.0,283.0,3.4,27.0,520.0,252.63,176.86
2016,8,30,9,45,342.0,307.0,3.5,27.5,550.0,292.74,208.15
2016,8,30,10,0,332.0,331.0,3.6,28.0,580.0,332.11,239.42
2016,8,30,10,15,323.0,352.0,3.65,28.0,604.0,369.02,269.1
2016,8,30,10,30,314.0,373.0,3.7,28.0,628.0,405.21,297.79
2016,8,30,10,45,271.5,398.5,3.75,28.5,624.5,428.99,316.43
2016,8,30,11,0,229.0,424.0,3.8,29.0,621.0,455.22,335.86
2016,8,30,11,15,224.5,436.5,3.8,29.0,634.0,481.1,355.12
2016,8,30,11,30,220.0,449.0,3.8,29.0,647.0,506.52,373.74
2016,8,30,11,45,161.0,452.5,3.85,29.0,598.5,489.06,361.04
2016,8,30,12,0,102.0,456.0,3.9,29.0,550.0,466.54,344.34
2016,8,30,12,15,112.0,462.0,3.9,29.0,566.0,489.17,360.95
2016,8,30,12,30,122.0,468.0,3.9,29.0,582.0,515.44,379.91
2016,8,30,12,45,481.0,302.5,3.95,29.5,747.0,678.87,503.45
2016,8,30,13,0,840.0,137.0,4.0,30.0,912.0,840.74,618.58
2016,8,30,13,15,445.0,270.0,3.95,29.5,680.5,661.83,491.29
2016,8,30,13,30,50.0,403.0,3.9,29.0,449.0,424.16,313.49
2016,8,30,13,45,273.5,371.0,3.9,29.0,609.5,627.15,465.86
2016,8,30,14,0,497.0,339.0,3.9,29.0,770.0,828.7,609.22
2016,8,30,14,15,278.0,353.5,3.8,29.0,593.5,636.51,471.75
