Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,30,14,30,59.0,368.0,3.7,29.0,417.0,419.45,312.06
2016,8,30,14,45,194.0,352.0,3.65,29.0,501.5,555.1,415.44
2016,8,30,15,0,329.0,336.0,3.6,29.0,586.0,692.57,515.82
2016,8,30,15,15,271.5,326.0,3.45,29.0,524.5,631.57,471.76
2016,8,30,15,30,214.0,316.0,3.3,29.0,463.0,551.61,414.95
2016,8,30,15,45,292.5,276.5,3.2,29.0,461.5,603.39,455.71
2016,8,30,16,0,371.0,237.0,3.1,29.0,460.0,632.93,480.12
2016,8,30,16,15,376.5,212.0,2.85,28.5,420.5,607.05,463.72
2016,8,30,16,30,382.0,187.0,2.6,28.0,381.0,578.82,445.75
2016,8,30,16,45,410.5,158.0,2.4,28.0,344.5,582.31,449.96
2016,8,30,17,0,439.0,129.0,2.2,28.0,308.0,563.39,437.92
2016,8,30,17,15,394.0,116.5,1.95,27.5,259.0,500.29,391.87
2016,8,30,17,30,349.0,104.0,1.7,27.0,210.0,438.71,345.7
2016,8,30,17,45,291.0,87.0,1.45,26.5,162.5,363.41,287.18
2016,8,30,18,0,233.0,70.0,1.2,26.0,115.0,277.21,218.35
2016,8,30,18,15,157.0,49.5,1.15,25.5,75.5,193.03,148.54
2016,8,30,18,30,81.0,29.0,1.1,25.0,36.0,110.95,69.77
2016,8,30,18,45,40.5,14.5,1.05,25.0,18.0,37.04,0.0
2016,8,30,19,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,31,5,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,31,6,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,31,6,15,38.0,12.0,1.95,23.0,14.5,10.91,0.0
2016,8,31,6,30,76.0,24.0,2.1,23.0,29.0,19.49,5.35
2016,8,31,6,45,172.0,43.5,2.3,23.5,70.5,33.54,22.23
2016,8,31,7,0,268.0,63.0,2.5,24.0,112.0,47.77,35.06
2016,8,31,7,15,339.0,77.5,2.45,24.5,161.5,57.61,43.83
2016,8,31,7,30,410.0,92.0,2.4,25.0,211.0,67.06,51.96
2016,8,31,7,45,354.0,119.5,2.35,25.5,238.0,84.55,66.66
2016,8,31,8,0,298.0,147.0,2.3,26.0,265.0,106.06,84.39
2016,8,31,8,15,455.5,134.5,2.35,26.5,345.0,90.97,71.3
2016,8,31,8,30,613.0,122.0,2.4,27.0,425.0,79.75,61.56
2016,8,31,8,45,650.0,123.5,2.5,27.5,477.5,77.66,59.47
2016,8,31,9,0,687.0,125.0,2.6,28.0,530.0,98.57,59.2
2016,8,31,9,15,707.5,129.5,2.65,28.0,577.0,147.84,83.66
2016,8,31,9,30,728.0,134.0,2.7,28.0,624.0,199.59,120.04
2016,8,31,9,45,380.5,216.0,2.75,28.5,473.5,230.91,159.21
2016,8,31,10,0,33.0,298.0,2.8,29.0,323.0,245.64,182.59
2016,8,31,10,15,78.0,345.5,2.8,29.0,408.0,300.25,222.06
2016,8,31,10,30,123.0,393.0,2.8,29.0,493.0,352.6,259.9
2016,8,31,10,45,154.5,410.5,2.85,29.5,540.5,392.7,288.62
2016,8,31,11,0,186.0,428.0,2.9,30.0,588.0,436.48,319.91
2016,8,31,11,15,112.0,404.0,2.9,30.0,501.0,394.47,290.02
2016,8,31,11,30,38.0,380.0,2.9,30.0,414.0,346.04,254.7
2016,8,31,11,45,202.5,398.5,2.9,30.5,584.5,472.29,347.15
2016,8,31,12,0,367.0,417.0,2.9,31.0,755.0,615.69,448.36
2016,8,31,12,15,282.5,444.0,2.9,31.0,704.5,600.64,436.27
2016,8,31,12,30,198.0,471.0,2.9,31.0,654.0,576.64,418.41
2016,8,31,12,45,152.0,464.5,2.95,31.0,605.0,548.84,398.86
2016,8,31,13,0,106.0,458.0,3.0,31.0,556.0,510.24,371.5
2016,8,31,13,15,448.0,312.5,3.0,31.0,716.5,704.3,515.31
2016,8,31,13,30,790.0,167.0,3.0,31.0,877.0,886.02,641.63
2016,8,31,13,45,784.0,165.5,3.0,31.0,857.0,901.39,650.78
2016,8,31,14,0,778.0,164.0,3.0,31.0,837.0,913.44,659.19
2016,8,31,14,15,769.5,162.0,2.95,31.0,809.0,919.26,663.37
2016,8,31,14,30,761.0,160.0,2.9,31.0,781.0,921.67,665.51
2016,8,31,14,45,752.5,155.5,2.85,31.0,746.5,918.08,663.93
2016,8,31,15,0,744.0,151.0,2.8,31.0,712.0,911.11,660.35
2016,8,31,15,15,728.5,147.5,2.7,31.0,670.5,901.54,654.87
2016,8,31,15,30,713.0,144.0,2.6,31.0,629.0,882.84,643.55
2016,8,31,15,45,694.5,138.5,2.55,31.0,583.0,856.02,627.39
2016,8,31,16,0,676.0,133.0,2.5,31.0,537.0,826.58,609.51
2016,8,31,16,15,649.5,127.5,2.35,30.5,486.5,787.3,585.41
2016,8,31,16,30,623.0,122.0,2.2,30.0,436.0,746.19,559.78
2016,8,31,16,45,589.0,114.0,2.05,30.0,383.5,693.91,524.85
2016,8,31,17,0,555.0,106.0,1.9,30.0,331.0,640.82,488.72
2016,8,31,17,15,506.0,97.0,1.7,29.5,277.5,573.68,442.12
2016,8,31,17,30,457.0,88.0,1.5,29.0,224.0,502.51,390.87
2016,8,31,17,45,390.0,75.0,1.3,28.5,173.5,421.43,329.23
2016,8,31,18,0,323.0,62.0,1.1,28.0,123.0,344.7,268.13
2016,8,31,18,15,226.5,45.0,1.05,27.5,80.5,247.34,188.46
2016,8,31,18,30,130.0,28.0,1.0,27.0,38.0,152.45,90.85
2016,8,31,18,45,65.0,14.0,0.95,26.5,19.0,50.82,0.0
2016,8,31,19,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,0.9,25.5,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,0.85,24.5,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,5,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,1,6,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,1,6,15,59.0,11.5,1.6,22.5,15.5,10.46,0.0
2016,9,1,6,30,118.0,23.0,1.9,23.0,31.0,18.04,3.84
2016,9,1,6,45,213.5,41.0,2.25,23.5,72.5,31.71,20.66
2016,9,1,7,0,309.0,59.0,2.6,24.0,114.0,44.88,32.59
2016,9,1,7,15,380.0,72.0,2.5,24.5,164.5,53.73,40.51
2016,9,1,7,30,451.0,85.0,2.4,25.0,215.0,62.24,47.86
2016,9,1,7,45,501.5,94.5,2.35,26.0,268.5,68.51,52.95
2016,9,1,8,0,552.0,104.0,2.3,27.0,322.0,72.93,56.31
2016,9,1,8,15,588.5,111.5,2.3,27.5,375.0,75.47,58.1
2016,9,1,8,30,625.0,119.0,2.3,28.0,428.0,77.82,59.71
2016,9,1,8,45,650.0,125.5,2.35,28.5,478.5,79.17,60.47
2016,9,1,9,0,675.0,132.0,2.4,29.0,529.0,101.85,62.25
2016,9,1,9,15,695.5,137.0,2.4,29.0,576.0,150.81,86.2
2016,9,1,9,30,716.0,142.0,2.4,29.0,623.0,202.29,122.01
2016,9,1,9,45,454.0,249.0,2.4,29.5,561.0,268.8,184.0
2016,9,1,10,0,192.0,356.0,2.4,30.0,499.0,318.65,230.7
2016,9,1,10,15,483.5,254.0,2.4,30.0,639.0,345.54,245.49
2016,9,1,10,30,775.0,152.0,2.4,30.0,779.0,417.44,297.42
2016,9,1,10,45,474.0,290.0,2.45,30.5,677.5,433.13,314.22
2016,9,1,11,0,173.0,428.0,2.5,31.0,576.0,429.84,313.04
2016,9,1,11,15,488.5,293.0,2.5,31.0,727.0,506.12,369.99
2016,9,1,11,30,804.0,158.0,2.5,31.0,878.0,615.46,450.71
2016,9,1,11,45,550.0,301.0,2.55,31.5,797.0,613.3,446.2
2016,9,1,12,0,296.0,444.0,2.6,32.0,716.0,588.84,425.13
2016,9,1,12,15,348.0,423.5,2.6,32.0,745.0,630.95,455.59
2016,9,1,12,30,400.0,403.0,2.6,32.0,774.0,675.3,487.02
2016,9,1,12,45,356.5,421.5,2.65,32.0,751.0,679.54,489.37
2016,9,1,13,0,313.0,440.0,2.7,32.0,728.0,680.42,489.56
2016,9,1,13,15,554.0,302.0,2.7,32.0,802.5,785.92,567.12
2016,9,1,13,30,795.0,164.0,2.7,32.0,877.0,886.61,636.86
2016,9,1,13,45,786.5,164.5,2.7,32.0,856.0,901.68,646.32
2016,9,1,14,0,778.0,165.0,2.7,32.0,835.0,913.38,654.44
2016,9,1,14,15,769.5,162.5,2.65,31.5,806.5,918.66,659.52
2016,9,1,14,30,761.0,160.0,2.6,31.0,778.0,920.51,662.59
2016,9,1,14,45,689.5,190.5,2.6,31.0,731.5,900.43,650.68
2016,9,1,15,0,618.0,221.0,2.6,31.0,685.0,869.78,631.69
2016,9,1,15,15,567.5,223.5,2.5,31.0,630.5,821.37,599.97
2016,9,1,15,30,517.0,226.0,2.4,31.0,576.0,777.2,570.73
2016,9,1,15,45,458.0,226.5,2.35,31.0,520.0,721.1,533.26
2016,9,1,16,0,399.0,227.0,2.3,31.0,464.0,646.32,482.71
2016,9,1,16,15,235.5,218.0,2.15,30.5,354.5,482.61,365.46
2016,9,1,16,30,72.0,209.0,2.0,30.0,245.0,289.56,220.92
2016,9,1,16,45,63.0,186.0,1.9,30.0,214.5,257.82,198.06
2016,9,1,17,0,54.0,163.0,1.8,30.0,184.0,226.1,174.2
2016,9,1,17,15,44.5,138.0,1.6,29.5,153.5,191.21,147.67
2016,9,1,17,30,35.0,113.0,1.4,29.0,123.0,156.22,120.4
2016,9,1,17,45,22.5,88.0,1.25,28.5,94.0,118.71,90.33
2016,9,1,18,0,10.0,63.0,1.1,28.0,65.0,72.53,52.75
2016,9,1,18,15,5.0,40.0,1.05,27.5,41.0,44.11,29.12
2016,9,1,18,30,0.0,17.0,1.0,27.0,17.0,14.97,3.02
2016,9,1,18,45,0.0,8.5,1.0,26.5,8.5,7.73,0.0
2016,9,1,19,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,1.0,25.5,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,1.05,24.5,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,2,5,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,2,6,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,2,6,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,2,6,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,2,6,45,0.0,0.5,2.1,23.5,0.5,0.44,0.0
2016,9,2,7,0,0.0,1.0,2.3,24.0,1.0,0.88,0.0
2016,9,2,7,15,0.0,2.0,2.3,24.0,2.0,1.75,0.0
2016,9,2,7,30,0.0,3.0,2.3,24.0,3.0,2.63,0.0
2016,9,2,7,45,0.0,4.0,2.3,24.5,4.0,3.51,0.0
2016,9,2,8,0,0.0,5.0,2.3,25.0,5.0,4.4,0.0
2016,9,2,8,15,0.0,6.0,2.2,25.5,6.0,5.28,0.0
2016,9,2,8,30,0.0,7.0,2.1,26.0,7.0,6.16,0.0
2016,9,2,8,45,0.0,27.0,2.05,26.5,27.0,23.82,14.56
2016,9,2,9,0,0.0,47.0,2.0,27.0,47.0,41.54,27.85
2016,9,2,9,15,11.5,148.0,1.9,27.5,156.0,128.42,95.78
2016,9,2,9,30,23.0,249.0,1.8,28.0,265.0,208.99,156.35
2016,9,2,9,45,41.5,288.5,1.7,28.5,319.0,234.33,173.73
2016,9,2,10,0,60.0,328.0,1.6,29.0,373.0,273.28,201.42
2016,9,2,10,15,48.0,330.5,1.5,29.0,367.5,279.52,206.08
2016,9,2,10,30,36.0,333.0,1.4,29.0,362.0,283.9,209.31
2016,9,2,10,45,150.0,373.5,1.35,29.5,501.5,363.94,265.85
2016,9,2,11,0,264.0,414.0,1.3,30.0,641.0,458.22,331.6
2016,9,2,11,15,478.0,321.5,1.3,30.0,743.5,522.01,377.74
2016,9,2,11,30,692.0,229.0,1.3,30.0,846.0,604.56,437.52
2016,9,2,11,45,690.0,234.5,1.3,30.0,857.5,646.51,466.92
2016,9,2,12,0,688.0,240.0,1.3,30.0,869.0,686.99,494.95
2016,9,2,12,15,427.5,354.5,1.35,30.0,746.5,631.34,454.43
2016,9,2,12,30,167.0,469.0,1.4,30.0,624.0,550.87,395.74
2016,9,2,12,45,141.5,463.5,1.45,30.5,594.5,539.42,387.82
2016,9,2,13,0,116.0,458.0,1.5,31.0,565.0,525.44,377.56
2016,9,2,13,15,62.5,330.0,1.5,31.0,387.5,360.09,262.55
2016,9,2,13,30,9.0,202.0,1.5,31.0,210.0,189.58,138.47
2016,9,2,13,45,9.0,206.5,1.55,31.0,214.5,194.37,142.67
2016,9,2,14,0,9.0,211.0,1.6,31.0,219.0,199.23,146.46
2016,9,2,14,15,337.5,212.5,1.65,30.5,486.0,560.09,416.66
2016,9,2,14,30,666.0,214.0,1.7,30.0,753.0,891.82,642.14
2016,9,2,14,45,434.0,285.0,1.8,30.0,630.0,746.72,541.21
2016,9,2,15,0,202.0,356.0,1.9,30.0,507.0,573.62,420.61
2016,9,2,15,15,342.5,296.5,1.95,30.0,535.0,666.2,491.05
2016,9,2,15,30,483.0,237.0,2.0,30.0,563.0,755.8,556.43
2016,9,2,15,45,283.5,247.5,2.05,30.0,435.0,559.75,418.53
2016,9,2,16,0,84.0,258.0,2.1,30.0,307.0,350.81,264.78
2016,9,2,16,15,91.5,235.0,2.05,29.5,284.0,334.93,255.66
2016,9,2,16,30,99.0,212.0,2.0,29.0,261.0,318.2,244.93
2016,9,2,16,45,299.0,165.5,1.95,29.0,288.5,472.95,366.88
2016,9,2,17,0,499.0,119.0,1.9,29.0,316.0,599.15,462.76
2016,9,2,17,15,449.0,107.5,1.75,28.5,263.5,531.5,413.34
2016,9,2,17,30,399.0,96.0,1.6,28.0,211.0,465.62,364.65
2016,9,2,17,45,331.0,80.5,1.5,27.5,161.5,383.26,301.32
2016,9,2,18,0,263.0,65.0,1.4,27.0,112.0,305.41,238.68
2016,9,2,18,15,176.0,44.5,1.3,26.5,71.0,212.92,161.51
2016,9,2,18,30,89.0,24.0,1.2,26.0,30.0,103.63,47.67
2016,9,2,18,45,44.5,12.0,1.2,25.5,15.0,36.74,0.0
2016,9,2,19,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2016,9,3,6,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,3,6,15,40.0,11.0,1.75,22.0,13.5,10.01,0.0
2016,9,3,6,30,80.0,22.0,1.9,22.0,27.0,17.93,2.07
2016,9,3,6,45,172.0,42.0,2.05,22.5,67.5,32.47,21.28
2016,9,3,7,0,264.0,62.0,2.2,23.0,108.0,47.12,34.6
2016,9,3,7,15,334.5,77.0,2.2,23.5,157.5,57.37,43.78
2016,9,3,7,30,405.0,92.0,2.2,24.0,207.0,67.21,52.3
2016,9,3,7,45,460.0,102.5,2.25,25.0,260.5,73.33,57.28
2016,9,3,8,0,515.0,113.0,2.3,26.0,314.0,79.19,61.83
2016,9,3,8,15,553.0,121.0,2.25,26.5,366.5,82.74,64.46
2016,9,3,8,30,591.0,129.0,2.2,27.0,419.0,85.13,66.07
2016,9,3,8,45,623.0,134.0,2.15,27.5,470.0,85.14,65.68
2016,9,3,9,0,655.0,139.0,2.1,28.0,521.0,104.05,65.61
2016,9,3,9,15,676.0,144.0,2.0,28.0,568.0,151.93,88.45
2016,9,3,9,30,697.0,149.0,1.9,28.0,615.0,202.41,123.22
2016,9,3,9,45,466.0,249.0,1.85,28.5,569.0,270.25,184.9
2016,9,3,10,0,235.0,349.0,1.8,29.0,523.0,325.24,234.47
2016,9,3,10,15,495.5,255.0,1.8,29.0,646.0,349.16,247.87
2016,9,3,10,30,756.0,161.0,1.8,29.0,769.0,415.42,295.97
2016,9,3,10,45,766.5,162.5,1.8,29.5,798.0,466.11,336.01
2016,9,3,11,0,777.0,164.0,1.8,30.0,827.0,516.86,374.91
2016,9,3,11,15,782.5,165.5,1.8,30.0,848.0,564.73,411.38
2016,9,3,11,30,788.0,167.0,1.8,30.0,869.0,611.73,446.23
2016,9,3,11,45,755.5,192.0,1.85,30.5,873.0,652.8,474.87
2016,9,3,12,0,723.0,217.0,1.9,31.0,877.0,690.91,500.56
2016,9,3,12,15,464.5,341.5,1.95,31.0,766.5,646.99,467.51
2016,9,3,12,30,206.0,466.0,2.0,31.0,656.0,578.11,416.27
2016,9,3,12,45,463.0,342.5,2.05,31.0,766.0,698.43,504.84
2016,9,3,13,0,720.0,219.0,2.1,31.0,876.0,824.1,593.8
2016,9,3,13,15,507.0,324.0,2.15,31.0,783.5,764.7,549.77
2016,9,3,13,30,294.0,429.0,2.2,31.0,691.0,687.5,494.17
2016,9,3,13,45,204.5,424.5,2.25,31.0,605.0,604.74,437.82
2016,9,3,14,0,115.0,420.0,2.3,31.0,519.0,527.51,383.54
2016,9,3,14,15,401.5,310.5,2.35,31.0,637.0,721.76,526.08
2016,9,3,14,30,688.0,201.0,2.4,31.0,755.0,898.25,648.56
2016,9,3,14,45,432.5,278.5,2.5,31.0,621.5,737.78,538.02
2016,9,3,15,0,177.0,356.0,2.6,31.0,488.0,549.39,404.3
2016,9,3,15,15,407.5,266.5,2.65,30.5,546.5,712.05,526.98
2016,9,3,15,30,638.0,177.0,2.7,30.0,605.0,844.18,623.17
2016,9,3,15,45,622.5,168.0,2.8,30.0,560.0,817.1,606.24
2016,9,3,16,0,607.0,159.0,2.9,30.0,515.0,787.41,588.67
2016,9,3,16,15,578.5,151.5,2.9,29.5,465.0,744.98,562.64
2016,9,3,16,30,550.0,144.0,2.9,29.0,415.0,693.99,530.1
2016,9,3,16,45,513.0,134.0,2.9,29.0,363.0,639.45,493.2
2016,9,3,17,0,476.0,124.0,2.9,29.0,311.0,584.86,454.95
2016,9,3,17,15,425.0,111.5,2.7,28.5,258.5,516.03,404.9
2016,9,3,17,30,374.0,99.0,2.5,28.0,206.0,449.08,354.47
2016,9,3,17,45,303.5,82.5,2.35,27.5,156.5,364.77,288.48
2016,9,3,18,0,233.0,66.0,2.2,27.0,107.0,271.61,213.31
2016,9,3,18,15,151.0,44.0,2.2,26.5,67.0,181.81,137.57
2016,9,3,18,30,69.0,22.0,2.2,26.0,27.0,86.4,30.1
2016,9,3,18,45,34.5,11.0,2.2,26.0,13.5,29.93,0.0
2016,9,3,19,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,2.2,25.5,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,4,6,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,6,15,30.0,10.0,0.9,22.5,12.0,9.1,0.0
2016,9,4,6,30,60.0,20.0,1.1,23.0,24.0,16.37,0.39
2016,9,4,6,45,140.5,42.5,1.3,23.5,63.5,33.76,22.18
2016,9,4,7,0,221.0,65.0,1.5,24.0,103.0,50.62,37.38
2016,9,4,7,15,288.5,83.0,1.75,24.5,152.0,61.75,47.3
2016,9,4,7,30,356.0,101.0,2.0,25.0,201.0,73.61,57.52
2016,9,4,7,45,408.0,114.0,2.25,25.5,253.5,81.26,63.88
2016,9,4,8,0,460.0,127.0,2.5,26.0,306.0,88.55,69.73
2016,9,4,8,15,498.0,137.5,2.65,26.5,358.0,93.67,73.64
2016,9,4,8,30,536.0,148.0,2.8,27.0,410.0,98.48,77.21
2016,9,4,8,45,407.0,197.5,2.95,27.5,410.0,126.32,99.73
2016,9,4,9,0,278.0,247.0,3.1,28.0,410.0,171.03,124.8
2016,9,4,9,15,459.5,212.0,3.1,28.0,506.5,178.8,117.67
2016,9,4,9,30,641.0,177.0,3.1,28.0,603.0,212.91,133.92
2016,9,4,9,45,660.0,181.0,3.1,28.5,645.0,261.52,171.85
2016,9,4,10,0,679.0,185.0,3.1,29.0,687.0,312.2,213.17
2016,9,4,10,15,691.5,189.0,3.1,29.0,722.5,362.6,255.26
2016,9,4,10,30,704.0,193.0,3.1,29.0,758.0,413.88,297.56
2016,9,4,10,45,716.0,194.0,3.1,29.5,787.0,463.34,337.06
2016,9,4,11,0,728.0,195.0,3.1,30.0,816.0,513.14,375.7
2016,9,4,11,15,734.5,197.0,3.1,30.0,836.5,560.85,412.57
2016,9,4,11,30,741.0,199.0,3.1,30.0,857.0,607.94,448.07
2016,9,4,11,45,758.0,191.0,3.1,30.5,872.5,652.83,480.48
2016,9,4,12,0,775.0,183.0,3.1,31.0,888.0,696.12,511.05
2016,9,4,12,15,776.0,183.5,3.1,31.0,892.5,734.39,538.33
2016,9,4,12,30,777.0,184.0,3.1,31.0,897.0,770.67,563.83
2016,9,4,12,45,458.0,322.0,3.1,31.5,742.0,675.7,492.48
2016,9,4,13,0,139.0,460.0,3.1,32.0,587.0,546.47,395.71
2016,9,4,13,15,183.5,451.0,3.15,32.0,616.0,588.13,426.82
2016,9,4,13,30,228.0,442.0,3.2,32.0,645.0,631.12,457.9
2016,9,4,13,45,501.0,303.5,3.25,32.0,735.0,778.09,565.77
2016,9,4,14,0,774.0,165.0,3.3,32.0,825.0,906.28,655.19
2016,9,4,14,15,544.5,267.0,3.3,31.5,723.5,811.75,591.06
2016,9,4,14,30,315.0,369.0,3.3,31.0,622.0,696.54,509.38
2016,9,4,14,45,304.0,353.0,3.35,31.0,588.0,677.78,498.36
2016,9,4,15,0,293.0,337.0,3.4,31.0,554.0,657.11,485.4
2016,9,4,15,15,289.0,316.0,3.4,30.5,519.5,635.82,473.04
2016,9,4,15,30,285.0,295.0,3.4,30.0,485.0,612.72,459.31
2016,9,4,15,45,202.0,277.5,3.4,30.0,407.0,499.04,377.67
2016,9,4,16,0,119.0,260.0,3.4,30.0,329.0,404.14,307.45
2016,9,4,16,15,348.5,196.0,3.3,29.5,371.5,558.75,430.04
2016,9,4,16,30,578.0,132.0,3.2,29.0,414.0,711.37,545.13
2016,9,4,16,45,541.5,122.5,3.1,29.0,362.0,648.66,500.64
2016,9,4,17,0,505.0,113.0,3.0,29.0,310.0,594.22,462.56
2016,9,4,17,15,452.5,102.0,2.75,28.5,257.0,525.12,412.48
2016,9,4,17,30,400.0,91.0,2.5,28.0,204.0,458.01,361.71
2016,9,4,17,45,327.0,76.5,2.25,27.5,154.5,373.53,295.28
2016,9,4,18,0,254.0,62.0,2.0,27.0,105.0,294.15,230.21
2016,9,4,18,15,160.5,41.5,2.0,26.5,65.5,184.03,138.44
2016,9,4,18,30,67.0,21.0,2.0,26.0,26.0,82.71,16.71
2016,9,4,18,45,33.5,10.5,2.0,26.0,13.0,28.8,0.0
2016,9,4,19,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,2.05,25.5,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,2.15,24.5,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,5,5,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,5,6,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,5,6,15,65.5,10.5,2.05,22.5,14.5,9.55,0.0
2016,9,5,6,30,131.0,21.0,2.3,23.0,29.0,16.54,0.0
2016,9,5,6,45,254.5,35.0,2.55,23.5,71.0,27.21,16.72
2016,9,5,7,0,378.0,49.0,2.8,24.0,113.0,38.7,27.26
2016,9,5,7,15,456.5,58.0,3.0,24.5,165.0,44.23,32.35
2016,9,5,7,30,535.0,67.0,3.2,25.0,217.0,49.6,37.05
2016,9,5,7,45,267.5,90.5,3.4,25.5,165.5,63.81,49.09
2016,9,5,8,0,0.0,114.0,3.6,26.0,114.0,96.47,76.47
2016,9,5,8,15,1.5,134.5,3.65,26.5,135.0,112.88,89.75
2016,9,5,8,30,3.0,155.0,3.7,27.0,156.0,129.1,102.67
2016,9,5,8,45,129.0,202.5,3.8,27.5,277.5,145.92,115.87
2016,9,5,9,0,255.0,250.0,3.9,28.0,399.0,171.52,125.88
2016,9,5,9,15,131.5,226.5,3.9,28.0,303.5,178.2,129.79
2016,9,5,9,30,8.0,203.0,3.9,28.0,208.0,172.27,129.44
2016,9,5,9,45,57.5,275.0,3.95,28.5,317.0,228.25,169.72
2016,9,5,10,0,107.0,347.0,4.0,29.0,426.0,298.07,220.19
2016,9,5,10,15,59.5,296.5,4.0,29.0,341.0,258.74,192.22
2016,9,5,10,30,12.0,246.0,4.0,29.0,256.0,215.46,160.59
2016,9,5,10,45,436.5,178.5,4.0,29.5,549.5,328.06,242.22
2016,9,5,11,0,861.0,111.0,4.0,30.0,843.0,517.63,381.48
2016,9,5,11,15,866.0,112.0,4.0,30.0,863.5,567.24,420.2
2016,9,5,11,30,871.0,113.0,4.0,30.0,884.0,615.6,457.55
2016,9,5,11,45,501.5,285.0,4.05,30.5,730.5,567.15,419.89
2016,9,5,12,0,132.0,457.0,4.1,31.0,577.0,487.26,357.01
2016,9,5,12,15,498.5,289.5,4.1,31.0,745.5,626.37,463.53
2016,9,5,12,30,865.0,122.0,4.1,31.0,914.0,777.45,574.15
2016,9,5,12,45,562.5,285.0,4.15,31.0,799.5,725.32,533.25
2016,9,5,13,0,260.0,448.0,4.2,31.0,685.0,642.73,469.42
2016,9,5,13,15,309.5,426.0,4.2,31.0,704.0,681.36,498.36
2016,9,5,13,30,359.0,404.0,4.2,31.0,723.0,720.43,526.96
2016,9,5,13,45,351.5,398.5,4.2,31.0,704.5,723.99,529.77
2016,9,5,14,0,344.0,393.0,4.2,31.0,686.0,725.59,531.49
2016,9,5,14,15,199.5,374.0,4.15,30.5,542.5,567.86,420.41
2016,9,5,14,30,55.0,355.0,4.1,30.0,399.0,402.67,299.63
2016,9,5,14,45,55.0,338.0,4.1,30.0,380.5,389.64,291.31
2016,9,5,15,0,55.0,321.0,4.1,30.0,362.0,376.11,282.15
2016,9,5,15,15,49.0,297.0,4.05,30.0,332.0,348.51,262.35
2016,9,5,15,30,43.0,273.0,4.0,30.0,302.0,320.29,241.98
2016,9,5,15,45,47.0,256.0,3.95,30.0,285.5,309.17,234.64
2016,9,5,16,0,51.0,239.0,3.9,30.0,269.0,297.76,227.02
2016,9,5,16,15,75.0,222.5,3.75,29.5,261.5,305.08,234.73
2016,9,5,16,30,99.0,206.0,3.6,29.0,254.0,311.47,241.7
2016,9,5,16,45,95.5,180.5,3.5,29.0,222.0,280.76,218.93
2016,9,5,17,0,92.0,155.0,3.4,29.0,190.0,249.46,195.38
2016,9,5,17,15,81.5,130.5,3.15,28.5,158.0,213.25,167.52
2016,9,5,17,30,71.0,106.0,2.9,28.0,126.0,176.9,138.8
2016,9,5,17,45,204.5,79.0,2.7,27.5,117.0,270.01,214.72
2016,9,5,18,0,338.0,52.0,2.5,27.0,108.0,337.89,265.72
2016,9,5,18,15,216.5,36.5,2.5,26.5,67.0,227.2,170.59
2016,9,5,18,30,95.0,21.0,2.5,26.0,26.0,109.85,1.69
2016,9,5,18,45,47.5,10.5,2.55,26.0,13.0,36.71,0.0
2016,9,5,19,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,2.8,24.5,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,5,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,6,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,6,15,42.5,10.5,2.35,23.0,13.0,9.55,0.0
2016,9,6,6,30,85.0,21.0,2.5,23.0,26.0,17.12,0.0
2016,9,6,6,45,199.0,38.0,2.65,23.5,66.5,29.47,18.51
2016,9,6,7,0,313.0,55.0,2.8,24.0,107.0,42.02,30.05
2016,9,6,7,15,394.0,66.0,2.95,24.5,158.0,49.53,36.86
2016,9,6,7,30,475.0,77.0,3.1,25.0,209.0,57.71,43.98
2016,9,6,7,45,237.5,101.0,3.3,25.5,167.0,75.91,59.38
2016,9,6,8,0,0.0,125.0,3.5,26.0,125.0,104.44,83.17
2016,9,6,8,15,121.0,162.5,3.65,26.5,221.5,120.82,96.37
2016,9,6,8,30,242.0,200.0,3.8,27.0,318.0,136.79,109.03
2016,9,6,8,45,171.0,227.5,3.95,27.5,315.5,160.42,127.76
2016,9,6,9,0,100.0,255.0,4.1,28.0,313.0,190.07,142.89
2016,9,6,9,15,186.0,275.0,4.1,28.5,394.0,211.86,153.44
2016,9,6,9,30,272.0,295.0,4.1,29.0,475.0,244.45,172.92
2016,9,6,9,45,549.0,200.0,4.15,29.5,593.5,252.54,168.77
2016,9,6,10,0,826.0,105.0,4.2,30.0,712.0,304.16,202.49
2016,9,6,10,15,835.5,106.5,4.2,30.0,747.5,357.76,248.47
2016,9,6,10,30,845.0,108.0,4.2,30.0,783.0,411.43,294.0
2016,9,6,10,45,854.5,108.0,4.2,30.0,812.0,463.8,337.63
2016,9,6,11,0,864.0,108.0,4.2,30.0,841.0,515.77,379.86
2016,9,6,11,15,535.0,275.0,4.2,30.0,733.0,515.05,381.0
2016,9,6,11,30,206.0,442.0,4.2,30.0,625.0,491.54,362.15
2016,9,6,11,45,542.0,276.5,4.25,30.5,765.5,585.52,434.25
2016,9,6,12,0,878.0,111.0,4.3,31.0,906.0,701.39,521.23
2016,9,6,12,15,499.0,284.5,4.3,31.0,737.0,621.91,459.97
2016,9,6,12,30,120.0,458.0,4.3,31.0,568.0,505.12,370.02
2016,9,6,12,45,292.5,415.0,4.3,31.0,680.5,621.11,456.42
2016,9,6,13,0,465.0,372.0,4.3,31.0,793.0,748.75,548.13
2016,9,6,13,15,667.0,241.5,4.3,31.0,835.5,824.68,605.48
2016,9,6,13,30,869.0,111.0,4.3,31.0,878.0,886.82,648.71
2016,9,6,13,45,862.5,111.0,4.35,31.0,856.5,902.78,659.77
2016,9,6,14,0,856.0,111.0,4.4,31.0,835.0,915.3,668.97
2016,9,6,14,15,607.0,231.5,4.4,31.0,736.0,837.25,616.28
2016,9,6,14,30,358.0,352.0,4.4,31.0,637.0,718.61,529.57
2016,9,6,14,45,463.5,294.5,4.4,31.0,645.5,782.0,577.96
2016,9,6,15,0,569.0,237.0,4.4,31.0,654.0,828.51,613.95
2016,9,6,15,15,627.5,193.0,4.35,30.5,627.5,847.06,630.35
2016,9,6,15,30,686.0,149.0,4.3,30.0,601.0,854.44,638.0
2016,9,6,15,45,663.0,144.0,4.3,30.0,554.0,824.07,618.86
2016,9,6,16,0,640.0,139.0,4.3,30.0,507.0,791.25,598.14
2016,9,6,16,15,516.5,155.5,4.15,29.5,434.0,681.38,522.81
2016,9,6,16,30,393.0,172.0,4.0,29.0,361.0,583.71,451.99
2016,9,6,16,45,444.0,142.0,3.85,29.0,330.5,585.8,456.7
2016,9,6,17,0,495.0,112.0,3.7,29.0,300.0,582.12,456.14
2016,9,6,17,15,437.0,101.5,3.4,28.5,247.0,509.78,402.44
2016,9,6,17,30,379.0,91.0,3.1,28.0,194.0,439.92,348.77
2016,9,6,17,45,294.5,76.5,2.8,27.5,145.0,348.26,275.79
2016,9,6,18,0,210.0,62.0,2.5,27.0,96.0,249.68,195.22
2016,9,6,18,15,105.0,41.0,2.5,26.5,58.0,148.86,109.07
2016,9,6,18,30,0.0,20.0,2.5,26.0,20.0,21.62,0.0
2016,9,6,18,45,0.0,10.0,2.55,26.0,10.0,9.1,0.0
2016,9,6,19,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,2.8,25.5,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,2.65,24.5,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,5,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,7,6,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,7,6,15,26.0,10.5,2.7,24.0,12.0,9.55,0.0
2016,9,7,6,30,52.0,21.0,2.8,24.0,24.0,17.06,0.0
2016,9,7,6,45,152.0,40.5,2.95,24.5,63.0,32.26,20.59
2016,9,7,7,0,252.0,60.0,3.1,25.0,102.0,45.73,33.01
2016,9,7,7,15,334.0,73.5,3.25,25.5,152.0,54.95,41.29
2016,9,7,7,30,416.0,87.0,3.4,26.0,202.0,63.84,48.99
2016,9,7,7,45,473.0,96.5,3.6,26.5,255.5,69.4,53.62
2016,9,7,8,0,530.0,106.0,3.8,27.0,309.0,75.17,58.25
2016,9,7,8,15,570.0,113.0,3.9,27.5,362.0,77.25,59.68
2016,9,7,8,30,610.0,120.0,4.0,28.0,415.0,79.22,60.97
2016,9,7,8,45,305.0,113.0,4.1,28.5,260.5,72.01,54.63
2016,9,7,9,0,0.0,106.0,4.2,29.0,106.0,92.96,68.33
2016,9,7,9,15,0.0,87.0,4.2,29.0,87.0,77.11,55.61
2016,9,7,9,30,0.0,68.0,4.2,29.0,68.0,60.24,42.16
2016,9,7,9,45,379.0,104.0,4.25,29.5,382.0,146.32,94.37
2016,9,7,10,0,758.0,140.0,4.3,30.0,696.0,304.11,204.62
2016,9,7,10,15,769.5,142.5,4.3,30.0,731.5,356.36,248.75
2016,9,7,10,30,781.0,145.0,4.3,30.0,767.0,409.17,293.11
2016,9,7,10,45,791.0,146.5,4.3,30.5,796.0,460.87,335.14
2016,9,7,11,0,801.0,148.0,4.3,31.0,825.0,512.49,375.91
2016,9,7,11,15,489.5,295.5,4.25,31.0,712.5,505.93,372.73
2016,9,7,11,30,178.0,443.0,4.2,31.0,600.0,475.61,349.15
2016,9,7,11,45,218.5,444.5,4.2,31.0,640.0,518.53,380.72
2016,9,7,12,0,259.0,446.0,4.2,31.0,680.0,564.19,413.83
2016,9,7,12,15,557.5,287.5,4.15,31.0,793.5,666.28,491.79
2016,9,7,12,30,856.0,129.0,4.1,31.0,907.0,774.58,572.11
2016,9,7,12,45,853.0,130.0,4.1,31.5,902.0,806.44,592.03
2016,9,7,13,0,850.0,131.0,4.1,32.0,897.0,835.49,610.39
2016,9,7,13,15,847.0,130.5,4.05,32.0,884.0,860.22,626.85
2016,9,7,13,30,844.0,130.0,4.0,32.0,871.0,881.85,641.29
2016,9,7,13,45,836.0,130.0,4.0,32.0,849.5,896.28,651.29
2016,9,7,14,0,828.0,130.0,4.0,32.0,828.0,907.3,659.21
2016,9,7,14,15,455.0,250.0,3.95,32.0,632.0,707.53,521.32
2016,9,7,14,30,82.0,370.0,3.9,32.0,436.0,444.52,327.51
2016,9,7,14,45,92.0,355.5,3.85,32.0,426.0,444.33,329.34
2016,9,7,15,0,102.0,341.0,3.8,32.0,416.0,443.75,330.03
2016,9,7,15,15,418.5,234.5,3.7,31.5,512.5,684.71,512.08
2016,9,7,15,30,735.0,128.0,3.6,31.0,609.0,874.69,647.19
2016,9,7,15,45,525.0,181.5,3.55,31.0,511.5,727.19,545.73
2016,9,7,16,0,315.0,235.0,3.5,31.0,414.0,574.05,434.6
2016,9,7,16,15,473.0,173.0,3.3,30.5,413.0,661.55,504.0
2016,9,7,16,30,631.0,111.0,3.1,30.0,412.0,729.54,555.17
2016,9,7,16,45,587.5,105.5,2.9,30.0,358.0,671.99,514.88
2016,9,7,17,0,544.0,100.0,2.7,30.0,304.0,614.07,474.27
2016,9,7,17,15,487.0,91.0,2.45,29.5,250.5,535.05,417.56
2016,9,7,17,30,430.0,82.0,2.2,29.0,197.0,466.26,365.96
2016,9,7,17,45,345.0,69.0,1.95,28.5,147.0,374.37,293.81
2016,9,7,18,0,260.0,56.0,1.7,28.0,97.0,288.77,223.67
2016,9,7,18,15,130.0,38.0,1.7,27.5,58.5,160.11,115.7
2016,9,7,18,30,0.0,20.0,1.7,27.0,20.0,22.59,0.0
2016,9,7,18,45,0.0,10.0,1.7,27.0,10.0,0.0,0.0
2016,9,7,19,0,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,2.25,26.5,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,2.55,23.5,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,8,5,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,8,6,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,8,6,15,7.5,9.5,2.8,23.5,10.0,8.64,0.0
2016,9,8,6,30,15.0,19.0,3.1,24.0,20.0,16.37,0.0
2016,9,8,6,45,106.5,43.0,3.4,24.5,59.5,33.94,21.85
2016,9,8,7,0,198.0,67.0,3.7,25.0,99.0,51.84,38.11
2016,9,8,7,15,280.5,83.0,3.75,25.0,149.0,63.76,48.85
2016,9,8,7,30,363.0,99.0,3.8,25.0,199.0,72.45,56.54
2016,9,8,7,45,444.5,105.0,3.85,25.5,255.0,75.34,58.9
2016,9,8,8,0,526.0,111.0,3.9,26.0,311.0,78.22,61.09
2016,9,8,8,15,567.5,118.5,3.9,26.5,365.0,81.65,63.63
2016,9,8,8,30,609.0,126.0,3.9,27.0,419.0,83.81,65.07
2016,9,8,8,45,658.0,124.5,3.9,27.5,474.0,79.52,61.12
2016,9,8,9,0,707.0,123.0,3.9,28.0,529.0,90.11,56.64
2016,9,8,9,15,728.0,127.0,3.9,28.0,576.5,140.39,78.7
2016,9,8,9,30,749.0,131.0,3.9,28.0,624.0,193.17,114.51
2016,9,8,9,45,774.0,130.0,3.9,28.5,668.5,251.75,160.25
2016,9,8,10,0,799.0,129.0,3.9,29.0,713.0,305.75,204.91
2016,9,8,10,15,810.0,131.0,3.9,29.5,749.0,359.74,250.48
2016,9,8,10,30,821.0,133.0,3.9,30.0,785.0,414.14,295.71
2016,9,8,10,45,833.0,132.5,3.95,30.5,814.5,467.19,338.91
2016,9,8,11,0,845.0,132.0,4.0,31.0,844.0,523.02,382.83
2016,9,8,11,15,850.5,133.0,4.0,31.0,865.0,572.39,421.67
2016,9,8,11,30,856.0,134.0,4.0,31.0,886.0,620.59,458.69
2016,9,8,11,45,857.5,135.5,4.0,31.5,898.0,665.3,491.35
2016,9,8,12,0,859.0,137.0,4.0,32.0,910.0,708.14,521.81
2016,9,8,12,15,859.5,137.0,4.0,32.0,913.5,746.97,549.92
2016,9,8,12,30,860.0,137.0,4.0,32.0,917.0,783.47,575.09
2016,9,8,12,45,857.5,138.0,4.05,32.0,912.0,815.99,597.12
2016,9,8,13,0,855.0,139.0,4.1,32.0,907.0,845.71,617.28
2016,9,8,13,15,851.0,138.0,4.1,32.0,893.5,869.39,633.23
2016,9,8,13,30,847.0,137.0,4.1,32.0,880.0,889.89,647.15
2016,9,8,13,45,839.0,137.0,4.1,32.0,857.5,904.48,657.27
2016,9,8,14,0,831.0,137.0,4.1,32.0,835.0,925.04,671.5
2016,9,8,14,15,822.5,135.0,4.05,32.0,805.5,930.73,675.75
2016,9,8,14,30,814.0,133.0,4.0,32.0,776.0,932.85,677.91
2016,9,8,14,45,802.0,131.0,4.0,32.0,739.0,928.12,676.0
2016,9,8,15,0,790.0,129.0,4.0,32.0,702.0,919.9,672.0
2016,9,8,15,15,774.0,125.5,3.95,31.5,659.0,902.83,663.34
2016,9,8,15,30,758.0,122.0,3.9,31.0,616.0,882.54,652.64
2016,9,8,15,45,733.0,119.5,3.85,31.0,567.0,857.42,637.4
2016,9,8,16,0,708.0,117.0,3.8,31.0,518.0,824.77,617.01
2016,9,8,16,15,679.0,112.0,3.6,30.5,466.0,783.19,590.85
2016,9,8,16,30,650.0,107.0,3.4,30.0,414.0,739.86,563.1
2016,9,8,16,45,606.0,101.5,3.2,30.0,359.5,681.52,522.99
2016,9,8,17,0,562.0,96.0,3.0,30.0,305.0,622.86,481.78
2016,9,8,17,15,503.5,87.5,2.7,29.0,250.5,549.04,429.53
2016,9,8,17,30,445.0,79.0,2.4,28.0,196.0,472.64,372.81
2016,9,8,17,45,354.0,66.5,2.15,27.5,145.5,376.7,297.0
2016,9,8,18,0,263.0,54.0,1.9,27.0,95.0,287.61,223.51
2016,9,8,18,15,148.5,35.0,1.85,26.5,56.5,181.49,130.05
2016,9,8,18,30,34.0,16.0,1.8,26.0,18.0,35.13,0.0
2016,9,8,18,45,17.0,8.0,1.8,26.0,9.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,3.0,23.5,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,2.3,22.5,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,9,5,45,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2016,9,9,6,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,9,6,15,10.0,9.0,2.75,23.5,9.5,8.19,0.0
2016,9,9,6,30,20.0,18.0,3.0,24.0,19.0,15.23,0.0
2016,9,9,6,45,110.5,41.0,3.3,24.5,58.0,32.49,20.58
2016,9,9,7,0,201.0,64.0,3.6,25.0,97.0,49.74,36.32
2016,9,9,7,15,282.5,80.5,3.7,25.0,146.5,60.13,45.76
2016,9,9,7,30,364.0,97.0,3.8,25.0,196.0,71.04,55.34
2016,9,9,7,45,439.5,104.0,3.95,25.5,251.0,74.67,58.33
2016,9,9,8,0,515.0,111.0,4.1,26.0,306.0,78.21,61.09
2016,9,9,8,15,556.5,118.5,4.1,26.5,359.5,81.71,63.7
2016,9,9,8,30,598.0,126.0,4.1,27.0,413.0,83.87,65.14
2016,9,9,8,45,644.5,125.5,4.1,27.5,466.5,80.24,61.73
2016,9,9,9,0,691.0,125.0,4.1,28.0,520.0,90.06,57.5
2016,9,9,9,15,712.5,129.0,4.1,28.5,567.5,139.44,78.59
2016,9,9,9,30,734.0,133.0,4.1,29.0,615.0,191.39,113.35
2016,9,9,9,45,760.0,131.5,4.1,29.5,659.0,249.05,158.08
2016,9,9,10,0,786.0,130.0,4.1,30.0,703.0,302.1,201.75
2016,9,9,10,15,797.5,132.0,4.1,30.0,739.0,355.52,247.18
2016,9,9,10,30,809.0,134.0,4.1,30.0,775.0,409.41,292.54
2016,9,9,10,45,823.0,132.5,4.1,30.5,805.0,461.88,335.29
2016,9,9,11,0,837.0,131.0,4.1,31.0,835.0,517.36,378.96
2016,9,9,11,15,842.5,132.0,4.05,31.0,855.5,566.3,417.47
2016,9,9,11,30,848.0,133.0,4.0,31.0,876.0,614.07,454.13
2016,9,9,11,45,863.0,126.0,4.0,31.0,891.5,660.03,488.9
2016,9,9,12,0,878.0,119.0,4.0,31.0,907.0,704.94,522.24
2016,9,9,12,15,879.0,119.0,4.0,31.0,910.5,744.53,551.06
2016,9,9,12,30,880.0,119.0,4.0,31.0,914.0,781.76,576.35
2016,9,9,12,45,879.0,118.5,4.0,31.5,909.5,814.42,597.17
2016,9,9,13,0,878.0,118.0,4.0,32.0,905.0,844.23,615.97
2016,9,9,13,15,875.0,117.5,3.95,32.0,891.5,869.37,632.64
2016,9,9,13,30,872.0,117.0,3.9,32.0,878.0,891.31,647.23
2016,9,9,13,45,867.0,115.5,3.9,32.0,856.5,907.15,658.15
2016,9,9,14,0,862.0,114.0,3.9,32.0,835.0,919.54,666.94
2016,9,9,14,15,854.0,112.5,3.85,31.5,805.5,925.63,672.86
2016,9,9,14,30,846.0,111.0,3.8,31.0,776.0,928.17,676.65
2016,9,9,14,45,830.0,112.0,3.8,31.0,738.5,922.35,674.02
2016,9,9,15,0,814.0,113.0,3.8,31.0,701.0,922.96,675.88
2016,9,9,15,15,799.5,110.0,3.75,31.0,658.0,907.59,666.96
2016,9,9,15,30,785.0,107.0,3.7,31.0,615.0,888.97,656.07
2016,9,9,15,45,764.5,104.0,3.65,31.0,567.0,861.65,639.41
2016,9,9,16,0,744.0,101.0,3.6,31.0,519.0,831.59,620.9
2016,9,9,16,15,717.0,96.5,3.4,30.5,467.0,796.18,599.07
2016,9,9,16,30,690.0,92.0,3.2,30.0,415.0,754.46,572.55
2016,9,9,16,45,652.5,86.5,3.05,29.5,361.0,700.91,537.32
2016,9,9,17,0,615.0,81.0,2.9,29.0,307.0,646.79,500.69
2016,9,9,17,15,560.0,74.0,2.7,28.5,252.5,576.53,450.6
2016,9,9,17,30,505.0,67.0,2.5,28.0,198.0,507.68,399.4
