Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,9,17,45,421.0,56.5,2.3,27.5,147.0,415.32,327.14
2016,9,9,18,0,337.0,46.0,2.1,27.0,96.0,327.76,254.65
2016,9,9,18,15,168.5,32.0,2.15,26.5,57.0,189.66,133.45
2016,9,9,18,30,0.0,18.0,2.2,26.0,18.0,16.37,0.0
2016,9,9,18,45,0.0,9.0,2.25,26.0,9.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,10,5,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,10,6,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,10,6,15,37.0,9.0,0.7,22.5,11.0,8.19,0.0
2016,9,10,6,30,74.0,18.0,0.7,23.0,22.0,14.75,0.0
2016,9,10,6,45,194.0,34.5,0.7,23.5,62.0,26.82,16.05
2016,9,10,7,0,314.0,51.0,0.7,24.0,102.0,39.09,27.52
2016,9,10,7,15,193.0,77.0,0.75,24.0,112.5,59.25,45.2
2016,9,10,7,30,72.0,103.0,0.8,24.0,123.0,82.2,65.0
2016,9,10,7,45,83.5,127.5,0.9,24.5,155.5,100.19,80.07
2016,9,10,8,0,95.0,152.0,1.0,25.0,188.0,117.76,94.43
2016,9,10,8,15,47.5,84.5,1.1,25.5,102.5,72.31,55.9
2016,9,10,8,30,0.0,17.0,1.2,26.0,17.0,14.98,7.14
2016,9,10,8,45,42.0,132.5,1.35,26.5,156.5,108.31,85.33
2016,9,10,9,0,84.0,248.0,1.5,27.0,296.0,184.43,139.11
2016,9,10,9,15,98.5,274.0,1.65,27.0,335.0,212.39,157.34
2016,9,10,9,30,113.0,300.0,1.8,27.0,374.0,242.53,178.53
2016,9,10,9,45,111.5,321.0,2.0,27.0,398.5,268.42,197.98
2016,9,10,10,0,110.0,342.0,2.2,27.0,423.0,294.35,217.79
2016,9,10,10,15,229.0,347.0,2.3,27.0,525.0,339.81,249.23
2016,9,10,10,30,348.0,352.0,2.4,27.0,627.0,399.63,292.69
2016,9,10,10,45,582.0,244.5,2.5,27.0,724.0,439.79,322.73
2016,9,10,11,0,816.0,137.0,2.6,27.0,821.0,508.17,375.56
2016,9,10,11,15,821.5,138.0,2.7,27.0,841.5,557.21,414.43
2016,9,10,11,30,827.0,139.0,2.8,27.0,862.0,605.48,451.86
2016,9,10,11,45,843.0,131.5,2.9,27.5,877.0,650.78,485.65
2016,9,10,12,0,859.0,124.0,3.0,28.0,892.0,695.16,518.03
2016,9,10,12,15,860.0,124.0,3.05,28.0,896.0,734.03,546.56
2016,9,10,12,30,861.0,124.0,3.1,28.0,900.0,770.59,571.92
2016,9,10,12,45,861.0,123.0,3.15,28.0,895.0,802.98,594.04
2016,9,10,13,0,861.0,122.0,3.2,28.0,890.0,832.63,614.32
2016,9,10,13,15,857.5,121.0,3.25,28.0,876.5,856.41,630.7
2016,9,10,13,30,854.0,120.0,3.3,28.0,863.0,877.0,645.06
2016,9,10,13,45,849.0,119.0,3.35,28.5,841.5,892.97,655.16
2016,9,10,14,0,844.0,118.0,3.4,29.0,820.0,905.56,663.15
2016,9,10,14,15,480.5,247.0,3.4,29.0,644.0,725.84,539.0
2016,9,10,14,30,117.0,376.0,3.4,29.0,468.0,499.72,371.38
2016,9,10,14,45,462.5,242.5,3.4,29.0,579.0,722.61,541.06
2016,9,10,15,0,808.0,109.0,3.4,29.0,690.0,910.85,672.6
2016,9,10,15,15,563.5,192.0,3.35,28.5,585.0,779.64,584.08
2016,9,10,15,30,319.0,275.0,3.3,28.0,480.0,619.36,468.48
2016,9,10,15,45,526.0,187.5,3.3,28.0,494.5,731.58,556.21
2016,9,10,16,0,733.0,100.0,3.3,28.0,509.0,818.35,618.82
2016,9,10,16,15,706.0,95.5,3.15,27.5,457.5,783.07,596.13
2016,9,10,16,30,679.0,91.0,3.0,27.0,406.0,741.59,569.59
2016,9,10,16,45,634.0,87.0,2.9,27.0,351.5,683.88,529.98
2016,9,10,17,0,589.0,83.0,2.8,27.0,297.0,626.01,489.3
2016,9,10,17,15,533.5,75.0,2.7,26.5,243.5,554.95,438.22
2016,9,10,17,30,478.0,67.0,2.6,26.0,190.0,485.42,385.97
2016,9,10,17,45,387.0,56.5,2.55,26.0,139.5,389.14,308.92
2016,9,10,18,0,296.0,46.0,2.5,26.0,89.0,297.28,231.87
2016,9,10,18,15,176.5,29.5,2.55,25.5,52.0,190.37,131.0
2016,9,10,18,30,57.0,13.0,2.6,25.0,15.0,45.95,0.0
2016,9,10,18,45,28.5,6.5,2.7,25.0,7.5,0.0,0.0
2016,9,10,19,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,2.8,24.5,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,2.7,23.5,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,2.3,21.5,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,2.25,20.5,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,1.85,19.5,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,9,11,5,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,11,6,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,11,6,15,37.5,8.5,2.1,19.5,10.5,7.73,0.0
2016,9,11,6,30,75.0,17.0,2.3,20.0,21.0,13.97,0.0
2016,9,11,6,45,185.5,35.0,2.55,20.5,60.5,27.23,16.48
2016,9,11,7,0,296.0,53.0,2.8,21.0,100.0,40.61,29.12
2016,9,11,7,15,376.0,65.5,2.65,21.5,150.5,49.29,37.08
2016,9,11,7,30,456.0,78.0,2.5,22.0,201.0,57.66,44.48
2016,9,11,7,45,510.5,87.5,2.35,23.0,254.5,64.02,49.8
2016,9,11,8,0,565.0,97.0,2.2,24.0,308.0,68.74,53.51
2016,9,11,8,15,603.5,103.5,2.05,24.5,361.5,70.8,54.97
2016,9,11,8,30,642.0,110.0,1.9,25.0,415.0,72.76,56.29
2016,9,11,8,45,669.0,116.0,1.8,25.5,466.0,74.13,57.1
2016,9,11,9,0,696.0,122.0,1.7,26.0,517.0,86.27,56.2
2016,9,11,9,15,717.0,126.5,1.65,26.5,564.5,136.23,76.79
2016,9,11,9,30,738.0,131.0,1.6,27.0,612.0,188.7,111.52
2016,9,11,9,45,753.5,134.5,1.6,27.5,654.0,248.12,157.64
2016,9,11,10,0,769.0,138.0,1.6,28.0,696.0,301.83,201.63
2016,9,11,10,15,781.0,140.5,1.6,28.0,731.5,354.87,246.09
2016,9,11,10,30,793.0,143.0,1.6,28.0,767.0,408.49,290.44
2016,9,11,10,45,802.5,144.5,1.6,28.5,796.0,460.58,332.06
2016,9,11,11,0,812.0,146.0,1.6,29.0,825.0,512.5,372.2
2016,9,11,11,15,557.5,280.5,1.6,29.0,752.5,528.63,385.3
2016,9,11,11,30,303.0,415.0,1.6,29.0,680.0,523.04,380.49
2016,9,11,11,45,596.5,263.0,1.65,29.5,792.5,604.64,441.43
2016,9,11,12,0,890.0,111.0,1.7,30.0,905.0,703.93,513.71
2016,9,11,12,15,891.0,111.5,1.7,30.0,909.0,744.22,541.42
2016,9,11,12,30,892.0,112.0,1.7,30.0,913.0,782.12,566.04
2016,9,11,12,45,892.0,111.0,1.75,30.5,908.0,815.28,586.73
2016,9,11,13,0,892.0,110.0,1.8,31.0,903.0,845.59,605.49
2016,9,11,13,15,889.0,109.5,1.8,31.0,889.5,870.83,621.73
2016,9,11,13,30,886.0,109.0,1.8,31.0,876.0,892.81,635.97
2016,9,11,13,45,882.0,107.0,1.85,31.0,854.5,909.03,647.18
2016,9,11,14,0,878.0,105.0,1.9,31.0,833.0,921.74,656.37
2016,9,11,14,15,870.5,104.0,1.9,31.0,804.0,928.72,661.57
2016,9,11,14,30,863.0,103.0,1.9,31.0,775.0,932.12,664.72
2016,9,11,14,45,843.5,105.5,1.95,31.0,736.0,924.53,661.63
2016,9,11,15,0,824.0,108.0,2.0,31.0,697.0,923.07,662.7
2016,9,11,15,15,809.5,105.5,2.0,30.5,654.5,908.1,656.0
2016,9,11,15,30,795.0,103.0,2.0,30.0,612.0,889.87,647.37
2016,9,11,15,45,777.0,99.5,2.05,30.0,564.0,864.1,633.01
2016,9,11,16,0,759.0,96.0,2.1,30.0,516.0,835.5,616.73
2016,9,11,16,15,732.5,91.5,2.0,29.5,463.5,795.44,592.51
2016,9,11,16,30,706.0,87.0,1.9,29.0,411.0,758.21,569.89
2016,9,11,16,45,670.5,81.5,1.85,29.0,357.0,706.05,535.6
2016,9,11,17,0,635.0,76.0,1.8,29.0,303.0,653.21,499.93
2016,9,11,17,15,580.0,69.0,1.65,28.0,248.0,582.62,451.26
2016,9,11,17,30,525.0,62.0,1.5,27.0,193.0,513.51,401.21
2016,9,11,17,45,442.5,51.5,1.35,26.5,142.0,422.14,330.38
2016,9,11,18,0,360.0,41.0,1.2,26.0,91.0,335.83,258.77
2016,9,11,18,15,221.5,26.5,1.2,25.5,52.5,213.42,140.78
2016,9,11,18,30,83.0,12.0,1.2,25.0,14.0,60.33,0.0
2016,9,11,18,45,41.5,6.0,1.2,24.5,7.0,0.0,0.0
2016,9,11,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,12,5,45,0.0,0.0,0.65,20.5,0.0,0.0,0.0
2016,9,12,6,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,12,6,15,55.5,8.5,0.6,21.0,11.0,0.0,0.0
2016,9,12,6,30,111.0,17.0,0.6,21.0,22.0,13.43,0.0
2016,9,12,6,45,234.0,32.5,0.6,21.5,62.5,25.37,14.84
2016,9,12,7,0,357.0,48.0,0.6,22.0,103.0,38.43,27.17
2016,9,12,7,15,437.5,58.0,0.7,22.5,154.5,44.81,33.09
2016,9,12,7,30,518.0,68.0,0.8,23.0,206.0,50.98,38.56
2016,9,12,7,45,568.5,76.0,0.95,24.0,260.5,55.14,41.98
2016,9,12,8,0,619.0,84.0,1.1,25.0,315.0,59.11,45.1
2016,9,12,8,15,655.5,90.0,1.25,25.5,369.0,61.31,46.71
2016,9,12,8,30,692.0,96.0,1.4,26.0,423.0,63.38,48.17
2016,9,12,8,45,716.0,101.5,1.55,27.0,474.0,64.86,49.02
2016,9,12,9,0,740.0,107.0,1.7,28.0,525.0,83.64,53.92
2016,9,12,9,15,759.5,110.5,1.7,28.0,572.5,134.7,73.88
2016,9,12,9,30,779.0,114.0,1.7,28.0,620.0,188.05,108.94
2016,9,12,9,45,792.5,117.5,1.7,28.5,662.0,242.26,151.11
2016,9,12,10,0,806.0,121.0,1.7,29.0,704.0,297.6,196.6
2016,9,12,10,15,816.5,123.0,1.7,29.5,739.0,351.76,241.67
2016,9,12,10,30,827.0,125.0,1.7,30.0,774.0,406.22,286.23
2016,9,12,10,45,835.0,126.5,1.75,30.5,802.5,463.29,331.51
2016,9,12,11,0,843.0,128.0,1.8,31.0,831.0,514.89,371.59
2016,9,12,11,15,551.0,276.5,1.85,31.0,741.0,521.39,378.23
2016,9,12,11,30,259.0,425.0,1.9,31.0,651.0,504.97,365.8
2016,9,12,11,45,559.0,278.0,1.95,31.0,773.0,593.97,432.61
2016,9,12,12,0,859.0,131.0,2.0,31.0,895.0,698.76,509.63
2016,9,12,12,15,859.5,131.5,2.0,31.0,898.5,737.76,536.62
2016,9,12,12,30,860.0,132.0,2.0,31.0,902.0,774.42,561.26
2016,9,12,12,45,857.0,132.5,2.05,31.5,896.0,805.83,580.9
2016,9,12,13,0,854.0,133.0,2.1,32.0,890.0,834.36,598.62
2016,9,12,13,15,850.5,132.5,2.1,32.0,876.0,858.56,614.33
2016,9,12,13,30,847.0,132.0,2.1,32.0,862.0,879.6,628.1
2016,9,12,13,45,494.5,270.0,2.15,32.0,694.0,733.0,529.27
2016,9,12,14,0,142.0,408.0,2.2,32.0,526.0,540.07,391.06
2016,9,12,14,15,164.5,392.5,2.2,31.5,523.5,553.57,403.76
2016,9,12,14,30,187.0,377.0,2.2,31.0,521.0,566.47,414.95
2016,9,12,14,45,485.5,251.5,2.2,31.0,602.0,752.11,550.94
2016,9,12,15,0,784.0,126.0,2.2,31.0,683.0,903.92,654.13
2016,9,12,15,15,516.0,205.5,2.2,31.0,563.0,740.06,544.32
2016,9,12,15,30,248.0,285.0,2.2,31.0,443.0,563.33,418.22
2016,9,12,15,45,474.5,199.5,2.2,31.0,471.0,695.07,518.63
2016,9,12,16,0,701.0,114.0,2.2,31.0,499.0,807.43,597.98
2016,9,12,16,15,671.5,108.5,2.1,30.5,447.5,764.91,570.65
2016,9,12,16,30,642.0,103.0,2.0,30.0,396.0,720.72,543.01
2016,9,12,16,45,597.0,97.5,1.9,30.0,341.5,661.98,503.43
2016,9,12,17,0,552.0,92.0,1.8,30.0,287.0,603.01,462.67
2016,9,12,17,15,494.0,82.5,1.65,29.0,233.5,529.23,411.03
2016,9,12,17,30,436.0,73.0,1.5,28.0,180.0,453.01,354.69
2016,9,12,17,45,345.5,60.0,1.35,27.5,130.5,358.21,279.9
2016,9,12,18,0,255.0,47.0,1.2,27.0,81.0,270.54,207.12
2016,9,12,18,15,144.5,28.0,1.2,26.5,45.5,163.03,100.13
2016,9,12,18,30,34.0,9.0,1.2,26.0,10.0,28.32,0.0
2016,9,12,18,45,17.0,4.5,1.25,26.0,5.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,1.35,25.5,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,1.7,24.5,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,1.75,23.5,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,1.55,22.5,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,13,5,45,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2016,9,13,6,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,13,6,15,33.5,8.0,0.7,22.5,9.5,0.0,0.0
2016,9,13,6,30,67.0,16.0,0.8,23.0,19.0,13.16,0.0
2016,9,13,6,45,184.5,33.5,0.9,23.5,58.0,26.1,15.12
2016,9,13,7,0,302.0,51.0,1.0,24.0,97.0,39.16,27.48
2016,9,13,7,15,384.5,63.0,1.2,24.5,147.5,47.52,35.08
2016,9,13,7,30,467.0,75.0,1.4,25.0,198.0,56.78,43.15
2016,9,13,7,45,293.0,112.5,1.6,25.5,196.0,84.04,66.25
2016,9,13,8,0,119.0,150.0,1.8,26.0,194.0,111.79,89.27
2016,9,13,8,15,96.0,172.5,1.75,26.5,212.0,132.18,105.67
2016,9,13,8,30,73.0,195.0,1.7,27.0,230.0,147.48,117.59
2016,9,13,8,45,75.5,219.0,1.7,27.5,258.5,163.39,129.82
2016,9,13,9,0,78.0,243.0,1.7,28.0,287.0,180.57,135.88
2016,9,13,9,15,189.0,262.5,1.6,28.0,382.0,202.14,145.88
2016,9,13,9,30,300.0,282.0,1.5,28.0,477.0,237.44,166.09
2016,9,13,9,45,266.0,310.0,1.45,28.5,491.5,272.86,193.63
2016,9,13,10,0,232.0,338.0,1.4,29.0,506.0,313.64,225.39
2016,9,13,10,15,188.0,359.5,1.3,29.5,500.0,334.14,241.85
2016,9,13,10,30,144.0,381.0,1.2,30.0,494.0,349.95,254.09
2016,9,13,10,45,192.5,393.0,1.15,30.5,550.0,394.15,284.98
2016,9,13,11,0,241.0,405.0,1.1,31.0,606.0,443.53,319.19
2016,9,13,11,15,186.5,418.5,1.1,31.0,576.5,444.12,319.98
2016,9,13,11,30,132.0,432.0,1.1,31.0,547.0,439.32,316.7
2016,9,13,11,45,140.5,439.5,1.1,31.0,563.5,464.27,334.33
2016,9,13,12,0,149.0,447.0,1.1,31.0,580.0,489.92,352.11
2016,9,13,12,15,164.5,449.5,1.15,31.0,596.5,516.93,371.15
2016,9,13,12,30,180.0,452.0,1.2,31.0,613.0,544.76,390.68
2016,9,13,12,45,176.0,449.0,1.25,31.5,606.0,552.95,395.79
2016,9,13,13,0,172.0,446.0,1.3,32.0,599.0,560.11,400.35
2016,9,13,13,15,184.0,438.0,1.4,32.0,599.0,575.08,411.71
2016,9,13,13,30,196.0,430.0,1.5,32.0,599.0,589.67,422.82
2016,9,13,13,45,194.0,418.0,1.6,32.0,581.5,587.24,422.26
2016,9,13,14,0,192.0,406.0,1.7,32.0,564.0,583.54,420.99
2016,9,13,14,15,302.0,362.0,1.75,32.0,600.0,663.17,478.78
2016,9,13,14,30,412.0,318.0,1.8,32.0,636.0,742.79,535.13
2016,9,13,14,45,591.5,222.5,1.9,32.0,654.0,825.28,595.67
2016,9,13,15,0,771.0,127.0,2.0,32.0,672.0,890.94,640.74
2016,9,13,15,15,754.5,123.5,2.05,31.5,629.0,873.19,631.92
2016,9,13,15,30,738.0,120.0,2.1,31.0,586.0,852.31,621.84
2016,9,13,15,45,713.0,117.0,2.2,31.0,537.5,826.74,607.76
2016,9,13,16,0,688.0,114.0,2.3,31.0,489.0,793.69,588.49
2016,9,13,16,15,658.0,108.5,2.25,30.5,437.5,750.96,562.44
2016,9,13,16,30,628.0,103.0,2.2,30.0,386.0,706.63,534.79
2016,9,13,16,45,582.5,97.0,2.2,30.0,332.5,647.25,494.95
2016,9,13,17,0,537.0,91.0,2.2,30.0,279.0,587.75,453.82
2016,9,13,17,15,477.0,81.5,2.0,29.5,226.0,512.98,399.83
2016,9,13,17,30,417.0,72.0,1.8,29.0,173.0,436.17,341.46
2016,9,13,17,45,324.5,59.0,1.65,28.5,124.5,341.0,265.98
2016,9,13,18,0,232.0,46.0,1.5,28.0,76.0,253.3,192.79
2016,9,13,18,15,116.0,27.0,1.5,27.5,42.0,141.18,78.56
2016,9,13,18,30,0.0,8.0,1.5,27.0,8.0,7.28,0.0
2016,9,13,18,45,0.0,4.0,1.5,26.5,4.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,1.6,25.5,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,14,5,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,9,14,6,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,14,6,15,0.0,8.5,0.8,23.0,8.5,0.0,0.0
2016,9,14,6,30,0.0,17.0,1.0,23.0,17.0,15.46,0.0
2016,9,14,6,45,144.5,33.5,1.2,23.5,55.5,26.06,14.93
2016,9,14,7,0,289.0,50.0,1.4,24.0,94.0,38.39,26.79
2016,9,14,7,15,369.5,62.5,1.45,24.5,143.5,47.13,34.73
2016,9,14,7,30,450.0,75.0,1.5,25.0,193.0,56.82,43.18
2016,9,14,7,45,507.5,83.5,1.55,25.5,246.5,61.07,46.76
2016,9,14,8,0,565.0,92.0,1.6,26.0,300.0,65.16,50.04
2016,9,14,8,15,603.5,98.5,1.7,26.5,353.0,67.41,51.67
2016,9,14,8,30,642.0,105.0,1.8,27.0,406.0,69.55,53.15
2016,9,14,8,45,668.0,110.5,1.95,27.5,456.0,70.74,53.83
2016,9,14,9,0,694.0,116.0,2.1,28.0,506.0,79.36,52.33
2016,9,14,9,15,714.5,120.0,2.2,28.5,552.5,128.77,71.23
2016,9,14,9,30,735.0,124.0,2.3,29.0,599.0,187.35,110.05
2016,9,14,9,45,467.0,232.5,2.45,29.5,541.5,252.92,171.28
2016,9,14,10,0,199.0,341.0,2.6,30.0,484.0,306.67,221.91
2016,9,14,10,15,124.0,340.0,2.65,30.0,431.0,300.59,220.26
2016,9,14,10,30,49.0,339.0,2.7,30.0,378.0,292.08,215.83
2016,9,14,10,45,199.5,357.5,2.8,30.5,522.0,371.37,272.27
2016,9,14,11,0,350.0,376.0,2.9,31.0,666.0,468.57,341.75
2016,9,14,11,15,307.0,398.5,2.95,31.0,657.5,488.44,356.78
2016,9,14,11,30,264.0,421.0,3.0,31.0,649.0,504.31,368.6
2016,9,14,11,45,234.5,432.5,3.1,31.5,637.0,517.45,377.56
2016,9,14,12,0,205.0,444.0,3.2,32.0,625.0,524.89,382.21
2016,9,14,12,15,517.0,292.5,3.25,32.0,751.5,637.08,467.01
2016,9,14,12,30,829.0,141.0,3.3,32.0,878.0,756.44,555.17
2016,9,14,12,45,827.0,141.5,3.35,32.0,872.5,787.63,575.75
2016,9,14,13,0,825.0,142.0,3.4,32.0,867.0,822.54,599.38
2016,9,14,13,15,821.5,141.0,3.4,32.0,853.5,846.37,615.33
2016,9,14,13,30,818.0,140.0,3.4,32.0,840.0,867.03,629.31
2016,9,14,13,45,814.5,137.0,3.4,32.0,819.0,882.38,639.9
2016,9,14,14,0,811.0,134.0,3.4,32.0,798.0,894.35,648.43
2016,9,14,14,15,802.5,132.0,3.4,32.0,768.5,899.36,652.55
2016,9,14,14,30,794.0,130.0,3.4,32.0,739.0,900.87,654.59
2016,9,14,14,45,572.5,216.0,3.45,32.0,644.0,799.48,587.24
2016,9,14,15,0,351.0,302.0,3.5,32.0,549.0,668.65,494.11
2016,9,14,15,15,354.5,279.5,3.45,31.5,515.5,651.71,485.64
2016,9,14,15,30,358.0,257.0,3.4,31.0,482.0,632.58,474.95
2016,9,14,15,45,303.0,244.5,3.35,31.0,424.0,569.21,430.23
2016,9,14,16,0,248.0,232.0,3.3,31.0,366.0,505.88,384.91
2016,9,14,16,15,276.5,202.0,3.15,30.5,337.5,495.85,380.82
2016,9,14,16,30,305.0,172.0,3.0,30.0,309.0,482.63,374.01
2016,9,14,16,45,447.5,125.0,2.9,30.0,295.0,558.52,434.2
2016,9,14,17,0,590.0,78.0,2.8,30.0,281.0,613.31,475.4
2016,9,14,17,15,532.0,70.0,2.45,29.5,227.5,540.78,421.76
2016,9,14,17,30,474.0,62.0,2.1,29.0,174.0,470.04,367.91
2016,9,14,17,45,390.5,50.0,1.8,28.5,125.5,378.72,295.09
2016,9,14,18,0,307.0,38.0,1.5,28.0,77.0,292.93,222.4
2016,9,14,18,15,153.5,19.0,1.45,27.5,38.5,147.09,71.87
2016,9,14,18,30,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,9,14,18,45,0.0,0.0,1.35,26.5,0.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,1.25,26.0,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,1.15,25.5,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,0.95,24.5,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,0.4,23.5,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,0.25,23.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,0.25,23.0,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,0.4,22.5,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,15,5,45,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,15,6,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,15,6,15,13.0,5.0,0.75,22.5,5.5,0.0,0.0
2016,9,15,6,30,26.0,10.0,1.0,23.0,11.0,9.1,0.0
2016,9,15,6,45,89.0,34.5,1.25,23.5,46.0,27.58,15.96
2016,9,15,7,0,152.0,59.0,1.5,24.0,81.0,45.95,33.11
2016,9,15,7,15,214.5,81.5,1.4,24.5,128.5,62.35,47.63
2016,9,15,7,30,277.0,104.0,1.3,25.0,176.0,78.21,61.33
2016,9,15,7,45,329.5,121.0,1.2,26.0,227.0,89.87,70.96
2016,9,15,8,0,382.0,138.0,1.1,27.0,278.0,96.75,76.27
2016,9,15,8,15,421.5,151.5,1.1,27.5,329.0,103.73,81.66
2016,9,15,8,30,461.0,165.0,1.1,28.0,380.0,110.31,86.61
2016,9,15,8,45,495.5,174.0,1.1,28.5,430.0,113.55,88.74
2016,9,15,9,0,530.0,183.0,1.1,29.0,480.0,121.92,95.03
2016,9,15,9,15,554.0,191.0,1.2,29.0,525.0,165.62,105.08
2016,9,15,9,30,578.0,199.0,1.3,29.0,570.0,212.2,135.0
2016,9,15,9,45,354.5,269.5,1.45,29.5,502.0,263.34,182.53
2016,9,15,10,0,131.0,340.0,1.6,30.0,434.0,288.24,209.44
2016,9,15,10,15,384.5,281.5,1.7,30.0,576.5,326.47,232.23
2016,9,15,10,30,638.0,223.0,1.8,30.0,719.0,403.66,286.94
2016,9,15,10,45,319.0,159.5,1.95,30.5,407.5,261.37,190.51
2016,9,15,11,0,0.0,96.0,2.1,31.0,96.0,85.24,60.35
2016,9,15,11,15,101.5,263.0,2.15,31.0,350.5,276.97,204.94
2016,9,15,11,30,203.0,430.0,2.2,31.0,605.0,478.61,349.27
2016,9,15,11,45,435.5,337.5,2.3,31.5,719.0,563.47,410.59
2016,9,15,12,0,668.0,245.0,2.4,32.0,833.0,667.93,485.61
2016,9,15,12,15,669.0,245.5,2.45,32.0,836.5,703.52,510.52
2016,9,15,12,30,670.0,246.0,2.5,32.0,840.0,737.34,534.33
2016,9,15,12,45,668.5,245.0,2.55,32.0,834.5,765.88,554.38
2016,9,15,13,0,667.0,244.0,2.6,32.0,829.0,792.04,572.7
2016,9,15,13,15,662.0,242.5,2.6,32.0,815.5,812.26,586.67
2016,9,15,13,30,657.0,241.0,2.6,32.0,802.0,829.63,598.75
2016,9,15,13,45,645.5,240.5,2.6,32.0,779.5,839.24,605.66
2016,9,15,14,0,634.0,240.0,2.6,32.0,757.0,845.65,610.57
2016,9,15,14,15,622.5,236.0,2.6,32.0,727.5,845.43,611.34
2016,9,15,14,30,611.0,232.0,2.6,32.0,698.0,842.0,610.13
2016,9,15,14,45,622.0,212.5,2.65,32.0,667.0,840.9,611.67
2016,9,15,15,0,633.0,193.0,2.7,32.0,636.0,836.34,610.74
2016,9,15,15,15,614.0,187.0,2.7,31.5,594.0,814.61,598.99
2016,9,15,15,30,595.0,181.0,2.7,31.0,552.0,790.05,585.41
2016,9,15,15,45,575.5,171.5,2.75,31.0,506.0,751.89,561.56
2016,9,15,16,0,556.0,162.0,2.8,31.0,460.0,718.77,540.98
2016,9,15,16,15,523.0,152.5,2.65,30.5,410.0,671.88,510.21
2016,9,15,16,30,490.0,143.0,2.5,30.0,360.0,624.12,478.17
2016,9,15,16,45,458.5,128.5,2.45,30.0,309.5,570.97,441.07
2016,9,15,17,0,427.0,114.0,2.4,30.0,259.0,517.64,402.73
2016,9,15,17,15,369.0,99.0,2.1,29.5,208.0,443.24,346.85
2016,9,15,17,30,311.0,84.0,1.8,29.0,157.0,371.53,290.94
2016,9,15,17,45,242.0,64.0,1.55,28.5,111.5,288.63,224.24
2016,9,15,18,0,173.0,44.0,1.3,28.0,66.0,196.6,147.84
2016,9,15,18,15,86.5,22.0,1.25,27.5,33.0,97.71,36.07
2016,9,15,18,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,1.15,27.0,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,1.1,26.5,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,16,6,15,33.5,7.0,0.7,22.5,8.0,0.0,0.0
2016,9,16,6,30,67.0,14.0,0.8,23.0,16.0,12.73,0.0
2016,9,16,6,45,184.0,31.0,0.95,24.0,54.0,24.2,13.12
2016,9,16,7,0,301.0,48.0,1.1,25.0,92.0,36.94,25.4
2016,9,16,7,15,382.5,60.0,0.9,25.5,142.0,45.38,33.06
2016,9,16,7,30,464.0,72.0,0.7,26.0,192.0,54.54,41.05
2016,9,16,7,45,520.0,80.5,0.5,26.5,245.5,58.92,44.72
2016,9,16,8,0,576.0,89.0,0.3,27.0,299.0,63.12,48.08
2016,9,16,8,15,614.5,95.5,0.4,27.5,352.0,65.49,49.8
2016,9,16,8,30,653.0,102.0,0.5,28.0,405.0,67.74,51.38
2016,9,16,8,45,679.0,107.5,0.6,28.5,455.5,69.04,52.16
2016,9,16,9,0,705.0,113.0,0.7,29.0,506.0,75.64,57.29
2016,9,16,9,15,726.0,117.0,0.7,29.5,553.0,125.71,68.45
2016,9,16,9,30,747.0,121.0,0.7,30.0,600.0,184.82,106.59
2016,9,16,9,45,762.0,124.0,0.7,30.5,641.0,237.07,145.95
2016,9,16,10,0,777.0,127.0,0.7,31.0,682.0,290.65,188.83
2016,9,16,10,15,788.5,129.5,0.7,31.0,717.0,343.85,232.4
2016,9,16,10,30,800.0,132.0,0.7,31.0,752.0,397.51,275.73
2016,9,16,10,45,807.0,134.5,0.7,31.5,779.5,449.51,316.24
2016,9,16,11,0,814.0,137.0,0.7,32.0,807.0,501.03,355.0
2016,9,16,11,15,819.5,138.5,0.7,32.0,827.0,550.26,391.61
2016,9,16,11,30,825.0,140.0,0.7,32.0,847.0,598.42,426.38
2016,9,16,11,45,840.0,133.0,0.75,32.5,861.5,643.32,457.8
2016,9,16,12,0,855.0,126.0,0.8,33.0,876.0,686.98,487.65
2016,9,16,12,15,856.0,126.0,0.85,33.0,879.5,725.48,514.31
2016,9,16,12,30,857.0,126.0,0.9,33.0,883.0,761.64,538.39
2016,9,16,12,45,855.0,126.5,1.0,33.5,877.0,793.41,558.38
2016,9,16,13,0,853.0,127.0,1.1,34.0,871.0,822.35,576.57
2016,9,16,13,15,849.5,126.0,1.15,34.0,857.0,845.67,591.82
2016,9,16,13,30,846.0,125.0,1.2,34.0,843.0,865.81,605.22
2016,9,16,13,45,840.5,123.5,1.25,34.0,821.0,880.41,615.34
2016,9,16,14,0,835.0,122.0,1.3,34.0,799.0,891.62,623.53
2016,9,16,14,15,826.5,120.0,1.4,33.5,769.5,896.14,629.69
2016,9,16,14,30,818.0,118.0,1.5,33.0,740.0,906.31,639.62
2016,9,16,14,45,800.0,119.0,1.6,33.0,702.0,898.73,637.18
2016,9,16,15,0,782.0,120.0,1.7,33.0,664.0,887.74,632.82
2016,9,16,15,15,766.0,117.0,1.75,33.0,621.0,870.82,624.19
2016,9,16,15,30,750.0,114.0,1.8,33.0,578.0,850.75,613.62
2016,9,16,15,45,729.0,109.5,1.85,33.0,530.0,826.35,600.21
2016,9,16,16,0,708.0,105.0,1.9,33.0,482.0,794.77,581.96
2016,9,16,16,15,678.5,100.0,1.85,32.5,430.5,752.77,556.81
2016,9,16,16,30,649.0,95.0,1.8,32.0,379.0,709.15,530.07
2016,9,16,16,45,609.0,88.0,1.75,32.0,325.5,652.91,492.72
2016,9,16,17,0,569.0,81.0,1.7,32.0,272.0,596.35,454.01
2016,9,16,17,15,508.5,72.0,1.55,31.0,219.0,521.46,401.52
2016,9,16,17,30,448.0,63.0,1.4,30.0,166.0,448.51,347.5
2016,9,16,17,45,360.0,50.5,1.25,29.5,118.0,354.77,273.41
2016,9,16,18,0,272.0,38.0,1.1,29.0,70.0,266.7,198.75
2016,9,16,18,15,136.0,19.0,1.1,28.5,35.0,133.28,31.65
2016,9,16,18,30,0.0,0.0,1.1,28.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,1.1,27.5,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,1.1,26.5,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,1.15,25.5,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,1.05,24.5,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,6,15,44.5,6.5,1.15,23.5,8.0,0.0,0.0
2016,9,17,6,30,89.0,13.0,1.4,24.0,16.0,11.82,0.0
2016,9,17,6,45,212.0,28.5,1.7,24.5,54.5,22.29,11.42
2016,9,17,7,0,335.0,44.0,2.0,25.0,93.0,35.22,23.91
2016,9,17,7,15,417.5,55.0,1.85,25.5,143.5,42.61,30.69
2016,9,17,7,30,500.0,66.0,1.7,26.0,194.0,49.72,36.94
2016,9,17,7,45,551.0,74.0,1.55,27.0,247.5,53.94,40.42
2016,9,17,8,0,602.0,82.0,1.4,28.0,301.0,57.97,43.58
2016,9,17,8,15,639.5,88.0,1.15,28.5,354.0,60.24,45.24
2016,9,17,8,30,677.0,94.0,0.9,29.0,407.0,62.39,46.75
2016,9,17,8,45,699.5,100.0,0.65,29.5,457.0,64.27,48.01
2016,9,17,9,0,722.0,106.0,0.4,30.0,507.0,70.34,52.68
2016,9,17,9,15,742.0,110.0,0.45,30.5,554.0,127.95,69.58
2016,9,17,9,30,762.0,114.0,0.5,31.0,601.0,180.64,102.25
2016,9,17,9,45,772.0,119.5,0.55,31.5,641.0,234.63,142.89
2016,9,17,10,0,782.0,125.0,0.6,32.0,681.0,289.38,186.65
2016,9,17,10,15,793.0,127.5,0.7,32.0,716.0,342.67,230.4
2016,9,17,10,30,804.0,130.0,0.8,32.0,751.0,396.36,274.06
2016,9,17,10,45,808.5,133.5,0.9,32.5,778.0,448.27,315.04
2016,9,17,11,0,813.0,137.0,1.0,33.0,805.0,499.46,354.26
2016,9,17,11,15,818.5,138.5,1.05,33.0,824.5,548.61,391.39
2016,9,17,11,30,824.0,140.0,1.1,33.0,844.0,596.68,426.77
2016,9,17,11,45,490.0,290.5,1.15,33.5,711.0,557.88,398.38
2016,9,17,12,0,156.0,441.0,1.2,34.0,578.0,489.12,347.43
2016,9,17,12,15,201.5,438.5,1.2,34.0,616.0,533.11,378.68
2016,9,17,12,30,247.0,436.0,1.2,34.0,654.0,579.93,410.81
2016,9,17,12,45,135.0,381.0,1.3,34.0,500.0,458.64,328.13
2016,9,17,13,0,23.0,326.0,1.4,34.0,346.0,311.86,224.64
2016,9,17,13,15,421.0,233.0,1.45,34.0,589.5,595.11,432.15
2016,9,17,13,30,819.0,140.0,1.5,34.0,833.0,863.22,610.0
2016,9,17,13,45,814.0,138.0,1.55,34.0,811.0,878.09,617.72
2016,9,17,14,0,809.0,136.0,1.6,34.0,789.0,889.56,626.08
2016,9,17,14,15,799.5,134.0,1.6,34.0,759.0,893.49,629.33
2016,9,17,14,30,790.0,132.0,1.6,34.0,729.0,893.9,630.61
2016,9,17,14,45,534.0,222.5,1.65,34.0,617.0,760.57,545.09
2016,9,17,15,0,278.0,313.0,1.7,34.0,505.0,610.87,441.66
2016,9,17,15,15,489.5,223.0,1.7,33.5,534.5,728.74,529.91
2016,9,17,15,30,701.0,133.0,1.7,33.0,564.0,831.09,601.45
2016,9,17,15,45,677.0,128.0,1.75,33.0,516.0,799.4,581.96
2016,9,17,16,0,653.0,123.0,1.8,33.0,468.0,765.33,561.94
2016,9,17,16,15,621.0,116.5,1.75,32.5,416.5,720.31,534.49
2016,9,17,16,30,589.0,110.0,1.7,32.0,365.0,673.81,505.44
2016,9,17,16,45,546.5,101.5,1.65,32.0,312.5,615.05,465.93
2016,9,17,17,0,504.0,93.0,1.6,32.0,260.0,556.08,425.05
2016,9,17,17,15,441.5,82.0,1.45,31.0,207.5,474.6,366.76
2016,9,17,17,30,379.0,71.0,1.3,30.0,155.0,402.45,312.14
2016,9,17,17,45,290.5,55.5,1.2,29.5,108.5,309.51,238.31
2016,9,17,18,0,202.0,40.0,1.1,29.0,62.0,223.87,165.18
2016,9,17,18,15,101.0,20.0,1.15,28.5,31.0,112.1,2.66
2016,9,17,18,30,0.0,0.0,1.2,28.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,1.25,28.0,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,1.3,28.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,1.35,27.5,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,1.45,27.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,1.55,27.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,1.55,26.5,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,18,6,15,20.5,6.0,1.45,24.0,6.5,0.0,0.0
2016,9,18,6,30,41.0,12.0,1.6,24.0,13.0,10.91,0.0
2016,9,18,6,45,144.0,31.5,1.8,24.5,49.5,24.59,12.94
2016,9,18,7,0,247.0,51.0,2.0,25.0,86.0,39.2,27.2
2016,9,18,7,15,329.5,65.0,2.0,25.5,135.0,49.04,36.12
2016,9,18,7,30,412.0,79.0,2.0,26.0,184.0,58.54,44.42
2016,9,18,7,45,471.5,88.5,2.0,26.5,237.0,64.32,49.32
2016,9,18,8,0,531.0,98.0,2.0,27.0,290.0,70.26,54.15
2016,9,18,8,15,571.5,105.5,2.0,27.5,342.5,73.05,56.21
2016,9,18,8,30,612.0,113.0,2.0,28.0,395.0,75.69,58.09
2016,9,18,8,45,641.5,119.0,2.0,28.5,445.0,77.0,58.83
2016,9,18,9,0,671.0,125.0,2.0,29.0,495.0,81.28,62.02
2016,9,18,9,15,692.5,129.5,1.9,29.0,541.5,129.75,73.63
2016,9,18,9,30,714.0,134.0,1.8,29.0,588.0,180.78,105.91
2016,9,18,9,45,728.5,138.0,1.75,29.5,628.5,232.47,145.25
2016,9,18,10,0,743.0,142.0,1.7,30.0,669.0,285.49,188.21
2016,9,18,10,15,755.0,145.0,1.6,30.5,704.0,343.43,235.22
2016,9,18,10,30,767.0,148.0,1.5,31.0,739.0,395.89,277.46
2016,9,18,10,45,775.5,150.0,1.4,31.5,766.0,446.46,317.18
2016,9,18,11,0,784.0,152.0,1.3,32.0,793.0,496.77,355.28
2016,9,18,11,15,790.0,153.5,1.15,32.0,813.0,544.89,390.88
2016,9,18,11,30,796.0,155.0,1.0,32.0,833.0,592.07,424.39
2016,9,18,11,45,828.5,137.5,0.85,32.5,851.5,638.16,455.31
2016,9,18,12,0,861.0,120.0,0.7,33.0,870.0,683.23,484.29
2016,9,18,12,15,862.0,120.0,0.6,33.0,873.0,721.76,509.0
2016,9,18,12,30,863.0,120.0,0.5,33.0,876.0,757.91,530.71
2016,9,18,12,45,862.5,119.0,0.4,33.0,870.5,789.45,548.44
2016,9,18,13,0,862.0,118.0,0.3,33.0,865.0,818.16,564.23
2016,9,18,13,15,859.0,117.5,0.35,33.0,851.0,842.3,579.75
2016,9,18,13,30,856.0,117.0,0.4,33.0,837.0,863.26,593.5
2016,9,18,13,45,851.5,115.0,0.45,33.0,815.0,878.14,603.75
2016,9,18,14,0,847.0,113.0,0.5,33.0,793.0,889.58,612.15
2016,9,18,14,15,683.0,189.5,0.55,33.0,724.5,849.27,589.23
2016,9,18,14,30,519.0,266.0,0.6,33.0,656.0,783.69,547.66
2016,9,18,14,45,658.0,188.0,0.7,33.0,657.0,844.19,592.21
2016,9,18,15,0,797.0,110.0,0.8,33.0,658.0,886.25,620.53
2016,9,18,15,15,699.0,140.5,0.85,33.0,597.5,836.97,591.6
2016,9,18,15,30,601.0,171.0,0.9,33.0,537.0,779.84,558.17
2016,9,18,15,45,662.5,134.0,0.95,33.0,506.5,791.32,568.62
2016,9,18,16,0,724.0,97.0,1.0,33.0,476.0,790.21,570.31
2016,9,18,16,15,694.0,92.0,1.0,32.5,424.0,752.04,548.42
2016,9,18,16,30,664.0,87.0,1.0,32.0,372.0,707.71,522.22
2016,9,18,16,45,623.0,81.0,1.0,32.0,318.5,651.7,486.16
2016,9,18,17,0,582.0,75.0,1.0,32.0,265.0,595.47,448.66
2016,9,18,17,15,519.5,67.0,0.95,31.0,211.5,520.29,397.04
2016,9,18,17,30,457.0,59.0,0.9,30.0,158.0,447.22,343.78
2016,9,18,17,45,360.0,47.0,0.85,29.5,110.5,348.15,266.21
2016,9,18,18,0,263.0,35.0,0.8,29.0,63.0,255.53,186.61
2016,9,18,18,15,131.5,17.5,0.85,28.5,31.5,124.64,0.0
2016,9,18,18,30,0.0,0.0,0.9,28.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,0.95,28.0,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,1.0,28.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,1.0,28.0,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,1.0,28.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,1.05,28.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,1.1,28.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,1.15,27.5,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,1.25,27.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,1.3,26.5,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,1.55,23.5,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,6,15,28.5,6.5,1.65,23.5,7.0,0.0,0.0
2016,9,19,6,30,57.0,13.0,1.9,24.0,14.0,11.82,0.0
2016,9,19,6,45,193.5,28.5,2.2,25.0,52.5,22.31,10.95
2016,9,19,7,0,330.0,44.0,2.5,26.0,91.0,35.42,23.89
2016,9,19,7,15,418.0,54.0,2.55,26.5,141.5,41.94,29.94
2016,9,19,7,30,506.0,64.0,2.6,27.0,192.0,48.27,35.53
2016,9,19,7,45,569.0,70.0,2.65,27.5,247.0,51.04,37.88
2016,9,19,8,0,632.0,76.0,2.7,28.0,302.0,53.8,40.07
2016,9,19,8,15,669.0,81.0,2.6,28.5,356.0,55.58,41.36
2016,9,19,8,30,706.0,86.0,2.5,29.0,410.0,57.28,42.54
2016,9,19,8,45,733.0,90.0,2.45,30.0,461.5,64.22,47.93
2016,9,19,9,0,760.0,94.0,2.4,31.0,513.0,67.34,50.1
2016,9,19,9,15,779.5,97.0,2.25,31.5,560.0,119.15,62.17
2016,9,19,9,30,799.0,100.0,2.1,32.0,607.0,173.16,95.5
2016,9,19,9,45,813.0,102.5,2.0,32.5,648.5,227.73,136.78
2016,9,19,10,0,827.0,105.0,1.9,33.0,690.0,290.41,186.98
2016,9,19,10,15,837.5,107.0,1.85,33.0,725.0,344.71,232.11
2016,9,19,10,30,848.0,109.0,1.8,33.0,760.0,399.13,276.89
2016,9,19,10,45,856.5,110.0,1.8,33.5,788.0,451.85,318.91
2016,9,19,11,0,865.0,111.0,1.8,34.0,816.0,504.01,359.18
2016,9,19,11,15,870.0,112.0,1.9,34.0,835.5,553.56,397.51
2016,9,19,11,30,875.0,113.0,2.0,34.0,855.0,601.78,433.94
2016,9,19,11,45,879.5,112.0,2.1,34.5,867.0,646.48,466.2
2016,9,19,12,0,884.0,111.0,2.2,35.0,879.0,689.33,496.4
2016,9,19,12,15,884.5,111.0,2.25,35.0,881.5,728.22,524.03
2016,9,19,12,30,885.0,111.0,2.3,35.0,884.0,764.61,548.54
2016,9,19,12,45,884.0,110.5,2.4,35.0,878.5,796.72,570.01
2016,9,19,13,0,883.0,110.0,2.5,35.0,873.0,825.91,589.63
2016,9,19,13,15,879.5,109.5,2.55,35.0,858.5,849.98,605.66
2016,9,19,13,30,876.0,109.0,2.6,35.0,844.0,870.76,619.7
2016,9,19,13,45,870.0,108.0,2.7,35.0,821.0,885.49,630.34
2016,9,19,14,0,864.0,107.0,2.8,35.0,798.0,896.71,638.92
2016,9,19,14,15,856.0,105.5,2.85,35.0,767.5,902.07,643.57
2016,9,19,14,30,848.0,104.0,2.9,35.0,737.0,903.87,646.14
2016,9,19,14,45,836.0,102.0,2.95,35.0,699.5,897.93,643.9
2016,9,19,15,0,824.0,100.0,3.0,35.0,662.0,897.47,645.43
2016,9,19,15,15,808.0,97.5,3.0,34.5,618.5,880.66,637.39
2016,9,19,15,30,792.0,95.0,3.0,34.0,575.0,860.64,627.4
2016,9,19,15,45,770.0,91.5,3.0,34.0,526.0,830.95,609.68
2016,9,19,16,0,748.0,88.0,3.0,34.0,477.0,798.61,590.11
2016,9,19,16,15,719.0,84.0,2.85,33.5,425.0,757.15,564.44
2016,9,19,16,30,690.0,80.0,2.7,33.0,373.0,718.54,540.27
2016,9,19,16,45,648.0,74.5,2.55,33.0,318.5,661.77,501.57
2016,9,19,17,0,606.0,69.0,2.4,33.0,264.0,604.87,461.67
2016,9,19,17,15,543.0,61.5,2.2,32.0,210.5,529.48,408.12
2016,9,19,17,30,480.0,54.0,2.0,31.0,157.0,456.37,353.35
