Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,19,17,45,378.5,43.0,1.8,30.5,109.0,355.09,272.51
2016,9,19,18,0,277.0,32.0,1.6,30.0,61.0,261.17,188.9
2016,9,19,18,15,138.5,16.0,1.6,29.5,30.5,127.01,0.0
2016,9,19,18,30,0.0,0.0,1.6,29.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,1.6,28.5,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,1.6,27.5,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,1.65,27.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,1.7,26.5,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,1.75,26.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,1.75,24.5,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,1.55,23.5,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,20,6,15,35.0,6.0,1.35,23.5,7.0,0.0,0.0
2016,9,20,6,30,70.0,12.0,1.6,24.0,14.0,10.91,0.0
2016,9,20,6,45,207.5,27.5,1.85,24.5,52.5,21.56,10.17
2016,9,20,7,0,345.0,43.0,2.1,25.0,91.0,34.63,23.32
2016,9,20,7,15,432.0,53.5,2.0,25.5,142.0,41.65,29.82
2016,9,20,7,30,519.0,64.0,1.9,26.0,193.0,48.43,35.82
2016,9,20,7,45,579.5,70.0,1.85,27.0,248.5,51.19,38.09
2016,9,20,8,0,640.0,76.0,1.8,28.0,304.0,53.94,40.2
2016,9,20,8,15,677.5,81.0,1.7,28.5,358.0,55.73,41.49
2016,9,20,8,30,715.0,86.0,1.6,29.0,412.0,57.45,42.68
2016,9,20,8,45,742.5,90.0,1.5,29.5,464.0,64.42,48.19
2016,9,20,9,0,770.0,94.0,1.4,30.0,516.0,66.39,49.52
2016,9,20,9,15,789.0,97.0,1.45,30.5,563.5,118.74,62.08
2016,9,20,9,30,808.0,100.0,1.5,31.0,611.0,173.24,95.5
2016,9,20,9,45,821.5,103.0,1.55,31.5,652.5,228.59,137.35
2016,9,20,10,0,835.0,106.0,1.6,32.0,694.0,284.99,183.09
2016,9,20,10,15,845.5,108.0,1.65,32.5,729.0,346.72,233.41
2016,9,20,10,30,856.0,110.0,1.7,33.0,764.0,401.58,278.12
2016,9,20,10,45,862.5,112.0,1.8,33.5,791.5,454.66,320.66
2016,9,20,11,0,869.0,114.0,1.9,34.0,819.0,506.98,361.39
2016,9,20,11,15,873.5,115.0,1.9,34.0,839.0,556.49,399.37
2016,9,20,11,30,878.0,116.0,1.9,34.0,859.0,604.6,435.26
2016,9,20,11,45,884.5,114.5,1.95,34.5,871.0,650.26,467.87
2016,9,20,12,0,891.0,113.0,2.0,35.0,883.0,694.22,498.46
2016,9,20,12,15,891.5,113.0,2.0,35.0,886.0,733.38,525.83
2016,9,20,12,30,892.0,113.0,2.0,35.0,889.0,770.01,550.12
2016,9,20,12,45,595.5,262.5,2.0,35.0,779.0,719.52,512.74
2016,9,20,13,0,299.0,412.0,2.0,35.0,669.0,636.96,452.41
2016,9,20,13,15,589.5,262.0,2.0,35.0,757.5,763.75,544.31
2016,9,20,13,30,880.0,112.0,2.0,35.0,846.0,875.34,618.72
2016,9,20,13,45,595.0,240.5,2.05,35.0,731.5,788.14,560.75
2016,9,20,14,0,310.0,369.0,2.1,35.0,617.0,662.94,473.12
2016,9,20,14,15,580.0,238.0,2.05,35.0,677.5,801.48,572.93
2016,9,20,14,30,850.0,107.0,2.0,35.0,738.0,906.89,641.8
2016,9,20,14,45,821.0,112.5,2.0,35.0,696.5,902.71,639.41
2016,9,20,15,0,792.0,118.0,2.0,35.0,655.0,886.55,630.61
2016,9,20,15,15,774.5,115.0,2.0,34.5,611.0,868.04,621.78
2016,9,20,15,30,757.0,112.0,2.0,34.0,567.0,846.38,610.93
2016,9,20,15,45,732.5,108.0,2.0,34.0,518.0,819.31,595.28
2016,9,20,16,0,708.0,104.0,2.0,34.0,469.0,785.17,574.85
2016,9,20,16,15,676.0,99.0,1.9,33.5,416.5,741.08,547.85
2016,9,20,16,30,644.0,94.0,1.8,33.0,364.0,695.49,519.28
2016,9,20,16,45,597.5,87.5,1.7,33.0,309.5,634.89,478.4
2016,9,20,17,0,551.0,81.0,1.6,33.0,255.0,574.31,436.25
2016,9,20,17,15,485.0,71.0,1.45,32.0,202.0,495.08,380.11
2016,9,20,17,30,419.0,61.0,1.3,31.0,149.0,418.2,322.06
2016,9,20,17,45,317.0,47.5,1.15,30.0,102.0,314.02,239.91
2016,9,20,18,0,215.0,34.0,1.0,29.0,55.0,222.89,158.21
2016,9,20,18,15,107.5,17.0,1.0,28.5,27.5,80.67,0.0
2016,9,20,18,30,0.0,0.0,1.0,28.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,1.05,28.0,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,1.1,28.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,1.1,27.5,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,1.15,27.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,1.2,26.5,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,1.25,26.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,1.25,25.5,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,1.05,24.5,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,0.75,23.5,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,21,6,15,13.5,4.5,0.6,23.5,5.0,0.0,0.0
2016,9,21,6,30,27.0,9.0,0.7,24.0,10.0,8.19,0.0
2016,9,21,6,45,125.0,30.0,0.8,24.5,46.0,24.17,11.78
2016,9,21,7,0,223.0,51.0,0.9,25.0,82.0,39.27,27.16
2016,9,21,7,15,303.5,68.0,0.95,25.5,131.0,51.38,38.04
2016,9,21,7,30,384.0,85.0,1.0,26.0,180.0,63.03,48.2
2016,9,21,7,45,454.0,94.5,1.1,27.0,234.5,68.73,52.91
2016,9,21,8,0,524.0,104.0,1.2,28.0,289.0,74.25,57.25
2016,9,21,8,15,565.5,112.0,1.2,28.5,342.5,78.59,60.58
2016,9,21,8,30,607.0,120.0,1.2,29.0,396.0,81.41,62.57
2016,9,21,8,45,644.5,124.0,1.25,29.5,448.5,81.13,61.97
2016,9,21,9,0,682.0,128.0,1.3,30.0,501.0,80.91,61.44
2016,9,21,9,15,704.5,133.0,1.35,30.0,548.0,130.16,74.07
2016,9,21,9,30,727.0,138.0,1.4,30.0,595.0,182.36,106.19
2016,9,21,9,45,754.0,136.5,1.45,30.5,639.0,233.26,143.87
2016,9,21,10,0,781.0,135.0,1.5,31.0,683.0,292.59,190.89
2016,9,21,10,15,793.5,138.0,1.55,31.0,718.5,346.67,235.67
2016,9,21,10,30,806.0,141.0,1.6,31.0,754.0,401.33,280.57
2016,9,21,10,45,822.5,138.5,1.65,31.5,784.0,453.58,322.23
2016,9,21,11,0,839.0,136.0,1.7,32.0,814.0,506.21,363.0
2016,9,21,11,15,844.5,137.0,1.8,32.0,834.0,556.1,401.66
2016,9,21,11,30,850.0,138.0,1.9,32.0,854.0,604.83,438.55
2016,9,21,11,45,864.0,132.0,2.0,32.5,868.0,650.79,471.9
2016,9,21,12,0,878.0,126.0,2.1,33.0,882.0,695.29,503.5
2016,9,21,12,15,879.0,126.0,2.2,33.0,885.0,734.48,531.78
2016,9,21,12,30,880.0,126.0,2.3,33.0,888.0,771.22,557.58
2016,9,21,12,45,880.0,124.5,2.4,33.5,882.5,803.22,577.96
2016,9,21,13,0,880.0,123.0,2.5,34.0,877.0,832.33,596.42
2016,9,21,13,15,876.5,122.5,2.55,34.0,862.0,856.48,612.56
2016,9,21,13,30,873.0,122.0,2.6,34.0,847.0,877.35,626.71
2016,9,21,13,45,868.0,120.0,2.65,34.0,824.5,892.06,637.04
2016,9,21,14,0,863.0,118.0,2.7,34.0,802.0,903.26,645.29
2016,9,21,14,15,615.5,219.0,2.75,34.0,697.0,813.43,586.99
2016,9,21,14,30,368.0,320.0,2.8,34.0,592.0,684.31,496.62
2016,9,21,14,45,596.5,214.0,2.85,34.0,628.5,809.23,588.64
2016,9,21,15,0,825.0,108.0,2.9,34.0,665.0,903.33,652.31
2016,9,21,15,15,809.0,105.5,2.9,33.5,621.0,886.55,643.56
2016,9,21,15,30,793.0,103.0,2.9,33.0,577.0,866.54,633.6
2016,9,21,15,45,773.0,98.5,2.9,33.0,527.5,837.49,616.32
2016,9,21,16,0,753.0,94.0,2.9,33.0,478.0,805.69,597.11
2016,9,21,16,15,723.0,89.5,2.8,32.5,425.0,767.59,573.97
2016,9,21,16,30,693.0,85.0,2.7,32.0,372.0,723.38,546.09
2016,9,21,16,45,652.0,78.0,2.6,31.5,317.0,665.56,507.72
2016,9,21,17,0,611.0,71.0,2.5,31.0,262.0,607.48,467.72
2016,9,21,17,15,547.0,63.0,2.2,30.0,208.0,530.79,412.11
2016,9,21,17,30,483.0,55.0,1.9,29.0,154.0,456.3,355.14
2016,9,21,17,45,381.0,42.5,1.65,28.0,105.0,353.38,272.29
2016,9,21,18,0,279.0,30.0,1.4,27.0,56.0,258.28,181.73
2016,9,21,18,15,139.5,15.0,1.4,26.5,28.0,97.77,0.0
2016,9,21,18,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,1.35,23.5,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,22,6,15,26.5,5.0,0.9,21.5,5.5,0.0,0.0
2016,9,22,6,30,53.0,10.0,1.1,22.0,11.0,9.1,0.0
2016,9,22,6,45,165.5,28.5,1.35,22.5,47.5,22.34,10.21
2016,9,22,7,0,278.0,47.0,1.6,23.0,84.0,36.32,24.88
2016,9,22,7,15,361.5,60.5,1.5,23.5,134.0,45.92,33.71
2016,9,22,7,30,445.0,74.0,1.4,24.0,184.0,55.2,41.92
2016,9,22,7,45,497.5,85.0,1.3,25.0,237.0,63.32,48.77
2016,9,22,8,0,550.0,96.0,1.2,26.0,290.0,69.35,53.61
2016,9,22,8,15,590.5,104.0,1.3,26.5,343.0,72.62,56.1
2016,9,22,8,30,631.0,112.0,1.4,27.0,396.0,75.73,58.39
2016,9,22,8,45,657.0,119.0,1.5,28.0,446.5,77.8,59.64
2016,9,22,9,0,683.0,126.0,1.6,29.0,497.0,79.72,60.76
2016,9,22,9,15,704.5,131.0,1.7,29.5,543.5,127.79,72.77
2016,9,22,9,30,726.0,136.0,1.8,30.0,590.0,179.81,104.51
2016,9,22,9,45,741.0,140.0,1.95,30.5,631.0,232.26,143.91
2016,9,22,10,0,756.0,144.0,2.1,31.0,672.0,286.07,187.39
2016,9,22,10,15,767.5,147.0,2.15,31.0,706.5,344.69,235.65
2016,9,22,10,30,779.0,150.0,2.2,31.0,741.0,397.58,279.4
2016,9,22,10,45,787.5,152.0,2.25,31.5,768.0,448.69,320.51
2016,9,22,11,0,796.0,154.0,2.3,32.0,795.0,499.52,360.22
2016,9,22,11,15,801.0,155.5,2.35,32.0,814.0,547.61,397.62
2016,9,22,11,30,806.0,157.0,2.4,32.0,833.0,594.61,433.3
2016,9,22,11,45,805.5,160.0,2.5,32.5,843.0,638.22,465.02
2016,9,22,12,0,805.0,163.0,2.6,33.0,853.0,679.91,494.61
2016,9,22,12,15,589.0,276.5,2.65,33.0,782.5,667.2,483.72
2016,9,22,12,30,373.0,390.0,2.7,33.0,712.0,634.21,458.17
2016,9,22,12,45,585.0,277.0,2.8,33.5,777.5,722.11,522.64
2016,9,22,13,0,797.0,164.0,2.9,34.0,843.0,808.97,584.3
2016,9,22,13,15,792.0,163.0,2.95,34.0,828.0,830.69,598.61
2016,9,22,13,30,787.0,162.0,3.0,34.0,813.0,849.23,611.4
2016,9,22,13,45,776.5,162.0,3.1,34.0,789.5,860.71,620.01
2016,9,22,14,0,766.0,162.0,3.2,34.0,766.0,868.73,626.55
2016,9,22,14,15,755.5,159.0,3.25,34.0,735.0,875.57,632.21
2016,9,22,14,30,745.0,156.0,3.3,34.0,704.0,874.09,632.59
2016,9,22,14,45,709.0,163.0,3.35,34.0,662.5,857.0,622.87
2016,9,22,15,0,673.0,170.0,3.4,34.0,621.0,836.56,611.07
2016,9,22,15,15,443.0,218.5,3.4,33.5,507.0,674.57,500.24
2016,9,22,15,30,213.0,267.0,3.4,33.0,393.0,489.53,367.11
2016,9,22,15,45,114.0,223.5,3.45,32.5,290.5,352.16,267.0
2016,9,22,16,0,15.0,180.0,3.5,32.0,188.0,185.78,139.91
2016,9,22,16,15,24.5,168.5,3.4,31.5,179.5,184.84,140.62
2016,9,22,16,30,34.0,157.0,3.3,31.0,171.0,197.99,151.9
2016,9,22,16,45,26.0,134.5,3.25,31.0,144.5,168.22,128.83
2016,9,22,17,0,18.0,112.0,3.2,31.0,118.0,126.93,96.32
2016,9,22,17,15,9.0,89.0,2.9,30.0,92.0,97.08,72.58
2016,9,22,17,30,0.0,66.0,2.6,29.0,66.0,67.13,48.21
2016,9,22,17,45,0.0,43.5,2.3,28.5,43.5,43.49,28.72
2016,9,22,18,0,0.0,21.0,2.0,28.0,21.0,18.51,7.38
2016,9,22,18,15,0.0,10.5,1.95,27.5,10.5,9.55,0.0
2016,9,22,18,30,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,1.95,27.0,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,2.05,27.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,2.15,26.5,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,2.35,24.5,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,23,6,15,8.5,4.5,1.8,23.5,4.5,0.0,0.0
2016,9,23,6,30,17.0,9.0,2.1,24.0,9.0,8.19,0.0
2016,9,23,6,45,135.0,27.5,2.4,24.5,44.5,21.53,9.1
2016,9,23,7,0,253.0,46.0,2.7,25.0,80.0,35.51,23.92
2016,9,23,7,15,343.5,59.0,2.85,25.5,128.5,44.77,32.39
2016,9,23,7,30,434.0,72.0,3.0,26.0,177.0,53.72,40.29
2016,9,23,7,45,514.0,76.0,3.2,26.5,232.5,56.02,42.27
2016,9,23,8,0,594.0,80.0,3.4,27.0,288.0,57.02,43.0
2016,9,23,8,15,327.5,131.5,3.45,27.0,249.5,96.23,75.89
2016,9,23,8,30,61.0,183.0,3.5,27.0,211.0,139.37,111.47
2016,9,23,8,45,402.5,139.0,3.6,27.5,354.5,91.06,70.84
2016,9,23,9,0,744.0,95.0,3.7,28.0,498.0,66.28,49.91
2016,9,23,9,15,513.0,184.5,3.75,28.5,474.0,152.36,98.82
2016,9,23,9,30,282.0,274.0,3.8,29.0,450.0,225.44,158.71
2016,9,23,9,45,551.0,189.0,3.85,29.5,562.5,233.11,153.26
2016,9,23,10,0,820.0,104.0,3.9,30.0,675.0,276.21,179.62
2016,9,23,10,15,830.5,106.0,3.9,30.0,709.5,336.96,230.87
2016,9,23,10,30,841.0,108.0,3.9,30.0,744.0,390.85,276.72
2016,9,23,10,45,427.5,183.0,3.95,30.5,507.0,321.08,234.81
2016,9,23,11,0,14.0,258.0,4.0,31.0,270.0,229.42,169.74
2016,9,23,11,15,441.5,184.5,4.0,31.0,553.5,382.01,284.65
2016,9,23,11,30,869.0,111.0,4.0,31.0,837.0,591.08,438.64
2016,9,23,11,45,862.0,117.5,4.0,31.5,845.5,634.57,470.16
2016,9,23,12,0,855.0,124.0,4.0,32.0,854.0,675.46,499.66
2016,9,23,12,15,637.0,244.0,4.05,32.0,789.5,671.68,494.67
2016,9,23,12,30,419.0,364.0,4.1,32.0,725.0,647.82,474.76
2016,9,23,12,45,409.5,366.0,4.15,32.5,716.5,665.53,486.84
2016,9,23,13,0,400.0,368.0,4.2,33.0,708.0,675.03,493.06
2016,9,23,13,15,351.5,379.0,4.2,33.0,673.5,664.04,485.09
2016,9,23,13,30,303.0,390.0,4.2,33.0,639.0,649.7,474.76
2016,9,23,13,45,562.0,257.5,4.25,33.0,703.5,768.38,564.24
2016,9,23,14,0,821.0,125.0,4.3,33.0,768.0,877.28,641.08
2016,9,23,14,15,811.5,123.0,4.3,33.0,737.5,880.82,643.72
2016,9,23,14,30,802.0,121.0,4.3,33.0,707.0,880.83,644.84
2016,9,23,14,45,788.0,119.0,4.35,33.0,669.5,873.26,641.28
2016,9,23,15,0,774.0,117.0,4.4,33.0,632.0,862.29,635.62
2016,9,23,15,15,687.5,140.0,4.35,32.5,574.0,816.02,606.85
2016,9,23,15,30,601.0,163.0,4.3,32.0,516.0,762.07,572.51
2016,9,23,15,45,579.0,152.5,4.3,32.0,469.0,727.15,550.07
2016,9,23,16,0,557.0,142.0,4.3,32.0,422.0,682.64,520.42
2016,9,23,16,15,480.0,140.0,4.15,31.5,361.5,607.26,467.83
2016,9,23,16,30,403.0,138.0,4.0,31.0,301.0,533.17,414.34
2016,9,23,16,45,378.0,119.5,3.85,30.5,254.5,483.15,378.69
2016,9,23,17,0,353.0,101.0,3.7,30.0,208.0,432.72,341.33
2016,9,23,17,15,306.5,84.0,3.4,29.5,162.5,368.1,290.87
2016,9,23,17,30,260.0,67.0,3.1,29.0,117.0,305.61,240.05
2016,9,23,17,45,187.5,48.0,2.8,28.5,78.0,225.39,172.94
2016,9,23,18,0,115.0,29.0,2.5,28.0,39.0,133.18,85.45
2016,9,23,18,15,57.5,14.5,2.55,27.5,19.5,47.45,0.0
2016,9,23,18,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,2.85,27.0,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,3.15,26.5,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,3.25,25.5,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,3.1,24.5,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,2.65,23.5,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,6,15,11.0,4.5,2.6,23.0,4.5,0.0,0.0
2016,9,24,6,30,22.0,9.0,2.7,23.0,9.0,8.19,0.0
2016,9,24,6,45,134.5,27.0,2.85,23.5,43.5,21.15,8.44
2016,9,24,7,0,247.0,45.0,3.0,24.0,78.0,34.76,23.36
2016,9,24,7,15,337.0,58.5,3.1,24.0,126.0,44.41,32.28
2016,9,24,7,30,427.0,72.0,3.2,24.0,174.0,53.74,40.65
2016,9,24,7,45,488.5,80.5,3.35,24.5,227.0,59.75,45.84
2016,9,24,8,0,550.0,89.0,3.5,25.0,280.0,63.97,49.3
2016,9,24,8,15,275.0,101.5,3.6,25.5,197.0,69.34,53.62
2016,9,24,8,30,0.0,114.0,3.7,26.0,114.0,97.76,77.25
2016,9,24,8,45,10.0,156.0,3.85,26.5,161.5,130.08,103.66
2016,9,24,9,0,20.0,198.0,4.0,27.0,209.0,161.02,128.47
2016,9,24,9,15,10.0,167.5,4.0,27.5,173.0,142.03,106.97
2016,9,24,9,30,0.0,137.0,4.0,28.0,137.0,118.72,88.55
2016,9,24,9,45,114.5,230.5,4.05,28.5,310.0,197.63,144.52
2016,9,24,10,0,229.0,324.0,4.1,29.0,483.0,299.31,217.43
2016,9,24,10,15,213.0,344.5,4.05,29.0,498.0,328.03,240.35
2016,9,24,10,30,197.0,365.0,4.0,29.0,513.0,355.18,261.92
2016,9,24,10,45,511.5,245.0,4.0,29.5,649.5,402.44,294.56
2016,9,24,11,0,826.0,125.0,4.0,30.0,786.0,487.28,357.86
2016,9,24,11,15,658.0,224.5,4.0,30.0,759.0,525.4,388.25
2016,9,24,11,30,490.0,324.0,4.0,30.0,732.0,550.11,406.68
2016,9,24,11,45,316.0,375.5,4.0,30.0,640.5,516.9,382.65
2016,9,24,12,0,142.0,427.0,4.0,30.0,549.0,467.09,345.23
2016,9,24,12,15,279.5,395.5,4.0,30.0,635.0,550.87,408.06
2016,9,24,12,30,417.0,364.0,4.0,30.0,721.0,645.63,477.44
2016,9,24,12,45,622.5,249.5,4.05,30.5,778.0,724.18,536.27
2016,9,24,13,0,828.0,135.0,4.1,31.0,835.0,802.44,592.83
2016,9,24,13,15,824.0,134.0,4.05,31.0,820.0,825.13,607.94
2016,9,24,13,30,820.0,133.0,4.0,31.0,805.0,844.61,621.26
2016,9,24,13,45,811.0,132.5,4.0,31.0,781.5,856.98,630.13
2016,9,24,14,0,802.0,132.0,4.0,31.0,758.0,865.87,636.85
2016,9,24,14,15,792.0,130.0,4.0,30.5,727.5,868.79,641.02
2016,9,24,14,30,782.0,128.0,4.0,30.0,697.0,868.23,643.05
2016,9,24,14,45,500.5,217.0,4.0,30.0,574.5,714.45,536.0
2016,9,24,15,0,219.0,306.0,4.0,30.0,452.0,529.16,398.92
2016,9,24,15,15,109.5,218.0,3.95,30.0,291.0,333.92,254.99
2016,9,24,15,30,0.0,130.0,3.9,30.0,130.0,117.82,87.2
2016,9,24,15,45,0.0,102.5,3.9,30.0,102.5,91.71,67.22
2016,9,24,16,0,0.0,75.0,3.9,30.0,75.0,66.35,47.4
2016,9,24,16,15,0.0,66.0,3.7,29.5,66.0,58.34,41.29
2016,9,24,16,30,0.0,57.0,3.5,29.0,57.0,50.34,35.1
2016,9,24,16,45,0.0,48.0,3.35,28.5,48.0,42.35,28.81
2016,9,24,17,0,0.0,39.0,3.2,28.0,39.0,34.37,22.42
2016,9,24,17,15,0.0,30.0,3.0,27.5,30.0,26.41,15.92
2016,9,24,17,30,0.0,21.0,2.8,27.0,21.0,18.47,9.33
2016,9,24,17,45,0.0,13.5,2.6,27.0,13.5,11.86,3.74
2016,9,24,18,0,0.0,6.0,2.4,27.0,6.0,5.26,0.0
2016,9,24,18,15,0.0,3.0,2.4,26.5,3.0,2.73,0.0
2016,9,24,18,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,6,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,6,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,6,45,0.0,16.0,2.05,23.5,16.0,14.08,3.39
2016,9,25,7,0,0.0,32.0,2.2,24.0,32.0,28.13,17.82
2016,9,25,7,15,0.0,53.5,2.3,24.0,53.5,45.98,33.61
2016,9,25,7,30,0.0,75.0,2.4,24.0,75.0,63.55,49.03
2016,9,25,7,45,4.0,97.5,2.5,24.0,99.0,81.66,64.66
2016,9,25,8,0,8.0,120.0,2.6,24.0,123.0,99.56,79.82
2016,9,25,8,15,21.5,146.0,2.6,24.0,155.5,119.73,96.62
2016,9,25,8,30,35.0,172.0,2.6,24.0,188.0,132.42,106.9
2016,9,25,8,45,76.0,204.5,2.65,24.5,244.0,153.9,124.13
2016,9,25,9,0,117.0,237.0,2.7,25.0,300.0,165.11,132.64
2016,9,25,9,15,173.5,258.5,2.65,25.0,361.0,193.68,143.29
2016,9,25,9,30,230.0,280.0,2.6,25.0,422.0,230.75,167.16
2016,9,25,9,45,206.0,303.5,2.6,25.5,437.5,261.31,190.74
2016,9,25,10,0,182.0,327.0,2.6,26.0,453.0,289.42,213.11
2016,9,25,10,15,271.0,328.0,2.6,26.0,526.5,326.45,239.47
2016,9,25,10,30,360.0,329.0,2.6,26.0,600.0,380.83,279.89
2016,9,25,10,45,312.5,355.5,2.6,26.5,596.5,407.18,301.19
2016,9,25,11,0,265.0,382.0,2.6,27.0,593.0,428.88,318.07
2016,9,25,11,15,142.5,341.5,2.55,27.0,456.0,359.25,268.34
2016,9,25,11,30,20.0,301.0,2.5,27.0,319.0,272.91,204.22
2016,9,25,11,45,18.0,291.0,2.5,27.5,307.0,265.69,198.66
2016,9,25,12,0,16.0,281.0,2.5,28.0,295.0,257.91,192.46
2016,9,25,12,15,81.5,354.5,2.45,28.0,424.5,372.02,277.71
2016,9,25,12,30,147.0,428.0,2.4,28.0,554.0,497.12,368.0
2016,9,25,12,45,164.0,425.0,2.4,28.0,564.0,519.68,384.01
2016,9,25,13,0,181.0,422.0,2.4,28.0,574.0,542.65,400.87
2016,9,25,13,15,123.5,399.5,2.3,27.5,502.5,485.92,360.42
2016,9,25,13,30,66.0,377.0,2.2,27.0,431.0,413.94,308.59
2016,9,25,13,45,241.5,349.5,2.15,27.0,538.5,568.49,424.41
2016,9,25,14,0,417.0,322.0,2.1,27.0,646.0,717.58,531.04
2016,9,25,14,15,289.0,335.0,2.0,27.0,555.0,616.6,458.04
2016,9,25,14,30,161.0,348.0,1.9,27.0,464.0,509.14,380.36
2016,9,25,14,45,84.0,273.5,1.85,27.0,334.0,348.64,264.0
2016,9,25,15,0,7.0,199.0,1.8,27.0,204.0,190.27,143.58
2016,9,25,15,15,3.5,109.5,1.8,26.5,112.0,101.04,75.1
2016,9,25,15,30,0.0,20.0,1.8,26.0,20.0,17.65,8.66
2016,9,25,15,45,0.0,30.0,1.85,26.0,30.0,26.47,15.9
2016,9,25,16,0,0.0,40.0,1.9,26.0,40.0,35.3,23.15
2016,9,25,16,15,0.0,35.5,1.85,25.5,35.5,31.3,20.03
2016,9,25,16,30,0.0,31.0,1.8,25.0,31.0,27.31,16.88
2016,9,25,16,45,0.0,26.0,1.75,25.0,26.0,22.89,13.29
2016,9,25,17,0,0.0,21.0,1.7,25.0,21.0,18.47,9.64
2016,9,25,17,15,0.0,16.0,1.65,24.5,16.0,14.06,5.98
2016,9,25,17,30,0.0,11.0,1.6,24.0,11.0,9.65,2.27
2016,9,25,17,45,0.0,7.0,1.6,24.0,7.0,6.14,0.0
2016,9,25,18,0,0.0,3.0,1.6,24.0,3.0,2.63,0.0
2016,9,25,18,15,0.0,1.5,1.65,24.0,1.5,1.36,0.0
2016,9,25,18,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,3.15,22.5,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,3.3,21.5,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,9,26,6,15,0.0,0.0,3.55,20.5,0.0,0.0,0.0
2016,9,26,6,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,9,26,6,45,0.0,12.5,3.7,20.0,12.5,10.99,1.16
2016,9,26,7,0,0.0,25.0,3.8,20.0,25.0,22.02,12.96
2016,9,26,7,15,0.0,41.5,3.85,20.0,41.5,36.59,26.06
2016,9,26,7,30,0.0,58.0,3.9,20.0,58.0,50.58,38.58
2016,9,26,7,45,0.0,76.5,4.0,20.0,76.5,65.98,52.14
2016,9,26,8,0,0.0,95.0,4.1,20.0,95.0,81.21,65.32
2016,9,26,8,15,0.0,76.0,4.15,20.0,76.0,67.07,52.91
2016,9,26,8,30,0.0,57.0,4.2,20.0,57.0,50.35,38.25
2016,9,26,8,45,0.0,68.5,4.3,20.5,68.5,60.57,46.86
2016,9,26,9,0,0.0,80.0,4.4,21.0,80.0,70.82,55.35
2016,9,26,9,15,0.0,94.0,4.4,21.0,94.0,83.13,62.63
2016,9,26,9,30,0.0,108.0,4.4,21.0,108.0,94.98,72.04
2016,9,26,9,45,0.0,132.5,4.4,21.0,133.0,115.56,88.42
2016,9,26,10,0,0.0,157.0,4.4,21.0,158.0,136.17,104.68
2016,9,26,10,15,5.0,192.5,4.4,21.0,197.0,167.33,129.06
2016,9,26,10,30,10.0,228.0,4.4,21.0,236.0,199.21,153.85
2016,9,26,10,45,8.5,216.5,4.4,21.5,223.5,190.87,146.82
2016,9,26,11,0,7.0,205.0,4.4,22.0,211.0,181.89,139.41
2016,9,26,11,15,5.5,188.0,4.4,22.0,193.0,167.7,128.19
2016,9,26,11,30,4.0,171.0,4.4,22.0,175.0,152.95,116.55
2016,9,26,11,45,6.0,188.0,4.4,22.5,193.5,169.52,129.29
2016,9,26,12,0,8.0,205.0,4.4,23.0,212.0,186.43,142.19
2016,9,26,12,15,11.0,238.5,4.35,23.0,248.0,218.93,167.38
2016,9,26,12,30,14.0,272.0,4.3,23.0,284.0,252.17,192.96
2016,9,26,12,45,11.0,237.0,4.25,23.0,246.5,220.01,168.17
2016,9,26,13,0,8.0,202.0,4.2,23.0,209.0,187.07,142.73
2016,9,26,13,15,6.5,190.0,4.15,23.0,195.5,175.66,133.95
2016,9,26,13,30,5.0,178.0,4.1,23.0,182.0,164.0,124.94
2016,9,26,13,45,21.0,249.0,4.1,23.0,265.0,244.47,188.16
2016,9,26,14,0,37.0,320.0,4.1,23.0,348.0,342.21,263.37
2016,9,26,14,15,18.5,191.5,4.05,23.0,205.5,198.86,153.02
2016,9,26,14,30,0.0,63.0,4.0,23.0,63.0,55.84,39.49
2016,9,26,14,45,0.0,38.0,3.95,23.0,38.0,33.62,21.69
2016,9,26,15,0,0.0,13.0,3.9,23.0,13.0,11.48,3.72
2016,9,26,15,15,14.5,117.5,3.8,22.5,126.0,125.35,96.73
2016,9,26,15,30,29.0,222.0,3.7,22.0,239.0,253.78,199.47
2016,9,26,15,45,76.5,217.0,3.65,22.0,256.0,294.93,233.88
2016,9,26,16,0,124.0,212.0,3.6,22.0,273.0,351.8,280.41
2016,9,26,16,15,117.5,187.5,3.55,22.0,240.0,319.88,256.11
2016,9,26,16,30,111.0,163.0,3.5,22.0,207.0,287.28,231.13
2016,9,26,16,45,99.0,138.5,3.45,22.0,173.5,249.62,201.4
2016,9,26,17,0,87.0,114.0,3.4,22.0,140.0,211.67,170.71
2016,9,26,17,15,67.5,90.0,3.2,21.5,107.5,155.81,124.72
2016,9,26,17,30,48.0,66.0,3.0,21.0,75.0,113.63,88.88
2016,9,26,17,45,24.0,43.5,2.85,21.0,48.0,70.58,51.42
2016,9,26,18,0,0.0,21.0,2.7,21.0,21.0,20.15,4.95
2016,9,26,18,15,0.0,10.5,2.7,20.5,10.5,9.55,0.0
2016,9,26,18,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,2.75,20.0,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,2.8,19.5,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,3.0,18.5,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,3.0,17.5,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,27,6,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,9,27,6,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,27,6,45,6.0,21.0,2.95,17.5,21.5,18.34,5.19
2016,9,27,7,0,12.0,42.0,3.0,18.0,43.0,35.21,24.24
2016,9,27,7,15,32.5,65.5,3.05,18.0,72.0,53.52,40.98
2016,9,27,7,30,53.0,89.0,3.1,18.0,101.0,71.46,57.13
2016,9,27,7,45,70.5,112.5,3.2,18.5,133.5,89.02,72.52
2016,9,27,8,0,88.0,136.0,3.3,19.0,166.0,106.21,87.22
2016,9,27,8,15,94.0,161.0,3.3,19.5,198.0,123.81,101.94
2016,9,27,8,30,100.0,186.0,3.3,20.0,230.0,140.94,115.97
2016,9,27,8,45,50.0,172.0,3.35,20.5,194.5,134.03,109.48
2016,9,27,9,0,0.0,158.0,3.4,21.0,159.0,132.4,107.53
2016,9,27,9,15,10.5,192.5,3.3,21.5,199.5,160.15,124.08
2016,9,27,9,30,21.0,227.0,3.2,22.0,240.0,189.62,146.13
2016,9,27,9,45,36.5,261.0,3.1,22.5,285.5,211.14,161.53
2016,9,27,10,0,52.0,295.0,3.0,23.0,331.0,244.6,186.29
2016,9,27,10,15,57.0,314.5,2.9,23.0,355.5,267.5,203.62
2016,9,27,10,30,62.0,334.0,2.8,23.0,380.0,291.29,221.62
2016,9,27,10,45,120.0,362.0,2.7,23.5,455.5,338.28,255.95
2016,9,27,11,0,178.0,390.0,2.6,24.0,531.0,398.47,300.06
2016,9,27,11,15,233.5,391.5,2.55,24.0,581.5,443.84,333.88
2016,9,27,11,30,289.0,393.0,2.5,24.0,632.0,492.21,369.93
2016,9,27,11,45,281.5,400.5,2.45,24.0,635.5,515.18,386.94
2016,9,27,12,0,274.0,408.0,2.4,24.0,639.0,537.1,403.0
2016,9,27,12,15,166.0,397.0,2.4,24.0,537.5,470.18,353.87
2016,9,27,12,30,58.0,386.0,2.4,24.0,436.0,390.18,294.07
2016,9,27,12,45,46.0,365.5,2.4,24.0,405.0,368.85,278.71
2016,9,27,13,0,34.0,345.0,2.4,24.0,374.0,345.77,261.66
2016,9,27,13,15,38.0,345.5,2.4,24.0,377.0,354.36,268.48
2016,9,27,13,30,42.0,346.0,2.4,24.0,380.0,363.16,275.39
2016,9,27,13,45,43.5,338.0,2.4,24.0,373.0,361.48,274.55
2016,9,27,14,0,45.0,330.0,2.4,24.0,366.0,359.59,273.65
2016,9,27,14,15,100.5,336.5,2.35,24.0,410.0,420.9,321.29
2016,9,27,14,30,156.0,343.0,2.3,24.0,454.0,498.85,380.02
2016,9,27,14,45,256.0,307.5,2.3,24.0,478.5,572.68,436.81
2016,9,27,15,0,356.0,272.0,2.3,24.0,503.0,629.58,481.12
2016,9,27,15,15,282.5,263.5,2.2,23.5,438.5,558.41,429.7
2016,9,27,15,30,209.0,255.0,2.1,23.0,374.0,470.28,365.59
2016,9,27,15,45,144.5,230.0,2.05,23.0,309.0,387.29,303.33
2016,9,27,16,0,80.0,205.0,2.0,23.0,244.0,288.88,227.45
2016,9,27,16,15,328.5,151.5,1.85,22.5,282.5,468.88,374.13
2016,9,27,16,30,577.0,98.0,1.7,22.0,321.0,629.57,497.26
2016,9,27,16,45,534.5,88.0,1.55,22.0,269.5,570.26,452.21
2016,9,27,17,0,492.0,78.0,1.4,22.0,218.0,510.99,407.55
2016,9,27,17,15,418.5,67.0,1.2,21.5,167.0,423.81,339.39
2016,9,27,17,30,345.0,56.0,1.0,21.0,116.0,347.22,276.23
2016,9,27,17,45,244.0,39.5,0.85,21.0,74.0,249.34,192.23
2016,9,27,18,0,143.0,23.0,0.7,21.0,32.0,146.54,56.49
2016,9,27,18,15,71.5,11.5,0.7,21.0,16.0,52.06,0.0
2016,9,27,18,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,28,6,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,9,28,6,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,28,6,45,165.5,18.5,1.9,18.5,39.0,14.74,2.42
2016,9,28,7,0,331.0,37.0,2.2,19.0,78.0,29.88,19.59
2016,9,28,7,15,422.0,47.5,2.2,19.5,127.5,37.14,26.58
2016,9,28,7,30,513.0,58.0,2.2,20.0,177.0,44.16,32.99
2016,9,28,7,45,572.0,65.0,2.2,20.5,231.0,47.94,36.34
2016,9,28,8,0,631.0,72.0,2.2,21.0,285.0,51.61,39.45
2016,9,28,8,15,669.5,77.5,2.1,21.5,339.0,53.92,41.26
2016,9,28,8,30,708.0,83.0,2.0,22.0,393.0,56.13,42.93
2016,9,28,8,45,736.5,87.0,1.9,23.0,444.0,63.01,48.46
2016,9,28,9,0,765.0,91.0,1.8,24.0,495.0,64.19,49.06
2016,9,28,9,15,785.0,94.0,1.7,24.5,541.5,107.13,57.82
2016,9,28,9,30,805.0,97.0,1.6,25.0,588.0,161.2,89.44
2016,9,28,9,45,819.5,99.5,1.55,25.5,629.5,215.92,130.66
2016,9,28,10,0,834.0,102.0,1.5,26.0,671.0,271.73,176.55
2016,9,28,10,15,844.5,104.0,1.45,26.0,705.0,333.0,228.01
2016,9,28,10,30,855.0,106.0,1.4,26.0,739.0,387.44,273.96
2016,9,28,10,45,862.5,107.0,1.35,26.5,766.5,439.72,316.77
2016,9,28,11,0,870.0,108.0,1.3,27.0,794.0,491.28,357.58
2016,9,28,11,15,875.0,109.0,1.3,27.0,813.0,540.63,396.37
2016,9,28,11,30,880.0,110.0,1.3,27.0,832.0,588.59,433.0
2016,9,28,11,45,890.5,106.0,1.35,27.5,844.5,633.97,466.37
2016,9,28,12,0,901.0,102.0,1.4,28.0,857.0,677.81,497.79
2016,9,28,12,15,901.5,102.0,1.4,28.0,859.0,716.66,525.58
2016,9,28,12,30,902.0,102.0,1.4,28.0,861.0,752.92,550.47
2016,9,28,12,45,901.0,101.5,1.45,28.5,854.0,784.81,570.69
2016,9,28,13,0,900.0,101.0,1.5,29.0,847.0,813.69,588.9
2016,9,28,13,15,896.0,100.0,1.5,29.0,832.0,836.5,603.81
2016,9,28,13,30,892.0,99.0,1.5,29.0,817.0,855.91,616.65
2016,9,28,13,45,887.0,97.5,1.5,29.0,793.5,870.48,626.51
2016,9,28,14,0,882.0,96.0,1.5,29.0,770.0,881.5,634.26
2016,9,28,14,15,874.0,94.5,1.5,29.0,739.0,886.29,638.22
2016,9,28,14,30,866.0,93.0,1.5,29.0,708.0,887.49,640.1
2016,9,28,14,45,856.0,90.5,1.5,29.0,670.5,882.21,638.03
2016,9,28,15,0,846.0,88.0,1.5,29.0,633.0,873.43,633.92
2016,9,28,15,15,830.5,85.5,1.45,29.0,589.0,856.35,623.98
2016,9,28,15,30,815.0,83.0,1.4,29.0,545.0,844.61,617.71
2016,9,28,15,45,796.0,79.0,1.4,29.0,496.0,816.51,601.24
2016,9,28,16,0,777.0,75.0,1.4,29.0,447.0,785.67,582.94
2016,9,28,16,15,747.0,71.0,1.3,28.5,394.5,743.07,556.43
2016,9,28,16,30,717.0,67.0,1.2,28.0,342.0,698.75,528.13
2016,9,28,16,45,675.0,61.5,1.15,28.0,287.5,641.6,489.26
2016,9,28,17,0,633.0,56.0,1.1,28.0,233.0,589.17,452.15
2016,9,28,17,15,563.0,49.0,1.05,27.0,179.5,510.33,395.13
2016,9,28,17,30,493.0,42.0,1.0,26.0,126.0,434.59,336.55
2016,9,28,17,45,372.5,31.0,0.95,25.5,80.5,324.32,244.01
2016,9,28,18,0,252.0,20.0,0.9,25.0,35.0,208.66,50.41
2016,9,28,18,15,126.0,10.0,0.9,24.5,17.5,81.97,0.0
2016,9,28,18,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,29,6,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,9,29,6,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,9,29,6,45,196.5,17.0,3.65,16.5,41.0,13.49,1.12
2016,9,29,7,0,393.0,34.0,3.9,17.0,82.0,27.37,17.57
2016,9,29,7,15,485.5,43.5,3.95,17.5,134.0,33.96,24.0
2016,9,29,7,30,578.0,53.0,4.0,18.0,186.0,40.35,29.91
2016,9,29,7,45,635.0,59.0,4.1,18.5,241.5,43.6,32.83
2016,9,29,8,0,692.0,65.0,4.2,19.0,297.0,51.21,39.43
2016,9,29,8,15,729.0,70.0,4.25,19.5,352.5,53.7,41.42
2016,9,29,8,30,766.0,75.0,4.3,20.0,408.0,56.12,43.29
2016,9,29,8,45,793.5,78.0,4.4,21.0,460.5,56.89,43.61
2016,9,29,9,0,821.0,81.0,4.5,22.0,513.0,57.66,43.93
2016,9,29,9,15,839.5,84.0,4.45,22.5,560.5,101.87,53.06
2016,9,29,9,30,858.0,87.0,4.4,23.0,608.0,167.17,93.24
2016,9,29,9,45,873.0,88.5,4.4,23.5,650.5,223.65,136.38
2016,9,29,10,0,888.0,90.0,4.4,24.0,693.0,281.08,184.75
2016,9,29,10,15,898.0,92.0,4.4,24.0,728.5,338.14,234.87
2016,9,29,10,30,908.0,94.0,4.4,24.0,764.0,395.14,284.86
2016,9,29,10,45,915.5,94.5,4.4,24.5,791.5,449.64,331.51
2016,9,29,11,0,923.0,95.0,4.4,25.0,819.0,503.29,376.18
2016,9,29,11,15,928.0,96.0,4.4,25.5,838.5,555.03,418.04
2016,9,29,11,30,933.0,97.0,4.4,26.0,858.0,605.25,457.5
2016,9,29,11,45,934.0,98.0,4.45,26.5,869.0,651.33,492.88
2016,9,29,12,0,935.0,99.0,4.5,27.0,880.0,695.13,525.72
2016,9,29,12,15,936.0,99.5,4.5,27.0,882.0,736.02,556.6
2016,9,29,12,30,937.0,100.0,4.5,27.0,884.0,774.26,584.3
2016,9,29,12,45,935.5,99.5,4.5,27.0,877.0,806.85,607.01
2016,9,29,13,0,934.0,99.0,4.5,27.0,870.0,836.27,627.49
2016,9,29,13,15,930.5,98.5,4.45,27.0,854.5,860.8,644.42
2016,9,29,13,30,927.0,98.0,4.4,27.0,839.0,881.85,659.06
2016,9,29,13,45,922.5,96.5,4.4,27.0,815.5,897.45,670.31
2016,9,29,14,0,918.0,95.0,4.4,27.0,792.0,909.39,679.25
2016,9,29,14,15,909.5,93.5,4.35,27.0,760.0,914.11,683.22
2016,9,29,14,30,901.0,92.0,4.3,27.0,728.0,915.08,684.87
2016,9,29,14,45,887.5,91.0,4.25,27.0,688.5,908.48,681.55
2016,9,29,15,0,874.0,90.0,4.2,27.0,649.0,898.31,676.0
2016,9,29,15,15,858.5,87.5,4.1,26.5,603.5,881.17,666.89
2016,9,29,15,30,843.0,85.0,4.0,26.0,558.0,869.29,661.53
2016,9,29,15,45,823.5,81.0,3.95,26.0,508.0,840.47,643.28
2016,9,29,16,0,804.0,77.0,3.9,26.0,458.0,808.81,622.98
2016,9,29,16,15,773.0,73.0,3.55,25.0,403.5,764.91,594.67
2016,9,29,16,30,742.0,69.0,3.2,24.0,349.0,719.22,564.28
2016,9,29,16,45,697.5,63.5,2.9,23.5,293.0,659.48,521.53
2016,9,29,17,0,653.0,58.0,2.6,23.0,237.0,605.07,481.01
2016,9,29,17,15,579.5,50.0,2.35,22.0,182.0,521.84,417.21
2016,9,29,17,30,506.0,42.0,2.1,21.0,127.0,441.88,352.04
2016,9,29,17,45,377.0,30.5,1.85,20.5,80.0,325.41,249.66
2016,9,29,18,0,248.0,19.0,1.6,20.0,33.0,202.07,7.87
2016,9,29,18,15,124.0,9.5,1.6,19.5,16.5,79.95,0.0
2016,9,29,18,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
