Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,29,20,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,30,6,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,9,30,6,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,6,45,203.0,17.0,1.95,14.5,41.0,13.55,0.41
2016,9,30,7,0,406.0,34.0,2.2,15.0,82.0,27.48,17.8
2016,9,30,7,15,499.5,43.0,2.2,15.0,134.5,33.65,24.01
2016,9,30,7,30,593.0,52.0,2.2,15.0,187.0,39.67,29.71
2016,9,30,7,45,649.0,58.5,2.25,15.5,243.5,43.36,33.06
2016,9,30,8,0,705.0,65.0,2.3,16.0,300.0,51.38,40.1
2016,9,30,8,15,742.0,69.5,2.1,17.0,355.5,53.48,41.68
2016,9,30,8,30,779.0,74.0,1.9,18.0,411.0,55.55,43.17
2016,9,30,8,45,804.0,78.0,1.7,19.0,463.5,57.08,44.16
2016,9,30,9,0,829.0,82.0,1.5,20.0,516.0,58.55,45.07
2016,9,30,9,15,847.5,84.5,1.5,20.5,563.5,101.36,53.31
2016,9,30,9,30,866.0,87.0,1.5,21.0,611.0,166.71,93.02
2016,9,30,9,45,878.5,89.5,1.5,21.5,653.0,223.91,136.41
2016,9,30,10,0,891.0,92.0,1.5,22.0,695.0,281.78,184.72
2016,9,30,10,15,900.5,94.0,1.45,22.0,730.0,338.86,234.1
2016,9,30,10,30,910.0,96.0,1.4,22.0,765.0,395.8,283.04
2016,9,30,10,45,916.0,97.5,1.35,22.5,792.0,450.59,328.67
2016,9,30,11,0,922.0,99.0,1.3,23.0,819.0,504.4,371.96
2016,9,30,11,15,926.0,100.0,1.25,23.0,838.0,555.6,412.53
2016,9,30,11,30,930.0,101.0,1.2,23.0,857.0,605.17,450.55
2016,9,30,11,45,935.0,99.5,1.15,23.5,868.0,651.35,484.06
2016,9,30,12,0,940.0,98.0,1.1,24.0,879.0,695.48,514.99
2016,9,30,12,15,940.0,98.5,1.1,24.0,880.5,735.79,543.87
2016,9,30,12,30,940.0,99.0,1.1,24.0,882.0,773.37,569.65
2016,9,30,12,45,938.0,98.5,1.15,24.0,874.5,805.58,591.3
2016,9,30,13,0,936.0,98.0,1.2,24.0,867.0,834.6,610.9
2016,9,30,13,15,932.0,97.0,1.2,24.0,851.0,858.18,626.37
2016,9,30,13,30,928.0,96.0,1.2,24.0,835.0,878.22,639.66
2016,9,30,13,45,922.5,95.0,1.3,24.5,810.5,893.4,650.1
2016,9,30,14,0,917.0,94.0,1.4,25.0,786.0,904.9,658.32
2016,9,30,14,15,908.0,92.5,1.45,25.0,753.5,909.09,662.62
2016,9,30,14,30,899.0,91.0,1.5,25.0,721.0,909.53,664.74
2016,9,30,14,45,887.5,88.5,1.55,25.0,681.5,902.92,662.47
2016,9,30,15,0,876.0,86.0,1.6,25.0,642.0,892.69,658.04
2016,9,30,15,15,859.5,83.5,1.6,25.0,596.5,874.53,647.92
2016,9,30,15,30,843.0,81.0,1.6,25.0,551.0,853.14,635.77
2016,9,30,15,45,821.5,78.0,1.6,25.0,500.5,832.15,623.88
2016,9,30,16,0,800.0,75.0,1.6,25.0,450.0,800.07,604.34
2016,9,30,16,15,768.5,71.0,1.5,24.5,396.0,755.87,576.3
2016,9,30,16,30,737.0,67.0,1.4,24.0,342.0,709.94,546.36
2016,9,30,16,45,690.5,61.5,1.3,23.5,286.0,648.89,504.43
2016,9,30,17,0,644.0,56.0,1.2,23.0,230.0,593.11,464.44
2016,9,30,17,15,569.5,48.5,1.1,22.5,175.5,510.42,401.86
2016,9,30,17,30,495.0,41.0,1.0,22.0,121.0,431.13,337.86
2016,9,30,17,45,366.5,29.5,0.95,21.5,75.5,316.04,237.38
2016,9,30,18,0,238.0,18.0,0.9,21.0,30.0,191.88,0.0
2016,9,30,18,15,119.0,9.0,0.9,20.5,15.0,8.19,0.0
2016,9,30,18,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,1,6,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,1,6,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,6,45,0.0,15.5,0.45,16.5,15.5,13.65,0.0
2016,10,1,7,0,0.0,31.0,0.4,17.0,31.0,27.09,17.3
2016,10,1,7,15,0.0,52.5,0.4,17.5,52.5,44.86,33.51
2016,10,1,7,30,0.0,74.0,0.4,18.0,74.0,62.38,49.17
2016,10,1,7,45,4.0,95.0,0.45,18.5,96.5,79.37,64.03
2016,10,1,8,0,8.0,116.0,0.5,19.0,119.0,96.2,78.37
2016,10,1,8,15,6.0,129.5,0.5,19.5,132.0,107.56,87.7
2016,10,1,8,30,4.0,143.0,0.5,20.0,145.0,118.77,96.7
2016,10,1,8,45,167.5,175.5,0.5,20.5,263.0,129.67,105.27
2016,10,1,9,0,331.0,208.0,0.5,21.0,381.0,141.45,114.45
2016,10,1,9,15,350.5,226.0,0.65,21.5,424.0,172.34,123.49
2016,10,1,9,30,370.0,244.0,0.8,22.0,467.0,212.71,148.59
2016,10,1,9,45,339.0,271.5,0.95,22.5,486.5,253.03,179.8
2016,10,1,10,0,308.0,299.0,1.1,23.0,506.0,290.28,210.14
2016,10,1,10,15,163.5,281.5,1.1,23.5,392.0,267.79,198.71
2016,10,1,10,30,19.0,264.0,1.1,24.0,278.0,230.73,174.34
2016,10,1,10,45,31.5,299.0,1.1,24.5,323.5,260.3,196.08
2016,10,1,11,0,44.0,334.0,1.1,25.0,369.0,298.43,223.75
2016,10,1,11,15,59.5,357.0,1.05,25.0,405.0,330.84,247.28
2016,10,1,11,30,75.0,380.0,1.0,25.0,441.0,365.39,272.22
2016,10,1,11,45,203.5,382.5,1.0,25.5,550.5,452.32,335.17
2016,10,1,12,0,332.0,385.0,1.0,26.0,660.0,552.88,406.03
2016,10,1,12,15,254.5,400.5,0.95,26.0,611.5,535.07,392.12
2016,10,1,12,30,177.0,416.0,0.9,26.0,563.0,506.6,371.39
2016,10,1,12,45,112.5,388.0,0.9,26.0,481.5,445.75,328.47
2016,10,1,13,0,48.0,360.0,0.9,26.0,400.0,370.92,274.68
2016,10,1,13,15,94.5,375.0,0.9,26.0,451.0,428.58,317.81
2016,10,1,13,30,141.0,390.0,0.9,26.0,502.0,499.81,368.83
2016,10,1,13,45,240.5,363.5,0.95,26.5,547.0,566.9,417.55
2016,10,1,14,0,340.0,337.0,1.0,27.0,592.0,648.67,475.21
2016,10,1,14,15,324.0,325.0,1.1,26.5,560.0,632.82,466.22
2016,10,1,14,30,308.0,313.0,1.2,26.0,528.0,614.92,456.64
2016,10,1,14,45,181.5,291.5,1.3,26.0,416.5,470.7,354.6
2016,10,1,15,0,55.0,270.0,1.4,26.0,305.0,323.76,245.86
2016,10,1,15,15,39.5,239.5,1.45,26.0,263.5,280.0,214.15
2016,10,1,15,30,24.0,209.0,1.5,26.0,222.0,220.9,169.53
2016,10,1,15,45,12.0,172.0,1.55,26.0,178.5,173.51,133.16
2016,10,1,16,0,0.0,135.0,1.6,26.0,135.0,126.12,95.96
2016,10,1,16,15,0.0,118.0,1.55,25.5,118.0,110.23,83.88
2016,10,1,16,30,0.0,101.0,1.5,25.0,101.0,94.23,71.43
2016,10,1,16,45,0.0,84.0,1.45,24.5,84.0,78.1,58.61
2016,10,1,17,0,0.0,67.0,1.4,24.0,67.0,61.79,45.35
2016,10,1,17,15,0.0,50.5,1.25,23.0,50.5,45.78,32.14
2016,10,1,17,30,0.0,34.0,1.1,22.0,34.0,29.99,18.86
2016,10,1,17,45,0.0,20.5,1.0,21.5,20.5,18.05,8.28
2016,10,1,18,0,0.0,7.0,0.9,21.0,7.0,6.14,0.0
2016,10,1,18,15,0.0,3.5,0.95,20.5,3.5,0.0,0.0
2016,10,1,18,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,6,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,6,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,6,45,122.5,20.5,0.6,15.5,34.0,16.13,0.0
2016,10,2,7,0,245.0,41.0,0.6,16.0,68.0,31.91,21.35
2016,10,2,7,15,335.5,56.0,0.55,16.5,117.0,42.84,31.85
2016,10,2,7,30,426.0,71.0,0.5,17.0,166.0,53.41,41.53
2016,10,2,7,45,486.5,82.5,0.5,18.0,219.5,62.65,49.63
2016,10,2,8,0,547.0,94.0,0.5,19.0,273.0,69.29,55.19
2016,10,2,8,15,590.0,102.0,0.6,20.0,326.5,72.68,57.77
2016,10,2,8,30,633.0,110.0,0.7,21.0,380.0,75.94,60.14
2016,10,2,8,45,663.0,117.0,0.8,22.0,431.5,78.2,61.6
2016,10,2,9,0,693.0,124.0,0.9,23.0,483.0,80.34,62.93
2016,10,2,9,15,716.0,129.0,1.0,23.5,530.0,116.59,69.4
2016,10,2,9,30,739.0,134.0,1.1,24.0,577.0,169.03,99.03
2016,10,2,9,45,754.0,139.0,1.2,24.5,618.0,222.59,138.57
2016,10,2,10,0,769.0,144.0,1.3,25.0,659.0,277.47,183.06
2016,10,2,10,15,781.5,147.0,1.35,25.0,693.5,331.24,228.38
2016,10,2,10,30,794.0,150.0,1.4,25.0,728.0,390.44,277.6
2016,10,2,10,45,801.5,153.0,1.45,25.5,755.0,442.31,320.07
2016,10,2,11,0,809.0,156.0,1.5,26.0,782.0,493.73,361.03
2016,10,2,11,15,815.0,157.0,1.55,26.0,800.5,542.06,399.35
2016,10,2,11,30,821.0,158.0,1.6,26.0,819.0,589.31,435.89
2016,10,2,11,45,872.0,131.0,1.65,26.5,841.0,636.98,471.54
2016,10,2,12,0,923.0,104.0,1.7,27.0,863.0,685.96,507.4
2016,10,2,12,15,923.0,104.0,1.7,27.0,864.5,725.12,535.77
2016,10,2,12,30,923.0,104.0,1.7,27.0,866.0,761.57,561.54
2016,10,2,12,45,920.5,104.0,1.75,27.5,858.5,793.28,581.83
2016,10,2,13,0,918.0,104.0,1.8,28.0,851.0,821.84,599.99
2016,10,2,13,15,914.0,103.0,1.8,28.0,835.0,844.93,615.3
2016,10,2,13,30,910.0,102.0,1.8,28.0,819.0,864.56,628.47
2016,10,2,13,45,903.0,101.5,1.85,28.0,794.5,878.64,638.68
2016,10,2,14,0,896.0,101.0,1.9,28.0,770.0,889.1,646.74
2016,10,2,14,15,886.5,99.5,1.9,28.0,737.5,892.66,650.0
2016,10,2,14,30,877.0,98.0,1.9,28.0,705.0,892.56,651.12
2016,10,2,14,45,856.5,99.0,1.95,28.0,664.0,881.95,646.07
2016,10,2,15,0,836.0,100.0,2.0,28.0,623.0,876.43,644.59
2016,10,2,15,15,818.0,97.0,2.0,28.0,577.5,856.88,633.4
2016,10,2,15,30,800.0,94.0,2.0,28.0,532.0,834.12,620.22
2016,10,2,15,45,774.5,90.0,2.0,28.0,482.0,800.69,599.76
2016,10,2,16,0,749.0,86.0,2.0,28.0,432.0,764.71,577.35
2016,10,2,16,15,714.5,81.5,1.85,27.5,378.0,723.3,550.7
2016,10,2,16,30,680.0,77.0,1.7,27.0,324.0,676.21,519.3
2016,10,2,16,45,628.5,70.0,1.55,26.5,269.0,611.6,474.13
2016,10,2,17,0,577.0,63.0,1.4,26.0,214.0,547.46,427.35
2016,10,2,17,15,497.0,53.5,1.3,25.0,161.0,460.68,361.92
2016,10,2,17,30,417.0,44.0,1.2,24.0,108.0,377.58,294.34
2016,10,2,17,45,284.0,30.0,1.1,23.0,65.0,260.72,189.75
2016,10,2,18,0,151.0,16.0,1.0,22.0,22.0,105.66,0.0
2016,10,2,18,15,75.5,8.0,1.0,21.5,11.0,0.0,0.0
2016,10,2,18,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,10,3,6,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,3,6,45,123.0,19.5,0.5,18.5,33.5,15.35,0.0
2016,10,3,7,0,246.0,39.0,0.5,19.0,67.0,30.37,19.69
2016,10,3,7,15,340.5,53.5,0.6,19.5,115.0,40.98,29.8
2016,10,3,7,30,435.0,68.0,0.7,20.0,163.0,51.25,39.1
2016,10,3,7,45,498.5,77.5,0.8,20.5,216.5,58.55,45.55
2016,10,3,8,0,562.0,87.0,0.9,21.0,270.0,63.73,49.95
2016,10,3,8,15,605.0,94.0,1.15,22.0,323.0,66.61,52.11
2016,10,3,8,30,648.0,101.0,1.4,23.0,376.0,69.39,54.11
2016,10,3,8,45,684.5,104.5,1.65,24.0,427.5,69.48,53.77
2016,10,3,9,0,721.0,108.0,1.9,25.0,479.0,69.64,53.49
2016,10,3,9,15,743.0,112.0,1.95,25.0,525.5,105.03,59.68
2016,10,3,9,30,765.0,116.0,2.0,25.0,572.0,164.67,94.62
2016,10,3,9,45,780.0,119.5,2.05,25.5,613.0,217.77,133.73
2016,10,3,10,0,795.0,123.0,2.1,26.0,654.0,272.11,178.04
2016,10,3,10,15,807.0,125.5,2.15,26.5,688.0,325.82,223.35
2016,10,3,10,30,819.0,128.0,2.2,27.0,722.0,379.93,268.81
2016,10,3,10,45,830.5,128.0,2.3,27.5,749.5,431.98,311.99
2016,10,3,11,0,842.0,128.0,2.4,28.0,777.0,483.83,353.92
2016,10,3,11,15,847.5,129.5,2.45,28.0,796.0,533.5,393.75
2016,10,3,11,30,853.0,131.0,2.5,28.0,815.0,581.95,431.64
2016,10,3,11,45,852.0,133.5,2.55,28.5,824.5,625.99,464.55
2016,10,3,12,0,851.0,136.0,2.6,29.0,834.0,667.85,495.02
2016,10,3,12,15,540.0,271.5,2.65,29.0,714.5,617.1,456.89
2016,10,3,12,30,229.0,407.0,2.7,29.0,595.0,534.84,394.76
2016,10,3,12,45,540.5,270.0,2.75,29.0,709.0,667.93,495.63
2016,10,3,13,0,852.0,133.0,2.8,29.0,823.0,801.54,592.51
2016,10,3,13,15,847.5,132.0,2.8,29.0,807.0,823.83,606.9
2016,10,3,13,30,843.0,131.0,2.8,29.0,791.0,842.79,619.99
2016,10,3,13,45,837.5,128.5,2.85,29.5,767.5,855.95,628.41
2016,10,3,14,0,832.0,126.0,2.9,30.0,744.0,865.59,634.66
2016,10,3,14,15,822.0,124.0,2.9,29.5,712.0,868.33,638.72
2016,10,3,14,30,812.0,122.0,2.9,29.0,680.0,867.49,640.63
2016,10,3,14,45,795.5,120.0,2.95,29.0,641.0,857.41,635.56
2016,10,3,15,0,779.0,118.0,3.0,29.0,602.0,843.9,628.36
2016,10,3,15,15,759.5,114.0,2.95,29.0,557.5,822.24,615.11
2016,10,3,15,30,740.0,110.0,2.9,29.0,513.0,802.68,603.38
2016,10,3,15,45,713.0,105.5,2.9,29.0,463.5,768.6,581.81
2016,10,3,16,0,686.0,101.0,2.9,29.0,414.0,732.24,558.45
2016,10,3,16,15,648.5,95.0,2.65,28.5,361.0,683.4,525.6
2016,10,3,16,30,611.0,89.0,2.4,28.0,308.0,633.37,491.09
2016,10,3,16,45,557.5,80.5,2.2,27.5,254.5,567.09,443.61
2016,10,3,17,0,504.0,72.0,2.0,27.0,201.0,501.33,394.51
2016,10,3,17,15,423.5,60.0,1.8,26.0,150.0,413.43,325.89
2016,10,3,17,30,343.0,48.0,1.6,25.0,99.0,328.98,256.41
2016,10,3,17,45,221.0,31.5,1.45,24.0,58.5,220.89,156.86
2016,10,3,18,0,99.0,15.0,1.3,23.0,18.0,73.0,0.0
2016,10,3,18,15,49.5,7.5,1.35,22.5,9.0,0.0,0.0
2016,10,3,18,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,1.55,21.5,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,2.85,20.5,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,4,6,15,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,4,6,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,4,6,45,83.5,21.0,2.45,20.5,30.0,17.08,0.0
2016,10,4,7,0,167.0,42.0,2.7,21.0,60.0,33.35,21.76
2016,10,4,7,15,260.5,58.5,2.85,21.5,106.0,44.65,32.57
2016,10,4,7,30,354.0,75.0,3.0,22.0,152.0,56.25,43.02
2016,10,4,7,45,434.5,83.0,3.15,23.0,205.0,61.15,47.3
2016,10,4,8,0,515.0,91.0,3.3,24.0,258.0,66.94,52.09
2016,10,4,8,15,559.5,99.0,3.45,24.5,309.5,70.43,54.86
2016,10,4,8,30,604.0,107.0,3.6,25.0,361.0,73.78,57.42
2016,10,4,8,45,302.5,133.0,3.8,25.5,260.5,87.7,68.83
2016,10,4,9,0,1.0,159.0,4.0,26.0,160.0,132.65,105.88
2016,10,4,9,15,0.5,154.5,4.05,26.0,155.0,130.9,99.39
2016,10,4,9,30,0.0,150.0,4.1,26.0,150.0,128.67,97.36
2016,10,4,9,45,43.5,227.0,4.15,26.5,256.0,188.1,141.47
2016,10,4,10,0,87.0,304.0,4.2,27.0,362.0,256.89,192.17
2016,10,4,10,15,61.0,299.5,4.15,27.0,341.5,256.71,192.9
2016,10,4,10,30,35.0,295.0,4.1,27.0,321.0,252.52,190.39
2016,10,4,10,45,148.5,331.0,4.1,27.5,444.5,325.23,243.34
2016,10,4,11,0,262.0,367.0,4.1,28.0,568.0,412.52,307.26
2016,10,4,11,15,532.5,255.5,4.05,28.0,677.0,477.3,356.22
2016,10,4,11,30,803.0,144.0,4.0,28.0,786.0,564.24,422.94
2016,10,4,11,45,509.5,275.0,4.0,28.0,684.0,542.61,406.81
2016,10,4,12,0,216.0,406.0,4.0,28.0,582.0,493.91,368.88
2016,10,4,12,15,530.0,265.5,3.95,28.0,699.0,603.9,454.19
2016,10,4,12,30,844.0,125.0,3.9,28.0,816.0,720.54,542.94
2016,10,4,12,45,590.0,249.0,3.85,28.5,730.0,685.88,512.9
2016,10,4,13,0,336.0,373.0,3.8,29.0,644.0,621.09,461.6
2016,10,4,13,15,583.5,247.5,3.7,29.0,706.5,726.26,542.0
2016,10,4,13,30,831.0,122.0,3.6,29.0,769.0,821.31,610.72
2016,10,4,13,45,825.5,119.5,3.5,29.0,745.5,833.97,618.9
2016,10,4,14,0,820.0,117.0,3.4,29.0,722.0,843.17,625.41
2016,10,4,14,15,809.5,115.0,3.3,29.0,690.5,845.13,627.15
2016,10,4,14,30,799.0,113.0,3.2,29.0,659.0,843.58,626.72
2016,10,4,14,45,780.5,112.0,3.1,29.5,620.5,832.69,618.88
2016,10,4,15,0,762.0,111.0,3.0,30.0,582.0,818.48,609.01
2016,10,4,15,15,742.5,107.5,2.9,30.0,538.0,797.4,595.8
2016,10,4,15,30,723.0,104.0,2.8,30.0,494.0,777.95,583.8
2016,10,4,15,45,696.0,99.5,2.75,30.0,445.5,744.04,562.01
2016,10,4,16,0,669.0,95.0,2.7,30.0,397.0,707.98,538.53
2016,10,4,16,15,631.0,89.5,2.4,29.5,345.5,659.78,505.79
2016,10,4,16,30,593.0,84.0,2.1,29.0,294.0,610.55,471.51
2016,10,4,16,45,537.5,76.0,1.85,28.5,242.0,544.05,423.61
2016,10,4,17,0,482.0,68.0,1.6,28.0,190.0,478.36,374.25
2016,10,4,17,15,397.0,57.0,1.45,27.5,140.5,389.56,304.57
2016,10,4,17,30,312.0,46.0,1.3,27.0,91.0,304.15,234.27
2016,10,4,17,45,187.0,29.5,1.2,26.5,53.0,195.21,132.8
2016,10,4,18,0,62.0,13.0,1.1,26.0,15.0,48.77,0.0
2016,10,4,18,15,31.0,6.5,1.15,25.5,7.5,0.0,0.0
2016,10,4,18,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,1.35,24.5,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,2.15,23.5,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,2.7,22.5,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,2.45,21.5,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,5,6,15,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2016,10,5,6,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,5,6,45,110.5,19.0,1.95,22.5,30.5,14.98,0.0
2016,10,5,7,0,221.0,38.0,2.2,23.0,61.0,29.61,18.41
2016,10,5,7,15,321.0,51.5,2.35,23.5,108.5,39.47,27.88
2016,10,5,7,30,421.0,65.0,2.5,24.0,156.0,50.75,37.94
2016,10,5,7,45,492.5,73.0,2.7,24.5,209.0,54.97,41.71
2016,10,5,8,0,564.0,81.0,2.9,25.0,262.0,59.14,45.22
2016,10,5,8,15,607.5,87.5,2.9,25.5,314.5,61.86,47.35
2016,10,5,8,30,651.0,94.0,2.9,26.0,367.0,64.49,49.33
2016,10,5,8,45,689.5,96.5,2.9,26.5,418.5,64.15,48.77
2016,10,5,9,0,728.0,99.0,2.9,27.0,470.0,63.92,48.3
2016,10,5,9,15,749.5,103.0,2.85,27.5,516.0,103.4,58.78
2016,10,5,9,30,771.0,107.0,2.8,28.0,562.0,155.94,86.9
2016,10,5,9,45,495.5,207.5,2.75,28.5,508.0,226.22,150.47
2016,10,5,10,0,220.0,308.0,2.7,29.0,454.0,281.47,203.53
2016,10,5,10,15,525.0,211.0,2.65,29.5,582.5,304.38,212.75
2016,10,5,10,30,830.0,114.0,2.6,30.0,711.0,369.42,258.07
2016,10,5,10,45,839.0,115.0,2.55,30.5,737.5,421.56,300.94
2016,10,5,11,0,848.0,116.0,2.5,31.0,764.0,476.35,344.44
2016,10,5,11,15,853.0,117.0,2.45,31.0,782.0,524.33,382.54
2016,10,5,11,30,858.0,118.0,2.4,31.0,800.0,570.93,418.57
2016,10,5,11,45,868.0,114.0,2.4,31.5,811.5,614.63,450.94
2016,10,5,12,0,878.0,110.0,2.4,32.0,823.0,656.77,481.34
2016,10,5,12,15,878.0,110.0,2.4,32.0,824.5,694.05,508.56
2016,10,5,12,30,878.0,110.0,2.4,32.0,826.0,728.75,533.52
2016,10,5,12,45,877.0,109.0,2.4,32.5,818.5,759.03,553.05
2016,10,5,13,0,876.0,108.0,2.4,33.0,811.0,786.35,570.11
2016,10,5,13,15,871.5,107.5,2.4,33.0,795.0,808.31,584.8
2016,10,5,13,30,867.0,107.0,2.4,33.0,779.0,826.95,597.42
2016,10,5,13,45,861.0,105.0,2.45,33.0,755.0,839.42,606.49
2016,10,5,14,0,855.0,103.0,2.5,33.0,731.0,848.39,613.47
2016,10,5,14,15,845.5,101.5,2.55,33.0,699.5,851.37,616.73
2016,10,5,14,30,836.0,100.0,2.6,33.0,668.0,850.86,617.9
2016,10,5,14,45,823.5,97.0,2.65,33.0,629.5,850.59,619.43
2016,10,5,15,0,811.0,94.0,2.7,33.0,591.0,839.15,613.7
2016,10,5,15,15,792.5,91.0,2.7,32.5,546.5,819.16,603.34
2016,10,5,15,30,774.0,88.0,2.7,32.0,502.0,796.11,590.93
2016,10,5,15,45,749.5,84.0,2.75,32.0,453.0,763.88,571.22
2016,10,5,16,0,725.0,80.0,2.8,32.0,404.0,729.22,549.55
2016,10,5,16,15,689.5,75.5,2.6,31.5,352.0,687.16,522.04
2016,10,5,16,30,654.0,71.0,2.4,31.0,300.0,640.12,490.21
2016,10,5,16,45,601.5,64.5,2.2,30.5,247.0,576.58,445.17
2016,10,5,17,0,549.0,58.0,2.0,30.0,194.0,513.76,398.66
2016,10,5,17,15,463.5,49.0,1.85,29.0,143.0,425.63,331.07
2016,10,5,17,30,378.0,40.0,1.7,28.0,92.0,341.8,262.05
2016,10,5,17,45,237.0,26.0,1.55,27.5,53.5,220.5,144.38
2016,10,5,18,0,96.0,12.0,1.4,27.0,15.0,67.76,0.0
2016,10,5,18,15,48.0,6.0,1.4,26.5,7.5,0.0,0.0
2016,10,5,18,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,1.45,25.5,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,1.65,24.5,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,2.75,23.5,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,3.2,22.5,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,6,6,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,6,6,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,6,6,45,113.0,18.5,1.7,22.5,30.0,14.6,0.0
2016,10,6,7,0,226.0,37.0,1.9,23.0,60.0,28.86,17.69
2016,10,6,7,15,329.0,50.0,2.05,23.5,107.5,38.38,26.93
2016,10,6,7,30,432.0,63.0,2.2,24.0,155.0,49.15,36.55
2016,10,6,7,45,524.0,66.0,2.4,25.0,210.0,49.38,36.83
2016,10,6,8,0,616.0,69.0,2.6,26.0,265.0,50.03,37.27
2016,10,6,8,15,658.0,74.5,2.6,26.5,318.0,52.47,39.19
2016,10,6,8,30,700.0,80.0,2.6,27.0,371.0,54.82,40.97
2016,10,6,8,45,736.5,81.5,2.65,27.5,423.0,59.78,44.91
2016,10,6,9,0,773.0,83.0,2.7,28.0,475.0,59.41,44.33
2016,10,6,9,15,793.5,86.0,2.7,28.0,521.0,91.63,48.88
2016,10,6,9,30,814.0,89.0,2.7,28.0,567.0,145.74,77.41
2016,10,6,9,45,445.5,193.0,2.7,28.5,457.5,207.1,137.93
2016,10,6,10,0,77.0,297.0,2.7,29.0,348.0,249.39,184.72
2016,10,6,10,15,79.5,311.0,2.7,29.5,366.0,269.38,199.31
2016,10,6,10,30,82.0,325.0,2.7,30.0,384.0,289.66,214.13
2016,10,6,10,45,488.0,208.5,2.7,30.5,578.0,355.05,257.3
2016,10,6,11,0,894.0,92.0,2.7,31.0,772.0,475.41,344.23
2016,10,6,11,15,898.5,93.0,2.75,31.0,790.0,524.94,383.78
2016,10,6,11,30,903.0,94.0,2.8,31.0,808.0,572.93,421.49
2016,10,6,11,45,551.0,248.5,2.85,31.5,686.0,542.36,398.93
2016,10,6,12,0,199.0,403.0,2.9,32.0,564.0,479.82,351.0
2016,10,6,12,15,169.5,403.5,2.9,32.0,541.0,475.41,348.27
2016,10,6,12,30,140.0,404.0,2.9,32.0,518.0,468.21,343.1
2016,10,6,12,45,522.0,248.5,2.95,32.0,666.5,630.36,465.36
2016,10,6,13,0,904.0,93.0,3.0,32.0,815.0,790.73,579.91
2016,10,6,13,15,900.0,92.5,2.95,32.0,798.5,813.42,594.09
2016,10,6,13,30,896.0,92.0,2.9,32.0,782.0,832.73,607.05
2016,10,6,13,45,890.0,90.5,2.9,32.5,758.0,845.85,615.07
2016,10,6,14,0,884.0,89.0,2.9,33.0,734.0,855.39,620.89
2016,10,6,14,15,874.5,87.5,2.9,32.5,702.0,858.34,625.06
2016,10,6,14,30,865.0,86.0,2.9,32.0,670.0,857.68,627.08
2016,10,6,14,45,838.5,90.0,2.9,32.0,628.5,845.04,620.03
2016,10,6,15,0,812.0,94.0,2.9,32.0,587.0,837.31,616.49
2016,10,6,15,15,793.0,91.0,2.9,32.0,542.5,816.88,604.47
2016,10,6,15,30,774.0,88.0,2.9,32.0,498.0,793.4,590.47
2016,10,6,15,45,744.0,85.5,2.9,32.0,448.0,758.35,568.43
2016,10,6,16,0,714.0,83.0,2.9,32.0,398.0,721.02,544.53
2016,10,6,16,15,676.5,78.0,2.65,31.5,346.0,677.43,515.61
2016,10,6,16,30,639.0,73.0,2.4,31.0,294.0,628.53,482.06
2016,10,6,16,45,575.0,67.5,2.2,30.5,240.0,558.03,431.73
2016,10,6,17,0,511.0,62.0,2.0,30.0,186.0,488.77,380.15
2016,10,6,17,15,422.0,51.5,1.85,29.0,136.0,397.66,309.4
2016,10,6,17,30,333.0,41.0,1.7,28.0,86.0,311.13,237.98
2016,10,6,17,45,190.0,26.0,1.55,27.5,49.0,186.12,114.78
2016,10,6,18,0,47.0,11.0,1.4,27.0,12.0,37.67,0.0
2016,10,6,18,15,23.5,5.5,1.45,26.5,6.0,0.0,0.0
2016,10,6,18,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,1.85,25.5,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,2.8,24.5,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,2.55,23.5,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,10,7,6,15,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,10,7,6,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,10,7,6,45,135.0,16.5,0.5,22.5,30.5,13.04,0.0
2016,10,7,7,0,270.0,33.0,0.6,23.0,61.0,27.0,16.1
2016,10,7,7,15,373.5,44.0,0.75,23.5,108.5,34.84,23.94
2016,10,7,7,30,477.0,55.0,0.9,24.0,156.0,42.43,30.82
2016,10,7,7,45,240.0,81.5,1.1,24.5,132.5,62.71,48.31
2016,10,7,8,0,3.0,108.0,1.3,25.0,109.0,89.94,71.36
2016,10,7,8,15,360.0,90.5,1.55,25.5,239.0,63.45,48.67
2016,10,7,8,30,717.0,73.0,1.8,26.0,369.0,54.99,41.3
2016,10,7,8,45,465.5,145.5,2.05,26.5,347.5,97.78,76.98
2016,10,7,9,0,214.0,218.0,2.3,27.0,326.0,155.01,123.68
2016,10,7,9,15,131.5,231.0,2.5,27.0,299.5,170.47,126.78
2016,10,7,9,30,49.0,244.0,2.7,27.0,273.0,192.09,144.22
2016,10,7,9,45,24.5,149.5,2.95,27.5,164.0,128.52,95.22
2016,10,7,10,0,0.0,55.0,3.2,28.0,55.0,48.68,33.18
2016,10,7,10,15,0.0,58.0,3.4,28.0,58.0,51.37,35.26
2016,10,7,10,30,0.0,61.0,3.6,28.0,61.0,54.06,37.32
2016,10,7,10,45,435.5,79.5,3.8,28.5,409.0,233.32,170.6
2016,10,7,11,0,871.0,98.0,4.0,29.0,757.0,468.4,344.43
2016,10,7,11,15,876.0,98.5,4.2,29.0,775.0,516.65,383.69
2016,10,7,11,30,881.0,99.0,4.4,29.0,793.0,563.44,421.64
2016,10,7,11,45,534.0,250.0,4.6,29.5,672.5,532.54,398.69
2016,10,7,12,0,187.0,401.0,4.8,30.0,552.0,470.22,350.03
2016,10,7,12,15,99.5,324.5,4.95,30.0,405.5,359.66,269.31
2016,10,7,12,30,12.0,248.0,5.1,30.0,259.0,229.12,170.87
2016,10,7,12,45,408.0,195.5,5.25,30.0,520.0,495.39,378.16
2016,10,7,13,0,804.0,143.0,5.4,30.0,781.0,765.73,578.11
2016,10,7,13,15,799.0,142.0,5.45,29.5,765.5,786.29,593.12
2016,10,7,13,30,794.0,141.0,5.5,29.0,750.0,803.64,607.23
2016,10,7,13,45,783.0,141.0,5.55,29.0,725.0,813.79,615.23
2016,10,7,14,0,772.0,141.0,5.6,29.0,700.0,820.49,621.0
2016,10,7,14,15,760.5,138.5,5.55,28.5,669.0,820.74,623.21
2016,10,7,14,30,749.0,136.0,5.5,28.0,638.0,822.17,626.46
2016,10,7,14,45,388.0,184.0,5.5,28.0,443.5,560.47,434.34
2016,10,7,15,0,27.0,232.0,5.5,28.0,249.0,242.98,185.96
2016,10,7,15,15,343.5,178.5,5.4,27.5,360.5,522.64,410.09
2016,10,7,15,30,660.0,125.0,5.3,27.0,472.0,741.57,577.84
2016,10,7,15,45,628.0,120.0,5.25,26.5,424.0,703.75,551.79
2016,10,7,16,0,596.0,115.0,5.2,26.0,376.0,663.95,525.02
2016,10,7,16,15,554.5,107.0,5.1,25.5,325.0,611.37,487.78
2016,10,7,16,30,513.0,99.0,5.0,25.0,274.0,552.39,444.55
2016,10,7,16,45,461.0,87.5,4.9,24.5,223.5,488.18,395.11
2016,10,7,17,0,409.0,76.0,4.8,24.0,173.0,425.46,344.71
2016,10,7,17,15,324.0,61.5,4.6,23.5,125.5,337.72,271.69
2016,10,7,17,30,239.0,47.0,4.4,23.0,78.0,255.72,200.24
2016,10,7,17,45,119.5,28.0,4.2,22.5,43.5,131.55,75.53
2016,10,7,18,0,0.0,9.0,4.0,22.0,9.0,8.19,0.0
2016,10,7,18,15,0.0,4.5,3.9,21.5,4.5,0.0,0.0
2016,10,7,18,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,3.75,20.5,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,3.75,19.5,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,3.85,18.5,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,3.85,18.0,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,3.75,17.5,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,3.25,16.5,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,6,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,8,6,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,8,6,45,132.5,16.5,3.5,14.5,30.0,13.05,0.0
2016,10,8,7,0,265.0,33.0,3.6,15.0,60.0,27.11,16.62
2016,10,8,7,15,365.5,45.5,3.65,15.5,107.5,36.29,26.0
2016,10,8,7,30,466.0,58.0,3.7,16.0,155.0,45.12,34.24
2016,10,8,7,45,531.0,66.5,3.75,16.5,208.0,50.08,38.8
2016,10,8,8,0,596.0,75.0,3.8,17.0,261.0,54.89,43.03
2016,10,8,8,15,638.5,81.0,3.7,17.5,314.0,57.47,45.14
2016,10,8,8,30,681.0,87.0,3.6,18.0,367.0,59.98,47.11
2016,10,8,8,45,712.5,91.0,3.55,19.0,417.5,60.9,47.55
2016,10,8,9,0,744.0,95.0,3.5,20.0,468.0,68.36,53.61
2016,10,8,9,15,765.5,99.0,3.4,20.5,514.0,97.32,57.11
2016,10,8,9,30,787.0,103.0,3.3,21.0,560.0,150.58,85.15
2016,10,8,9,45,805.0,104.5,3.25,22.0,601.0,203.54,123.63
2016,10,8,10,0,823.0,106.0,3.2,23.0,642.0,257.97,168.21
2016,10,8,10,15,834.5,108.5,3.15,23.5,676.0,312.61,215.24
2016,10,8,10,30,846.0,111.0,3.1,24.0,710.0,367.5,262.47
2016,10,8,10,45,856.5,111.0,3.1,24.5,737.0,424.16,310.19
2016,10,8,11,0,867.0,111.0,3.1,25.0,764.0,475.36,352.65
2016,10,8,11,15,872.5,112.0,3.0,25.5,782.5,524.24,391.96
2016,10,8,11,30,878.0,113.0,2.9,26.0,801.0,571.74,428.91
2016,10,8,11,45,881.0,113.0,2.85,26.5,811.0,615.34,462.03
2016,10,8,12,0,884.0,113.0,2.8,27.0,821.0,656.91,492.7
2016,10,8,12,15,884.5,113.5,2.8,27.0,822.5,695.07,521.35
2016,10,8,12,30,885.0,114.0,2.8,27.0,824.0,730.67,547.68
2016,10,8,12,45,885.5,112.0,2.8,27.5,817.0,761.22,568.42
2016,10,8,13,0,886.0,110.0,2.8,28.0,810.0,788.82,586.21
2016,10,8,13,15,882.0,109.0,2.8,28.0,793.5,810.79,601.36
2016,10,8,13,30,878.0,108.0,2.8,28.0,777.0,829.43,614.36
2016,10,8,13,45,873.5,105.5,2.85,28.0,753.0,842.69,624.2
2016,10,8,14,0,869.0,103.0,2.9,28.0,729.0,852.43,631.88
2016,10,8,14,15,859.0,101.5,2.9,28.0,697.0,855.04,634.63
2016,10,8,14,30,849.0,100.0,2.9,28.0,665.0,861.71,640.35
2016,10,8,14,45,829.0,100.0,2.9,28.0,625.0,850.7,634.27
2016,10,8,15,0,809.0,100.0,2.9,28.0,585.0,836.27,626.11
2016,10,8,15,15,789.5,97.0,2.9,28.0,540.0,815.5,613.71
2016,10,8,15,30,770.0,94.0,2.9,28.0,495.0,791.67,599.22
2016,10,8,15,45,750.0,88.0,2.9,28.0,446.5,761.03,579.88
2016,10,8,16,0,730.0,82.0,2.9,28.0,398.0,727.78,558.44
2016,10,8,16,15,693.0,76.5,2.7,27.0,345.0,683.87,530.02
2016,10,8,16,30,656.0,71.0,2.5,26.0,292.0,634.53,496.65
2016,10,8,16,45,606.5,63.5,2.3,25.5,239.0,572.39,451.31
2016,10,8,17,0,557.0,56.0,2.1,25.0,186.0,510.81,404.18
2016,10,8,17,15,467.5,46.5,1.95,24.0,135.0,419.97,332.21
2016,10,8,17,30,378.0,37.0,1.8,23.0,84.0,333.84,258.4
2016,10,8,17,45,189.0,18.5,1.65,22.5,42.0,172.09,88.62
2016,10,8,18,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,8,18,15,0.0,0.0,1.55,21.5,0.0,0.0,0.0
2016,10,8,18,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,1.75,20.5,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,1.9,19.5,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,1.85,17.5,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,6,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,10,9,6,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,9,6,45,201.5,13.5,2.0,13.5,33.0,12.28,0.0
2016,10,9,7,0,403.0,27.0,2.2,14.0,66.0,21.87,12.26
2016,10,9,7,15,507.0,36.0,2.25,14.5,118.0,30.93,21.43
2016,10,9,7,30,611.0,45.0,2.3,15.0,170.0,37.84,27.96
2016,10,9,7,45,670.5,50.5,2.4,16.0,226.0,41.31,31.13
2016,10,9,8,0,730.0,56.0,2.5,17.0,282.0,44.77,34.1
2016,10,9,8,15,768.5,60.5,2.6,17.5,337.5,47.23,36.15
2016,10,9,8,30,807.0,65.0,2.7,18.0,393.0,49.64,38.07
2016,10,9,8,45,639.5,116.0,2.85,19.0,397.5,78.68,62.96
2016,10,9,9,0,472.0,167.0,3.0,20.0,402.0,109.88,89.14
2016,10,9,9,15,494.0,178.5,2.9,20.5,445.0,134.39,93.7
2016,10,9,9,30,516.0,190.0,2.8,21.0,488.0,178.55,118.48
2016,10,9,9,45,719.5,135.0,2.75,22.0,583.0,205.13,128.32
2016,10,9,10,0,923.0,80.0,2.7,23.0,678.0,265.12,169.62
2016,10,9,10,15,933.0,81.5,2.7,23.0,713.0,323.0,220.11
2016,10,9,10,30,943.0,83.0,2.7,23.0,748.0,380.71,270.67
2016,10,9,10,45,949.5,84.0,2.7,23.5,775.0,436.26,318.27
2016,10,9,11,0,956.0,85.0,2.7,24.0,802.0,490.77,363.7
2016,10,9,11,15,960.5,86.0,2.7,24.0,821.0,543.04,406.81
2016,10,9,11,30,965.0,87.0,2.7,24.0,840.0,593.61,447.43
2016,10,9,11,45,964.5,89.0,2.75,24.5,849.5,640.3,483.37
2016,10,9,12,0,964.0,91.0,2.8,25.0,859.0,684.49,516.48
2016,10,9,12,15,964.5,91.0,2.85,25.0,860.0,724.81,547.14
2016,10,9,12,30,965.0,91.0,2.9,25.0,861.0,762.31,575.27
2016,10,9,12,45,963.0,91.0,2.95,25.5,853.0,795.0,596.96
2016,10,9,13,0,961.0,91.0,3.0,26.0,845.0,824.42,616.28
2016,10,9,13,15,957.0,90.0,3.05,26.0,828.5,847.87,632.78
2016,10,9,13,30,953.0,89.0,3.1,26.0,812.0,867.7,646.97
2016,10,9,13,45,945.5,88.5,3.15,26.0,786.0,881.5,657.25
2016,10,9,14,0,938.0,88.0,3.2,26.0,760.0,891.52,665.19
2016,10,9,14,15,929.0,87.0,3.2,25.5,727.0,895.94,670.54
2016,10,9,14,30,920.0,86.0,3.2,25.0,694.0,896.59,673.58
2016,10,9,14,45,905.5,84.5,3.2,25.0,653.5,888.22,669.36
2016,10,9,15,0,891.0,83.0,3.2,25.0,613.0,876.25,662.89
2016,10,9,15,15,873.0,80.5,3.05,24.5,566.5,856.65,651.62
2016,10,9,15,30,855.0,78.0,2.9,24.0,520.0,841.79,643.69
2016,10,9,15,45,828.0,75.5,2.75,24.0,468.0,808.44,621.51
2016,10,9,16,0,801.0,73.0,2.6,24.0,416.0,772.54,597.39
2016,10,9,16,15,765.0,68.5,2.3,23.0,361.0,724.62,565.46
2016,10,9,16,30,729.0,64.0,2.0,22.0,306.0,675.17,531.33
2016,10,9,16,45,670.5,58.5,1.75,21.5,249.5,606.33,480.58
2016,10,9,17,0,612.0,53.0,1.5,21.0,193.0,544.64,432.8
2016,10,9,17,15,518.5,44.0,1.5,20.5,139.5,450.3,358.06
2016,10,9,17,30,425.0,35.0,1.5,20.0,86.0,360.96,280.17
2016,10,9,17,45,212.5,17.5,1.5,19.5,43.0,182.69,79.15
2016,10,9,18,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
