Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,19,20,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,2.15,21.5,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,20,4,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,20,5,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,10,20,5,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,20,5,45,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,20,6,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,20,6,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,20,6,45,28.0,13.5,3.8,21.5,15.5,12.28,0.0
2016,10,20,7,0,56.0,27.0,4.2,22.0,31.0,22.24,6.99
2016,10,20,7,15,146.5,48.0,4.5,22.0,71.0,37.79,25.85
2016,10,20,7,30,237.0,69.0,4.8,22.0,111.0,53.49,40.18
2016,10,20,7,45,118.5,38.0,5.1,22.5,59.0,30.58,20.84
2016,10,20,8,0,0.0,7.0,5.4,23.0,7.0,6.15,0.0
2016,10,20,8,15,143.5,75.5,5.7,23.0,129.0,57.68,44.36
2016,10,20,8,30,287.0,144.0,6.0,23.0,251.0,104.26,84.2
2016,10,20,8,45,311.5,162.0,6.3,23.0,293.5,115.34,93.38
2016,10,20,9,0,336.0,180.0,6.6,23.0,336.0,125.99,102.12
2016,10,20,9,15,168.0,94.5,6.7,23.5,172.5,70.95,50.97
2016,10,20,9,30,0.0,9.0,6.8,24.0,9.0,7.93,0.84
2016,10,20,9,45,0.0,10.5,6.9,24.5,10.5,9.26,1.89
2016,10,20,10,0,0.0,12.0,7.0,25.0,12.0,10.59,2.94
2016,10,20,10,15,3.0,105.5,7.0,25.0,108.0,93.9,69.89
2016,10,20,10,30,6.0,199.0,7.0,25.0,204.0,172.93,132.29
2016,10,20,10,45,24.0,249.5,7.0,25.5,267.0,221.73,169.6
2016,10,20,11,0,42.0,300.0,7.0,26.0,330.0,268.32,204.98
2016,10,20,11,15,175.5,320.5,6.95,26.0,450.0,349.8,266.99
2016,10,20,11,30,309.0,341.0,6.9,26.0,570.0,446.55,340.99
2016,10,20,11,45,372.5,324.5,6.9,26.5,603.5,488.12,373.04
2016,10,20,12,0,436.0,308.0,6.9,27.0,637.0,535.69,409.61
2016,10,20,12,15,637.5,218.0,6.9,27.0,699.0,608.84,468.02
2016,10,20,12,30,839.0,128.0,6.9,27.0,761.0,686.37,529.88
2016,10,20,12,45,588.5,231.5,6.9,27.5,673.0,642.51,493.74
2016,10,20,13,0,338.0,335.0,6.9,28.0,585.0,571.94,437.09
2016,10,20,13,15,591.5,225.5,6.9,28.0,651.0,679.84,523.04
2016,10,20,13,30,845.0,116.0,6.9,28.0,717.0,784.97,604.16
2016,10,20,13,45,843.0,112.0,6.9,28.0,693.5,798.11,614.06
2016,10,20,14,0,841.0,108.0,6.9,28.0,670.0,807.83,621.98
2016,10,20,14,15,830.0,106.0,6.85,27.5,638.5,809.0,624.99
2016,10,20,14,30,819.0,104.0,6.8,27.0,607.0,806.66,625.65
2016,10,20,14,45,803.0,101.5,6.8,27.0,568.0,796.18,619.47
2016,10,20,15,0,787.0,99.0,6.8,27.0,529.0,782.37,610.98
2016,10,20,15,15,765.5,95.5,6.7,26.5,484.5,759.72,596.9
2016,10,20,15,30,744.0,92.0,6.6,26.0,440.0,738.44,583.77
2016,10,20,15,45,721.5,85.5,6.5,26.0,392.5,706.23,561.09
2016,10,20,16,0,699.0,79.0,6.4,26.0,345.0,671.73,536.31
2016,10,20,16,15,656.0,73.0,6.1,25.5,293.5,620.27,498.39
2016,10,20,16,30,613.0,67.0,5.8,25.0,242.0,568.1,458.61
2016,10,20,16,45,554.5,58.0,5.5,24.5,190.5,500.84,405.16
2016,10,20,17,0,496.0,49.0,5.2,24.0,139.0,434.83,349.28
2016,10,20,17,15,382.0,37.5,4.85,23.0,92.5,331.95,260.96
2016,10,20,17,30,268.0,26.0,4.5,22.0,46.0,229.53,138.92
2016,10,20,17,45,134.0,13.0,4.2,21.5,23.0,89.04,0.0
2016,10,20,18,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,10,20,18,15,0.0,0.0,3.9,20.5,0.0,0.0,0.0
2016,10,20,18,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,10,20,18,45,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,10,20,19,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,10,20,19,15,0.0,0.0,3.9,19.5,0.0,0.0,0.0
2016,10,20,19,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,10,20,19,45,0.0,0.0,3.95,19.0,0.0,0.0,0.0
2016,10,20,20,0,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,10,20,20,15,0.0,0.0,3.95,18.5,0.0,0.0,0.0
2016,10,20,20,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,10,20,20,45,0.0,0.0,3.85,18.0,0.0,0.0,0.0
2016,10,20,21,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,10,20,21,15,0.0,0.0,3.65,17.5,0.0,0.0,0.0
2016,10,20,21,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,10,20,21,45,0.0,0.0,3.4,16.5,0.0,0.0,0.0
2016,10,20,22,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,20,22,15,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2016,10,20,22,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,20,22,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,20,23,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,20,23,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,10,20,23,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,20,23,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,10,21,0,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,21,0,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2016,10,21,0,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,21,0,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,21,1,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,21,1,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,10,21,1,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,1,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,2,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,10,21,2,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,21,2,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,10,21,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,21,3,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,10,21,3,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,21,3,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,21,4,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,21,4,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,10,21,4,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,21,4,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,21,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,21,5,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,10,21,5,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,21,5,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,10,21,6,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,21,6,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,10,21,6,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,21,6,45,177.0,10.5,2.4,11.5,22.0,9.55,0.0
2016,10,21,7,0,354.0,21.0,2.6,12.0,44.0,18.87,4.49
2016,10,21,7,15,477.0,30.5,2.8,13.0,94.0,26.65,17.29
2016,10,21,7,30,600.0,40.0,3.0,14.0,144.0,34.27,24.64
2016,10,21,7,45,669.0,45.5,3.2,15.0,199.5,37.91,28.11
2016,10,21,8,0,738.0,51.0,3.4,16.0,255.0,41.57,31.39
2016,10,21,8,15,779.5,55.5,3.45,16.5,310.0,44.23,33.69
2016,10,21,8,30,821.0,60.0,3.5,17.0,365.0,46.85,35.86
2016,10,21,8,45,850.5,62.5,3.6,18.0,417.5,54.6,42.39
2016,10,21,9,0,880.0,65.0,3.7,19.0,470.0,56.48,43.71
2016,10,21,9,15,899.5,67.5,3.6,19.0,517.0,66.12,51.9
2016,10,21,9,30,919.0,70.0,3.5,19.0,564.0,124.04,64.1
2016,10,21,9,45,933.0,71.5,3.4,19.5,605.5,182.04,102.61
2016,10,21,10,0,947.0,73.0,3.3,20.0,647.0,240.71,149.92
2016,10,21,10,15,956.5,74.5,3.2,20.5,681.5,298.69,200.26
2016,10,21,10,30,966.0,76.0,3.1,21.0,716.0,356.37,251.07
2016,10,21,10,45,973.0,76.5,3.05,21.5,742.0,411.79,299.61
2016,10,21,11,0,980.0,77.0,3.0,22.0,768.0,466.11,346.09
2016,10,21,11,15,984.0,78.0,2.9,22.0,786.0,518.19,390.08
2016,10,21,11,30,988.0,79.0,2.8,22.0,804.0,568.45,431.35
2016,10,21,11,45,989.0,79.5,2.75,22.5,813.0,614.59,467.63
2016,10,21,12,0,990.0,80.0,2.7,23.0,822.0,658.23,500.93
2016,10,21,12,15,990.0,80.0,2.65,23.0,822.0,698.08,531.56
2016,10,21,12,30,990.0,80.0,2.6,23.0,822.0,734.99,559.4
2016,10,21,12,45,987.5,80.0,2.6,23.5,813.0,767.08,582.22
2016,10,21,13,0,985.0,80.0,2.6,24.0,804.0,795.79,601.06
2016,10,21,13,15,980.5,79.0,2.55,24.0,786.5,818.49,616.6
2016,10,21,13,30,976.0,78.0,2.5,24.0,769.0,837.5,629.7
2016,10,21,13,45,969.0,77.5,2.45,24.0,742.5,851.36,639.42
2016,10,21,14,0,962.0,77.0,2.4,24.0,716.0,861.41,646.72
2016,10,21,14,15,952.0,75.5,2.35,24.0,682.0,864.09,649.21
2016,10,21,14,30,942.0,74.0,2.3,24.0,648.0,862.95,649.33
2016,10,21,14,45,928.0,72.0,2.25,24.0,607.0,854.19,644.46
2016,10,21,15,0,914.0,70.0,2.2,24.0,566.0,841.79,637.3
2016,10,21,15,15,895.0,68.0,2.1,23.5,519.0,821.88,625.86
2016,10,21,15,30,876.0,66.0,2.0,23.0,472.0,798.82,612.22
2016,10,21,15,45,849.0,63.0,1.95,23.0,420.5,765.25,590.26
2016,10,21,16,0,822.0,60.0,1.9,23.0,369.0,736.46,571.32
2016,10,21,16,15,781.5,56.0,1.65,22.5,314.5,686.67,536.08
2016,10,21,16,30,741.0,52.0,1.4,22.0,260.0,635.66,498.64
2016,10,21,16,45,676.0,46.0,1.15,21.5,204.5,563.94,443.85
2016,10,21,17,0,611.0,40.0,0.9,21.0,149.0,493.26,386.85
2016,10,21,17,15,493.0,31.0,0.95,20.0,99.0,386.82,299.37
2016,10,21,17,30,375.0,22.0,1.0,19.0,49.0,279.88,155.71
2016,10,21,17,45,187.5,11.0,1.05,18.0,24.5,117.43,0.0
2016,10,21,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,21,18,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,10,21,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,21,18,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,21,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,21,19,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,10,21,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,19,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,20,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,20,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,21,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,21,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,10,21,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,21,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,22,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,22,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,23,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,21,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,22,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,22,0,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,22,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,22,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,22,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,22,1,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,10,22,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,3,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,10,22,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,5,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,5,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,22,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,22,6,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,22,6,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,6,45,172.5,10.5,1.0,11.5,21.0,9.55,0.0
2016,10,22,7,0,345.0,21.0,1.0,12.0,42.0,18.97,3.28
2016,10,22,7,15,470.0,30.5,1.2,12.5,91.5,26.74,17.36
2016,10,22,7,30,595.0,40.0,1.4,13.0,141.0,34.35,24.83
2016,10,22,7,45,662.0,46.0,1.65,14.0,196.0,38.42,28.7
2016,10,22,8,0,729.0,52.0,1.9,15.0,251.0,42.47,32.34
2016,10,22,8,15,771.0,56.5,2.05,16.0,305.5,45.09,34.54
2016,10,22,8,30,813.0,61.0,2.2,17.0,360.0,47.67,36.61
2016,10,22,8,45,840.5,64.5,2.35,18.0,412.0,49.34,37.81
2016,10,22,9,0,868.0,68.0,2.5,19.0,464.0,58.51,45.49
2016,10,22,9,15,887.5,70.5,2.55,19.5,511.0,66.1,51.78
2016,10,22,9,30,907.0,73.0,2.6,20.0,558.0,123.29,64.19
2016,10,22,9,45,920.0,75.0,2.65,21.0,599.0,180.83,101.58
2016,10,22,10,0,933.0,77.0,2.7,22.0,640.0,238.93,147.59
2016,10,22,10,15,943.0,78.5,2.65,22.0,674.0,296.26,197.09
2016,10,22,10,30,953.0,80.0,2.6,22.0,708.0,353.35,247.35
2016,10,22,10,45,959.0,82.0,2.6,22.5,734.0,408.96,295.65
2016,10,22,11,0,965.0,84.0,2.6,23.0,760.0,463.46,341.9
2016,10,22,11,15,969.5,84.5,2.6,23.5,778.0,514.66,384.32
2016,10,22,11,30,974.0,85.0,2.6,24.0,796.0,564.1,424.06
2016,10,22,11,45,974.5,86.0,2.6,24.5,804.5,609.85,459.87
2016,10,22,12,0,975.0,87.0,2.6,25.0,813.0,653.13,492.78
2016,10,22,12,15,975.0,87.0,2.6,25.0,813.0,692.48,523.03
2016,10,22,12,30,975.0,87.0,2.6,25.0,813.0,728.94,550.62
2016,10,22,12,45,971.5,87.5,2.6,25.5,804.0,760.45,573.12
2016,10,22,13,0,968.0,88.0,2.6,26.0,795.0,788.6,591.66
2016,10,22,13,15,963.0,87.0,2.6,26.0,777.5,810.64,607.0
2016,10,22,13,30,958.0,86.0,2.6,26.0,760.0,829.04,620.0
2016,10,22,13,45,950.0,85.5,2.65,26.0,733.5,841.95,629.77
2016,10,22,14,0,942.0,85.0,2.7,26.0,707.0,851.09,637.2
2016,10,22,14,15,931.5,83.5,2.7,26.0,673.0,853.35,639.81
2016,10,22,14,30,921.0,82.0,2.7,26.0,639.0,851.86,640.1
2016,10,22,14,45,904.5,80.5,2.75,26.0,598.0,841.81,635.07
2016,10,22,15,0,888.0,79.0,2.8,26.0,557.0,828.26,627.78
2016,10,22,15,15,867.5,76.0,2.8,25.5,510.0,813.54,620.64
2016,10,22,15,30,847.0,73.0,2.8,25.0,463.0,788.54,606.22
2016,10,22,15,45,817.0,70.0,2.8,25.0,411.5,753.1,583.01
2016,10,22,16,0,787.0,67.0,2.8,25.0,360.0,715.27,557.57
2016,10,22,16,15,744.0,62.0,2.45,24.0,305.5,663.09,521.14
2016,10,22,16,30,701.0,57.0,2.1,23.0,251.0,609.77,482.28
2016,10,22,16,45,631.5,50.5,1.8,22.0,196.5,535.25,425.49
2016,10,22,17,0,562.0,44.0,1.5,21.0,142.0,469.5,371.64
2016,10,22,17,15,439.5,33.5,1.5,20.0,93.0,361.41,280.52
2016,10,22,17,30,317.0,23.0,1.5,19.0,44.0,250.69,123.61
2016,10,22,17,45,158.5,11.5,1.55,18.5,22.0,100.75,0.0
2016,10,22,18,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,22,18,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,10,22,18,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,22,18,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,10,22,19,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,22,19,15,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,10,22,19,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,22,19,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,10,22,20,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,22,20,15,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2016,10,22,20,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,22,20,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,22,21,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,22,21,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,22,21,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,22,21,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,10,22,22,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,22,22,15,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2016,10,22,22,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,22,22,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,22,23,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,22,23,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,10,22,23,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,22,23,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,23,0,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,23,0,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,10,23,0,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,23,0,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,10,23,1,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,23,1,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,10,23,1,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,23,1,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,23,2,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,23,2,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,10,23,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,2,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,3,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,23,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,23,3,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,23,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,23,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,23,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,23,4,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,23,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,23,5,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,10,23,5,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,23,5,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,23,6,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,23,6,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,23,6,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,23,6,45,0.0,0.5,1.8,13.5,0.5,0.45,0.0
2016,10,23,7,0,0.0,1.0,2.0,14.0,1.0,0.87,0.0
2016,10,23,7,15,0.0,3.0,2.1,14.5,3.0,2.63,0.0
2016,10,23,7,30,0.0,5.0,2.2,15.0,5.0,4.38,0.0
2016,10,23,7,45,0.0,7.0,2.35,15.5,7.0,6.14,0.0
2016,10,23,8,0,0.0,9.0,2.5,16.0,9.0,7.9,1.41
2016,10,23,8,15,0.0,11.0,2.55,16.5,11.0,9.67,2.98
2016,10,23,8,30,0.0,13.0,2.6,17.0,13.0,11.43,4.52
2016,10,23,8,45,259.0,76.0,2.65,17.5,193.5,51.68,39.96
2016,10,23,9,0,518.0,139.0,2.7,18.0,374.0,94.21,76.66
2016,10,23,9,15,506.0,159.5,2.9,18.5,408.5,108.19,88.24
2016,10,23,9,30,494.0,180.0,3.1,19.0,443.0,155.51,105.34
2016,10,23,9,45,435.0,212.5,3.35,20.0,456.5,204.06,141.51
2016,10,23,10,0,376.0,245.0,3.6,21.0,470.0,251.55,181.02
2016,10,23,10,15,363.5,263.5,3.7,21.5,491.0,288.14,211.41
2016,10,23,10,30,351.0,282.0,3.8,22.0,512.0,323.44,240.94
2016,10,23,10,45,608.0,196.5,3.95,22.5,613.0,369.34,273.39
2016,10,23,11,0,865.0,111.0,4.1,23.0,714.0,440.23,327.9
2016,10,23,11,15,567.0,227.0,4.1,23.0,626.5,446.08,338.49
2016,10,23,11,30,269.0,343.0,4.1,23.0,539.0,425.83,325.57
2016,10,23,11,45,391.0,307.0,4.15,23.5,595.0,480.19,367.54
2016,10,23,12,0,513.0,271.0,4.2,24.0,651.0,544.9,417.03
2016,10,23,12,15,507.0,273.0,4.15,24.0,649.0,569.33,436.1
2016,10,23,12,30,501.0,275.0,4.1,24.0,647.0,591.84,453.6
2016,10,23,12,45,473.0,283.5,4.1,24.0,631.0,603.24,462.54
2016,10,23,13,0,445.0,292.0,4.1,24.0,615.0,611.53,469.06
2016,10,23,13,15,650.0,202.0,4.05,24.0,662.5,698.39,537.04
2016,10,23,13,30,855.0,112.0,4.0,24.0,710.0,779.89,598.75
2016,10,23,13,45,480.0,209.5,3.95,24.5,543.0,605.42,467.67
2016,10,23,14,0,105.0,307.0,3.9,25.0,376.0,385.03,296.26
2016,10,23,14,15,375.0,233.0,3.8,25.0,461.5,554.19,430.8
2016,10,23,14,30,645.0,159.0,3.7,25.0,547.0,721.24,557.78
2016,10,23,14,45,717.5,127.0,3.6,25.0,532.0,750.86,579.38
2016,10,23,15,0,790.0,95.0,3.5,25.0,517.0,771.57,595.05
2016,10,23,15,15,767.0,91.5,3.15,24.5,472.0,747.82,579.11
2016,10,23,15,30,744.0,88.0,2.8,24.0,427.0,721.18,561.2
2016,10,23,15,45,714.5,82.5,2.5,23.5,378.5,688.93,539.17
2016,10,23,16,0,685.0,77.0,2.2,23.0,330.0,650.63,512.21
2016,10,23,16,15,637.5,71.5,2.05,22.5,278.5,597.17,473.96
2016,10,23,16,30,590.0,66.0,1.9,22.0,227.0,543.24,433.87
2016,10,23,16,45,520.5,57.0,1.75,21.5,176.0,469.51,376.09
2016,10,23,17,0,451.0,48.0,1.6,21.0,125.0,397.71,316.52
2016,10,23,17,15,326.5,36.0,1.6,20.5,80.5,290.36,224.78
2016,10,23,17,30,202.0,24.0,1.6,20.0,36.0,178.82,72.04
2016,10,23,17,45,101.0,12.0,1.6,20.0,18.0,68.12,0.0
2016,10,23,18,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,23,18,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,23,18,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,23,18,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,10,23,19,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,23,19,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,10,23,19,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,23,19,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,10,23,20,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,23,20,15,0.0,0.0,2.1,19.5,0.0,0.0,0.0
2016,10,23,20,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,10,23,20,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,10,23,21,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,10,23,21,15,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,10,23,21,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,10,23,21,45,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,10,23,22,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,10,23,22,15,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,10,23,22,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,23,22,45,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,10,23,23,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,10,23,23,15,0.0,0.0,3.15,18.5,0.0,0.0,0.0
2016,10,23,23,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,10,23,23,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,10,24,0,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,10,24,0,15,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,10,24,0,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,10,24,0,45,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,10,24,1,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,10,24,1,15,0.0,0.0,2.45,17.5,0.0,0.0,0.0
2016,10,24,1,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,10,24,1,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,10,24,2,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,24,2,15,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,10,24,2,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,24,2,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,24,3,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,24,3,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,10,24,3,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,24,3,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,24,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,24,4,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,24,4,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,24,4,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,10,24,5,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,5,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,5,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,5,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,6,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,6,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,10,24,6,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,24,6,45,59.5,11.5,0.85,17.5,15.0,10.46,0.0
2016,10,24,7,0,119.0,23.0,0.9,18.0,30.0,18.14,0.0
2016,10,24,7,15,243.5,38.0,1.1,18.5,71.5,29.58,19.04
2016,10,24,7,30,368.0,53.0,1.3,19.0,113.0,40.72,29.58
2016,10,24,7,45,446.5,62.5,1.5,19.5,162.5,48.61,36.84
2016,10,24,8,0,525.0,72.0,1.7,20.0,212.0,54.42,42.04
2016,10,24,8,15,436.5,100.5,1.95,21.0,234.0,72.54,57.59
2016,10,24,8,30,348.0,129.0,2.2,22.0,256.0,90.43,72.6
2016,10,24,8,45,534.0,109.5,2.5,23.0,334.5,76.26,60.04
2016,10,24,9,0,720.0,90.0,2.8,24.0,413.0,60.6,46.32
2016,10,24,9,15,743.5,93.5,2.75,24.5,457.5,69.49,53.61
2016,10,24,9,30,767.0,97.0,2.7,25.0,502.0,119.73,65.82
2016,10,24,9,45,449.0,186.0,2.65,25.5,428.0,186.31,124.02
2016,10,24,10,0,131.0,275.0,2.6,26.0,354.0,231.76,171.83
2016,10,24,10,15,128.0,291.0,2.5,26.5,371.5,255.28,189.75
2016,10,24,10,30,125.0,307.0,2.4,27.0,389.0,278.6,207.55
2016,10,24,10,45,157.0,320.5,2.35,27.5,427.0,312.07,232.09
2016,10,24,11,0,189.0,334.0,2.3,28.0,465.0,348.86,259.13
2016,10,24,11,15,263.5,329.5,2.3,28.0,517.5,392.34,291.48
2016,10,24,11,30,338.0,325.0,2.3,28.0,570.0,444.33,330.27
2016,10,24,11,45,224.0,340.5,2.3,28.5,503.5,416.74,310.32
2016,10,24,12,0,110.0,356.0,2.3,29.0,437.0,376.98,280.69
2016,10,24,12,15,465.0,243.5,2.3,29.0,586.0,515.89,386.11
2016,10,24,12,30,820.0,131.0,2.3,29.0,735.0,666.59,497.0
2016,10,24,12,45,817.5,130.0,2.3,29.0,726.5,694.0,516.58
2016,10,24,13,0,815.0,129.0,2.3,29.0,718.0,718.53,534.77
2016,10,24,13,15,809.0,128.0,2.3,29.0,701.0,737.49,548.96
2016,10,24,13,30,803.0,127.0,2.3,29.0,684.0,753.22,560.29
2016,10,24,13,45,793.5,125.0,2.35,29.0,659.0,761.95,567.17
2016,10,24,14,0,784.0,123.0,2.4,29.0,634.0,767.26,571.93
2016,10,24,14,15,770.5,120.5,2.4,29.0,602.0,765.47,571.7
2016,10,24,14,30,757.0,118.0,2.4,29.0,570.0,763.98,571.89
2016,10,24,14,45,738.0,115.0,2.45,29.0,531.5,751.01,564.62
2016,10,24,15,0,719.0,112.0,2.5,29.0,493.0,734.96,555.33
2016,10,24,15,15,693.5,107.5,2.5,28.5,449.0,709.02,539.91
2016,10,24,15,30,668.0,103.0,2.5,28.0,405.0,680.49,522.49
2016,10,24,15,45,633.0,97.5,2.55,28.0,357.5,641.04,496.04
2016,10,24,16,0,598.0,92.0,2.6,28.0,310.0,599.84,467.69
2016,10,24,16,15,547.0,84.5,2.3,27.5,260.0,542.96,426.19
2016,10,24,16,30,496.0,77.0,2.0,27.0,210.0,485.73,382.56
2016,10,24,16,45,421.0,66.0,1.75,26.5,161.5,404.95,319.29
2016,10,24,17,0,346.0,55.0,1.5,26.0,113.0,332.58,259.82
2016,10,24,17,15,229.5,39.5,1.45,25.0,72.0,231.83,174.99
2016,10,24,17,30,113.0,24.0,1.4,24.0,31.0,124.7,34.56
2016,10,24,17,45,56.5,12.0,1.35,23.5,15.5,42.73,0.0
2016,10,24,18,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,10,24,18,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,10,24,18,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,24,18,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,24,19,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,24,19,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,10,24,19,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,24,19,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,10,24,20,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,24,20,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,24,20,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,24,20,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,10,24,21,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,10,24,21,15,0.0,0.0,1.85,20.5,0.0,0.0,0.0
2016,10,24,21,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,24,21,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,10,24,22,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,24,22,15,0.0,0.0,2.0,19.5,0.0,0.0,0.0
2016,10,24,22,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,10,24,22,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,10,24,23,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,10,24,23,15,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2016,10,24,23,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,24,23,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,25,0,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,25,0,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,10,25,0,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,25,0,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,25,1,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,25,1,15,0.0,0.0,1.95,17.5,0.0,0.0,0.0
2016,10,25,1,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,25,1,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,10,25,2,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,25,2,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,25,2,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,25,2,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,10,25,3,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,25,3,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,10,25,3,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,25,3,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,25,4,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,25,4,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,25,4,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,25,4,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,25,5,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,25,5,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,25,5,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,25,5,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,25,6,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,25,6,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,25,6,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,25,6,45,0.0,8.0,1.2,16.5,8.0,7.28,0.0
2016,10,25,7,0,0.0,16.0,1.3,17.0,16.0,14.1,0.0
2016,10,25,7,15,12.5,36.5,1.4,17.5,38.5,30.75,19.97
2016,10,25,7,30,25.0,57.0,1.5,18.0,61.0,46.98,35.06
2016,10,25,7,45,39.5,79.5,1.65,18.5,89.0,64.22,50.54
2016,10,25,8,0,54.0,102.0,1.8,19.0,117.0,81.1,65.4
2016,10,25,8,15,64.5,124.0,1.95,19.5,145.0,97.28,79.33
2016,10,25,8,30,75.0,146.0,2.1,20.0,173.0,113.08,92.63
2016,10,25,8,45,124.5,169.0,2.25,21.0,221.5,123.96,101.28
2016,10,25,9,0,174.0,192.0,2.4,22.0,270.0,138.73,113.02
2016,10,25,9,15,275.0,198.5,2.45,22.5,336.0,136.16,110.3
2016,10,25,9,30,376.0,205.0,2.5,23.0,402.0,168.86,118.72
2016,10,25,9,45,354.5,228.0,2.55,23.5,425.0,208.39,146.31
2016,10,25,10,0,333.0,251.0,2.6,24.0,448.0,245.84,175.78
2016,10,25,10,15,279.5,276.5,2.65,24.0,448.5,275.4,201.82
2016,10,25,10,30,226.0,302.0,2.7,24.0,449.0,303.97,226.76
2016,10,25,10,45,274.5,306.0,2.75,24.5,491.0,337.71,252.25
2016,10,25,11,0,323.0,310.0,2.8,25.0,533.0,380.3,284.66
2016,10,25,11,15,361.0,308.0,2.85,25.0,563.0,417.67,313.92
2016,10,25,11,30,399.0,306.0,2.9,25.0,593.0,457.61,345.05
2016,10,25,11,45,424.0,299.5,2.95,25.5,608.0,490.48,370.16
2016,10,25,12,0,449.0,293.0,3.0,26.0,623.0,523.95,395.43
2016,10,25,12,15,420.5,305.0,3.0,26.0,613.5,541.2,408.76
2016,10,25,12,30,392.0,317.0,3.0,26.0,604.0,550.96,416.46
2016,10,25,12,45,429.0,298.0,3.05,26.0,609.0,583.43,441.53
2016,10,25,13,0,466.0,279.0,3.1,26.0,614.0,611.31,463.25
2016,10,25,13,15,416.5,289.0,3.05,26.0,583.5,594.34,451.09
2016,10,25,13,30,367.0,299.0,3.0,26.0,553.0,581.96,442.11
2016,10,25,13,45,305.0,300.0,2.95,26.5,505.5,547.92,416.44
2016,10,25,14,0,243.0,301.0,2.9,27.0,458.0,498.71,379.77
2016,10,25,14,15,350.5,261.5,2.85,27.0,475.5,562.94,429.99
2016,10,25,14,30,458.0,222.0,2.8,27.0,493.0,627.53,479.33
2016,10,25,14,45,522.5,185.0,2.75,27.0,475.0,645.65,494.76
2016,10,25,15,0,587.0,148.0,2.7,27.0,457.0,666.22,512.15
2016,10,25,15,15,461.5,160.5,2.45,26.5,390.5,574.61,445.23
2016,10,25,15,30,336.0,173.0,2.2,26.0,324.0,474.94,371.34
2016,10,25,15,45,319.5,156.0,1.95,25.5,286.5,442.38,348.44
2016,10,25,16,0,303.0,139.0,1.7,25.0,249.0,408.82,323.84
2016,10,25,16,15,283.5,119.0,1.5,24.5,209.0,368.24,293.31
2016,10,25,16,30,264.0,99.0,1.3,24.0,169.0,327.04,261.26
2016,10,25,16,45,231.0,79.0,1.15,23.5,130.0,276.1,220.14
2016,10,25,17,0,198.0,59.0,1.0,23.0,91.0,225.75,177.87
2016,10,25,17,15,130.0,40.0,1.0,22.5,57.5,156.02,117.08
2016,10,25,17,30,62.0,21.0,1.0,22.0,24.0,77.29,9.2
2016,10,25,17,45,31.0,10.5,1.05,22.0,12.0,26.91,0.0
2016,10,25,18,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,25,18,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,10,25,18,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,25,18,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,25,19,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,25,19,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,10,25,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,19,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,25,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,25,20,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,25,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,25,20,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,25,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,25,21,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,25,21,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,25,21,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,10,25,22,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,25,22,15,0.0,0.0,1.65,19.5,0.0,0.0,0.0
2016,10,25,22,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,25,22,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,10,25,23,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,25,23,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,10,25,23,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,25,23,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,26,0,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,10,26,0,15,0.0,0.0,2.15,17.5,0.0,0.0,0.0
2016,10,26,0,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,26,0,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,26,1,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,26,1,15,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,26,1,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,26,1,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,26,2,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,26,2,15,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2016,10,26,2,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,26,2,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,26,3,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,26,3,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,26,3,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,26,3,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,26,4,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,26,4,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,26,4,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,26,4,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,26,5,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,26,5,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,26,5,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,26,5,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,26,6,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,26,6,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,26,6,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,26,6,45,68.0,10.0,1.25,16.5,13.5,9.1,0.0
2016,10,26,7,0,136.0,20.0,1.3,17.0,27.0,15.8,0.0
2016,10,26,7,15,262.0,34.0,1.5,17.5,68.5,27.75,17.34
2016,10,26,7,30,388.0,48.0,1.7,18.0,110.0,38.43,27.65
2016,10,26,7,45,469.5,56.5,1.95,19.0,159.5,43.74,32.63
2016,10,26,8,0,551.0,65.0,2.2,20.0,209.0,48.97,37.27
2016,10,26,8,15,601.0,71.5,2.5,21.0,259.0,52.31,40.07
2016,10,26,8,30,651.0,78.0,2.8,22.0,309.0,55.59,42.68
2016,10,26,8,45,685.0,82.5,3.1,23.0,357.5,57.19,43.77
2016,10,26,9,0,719.0,87.0,3.4,24.0,406.0,58.79,44.82
2016,10,26,9,15,743.0,90.5,3.3,24.5,450.0,65.8,50.52
2016,10,26,9,30,767.0,94.0,3.2,25.0,494.0,113.98,62.39
2016,10,26,9,45,783.0,97.5,3.15,25.5,532.5,165.38,93.96
2016,10,26,10,0,799.0,101.0,3.1,26.0,571.0,218.0,134.2
2016,10,26,10,15,811.5,103.0,3.0,26.5,603.0,269.57,177.17
2016,10,26,10,30,824.0,105.0,2.9,27.0,635.0,321.47,221.37
2016,10,26,10,45,830.5,107.5,2.8,27.5,659.5,371.84,264.24
2016,10,26,11,0,837.0,110.0,2.7,28.0,684.0,421.45,305.56
2016,10,26,11,15,842.5,111.0,2.65,28.0,700.5,468.37,344.48
2016,10,26,11,30,848.0,112.0,2.6,28.0,717.0,513.98,381.39
2016,10,26,11,45,860.0,107.5,2.55,28.5,727.5,557.13,414.79
2016,10,26,12,0,872.0,103.0,2.5,29.0,738.0,597.46,445.25
2016,10,26,12,15,576.0,223.5,2.45,29.0,643.0,562.51,419.31
2016,10,26,12,30,280.0,344.0,2.4,29.0,548.0,502.24,373.56
2016,10,26,12,45,573.5,223.0,2.4,29.5,635.0,610.33,455.36
2016,10,26,13,0,867.0,102.0,2.4,30.0,722.0,719.04,535.36
2016,10,26,13,15,526.5,216.0,2.4,30.0,590.0,611.25,455.64
2016,10,26,13,30,186.0,330.0,2.4,30.0,458.0,465.93,347.3
2016,10,26,13,45,186.5,317.5,2.4,30.0,442.0,462.69,346.53
2016,10,26,14,0,187.0,305.0,2.4,30.0,426.0,458.44,344.33
2016,10,26,14,15,95.0,241.0,2.35,30.0,302.5,311.69,235.97
2016,10,26,14,30,3.0,177.0,2.3,30.0,179.0,164.92,123.36
2016,10,26,14,45,383.0,136.5,2.3,30.0,336.5,477.06,368.42
2016,10,26,15,0,763.0,96.0,2.3,30.0,494.0,742.42,559.63
2016,10,26,15,15,739.5,92.5,2.25,29.5,450.5,718.57,543.27
2016,10,26,15,30,716.0,89.0,2.2,29.0,407.0,696.28,530.15
2016,10,26,15,45,684.0,84.0,2.2,29.0,359.0,659.36,505.61
2016,10,26,16,0,652.0,79.0,2.2,29.0,311.0,620.61,479.21
2016,10,26,16,15,602.5,72.5,1.9,28.0,261.0,565.54,440.37
2016,10,26,16,30,553.0,66.0,1.6,27.0,211.0,510.15,399.5
2016,10,26,16,45,480.5,56.5,1.35,26.5,161.5,435.45,340.88
2016,10,26,17,0,408.0,47.0,1.1,26.0,112.0,362.9,281.23
2016,10,26,17,15,282.5,33.5,1.1,25.0,70.5,256.32,190.74
2016,10,26,17,30,157.0,20.0,1.1,24.0,29.0,141.02,0.0
2016,10,26,17,45,78.5,10.0,1.1,23.5,14.5,52.82,0.0
2016,10,26,18,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,10,26,18,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,10,26,18,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,26,18,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,26,19,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,26,19,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,10,26,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,26,19,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,26,20,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,26,20,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,10,26,20,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,26,20,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,26,21,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,26,21,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,26,21,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,26,21,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,10,26,22,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,26,22,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,10,26,22,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,26,22,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,10,26,23,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,26,23,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,10,26,23,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,26,23,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,10,27,0,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,27,0,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,10,27,0,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,27,0,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,10,27,1,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,10,27,1,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,10,27,1,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,27,1,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,10,27,2,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,27,2,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,27,2,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,27,2,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,10,27,3,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,27,3,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,27,3,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,27,3,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,10,27,4,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,27,4,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,10,27,4,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,27,4,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,27,5,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,27,5,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,10,27,5,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,27,5,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,27,6,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,27,6,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,27,6,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,27,6,45,46.0,10.0,1.45,17.5,12.0,9.1,0.0
2016,10,27,7,0,92.0,20.0,1.6,18.0,24.0,15.78,0.0
2016,10,27,7,15,209.0,36.5,1.75,18.5,63.5,28.46,17.67
2016,10,27,7,30,326.0,53.0,1.9,19.0,103.0,40.76,29.47
2016,10,27,7,45,411.5,63.0,2.05,20.0,152.0,47.69,35.89
2016,10,27,8,0,497.0,73.0,2.2,21.0,201.0,55.67,42.92
2016,10,27,8,15,549.5,80.5,2.05,22.0,251.0,59.49,46.1
2016,10,27,8,30,602.0,88.0,1.9,23.0,301.0,63.23,49.08
2016,10,27,8,45,643.0,92.5,1.8,24.0,349.5,64.52,49.84
2016,10,27,9,0,684.0,97.0,1.7,25.0,398.0,65.85,50.61
2016,10,27,9,15,710.0,101.0,1.5,25.5,442.0,66.73,51.08
2016,10,27,9,30,736.0,105.0,1.3,26.0,486.0,112.28,62.2
2016,10,27,9,45,756.0,108.0,1.15,26.5,525.0,162.58,92.25
2016,10,27,10,0,776.0,111.0,1.0,27.0,564.0,219.95,135.03
2016,10,27,10,15,789.5,113.5,1.05,27.5,596.5,270.91,176.42
2016,10,27,10,30,803.0,116.0,1.1,28.0,629.0,322.36,219.18
2016,10,27,10,45,812.5,117.5,1.2,28.5,654.5,371.89,260.51
2016,10,27,11,0,822.0,119.0,1.3,29.0,680.0,420.99,300.74
2016,10,27,11,15,828.5,120.0,1.4,29.0,697.0,467.7,338.96
2016,10,27,11,30,835.0,121.0,1.5,29.0,714.0,513.23,375.44
2016,10,27,11,45,857.5,112.0,1.65,29.5,727.0,556.72,409.2
2016,10,27,12,0,880.0,103.0,1.8,30.0,740.0,599.35,441.67
2016,10,27,12,15,880.5,103.0,1.85,30.0,740.5,635.41,469.16
2016,10,27,12,30,881.0,103.0,1.9,30.0,741.0,668.91,494.39
2016,10,27,12,45,879.5,102.0,1.95,30.0,733.0,697.4,515.82
2016,10,27,13,0,878.0,101.0,2.0,30.0,725.0,722.9,534.97
2016,10,27,13,15,873.0,100.0,2.0,30.0,708.0,742.8,548.98
2016,10,27,13,30,868.0,99.0,2.0,30.0,691.0,759.39,560.6
2016,10,27,13,45,861.0,97.0,2.05,30.0,666.5,770.05,568.76
2016,10,27,14,0,854.0,95.0,2.1,30.0,642.0,777.26,574.79
2016,10,27,14,15,842.0,93.5,2.1,30.0,610.0,783.91,580.27
2016,10,27,14,30,830.0,92.0,2.1,30.0,578.0,781.25,579.64
2016,10,27,14,45,808.0,91.5,2.15,30.0,538.0,768.38,572.64
2016,10,27,15,0,786.0,91.0,2.2,30.0,498.0,752.23,563.52
2016,10,27,15,15,763.0,87.5,2.2,29.5,453.5,728.72,550.08
2016,10,27,15,30,740.0,84.0,2.2,29.0,409.0,702.37,534.49
2016,10,27,15,45,707.0,79.5,2.25,29.0,361.0,668.9,512.73
2016,10,27,16,0,674.0,75.0,2.3,29.0,313.0,629.78,486.3
2016,10,27,16,15,625.0,68.5,2.05,28.0,262.0,574.84,447.8
2016,10,27,16,30,576.0,62.0,1.8,27.0,211.0,519.58,407.37
2016,10,27,16,45,503.0,53.5,1.55,26.5,161.5,445.53,349.04
2016,10,27,17,0,430.0,45.0,1.3,26.0,112.0,373.62,289.51
2016,10,27,17,15,301.0,32.0,1.25,25.0,70.0,265.31,196.05
2016,10,27,17,30,172.0,19.0,1.2,24.0,28.0,147.43,0.0
2016,10,27,17,45,86.0,9.5,1.2,23.5,14.0,56.29,0.0
2016,10,27,18,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,27,18,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,10,27,18,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,27,18,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,27,19,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,27,19,15,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2016,10,27,19,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,27,19,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,10,27,20,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,27,20,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2016,10,27,20,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,27,20,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,27,21,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,27,21,15,0.0,0.0,1.45,19.5,0.0,0.0,0.0
2016,10,27,21,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,27,21,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,27,22,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,27,22,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,10,27,22,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,27,22,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,27,23,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,27,23,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,10,27,23,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,27,23,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,28,0,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,28,0,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,28,0,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,28,0,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,28,1,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,28,1,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,10,28,1,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,28,1,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,28,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,28,2,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,28,2,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,28,2,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,28,3,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,28,3,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,10,28,3,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,3,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,4,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,4,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,28,4,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,4,45,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,10,28,5,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,28,5,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,28,5,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,28,5,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,28,6,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,28,6,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,28,6,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,28,6,45,94.0,9.0,0.9,16.5,13.5,8.19,0.0
2016,10,28,7,0,188.0,18.0,0.9,17.0,27.0,14.94,0.0
2016,10,28,7,15,323.5,30.5,1.0,17.5,70.0,24.84,14.65
2016,10,28,7,30,459.0,43.0,1.1,18.0,113.0,34.37,24.08
2016,10,28,7,45,541.0,50.5,1.25,18.5,164.5,39.1,28.63
2016,10,28,8,0,623.0,58.0,1.4,19.0,216.0,43.8,32.91
2016,10,28,8,15,671.5,63.5,1.5,20.0,268.0,46.66,35.33
2016,10,28,8,30,720.0,69.0,1.6,21.0,320.0,54.24,41.72
2016,10,28,8,45,754.0,72.5,1.75,22.0,370.0,55.62,42.62
2016,10,28,9,0,788.0,76.0,1.9,23.0,420.0,57.03,43.52
2016,10,28,9,15,810.5,79.0,2.0,23.5,465.0,57.99,44.11
2016,10,28,9,30,833.0,82.0,2.1,24.0,510.0,105.27,54.89
2016,10,28,9,45,850.0,84.0,2.25,25.0,549.5,159.08,86.62
2016,10,28,10,0,867.0,86.0,2.4,26.0,589.0,220.62,133.09
2016,10,28,10,15,878.0,87.5,2.45,26.0,622.0,274.19,177.97
2016,10,28,10,30,889.0,89.0,2.5,26.0,655.0,327.7,224.24
2016,10,28,10,45,898.0,90.0,2.55,26.5,680.5,379.83,269.0
2016,10,28,11,0,907.0,91.0,2.6,27.0,706.0,431.22,312.33
2016,10,28,11,15,664.5,192.0,2.6,27.0,649.0,452.57,334.58
2016,10,28,11,30,422.0,293.0,2.6,27.0,592.0,454.4,339.17
2016,10,28,11,45,673.5,191.5,2.6,27.5,674.5,527.06,394.07
2016,10,28,12,0,925.0,90.0,2.6,28.0,757.0,610.12,456.55
2016,10,28,12,15,645.5,204.0,2.6,28.0,669.5,585.58,438.33
2016,10,28,12,30,366.0,318.0,2.6,28.0,582.0,531.56,397.76
2016,10,28,12,45,642.0,204.0,2.6,28.5,660.0,637.8,477.92
2016,10,28,13,0,918.0,90.0,2.6,29.0,738.0,736.85,551.14
2016,10,28,13,15,912.5,89.0,2.6,29.0,720.5,757.11,564.77
2016,10,28,13,30,907.0,88.0,2.6,29.0,703.0,773.9,576.71
2016,10,28,13,45,599.5,187.0,2.6,29.0,587.0,670.04,502.7
2016,10,28,14,0,292.0,286.0,2.6,29.0,471.0,530.71,399.56
2016,10,28,14,15,578.5,184.5,2.55,29.0,528.5,669.54,506.07
2016,10,28,14,30,865.0,83.0,2.5,29.0,586.0,789.18,591.24
2016,10,28,14,45,848.0,81.0,2.5,29.0,546.0,784.87,588.7
2016,10,28,15,0,831.0,79.0,2.5,29.0,506.0,770.86,580.6
2016,10,28,15,15,808.5,76.5,2.45,28.5,461.0,748.7,567.76
2016,10,28,15,30,786.0,74.0,2.4,28.0,416.0,723.63,552.76
2016,10,28,15,45,752.5,70.0,2.4,28.0,367.0,685.6,527.43
2016,10,28,16,0,719.0,66.0,2.4,28.0,318.0,645.5,500.02
2016,10,28,16,15,671.5,61.0,2.1,27.0,266.0,592.23,462.43
2016,10,28,16,30,624.0,56.0,1.8,26.0,214.0,543.77,426.68
2016,10,28,16,45,546.0,48.5,1.5,25.5,163.5,466.75,366.04
2016,10,28,17,0,468.0,41.0,1.2,25.0,113.0,392.29,303.95
2016,10,28,17,15,331.5,29.5,1.15,24.0,70.0,280.55,205.92
2016,10,28,17,30,195.0,18.0,1.1,23.0,27.0,157.99,0.0
2016,10,28,17,45,97.5,9.0,1.1,22.5,13.5,8.19,0.0
2016,10,28,18,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,28,18,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,10,28,18,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,28,18,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,10,28,19,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,28,19,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,28,19,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,28,19,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,10,28,20,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,28,20,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,10,28,20,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,28,20,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,10,28,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,28,21,15,0.0,0.0,1.45,19.5,0.0,0.0,0.0
2016,10,28,21,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,28,21,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,28,22,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,28,22,15,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,10,28,22,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,28,22,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,28,23,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,10,28,23,15,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2016,10,28,23,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,10,28,23,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,10,29,0,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,10,29,0,15,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2016,10,29,0,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,10,29,0,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,10,29,1,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,10,29,1,15,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,10,29,1,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,10,29,1,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,10,29,2,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,10,29,2,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2016,10,29,2,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,29,2,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,29,3,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,29,3,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,10,29,3,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,29,3,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,10,29,4,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,29,4,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,10,29,4,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,29,4,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,29,5,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,29,5,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,29,5,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,29,5,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,29,6,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,29,6,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,29,6,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,29,6,45,73.0,9.0,1.5,16.5,12.0,8.19,0.0
2016,10,29,7,0,146.0,18.0,1.6,17.0,24.0,14.27,0.0
2016,10,29,7,15,285.5,31.0,1.85,17.5,66.0,25.37,14.86
2016,10,29,7,30,425.0,44.0,2.1,18.0,108.0,35.32,24.83
2016,10,29,7,45,512.5,51.5,2.4,19.0,158.5,39.98,29.29
2016,10,29,8,0,600.0,59.0,2.7,20.0,209.0,44.63,33.46
2016,10,29,8,15,649.5,64.5,2.75,20.5,260.5,47.44,35.92
2016,10,29,8,30,699.0,70.0,2.8,21.0,312.0,50.23,38.23
2016,10,29,8,45,738.0,72.5,2.9,22.0,361.5,55.63,42.64
2016,10,29,9,0,777.0,75.0,3.0,23.0,411.0,56.3,42.91
2016,10,29,9,15,799.0,78.0,3.05,23.5,455.5,57.28,43.51
2016,10,29,9,30,821.0,81.0,3.1,24.0,500.0,101.86,53.27
2016,10,29,9,45,837.5,83.0,3.15,25.0,539.0,154.81,84.08
2016,10,29,10,0,854.0,85.0,3.2,26.0,578.0,215.44,129.77
2016,10,29,10,15,865.5,87.0,3.2,26.5,610.5,268.68,174.04
2016,10,29,10,30,877.0,89.0,3.2,27.0,643.0,321.95,219.69
2016,10,29,10,45,884.0,90.0,3.25,27.5,667.5,372.71,263.48
2016,10,29,11,0,891.0,91.0,3.3,28.0,692.0,422.55,305.78
2016,10,29,11,15,895.5,92.0,3.3,28.0,708.5,470.19,345.99
2016,10,29,11,30,900.0,93.0,3.3,28.0,725.0,516.25,384.02
2016,10,29,11,45,904.5,92.5,3.35,28.5,734.0,559.21,418.12
2016,10,29,12,0,909.0,92.0,3.4,29.0,743.0,600.15,449.82
2016,10,29,12,15,908.5,92.0,3.4,29.0,742.5,636.37,478.15
2016,10,29,12,30,908.0,92.0,3.4,29.0,742.0,669.87,503.98
2016,10,29,12,45,905.5,91.0,3.45,29.5,733.5,698.2,524.89
2016,10,29,13,0,903.0,90.0,3.5,30.0,725.0,723.42,543.26
2016,10,29,13,15,898.0,89.5,3.5,30.0,708.0,744.15,558.14
2016,10,29,13,30,893.0,89.0,3.5,30.0,691.0,761.52,570.66
2016,10,29,13,45,885.0,87.5,3.55,30.0,665.5,772.14,578.87
2016,10,29,14,0,877.0,86.0,3.6,30.0,640.0,779.23,584.85
2016,10,29,14,15,865.5,84.5,3.6,30.0,608.0,780.09,586.47
2016,10,29,14,30,854.0,83.0,3.6,30.0,576.0,777.47,585.88
2016,10,29,14,45,827.0,84.5,3.6,30.0,535.0,769.4,581.64
2016,10,29,15,0,800.0,86.0,3.6,30.0,494.0,751.76,570.82
2016,10,29,15,15,776.5,82.5,3.55,29.5,449.5,727.9,556.54
2016,10,29,15,30,753.0,79.0,3.5,29.0,405.0,701.2,540.06
2016,10,29,15,45,718.0,75.0,3.45,29.0,356.0,662.52,513.5
2016,10,29,16,0,683.0,71.0,3.4,29.0,307.0,626.52,488.31
2016,10,29,16,15,633.0,65.5,3.0,28.0,256.5,572.35,449.47
2016,10,29,16,30,583.0,60.0,2.6,27.0,206.0,517.89,408.66
2016,10,29,16,45,503.0,51.5,2.25,26.5,156.0,439.48,345.98
2016,10,29,17,0,423.0,43.0,1.9,26.0,106.0,363.66,282.45
2016,10,29,17,15,285.0,30.5,1.75,25.0,65.0,251.69,182.65
2016,10,29,17,30,147.0,18.0,1.6,24.0,24.0,127.8,0.0
2016,10,29,17,45,73.5,9.0,1.5,23.5,12.0,8.19,0.0
2016,10,29,18,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
