Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,29,18,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,1.65,19.5,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,6,45,38.5,8.5,1.4,18.5,10.5,0.0,0.0
2016,10,30,7,0,77.0,17.0,1.5,19.0,21.0,15.46,0.0
2016,10,30,7,15,204.0,33.5,1.75,19.5,60.0,26.2,15.12
2016,10,30,7,30,331.0,50.0,2.0,20.0,99.0,38.61,27.36
2016,10,30,7,45,422.0,60.0,2.3,21.0,148.0,47.32,35.33
2016,10,30,8,0,513.0,70.0,2.6,22.0,197.0,53.69,40.99
2016,10,30,8,15,567.0,77.0,2.6,22.5,247.0,57.22,44.05
2016,10,30,8,30,621.0,84.0,2.6,23.0,297.0,60.72,46.94
2016,10,30,8,45,667.5,86.5,2.6,23.5,346.5,60.68,46.7
2016,10,30,9,0,714.0,89.0,2.6,24.0,396.0,60.81,46.58
2016,10,30,9,15,739.5,93.0,2.5,24.5,440.5,61.94,47.3
2016,10,30,9,30,765.0,97.0,2.4,25.0,485.0,109.08,61.16
2016,10,30,9,45,785.5,99.0,2.3,26.0,524.0,159.31,89.53
2016,10,30,10,0,806.0,101.0,2.2,27.0,563.0,211.24,127.59
2016,10,30,10,15,819.0,103.0,2.1,27.5,595.5,262.93,169.82
2016,10,30,10,30,832.0,105.0,2.0,28.0,628.0,314.99,213.55
2016,10,30,10,45,844.0,105.5,1.95,28.5,653.5,365.58,256.09
2016,10,30,11,0,856.0,106.0,1.9,29.0,679.0,415.9,297.57
2016,10,30,11,15,862.0,106.5,1.9,29.0,696.5,463.12,336.53
2016,10,30,11,30,868.0,107.0,1.9,29.0,714.0,510.56,374.57
2016,10,30,11,45,882.0,102.0,1.9,29.5,725.0,553.31,407.57
2016,10,30,12,0,896.0,97.0,1.9,30.0,736.0,594.67,438.69
2016,10,30,12,15,896.5,97.0,1.95,30.0,736.5,631.05,466.62
2016,10,30,12,30,897.0,97.0,2.0,30.0,737.0,664.82,492.21
2016,10,30,12,45,898.0,95.0,2.1,30.5,729.0,694.22,513.72
2016,10,30,13,0,899.0,93.0,2.2,31.0,721.0,720.69,532.9
2016,10,30,13,15,894.5,92.5,2.25,31.0,704.5,741.72,548.15
2016,10,30,13,30,890.0,92.0,2.3,31.0,688.0,759.43,560.89
2016,10,30,13,45,884.5,89.5,2.35,31.0,663.5,770.88,569.57
2016,10,30,14,0,879.0,87.0,2.4,31.0,639.0,778.84,576.08
2016,10,30,14,15,868.5,85.5,2.45,31.0,607.0,780.54,578.56
2016,10,30,14,30,858.0,84.0,2.5,31.0,575.0,778.77,578.88
2016,10,30,14,45,844.0,81.0,2.55,31.0,536.5,775.67,578.45
2016,10,30,15,0,830.0,78.0,2.6,31.0,498.0,762.92,571.51
2016,10,30,15,15,808.5,75.0,2.6,30.5,453.5,741.07,559.19
2016,10,30,15,30,787.0,72.0,2.6,30.0,409.0,716.31,544.67
2016,10,30,15,45,757.0,68.0,2.6,30.0,360.5,681.16,521.38
2016,10,30,16,0,727.0,64.0,2.6,30.0,312.0,643.86,495.92
2016,10,30,16,15,679.5,58.5,2.25,29.0,261.0,590.2,457.95
2016,10,30,16,30,632.0,53.0,1.9,28.0,210.0,541.03,421.53
2016,10,30,16,45,556.5,46.0,1.6,27.0,159.5,466.8,363.75
2016,10,30,17,0,481.0,39.0,1.3,26.0,109.0,395.02,304.05
2016,10,30,17,15,339.5,27.5,1.25,25.0,66.5,281.05,200.55
2016,10,30,17,30,198.0,16.0,1.2,24.0,24.0,129.09,0.0
2016,10,30,17,45,99.0,8.0,1.2,23.5,12.0,0.0,0.0
2016,10,30,18,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,31,6,45,96.5,7.5,1.1,15.5,11.5,0.0,0.0
2016,10,31,7,0,193.0,15.0,1.1,16.0,23.0,13.64,0.0
2016,10,31,7,15,338.5,27.0,1.35,16.5,65.5,21.97,11.74
2016,10,31,7,30,484.0,39.0,1.6,17.0,108.0,31.21,21.33
2016,10,31,7,45,567.5,46.0,1.9,18.0,160.0,35.72,25.66
2016,10,31,8,0,651.0,53.0,2.2,19.0,212.0,43.92,32.97
2016,10,31,8,15,698.5,58.0,2.25,20.0,264.0,46.84,35.47
2016,10,31,8,30,746.0,63.0,2.3,21.0,316.0,49.76,37.84
2016,10,31,8,45,779.0,66.0,2.4,22.0,365.5,50.96,38.63
2016,10,31,9,0,812.0,69.0,2.5,23.0,415.0,52.2,39.42
2016,10,31,9,15,833.0,72.0,2.6,23.5,459.5,53.36,40.2
2016,10,31,9,30,854.0,75.0,2.7,24.0,504.0,95.17,48.53
2016,10,31,9,45,868.0,77.0,2.8,24.5,543.0,156.58,84.88
2016,10,31,10,0,882.0,79.0,2.9,25.0,582.0,211.12,125.54
2016,10,31,10,15,892.0,80.5,2.9,25.5,613.5,264.87,170.27
2016,10,31,10,30,902.0,82.0,2.9,26.0,645.0,318.43,216.39
2016,10,31,10,45,908.0,83.5,2.95,26.5,669.5,370.27,261.31
2016,10,31,11,0,914.0,85.0,3.0,27.0,694.0,421.07,304.62
2016,10,31,11,15,917.5,85.5,3.05,27.0,710.0,468.68,345.18
2016,10,31,11,30,921.0,86.0,3.1,27.0,726.0,514.57,383.45
2016,10,31,11,45,918.5,88.0,3.15,27.5,733.0,556.82,417.26
2016,10,31,12,0,916.0,90.0,3.2,28.0,740.0,596.52,448.24
2016,10,31,12,15,915.0,90.0,3.2,28.0,739.0,632.56,476.59
2016,10,31,12,30,914.0,90.0,3.2,28.0,738.0,665.84,502.39
2016,10,31,12,45,909.5,90.0,3.25,28.5,728.0,693.92,523.21
2016,10,31,13,0,905.0,90.0,3.3,29.0,718.0,718.79,541.41
2016,10,31,13,15,898.5,89.5,3.3,29.0,700.5,738.47,555.9
2016,10,31,13,30,892.0,89.0,3.3,29.0,683.0,754.71,567.68
2016,10,31,13,45,882.0,88.0,3.35,29.5,657.0,764.36,574.11
2016,10,31,14,0,872.0,87.0,3.4,30.0,631.0,770.45,578.25
2016,10,31,14,15,859.0,85.0,3.4,29.5,598.0,769.59,579.85
2016,10,31,14,30,846.0,83.0,3.4,29.0,565.0,765.25,579.2
2016,10,31,14,45,827.0,81.5,3.4,29.0,525.5,759.95,576.88
2016,10,31,15,0,808.0,80.0,3.4,29.0,486.0,745.16,567.98
2016,10,31,15,15,784.0,77.0,3.3,28.5,441.5,721.57,553.57
2016,10,31,15,30,760.0,74.0,3.2,28.0,397.0,695.18,537.0
2016,10,31,15,45,724.0,70.0,3.15,28.0,348.0,655.93,509.91
2016,10,31,16,0,688.0,66.0,3.1,28.0,299.0,614.77,480.78
2016,10,31,16,15,637.5,60.5,2.7,27.0,249.0,564.57,444.53
2016,10,31,16,30,587.0,55.0,2.3,26.0,199.0,510.16,403.35
2016,10,31,16,45,504.5,47.5,1.9,25.5,149.5,431.96,340.2
2016,10,31,17,0,422.0,40.0,1.5,25.0,100.0,356.62,276.33
2016,10,31,17,15,282.5,27.5,1.45,24.0,60.0,245.18,173.08
2016,10,31,17,30,143.0,15.0,1.4,23.0,20.0,95.92,0.0
2016,10,31,17,45,71.5,7.5,1.35,22.5,10.0,0.0,0.0
2016,10,31,18,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,1.85,20.5,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,2.15,20.5,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,2.4,20.5,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,11,1,6,45,0.0,9.0,2.15,20.5,9.0,0.0,0.0
2016,11,1,7,0,0.0,18.0,2.3,21.0,18.0,16.37,0.0
2016,11,1,7,15,171.0,31.5,2.6,21.5,55.5,24.63,13.13
2016,11,1,7,30,342.0,45.0,2.9,22.0,93.0,36.49,25.21
2016,11,1,7,45,432.0,54.0,3.2,22.5,141.0,42.31,30.74
2016,11,1,8,0,522.0,63.0,3.5,23.0,189.0,48.05,35.92
2016,11,1,8,15,576.0,69.5,3.65,23.5,238.0,51.45,38.89
2016,11,1,8,30,630.0,76.0,3.8,24.0,287.0,54.81,41.68
2016,11,1,8,45,672.5,79.0,4.0,24.5,335.5,55.41,42.02
2016,11,1,9,0,715.0,82.0,4.2,25.0,384.0,56.12,42.42
2016,11,1,9,15,364.5,131.0,4.2,25.5,285.5,87.2,68.46
2016,11,1,9,30,14.0,180.0,4.2,26.0,187.0,148.94,113.84
2016,11,1,9,45,31.5,209.5,4.25,26.5,227.0,167.87,127.19
2016,11,1,10,0,49.0,239.0,4.3,27.0,267.0,196.48,148.12
2016,11,1,10,15,440.5,167.0,4.3,27.5,439.5,221.29,152.35
2016,11,1,10,30,832.0,95.0,4.3,28.0,612.0,302.26,205.14
2016,11,1,10,45,841.0,96.0,4.3,28.5,636.5,351.95,247.9
2016,11,1,11,0,850.0,97.0,4.3,29.0,661.0,404.57,292.22
2016,11,1,11,15,855.5,98.0,4.3,29.0,677.5,450.57,331.31
2016,11,1,11,30,861.0,99.0,4.3,29.0,694.0,495.19,368.47
2016,11,1,11,45,573.5,214.5,4.3,29.5,612.5,485.88,363.73
2016,11,1,12,0,286.0,330.0,4.3,30.0,531.0,453.49,339.31
2016,11,1,12,15,306.5,325.0,4.3,30.0,541.0,478.72,359.0
2016,11,1,12,30,327.0,320.0,4.3,30.0,551.0,504.24,378.63
2016,11,1,12,45,338.0,313.0,4.3,30.5,549.0,521.77,391.57
2016,11,1,13,0,349.0,306.0,4.3,31.0,547.0,538.51,403.89
2016,11,1,13,15,202.5,298.5,4.3,31.0,437.5,433.49,326.4
2016,11,1,13,30,56.0,291.0,4.3,31.0,328.0,318.64,239.45
2016,11,1,13,45,136.0,290.0,4.3,31.0,376.0,393.24,297.42
2016,11,1,14,0,216.0,289.0,4.3,31.0,424.0,460.33,348.93
2016,11,1,14,15,208.0,274.0,4.25,31.0,398.0,445.82,338.78
2016,11,1,14,30,200.0,259.0,4.2,31.0,372.0,430.04,327.95
2016,11,1,14,45,494.5,169.5,4.2,31.0,423.0,593.38,455.29
2016,11,1,15,0,789.0,80.0,4.2,31.0,474.0,727.49,555.06
2016,11,1,15,15,394.5,90.5,4.1,30.5,287.5,436.55,341.49
2016,11,1,15,30,0.0,101.0,4.0,30.0,101.0,91.73,67.61
2016,11,1,15,45,332.5,84.0,3.95,30.0,195.5,370.53,294.55
2016,11,1,16,0,665.0,67.0,3.9,30.0,290.0,600.83,470.52
2016,11,1,16,15,613.5,61.5,3.45,29.5,240.5,546.5,428.89
2016,11,1,16,30,562.0,56.0,3.0,29.0,191.0,492.1,386.66
2016,11,1,16,45,473.5,48.5,2.65,28.5,142.5,410.79,321.48
2016,11,1,17,0,385.0,41.0,2.3,28.0,94.0,332.55,255.76
2016,11,1,17,15,246.0,27.5,2.2,27.5,56.0,221.84,151.79
2016,11,1,17,30,107.0,14.0,2.1,27.0,18.0,73.97,0.0
2016,11,1,17,45,53.5,7.0,2.05,26.5,9.0,0.0,0.0
2016,11,1,18,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,2.25,25.5,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,3.25,24.5,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,3.7,23.5,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,3.55,22.5,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,11,2,6,45,8.5,6.5,2.4,22.0,7.0,0.0,0.0
2016,11,2,7,0,17.0,13.0,2.5,22.0,14.0,11.82,0.0
2016,11,2,7,15,117.0,33.0,2.7,22.0,48.5,26.4,14.02
2016,11,2,7,30,217.0,53.0,2.9,22.0,83.0,40.84,28.8
2016,11,2,7,45,311.0,66.0,3.15,22.5,129.0,50.02,37.3
2016,11,2,8,0,405.0,79.0,3.4,23.0,175.0,58.95,45.27
2016,11,2,8,15,464.0,88.0,3.55,23.5,223.0,64.55,50.14
2016,11,2,8,30,523.0,97.0,3.7,24.0,271.0,71.4,55.89
2016,11,2,8,45,272.5,127.5,3.85,24.5,219.0,93.48,74.45
2016,11,2,9,0,22.0,158.0,4.0,25.0,167.0,128.89,103.89
2016,11,2,9,15,128.0,186.5,4.05,25.5,249.5,135.51,108.87
2016,11,2,9,30,234.0,215.0,4.1,26.0,332.0,166.72,122.34
2016,11,2,9,45,200.0,236.5,4.15,26.5,342.0,195.81,142.32
2016,11,2,10,0,166.0,258.0,4.2,27.0,352.0,221.4,162.49
2016,11,2,10,15,89.5,236.5,4.15,27.5,287.5,210.12,156.67
2016,11,2,10,30,13.0,215.0,4.1,28.0,223.0,186.39,140.75
2016,11,2,10,45,6.5,130.0,4.05,28.5,134.0,116.23,86.13
2016,11,2,11,0,0.0,45.0,4.0,29.0,45.0,39.81,26.01
2016,11,2,11,15,97.5,188.5,3.9,29.0,255.5,203.82,152.97
2016,11,2,11,30,195.0,332.0,3.8,29.0,466.0,374.05,280.49
2016,11,2,11,45,101.5,272.0,3.75,29.0,342.0,290.84,218.86
2016,11,2,12,0,8.0,212.0,3.7,29.0,218.0,191.41,143.46
2016,11,2,12,15,200.0,256.0,3.6,29.0,396.5,353.96,268.43
2016,11,2,12,30,392.0,300.0,3.5,29.0,575.0,525.22,395.44
2016,11,2,12,45,365.5,303.0,3.4,29.0,557.0,529.19,398.04
2016,11,2,13,0,339.0,306.0,3.3,29.0,539.0,530.53,399.32
2016,11,2,13,15,248.0,310.5,3.15,29.0,479.0,476.63,359.56
2016,11,2,13,30,157.0,315.0,3.0,29.0,419.0,425.79,321.39
2016,11,2,13,45,193.5,300.0,2.95,29.0,423.0,445.93,337.81
2016,11,2,14,0,230.0,285.0,2.9,29.0,427.0,466.04,353.97
2016,11,2,14,15,478.0,201.0,2.8,29.0,476.0,599.51,456.39
2016,11,2,14,30,726.0,117.0,2.7,29.0,525.0,714.44,541.87
2016,11,2,14,45,363.0,135.5,2.65,29.0,339.5,450.88,348.52
2016,11,2,15,0,0.0,154.0,2.6,29.0,154.0,143.02,107.5
2016,11,2,15,15,281.5,136.5,2.45,28.5,254.5,378.48,297.66
2016,11,2,15,30,563.0,119.0,2.3,28.0,355.0,596.12,463.29
2016,11,2,15,45,508.5,114.5,2.2,28.0,307.5,540.4,421.19
2016,11,2,16,0,454.0,110.0,2.1,28.0,260.0,490.59,384.15
2016,11,2,16,15,394.0,98.5,1.9,27.5,213.5,428.46,337.21
2016,11,2,16,30,334.0,87.0,1.7,27.0,167.0,367.51,289.54
2016,11,2,16,45,244.0,71.5,1.55,26.5,122.0,270.98,212.65
2016,11,2,17,0,154.0,56.0,1.4,26.0,77.0,193.52,148.14
2016,11,2,17,15,77.0,33.5,1.5,25.5,44.0,114.41,74.6
2016,11,2,17,30,0.0,11.0,1.6,25.0,11.0,10.01,0.0
2016,11,2,17,45,0.0,5.5,1.7,25.0,5.5,0.0,0.0
2016,11,2,18,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,2.75,23.5,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,6,45,0.0,4.0,0.95,21.5,4.0,0.0,0.0
2016,11,3,7,0,0.0,8.0,1.0,22.0,8.0,7.28,0.0
2016,11,3,7,15,5.0,27.0,1.2,22.0,27.5,23.24,11.25
2016,11,3,7,30,10.0,46.0,1.4,22.0,47.0,38.92,27.14
2016,11,3,7,45,27.0,67.5,1.6,22.5,73.0,55.03,41.55
2016,11,3,8,0,44.0,89.0,1.8,23.0,99.0,71.4,55.9
2016,11,3,8,15,55.5,110.5,1.85,23.0,126.5,87.4,69.78
2016,11,3,8,30,67.0,132.0,1.9,23.0,154.0,103.05,83.09
2016,11,3,8,45,33.5,110.0,1.95,23.0,121.0,90.11,71.94
2016,11,3,9,0,0.0,88.0,2.0,23.0,88.0,76.97,60.6
2016,11,3,9,15,0.0,109.5,2.0,23.0,109.5,94.42,75.24
2016,11,3,9,30,0.0,131.0,2.0,23.0,131.0,111.91,85.7
2016,11,3,9,45,0.0,143.0,2.0,23.5,143.0,122.34,93.62
2016,11,3,10,0,0.0,155.0,2.0,24.0,155.0,132.85,101.52
2016,11,3,10,15,7.5,187.5,1.9,24.0,192.5,161.23,123.34
2016,11,3,10,30,15.0,220.0,1.8,24.0,230.0,190.71,145.81
2016,11,3,10,45,7.5,165.0,1.75,24.5,170.0,145.84,110.57
2016,11,3,11,0,0.0,110.0,1.7,25.0,110.0,97.22,72.24
2016,11,3,11,15,0.0,82.0,1.6,25.0,82.0,72.7,52.77
2016,11,3,11,30,0.0,54.0,1.5,25.0,54.0,47.82,32.89
2016,11,3,11,45,4.0,133.5,1.45,25.0,136.5,120.07,90.19
2016,11,3,12,0,8.0,213.0,1.4,25.0,219.0,192.24,146.02
2016,11,3,12,15,92.5,276.0,1.3,25.0,341.0,301.04,229.1
2016,11,3,12,30,177.0,339.0,1.2,25.0,463.0,421.56,318.01
2016,11,3,12,45,146.0,332.5,1.2,25.5,434.0,406.76,306.01
2016,11,3,13,0,115.0,326.0,1.2,26.0,405.0,381.91,287.51
2016,11,3,13,15,57.5,179.0,1.25,26.0,218.5,206.26,156.94
2016,11,3,13,30,0.0,32.0,1.3,26.0,32.0,28.29,17.09
2016,11,3,13,45,0.0,27.5,1.4,26.0,27.5,24.3,14.0
2016,11,3,14,0,0.0,23.0,1.5,26.0,23.0,20.31,10.8
2016,11,3,14,15,0.0,17.0,1.55,26.0,17.0,15.0,6.53
2016,11,3,14,30,0.0,11.0,1.6,26.0,11.0,9.7,2.24
2016,11,3,14,45,0.0,9.5,1.65,26.0,9.5,8.37,1.18
2016,11,3,15,0,0.0,8.0,1.7,26.0,8.0,7.04,0.11
2016,11,3,15,15,0.0,7.0,1.65,25.5,7.0,6.16,0.0
2016,11,3,15,30,0.0,6.0,1.6,25.0,6.0,5.28,0.0
2016,11,3,15,45,0.0,5.5,1.6,25.0,5.5,4.83,0.0
2016,11,3,16,0,0.0,5.0,1.6,25.0,5.0,4.39,0.0
2016,11,3,16,15,0.0,4.0,1.5,24.5,4.0,3.51,0.0
2016,11,3,16,30,0.0,3.0,1.4,24.0,3.0,2.63,0.0
2016,11,3,16,45,0.0,2.0,1.3,23.5,2.0,1.75,0.0
2016,11,3,17,0,0.0,1.0,1.2,23.0,1.0,0.88,0.0
2016,11,3,17,15,0.0,0.5,1.15,22.5,0.5,0.44,0.0
2016,11,3,17,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,11,3,17,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,2.2,21.5,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,3.05,20.5,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,3.15,20.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,2.95,20.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,2.9,19.5,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,11,4,6,45,0.0,2.0,3.15,19.0,2.0,0.0,0.0
2016,11,4,7,0,0.0,4.0,3.2,19.0,4.0,3.64,0.0
2016,11,4,7,15,0.0,14.5,3.25,19.0,14.5,12.75,3.41
2016,11,4,7,30,0.0,25.0,3.3,19.0,25.0,22.02,13.09
2016,11,4,7,45,0.0,39.5,3.4,19.0,39.5,34.85,24.67
2016,11,4,8,0,0.0,54.0,3.5,19.0,54.0,47.32,35.87
2016,11,4,8,15,0.0,68.5,3.55,19.0,68.5,59.56,46.73
2016,11,4,8,30,0.0,83.0,3.6,19.0,83.0,71.68,57.32
2016,11,4,8,45,0.0,106.0,3.7,19.5,106.0,90.09,73.07
2016,11,4,9,0,0.0,129.0,3.8,20.0,129.0,108.13,88.24
2016,11,4,9,15,0.0,97.5,3.8,20.0,97.5,84.96,68.09
2016,11,4,9,30,0.0,66.0,3.8,20.0,66.0,58.35,42.88
2016,11,4,9,45,0.0,45.0,3.8,20.5,45.0,39.74,27.33
2016,11,4,10,0,0.0,24.0,3.8,21.0,24.0,21.18,11.88
2016,11,4,10,15,0.0,82.5,3.75,21.0,82.5,73.07,54.43
2016,11,4,10,30,0.0,141.0,3.7,21.0,141.0,122.94,94.64
2016,11,4,10,45,0.0,105.0,3.65,21.5,105.0,92.8,70.0
2016,11,4,11,0,0.0,69.0,3.6,22.0,69.0,61.12,44.19
2016,11,4,11,15,6.5,150.5,3.55,22.0,155.0,134.88,103.36
2016,11,4,11,30,13.0,232.0,3.5,22.0,241.0,208.13,160.97
2016,11,4,11,45,6.5,156.0,3.5,22.0,160.5,140.91,107.87
2016,11,4,12,0,0.0,80.0,3.5,22.0,80.0,70.94,51.95
2016,11,4,12,15,0.0,83.5,3.45,22.0,83.5,74.06,54.5
2016,11,4,12,30,0.0,87.0,3.4,22.0,87.0,77.17,57.02
2016,11,4,12,45,2.0,138.5,3.35,22.5,140.5,124.51,94.82
2016,11,4,13,0,4.0,190.0,3.3,23.0,194.0,172.87,132.86
2016,11,4,13,15,2.0,148.0,3.25,23.0,150.0,133.69,101.94
2016,11,4,13,30,0.0,106.0,3.2,23.0,106.0,94.23,70.59
2016,11,4,13,45,0.0,125.5,3.2,23.0,125.5,112.15,85.08
2016,11,4,14,0,0.0,145.0,3.2,23.0,145.0,130.6,99.93
2016,11,4,14,15,0.0,153.5,3.15,23.0,153.5,139.25,106.99
2016,11,4,14,30,0.0,162.0,3.1,23.0,162.0,148.41,114.51
2016,11,4,14,45,0.0,146.0,3.1,23.0,146.0,133.73,103.05
2016,11,4,15,0,0.0,130.0,3.1,23.0,130.0,118.91,91.43
2016,11,4,15,15,0.0,107.5,3.0,22.5,107.5,97.48,74.5
2016,11,4,15,30,0.0,85.0,2.9,22.0,85.0,75.97,57.26
2016,11,4,15,45,0.0,74.0,2.85,22.0,74.0,65.75,49.0
2016,11,4,16,0,0.0,63.0,2.8,22.0,63.0,55.67,40.75
2016,11,4,16,15,0.0,51.5,2.6,21.5,51.5,45.46,32.35
2016,11,4,16,30,0.0,40.0,2.4,21.0,40.0,35.27,23.81
2016,11,4,16,45,0.0,29.0,2.25,21.0,29.0,25.54,15.5
2016,11,4,17,0,0.0,18.0,2.1,21.0,18.0,15.83,7.16
2016,11,4,17,15,0.0,10.0,2.0,20.5,10.0,8.78,0.25
2016,11,4,17,30,0.0,2.0,1.9,20.0,2.0,1.82,0.0
2016,11,4,17,45,0.0,1.0,1.85,20.0,1.0,0.0,0.0
2016,11,4,18,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,2.55,18.5,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,2.85,18.0,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,11,5,6,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,5,7,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,11,5,7,15,0.0,3.0,3.2,18.0,3.0,2.63,0.0
2016,11,5,7,30,0.0,6.0,3.3,18.0,6.0,5.26,0.0
2016,11,5,7,45,0.0,10.0,3.4,18.0,10.0,8.78,2.02
2016,11,5,8,0,0.0,14.0,3.5,18.0,14.0,12.3,5.21
2016,11,5,8,15,0.0,18.0,3.45,18.0,18.0,15.82,8.38
2016,11,5,8,30,0.0,22.0,3.4,18.0,22.0,19.36,11.51
2016,11,5,8,45,0.0,18.0,3.4,18.5,18.0,15.84,8.35
2016,11,5,9,0,0.0,14.0,3.4,19.0,14.0,12.32,5.2
2016,11,5,9,15,0.0,10.5,3.3,19.5,10.5,9.24,2.45
2016,11,5,9,30,0.0,7.0,3.2,20.0,7.0,6.16,0.0
2016,11,5,9,45,0.0,26.0,3.15,20.5,26.0,22.93,13.43
2016,11,5,10,0,0.0,45.0,3.1,21.0,45.0,39.75,27.23
2016,11,5,10,15,0.0,74.5,3.0,21.0,74.5,65.95,48.62
2016,11,5,10,30,0.0,104.0,2.9,21.0,104.0,91.82,69.52
2016,11,5,10,45,1.0,141.0,2.85,21.5,142.0,123.67,94.8
2016,11,5,11,0,2.0,178.0,2.8,22.0,180.0,155.62,119.82
2016,11,5,11,15,1.0,154.0,2.75,22.0,155.0,135.59,103.77
2016,11,5,11,30,0.0,130.0,2.7,22.0,130.0,114.79,87.17
2016,11,5,11,45,7.5,187.0,2.65,22.5,192.5,168.27,129.28
2016,11,5,12,0,15.0,244.0,2.6,23.0,255.0,222.9,171.48
2016,11,5,12,15,12.0,230.5,2.55,23.0,239.0,211.03,162.15
2016,11,5,12,30,9.0,217.0,2.5,23.0,223.0,198.57,152.51
2016,11,5,12,45,8.0,212.5,2.5,23.0,218.0,195.02,149.85
2016,11,5,13,0,7.0,208.0,2.5,23.0,213.0,191.33,147.07
2016,11,5,13,15,3.5,180.0,2.5,23.0,182.5,164.07,125.81
2016,11,5,13,30,0.0,152.0,2.5,23.0,152.0,136.31,104.01
2016,11,5,13,45,26.0,206.0,2.55,23.0,222.0,214.79,166.7
2016,11,5,14,0,52.0,260.0,2.6,23.0,292.0,293.06,228.04
2016,11,5,14,15,26.0,181.0,2.6,23.0,197.0,194.24,150.93
2016,11,5,14,30,0.0,102.0,2.6,23.0,102.0,90.91,68.37
2016,11,5,14,45,77.5,158.5,2.65,23.0,196.0,214.64,170.0
2016,11,5,15,0,155.0,215.0,2.7,23.0,290.0,354.88,281.21
2016,11,5,15,15,320.5,171.5,2.7,22.5,308.0,447.53,357.29
2016,11,5,15,30,486.0,128.0,2.7,22.0,326.0,537.08,429.86
2016,11,5,15,45,426.5,125.0,2.7,22.0,283.0,487.3,391.39
2016,11,5,16,0,367.0,122.0,2.7,22.0,240.0,437.57,352.76
2016,11,5,16,15,342.0,105.0,2.55,21.5,200.0,396.08,320.59
2016,11,5,16,30,317.0,88.0,2.4,21.0,160.0,354.17,286.61
2016,11,5,16,45,243.0,69.5,2.3,21.0,116.5,266.35,213.82
2016,11,5,17,0,169.0,51.0,2.2,21.0,73.0,194.49,151.52
2016,11,5,17,15,84.5,29.5,2.15,20.5,40.5,108.75,65.19
2016,11,5,17,30,0.0,8.0,2.1,20.0,8.0,7.28,0.0
2016,11,5,17,45,0.0,4.0,2.05,19.5,4.0,0.0,0.0
2016,11,5,18,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,2.2,18.5,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,2.15,17.5,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,6,6,45,0.0,5.0,1.75,15.5,5.0,0.0,0.0
2016,11,6,7,0,0.0,10.0,1.9,16.0,10.0,9.1,0.0
2016,11,6,7,15,127.5,27.0,2.05,16.0,43.0,21.18,8.19
2016,11,6,7,30,255.0,44.0,2.2,16.0,76.0,34.11,23.52
2016,11,6,7,45,339.5,57.0,2.4,16.5,121.0,43.49,32.44
2016,11,6,8,0,424.0,70.0,2.6,17.0,166.0,52.61,40.79
2016,11,6,8,15,481.0,79.0,2.7,17.0,213.0,59.82,47.33
2016,11,6,8,30,538.0,88.0,2.8,17.0,260.0,64.85,51.78
2016,11,6,8,45,269.0,102.0,2.9,17.5,188.0,76.56,61.85
2016,11,6,9,0,0.0,116.0,3.0,18.0,116.0,98.4,80.53
2016,11,6,9,15,9.5,148.0,3.05,18.5,152.5,122.84,101.14
2016,11,6,9,30,19.0,180.0,3.1,19.0,189.0,147.97,116.22
2016,11,6,9,45,21.0,194.0,3.2,19.5,205.0,162.05,126.6
2016,11,6,10,0,23.0,208.0,3.3,20.0,221.0,176.36,137.33
2016,11,6,10,15,19.0,211.5,3.35,20.5,222.5,181.73,141.28
2016,11,6,10,30,15.0,215.0,3.4,21.0,224.0,186.34,144.65
2016,11,6,10,45,8.5,194.5,3.5,21.5,200.0,170.16,131.63
2016,11,6,11,0,2.0,174.0,3.6,22.0,176.0,152.23,117.21
2016,11,6,11,15,1.0,114.5,3.55,22.0,115.5,101.6,76.74
2016,11,6,11,30,0.0,55.0,3.5,22.0,55.0,48.69,34.05
2016,11,6,11,45,3.0,127.5,3.5,22.5,129.5,114.26,86.71
2016,11,6,12,0,6.0,200.0,3.5,23.0,204.0,179.68,138.15
2016,11,6,12,15,3.0,179.5,3.4,22.5,181.5,160.79,123.4
2016,11,6,12,30,0.0,159.0,3.3,22.0,159.0,141.29,108.19
2016,11,6,12,45,0.0,96.0,3.25,22.0,96.0,85.18,63.46
2016,11,6,13,0,0.0,33.0,3.2,22.0,33.0,29.18,18.2
2016,11,6,13,15,0.0,23.0,3.1,22.0,23.0,20.33,11.0
2016,11,6,13,30,0.0,13.0,3.0,22.0,13.0,11.48,3.76
2016,11,6,13,45,0.0,12.0,2.95,22.0,12.0,10.59,3.05
2016,11,6,14,0,0.0,11.0,2.9,22.0,11.0,9.71,2.33
2016,11,6,14,15,0.0,70.5,2.9,22.0,70.5,62.4,45.56
2016,11,6,14,30,0.0,130.0,2.9,22.0,130.0,117.43,90.25
2016,11,6,14,45,0.0,72.5,2.9,22.0,72.5,64.14,47.13
2016,11,6,15,0,0.0,15.0,2.9,22.0,15.0,13.21,5.31
2016,11,6,15,15,0.0,49.0,2.9,21.5,49.0,43.25,30.33
2016,11,6,15,30,0.0,83.0,2.9,21.0,83.0,74.09,56.02
2016,11,6,15,45,0.0,72.5,2.9,21.0,72.5,64.35,48.06
2016,11,6,16,0,0.0,62.0,2.9,21.0,62.0,54.78,40.19
2016,11,6,16,15,0.0,50.5,2.65,20.5,50.5,44.57,31.74
2016,11,6,16,30,0.0,39.0,2.4,20.0,39.0,34.38,23.16
2016,11,6,16,45,0.0,28.5,2.2,20.0,28.5,25.1,15.18
2016,11,6,17,0,0.0,18.0,2.0,20.0,18.0,15.83,7.15
2016,11,6,17,15,0.0,10.0,1.85,19.5,10.0,8.78,0.0
2016,11,6,17,30,0.0,2.0,1.7,19.0,2.0,1.82,0.0
2016,11,6,17,45,0.0,1.0,1.55,19.0,1.0,0.0,0.0
2016,11,6,18,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,7,6,45,18.0,4.5,1.35,17.0,5.0,0.0,0.0
2016,11,7,7,0,36.0,9.0,1.5,17.0,10.0,8.19,0.0
2016,11,7,7,15,165.0,25.0,1.7,17.5,43.5,19.66,6.26
2016,11,7,7,30,294.0,41.0,1.9,18.0,77.0,31.89,21.35
2016,11,7,7,45,385.5,51.5,2.15,18.5,122.5,40.88,29.87
2016,11,7,8,0,477.0,62.0,2.4,19.0,168.0,47.97,36.39
2016,11,7,8,15,534.5,69.0,2.45,19.0,215.5,51.77,39.9
2016,11,7,8,30,592.0,76.0,2.5,19.0,263.0,55.53,43.23
2016,11,7,8,45,296.0,63.0,2.6,19.5,156.5,44.26,33.24
2016,11,7,9,0,0.0,50.0,2.7,20.0,50.0,44.13,32.98
2016,11,7,9,15,0.0,34.0,2.7,20.5,34.0,29.98,20.51
2016,11,7,9,30,0.0,18.0,2.7,21.0,18.0,15.86,7.56
2016,11,7,9,45,5.0,103.5,2.75,21.5,106.5,91.09,69.15
2016,11,7,10,0,10.0,189.0,2.8,22.0,195.0,160.1,123.97
2016,11,7,10,15,5.5,179.5,2.8,22.0,182.5,154.11,119.02
2016,11,7,10,30,1.0,170.0,2.8,22.0,170.0,146.82,113.2
2016,11,7,10,45,0.5,165.0,2.85,22.5,165.0,143.44,110.15
2016,11,7,11,0,0.0,160.0,2.9,23.0,160.0,139.74,106.87
2016,11,7,11,15,0.0,123.0,2.85,23.0,123.0,108.53,81.96
2016,11,7,11,30,0.0,86.0,2.8,23.0,86.0,76.26,56.11
2016,11,7,11,45,0.0,67.5,2.8,23.5,67.5,59.8,42.78
2016,11,7,12,0,0.0,49.0,2.8,24.0,49.0,43.38,29.47
2016,11,7,12,15,81.0,190.0,2.75,24.0,245.5,220.3,170.27
2016,11,7,12,30,162.0,331.0,2.7,24.0,442.0,402.78,309.16
2016,11,7,12,45,82.5,257.0,2.7,24.0,314.0,287.88,221.61
2016,11,7,13,0,3.0,183.0,2.7,24.0,186.0,165.8,126.46
2016,11,7,13,15,2.0,175.5,2.65,24.0,177.5,158.89,121.36
2016,11,7,13,30,1.0,168.0,2.6,24.0,169.0,151.85,115.95
2016,11,7,13,45,0.5,150.0,2.55,24.0,150.5,135.25,103.01
2016,11,7,14,0,0.0,132.0,2.5,24.0,132.0,118.47,89.88
2016,11,7,14,15,4.0,158.0,2.4,24.0,160.5,146.7,112.6
2016,11,7,14,30,8.0,184.0,2.3,24.0,189.0,176.58,136.5
2016,11,7,14,45,49.5,196.0,2.25,24.0,220.5,234.22,183.26
2016,11,7,15,0,91.0,208.0,2.2,24.0,252.0,284.33,223.64
2016,11,7,15,15,46.0,172.0,2.1,23.5,194.0,212.34,166.95
2016,11,7,15,30,1.0,136.0,2.0,23.0,136.0,130.03,100.75
2016,11,7,15,45,280.0,109.5,1.9,23.0,198.0,342.16,276.82
2016,11,7,16,0,559.0,83.0,1.8,23.0,260.0,531.13,424.12
2016,11,7,16,15,501.0,75.0,1.6,22.5,212.5,472.05,377.03
2016,11,7,16,30,443.0,67.0,1.4,22.0,165.0,412.99,329.9
2016,11,7,16,45,355.0,55.0,1.25,21.5,120.0,329.57,261.82
2016,11,7,17,0,267.0,43.0,1.1,21.0,75.0,254.15,196.62
2016,11,7,17,15,133.5,26.0,1.1,20.5,42.0,141.01,76.86
2016,11,7,17,30,0.0,9.0,1.1,20.0,9.0,8.19,0.0
2016,11,7,17,45,0.0,4.5,1.15,20.0,4.5,0.0,0.0
2016,11,7,18,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,1.45,19.5,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,2.55,17.5,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,8,6,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,11,8,7,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,11,8,7,15,0.0,10.0,3.15,17.0,10.0,8.78,0.0
2016,11,8,7,30,0.0,20.0,3.3,17.0,20.0,17.6,9.26
2016,11,8,7,45,0.0,33.0,3.45,17.5,33.0,29.09,19.71
2016,11,8,8,0,0.0,46.0,3.6,18.0,46.0,40.6,30.07
2016,11,8,8,15,0.0,59.5,3.6,18.0,59.5,52.24,40.47
2016,11,8,8,30,0.0,73.0,3.6,18.0,73.0,63.65,50.53
2016,11,8,8,45,0.0,80.0,3.65,18.0,80.0,69.84,55.88
2016,11,8,9,0,0.0,87.0,3.7,18.0,87.0,75.96,61.09
2016,11,8,9,15,0.0,98.5,3.7,18.0,98.5,85.58,69.27
2016,11,8,9,30,0.0,110.0,3.7,18.0,110.0,95.23,73.92
2016,11,8,9,45,0.0,99.5,3.7,18.5,99.5,87.33,67.05
2016,11,8,10,0,0.0,89.0,3.7,19.0,89.0,78.81,59.75
2016,11,8,10,15,0.0,100.0,3.75,19.0,100.0,88.23,67.35
2016,11,8,10,30,0.0,111.0,3.8,19.0,111.0,97.71,74.95
2016,11,8,10,45,1.5,148.0,3.9,19.0,149.0,129.58,100.67
2016,11,8,11,0,3.0,185.0,4.0,19.0,187.0,161.65,126.31
2016,11,8,11,15,3.0,182.5,4.1,19.0,184.5,160.48,125.22
2016,11,8,11,30,3.0,180.0,4.2,19.0,182.0,159.16,124.09
2016,11,8,11,45,5.0,194.0,4.3,19.5,197.5,172.95,134.83
2016,11,8,12,0,7.0,208.0,4.4,20.0,213.0,187.11,145.83
2016,11,8,12,15,3.5,146.0,4.4,20.0,148.5,131.41,101.32
2016,11,8,12,30,0.0,84.0,4.4,20.0,84.0,74.49,55.34
2016,11,8,12,45,20.0,181.5,4.45,20.0,195.0,178.24,139.37
2016,11,8,13,0,40.0,279.0,4.5,20.0,306.0,285.63,224.44
2016,11,8,13,15,34.5,265.5,4.5,20.0,288.5,273.05,214.54
2016,11,8,13,30,29.0,252.0,4.5,20.0,271.0,259.7,204.28
2016,11,8,13,45,21.5,232.0,4.5,20.0,245.5,228.45,179.78
2016,11,8,14,0,14.0,212.0,4.5,20.0,220.0,205.39,161.63
2016,11,8,14,15,9.5,194.0,4.45,20.0,199.5,186.03,146.37
2016,11,8,14,30,5.0,176.0,4.4,20.0,179.0,166.35,130.74
2016,11,8,14,45,2.5,156.5,4.35,20.0,158.0,146.41,114.87
2016,11,8,15,0,0.0,137.0,4.3,20.0,137.0,126.25,98.69
2016,11,8,15,15,0.0,109.0,4.15,19.5,109.0,99.21,76.94
2016,11,8,15,30,0.0,81.0,4.0,19.0,81.0,72.21,54.9
2016,11,8,15,45,0.0,70.0,3.85,19.0,70.0,61.96,46.49
2016,11,8,16,0,0.0,59.0,3.7,19.0,59.0,52.12,38.3
2016,11,8,16,15,0.0,48.0,3.6,18.5,48.0,42.36,30.14
2016,11,8,16,30,0.0,37.0,3.5,18.0,37.0,32.61,21.85
2016,11,8,16,45,0.0,26.5,3.4,18.0,26.5,23.33,13.81
2016,11,8,17,0,0.0,16.0,3.3,18.0,16.0,14.06,5.74
2016,11,8,17,15,0.0,8.0,3.3,18.0,8.0,7.02,0.0
2016,11,8,17,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,11,8,17,45,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2016,11,8,18,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,3.4,17.5,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,11,8,20,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,11,8,21,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,11,8,21,15,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,11,8,21,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,11,8,21,45,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,11,8,22,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,11,8,22,15,0.0,0.0,3.2,16.5,0.0,0.0,0.0
2016,11,8,22,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,22,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,11,8,23,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,8,23,15,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,8,23,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,8,23,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,11,9,0,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,9,0,15,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,9,0,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,9,0,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,9,1,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,9,1,15,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,9,1,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,9,1,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,9,2,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
