Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,9,2,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,11,9,2,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,11,9,2,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,11,9,3,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,11,9,3,15,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2016,11,9,3,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,3,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,11,9,4,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,9,4,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,9,4,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,9,4,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,9,5,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,9,5,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,9,5,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,9,5,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,11,9,6,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,6,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,11,9,6,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,9,6,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,9,7,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,9,7,15,0.0,1.5,3.35,15.0,1.5,1.31,0.0
2016,11,9,7,30,0.0,3.0,3.4,15.0,3.0,2.63,0.0
2016,11,9,7,45,0.0,5.0,3.45,15.0,5.0,4.38,0.0
2016,11,9,8,0,0.0,7.0,3.5,15.0,7.0,6.14,0.0
2016,11,9,8,15,0.0,9.0,3.6,15.0,9.0,7.9,1.42
2016,11,9,8,30,0.0,11.0,3.7,15.0,11.0,9.67,3.02
2016,11,9,8,45,0.0,12.0,3.8,15.5,12.0,10.55,3.78
2016,11,9,9,0,0.0,13.0,3.9,16.0,13.0,11.44,4.54
2016,11,9,9,15,0.0,21.0,3.95,16.0,21.0,18.5,10.78
2016,11,9,9,30,0.0,29.0,4.0,16.0,29.0,25.57,16.04
2016,11,9,9,45,0.0,38.5,4.05,16.5,38.5,33.98,23.03
2016,11,9,10,0,0.0,48.0,4.1,17.0,48.0,42.41,29.96
2016,11,9,10,15,0.0,70.0,4.1,17.0,70.0,61.95,46.16
2016,11,9,10,30,0.0,92.0,4.1,17.0,92.0,81.52,62.26
2016,11,9,10,45,0.0,109.0,4.15,17.5,109.0,96.17,74.04
2016,11,9,11,0,0.0,126.0,4.2,18.0,126.0,110.87,85.79
2016,11,9,11,15,0.0,129.5,4.2,18.0,129.5,114.1,88.3
2016,11,9,11,30,0.0,133.0,4.2,18.0,133.0,117.34,90.85
2016,11,9,11,45,0.0,92.0,4.25,18.0,92.0,81.6,61.67
2016,11,9,12,0,0.0,51.0,4.3,18.0,51.0,45.15,31.72
2016,11,9,12,15,0.0,71.0,4.2,18.0,71.0,62.92,46.36
2016,11,9,12,30,0.0,91.0,4.1,18.0,91.0,80.72,60.95
2016,11,9,12,45,0.0,91.0,4.1,18.5,91.0,80.71,60.84
2016,11,9,13,0,0.0,91.0,4.1,19.0,91.0,80.71,60.75
2016,11,9,13,15,0.0,89.5,4.05,19.0,89.5,79.36,59.7
2016,11,9,13,30,0.0,88.0,4.0,19.0,88.0,78.01,58.67
2016,11,9,13,45,0.0,82.5,4.0,19.5,82.5,73.1,54.62
2016,11,9,14,0,0.0,77.0,4.0,20.0,77.0,68.19,50.59
2016,11,9,14,15,0.0,50.5,4.0,20.0,50.5,44.64,31.32
2016,11,9,14,30,0.0,24.0,4.0,20.0,24.0,21.17,11.96
2016,11,9,14,45,0.0,36.5,4.0,20.0,36.5,32.21,21.19
2016,11,9,15,0,0.0,49.0,4.0,20.0,49.0,43.26,30.45
2016,11,9,15,15,0.0,34.0,3.9,19.5,34.0,29.98,19.5
2016,11,9,15,30,0.0,19.0,3.8,19.0,19.0,16.72,8.46
2016,11,9,15,45,0.0,16.5,3.7,19.0,16.5,14.51,6.62
2016,11,9,16,0,0.0,14.0,3.6,19.0,14.0,12.31,4.76
2016,11,9,16,15,0.0,11.5,3.3,18.5,11.5,10.1,2.9
2016,11,9,16,30,0.0,9.0,3.0,18.0,9.0,7.9,1.02
2016,11,9,16,45,0.0,6.5,2.7,18.0,6.5,5.7,0.0
2016,11,9,17,0,0.0,4.0,2.4,18.0,4.0,3.5,0.0
2016,11,9,17,15,0.0,2.0,2.35,17.5,2.0,1.75,0.0
2016,11,9,17,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,11,9,17,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,11,9,18,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,11,9,18,15,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2016,11,9,18,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,11,9,18,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,11,9,19,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,11,9,19,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,11,9,19,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,11,9,19,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,11,9,20,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,11,9,20,15,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2016,11,9,20,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,9,20,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,11,9,21,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,9,21,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,9,21,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,9,21,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,9,22,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,9,22,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,9,22,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,11,9,22,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,11,9,23,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,11,9,23,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,11,9,23,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,9,23,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,10,0,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,10,0,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,11,10,0,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,10,0,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,11,10,1,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,10,1,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,11,10,1,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,10,1,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,10,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,10,2,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,10,2,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,10,2,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,11,10,3,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,10,3,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,10,3,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,10,3,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,11,10,4,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,10,4,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,11,10,4,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,10,4,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,10,5,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,10,5,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,11,10,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,10,5,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,10,6,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,10,6,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,10,6,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,10,6,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,10,7,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,10,7,15,56.5,20.5,2.3,13.0,26.5,16.75,1.12
2016,11,10,7,30,113.0,41.0,2.3,13.0,53.0,32.57,22.1
2016,11,10,7,45,156.0,60.5,2.35,13.5,87.5,47.16,35.91
2016,11,10,8,0,199.0,80.0,2.4,14.0,122.0,61.32,48.9
2016,11,10,8,15,229.5,97.5,2.35,14.5,158.5,73.63,60.0
2016,11,10,8,30,260.0,115.0,2.3,15.0,195.0,85.54,70.46
2016,11,10,8,45,397.0,113.5,2.25,15.5,258.0,80.32,65.66
2016,11,10,9,0,534.0,112.0,2.2,16.0,321.0,78.62,63.91
2016,11,10,9,15,307.5,156.5,2.2,16.0,280.0,111.72,92.56
2016,11,10,9,30,81.0,201.0,2.2,16.0,239.0,153.78,121.49
2016,11,10,9,45,250.0,201.5,2.25,16.5,332.5,165.51,122.16
2016,11,10,10,0,419.0,202.0,2.3,17.0,426.0,203.53,143.38
2016,11,10,10,15,378.0,226.0,2.25,17.5,437.0,245.16,178.51
2016,11,10,10,30,337.0,250.0,2.2,18.0,448.0,277.73,207.04
2016,11,10,10,45,356.5,257.0,2.2,18.5,474.5,311.65,234.61
2016,11,10,11,0,376.0,264.0,2.2,19.0,501.0,347.0,263.27
2016,11,10,11,15,610.0,184.5,2.2,19.0,580.5,399.08,302.68
2016,11,10,11,30,844.0,105.0,2.2,19.0,660.0,467.39,356.35
2016,11,10,11,45,652.0,183.0,2.2,19.5,615.5,481.9,370.22
2016,11,10,12,0,460.0,261.0,2.2,20.0,571.0,478.8,368.9
2016,11,10,12,15,657.5,183.0,2.3,20.0,625.0,545.95,422.35
2016,11,10,12,30,855.0,105.0,2.4,20.0,679.0,617.0,478.64
2016,11,10,12,45,599.5,197.0,2.5,20.5,597.0,576.33,446.86
2016,11,10,13,0,344.0,289.0,2.6,21.0,515.0,508.14,393.86
2016,11,10,13,15,376.0,272.5,2.7,21.0,514.0,527.99,410.87
2016,11,10,13,30,408.0,256.0,2.8,21.0,513.0,547.27,427.03
2016,11,10,13,45,344.5,259.0,2.9,21.0,470.0,517.4,404.99
2016,11,10,14,0,281.0,262.0,3.0,21.0,427.0,484.57,380.54
2016,11,10,14,15,374.5,226.5,2.95,20.5,434.0,524.06,414.25
2016,11,10,14,30,468.0,191.0,2.9,20.0,441.0,575.53,456.31
2016,11,10,14,45,393.5,190.0,2.9,20.0,390.0,511.01,407.68
2016,11,10,15,0,319.0,189.0,2.9,20.0,339.0,458.67,367.74
2016,11,10,15,15,308.5,172.5,2.75,20.0,306.0,435.07,350.5
2016,11,10,15,30,298.0,156.0,2.6,20.0,273.0,410.09,331.77
2016,11,10,15,45,286.5,136.5,2.5,20.0,237.5,379.33,308.28
2016,11,10,16,0,275.0,117.0,2.4,20.0,202.0,347.33,283.23
2016,11,10,16,15,251.5,98.0,2.05,19.0,165.0,306.67,250.88
2016,11,10,16,30,228.0,79.0,1.7,18.0,128.0,265.69,217.02
2016,11,10,16,45,188.0,59.5,1.4,17.5,93.0,213.2,171.91
2016,11,10,17,0,148.0,40.0,1.1,17.0,58.0,161.37,125.11
2016,11,10,17,15,74.0,20.0,1.05,16.5,29.0,80.57,31.81
2016,11,10,17,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,10,17,45,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,11,10,18,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,10,18,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,10,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,18,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,10,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,10,19,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,10,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,10,19,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,10,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,10,20,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,11,10,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,21,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,22,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,11,10,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,23,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,11,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,11,0,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,11,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,11,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,11,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,11,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,11,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,11,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,11,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,11,2,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,11,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,2,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,11,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,4,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,11,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,11,5,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,11,5,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,11,5,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,11,6,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,11,6,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,11,11,6,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,11,6,45,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,11,11,7,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,11,7,15,7.0,18.5,1.75,12.5,19.5,16.12,0.0
2016,11,11,7,30,14.0,37.0,2.0,13.0,39.0,31.14,20.76
2016,11,11,7,45,29.5,57.5,2.25,13.5,63.5,47.26,35.95
2016,11,11,8,0,45.0,78.0,2.5,14.0,88.0,63.08,50.42
2016,11,11,8,15,55.0,99.0,2.35,14.5,114.0,78.87,64.61
2016,11,11,8,30,65.0,120.0,2.2,15.0,140.0,94.32,78.18
2016,11,11,8,45,32.5,121.0,2.05,15.5,131.0,96.68,80.0
2016,11,11,9,0,0.0,122.0,1.9,16.0,122.0,102.35,84.61
2016,11,11,9,15,0.0,83.0,1.95,16.5,83.0,73.08,58.76
2016,11,11,9,30,0.0,44.0,2.0,17.0,44.0,38.83,27.15
2016,11,11,9,45,0.0,87.5,2.05,18.0,87.5,77.34,59.01
2016,11,11,10,0,0.0,131.0,2.1,19.0,131.0,113.26,87.97
2016,11,11,10,15,0.5,151.0,2.1,19.0,151.5,130.19,101.43
2016,11,11,10,30,1.0,171.0,2.1,19.0,172.0,147.36,115.02
2016,11,11,10,45,19.0,214.5,2.15,19.5,226.5,188.84,147.15
2016,11,11,11,0,37.0,258.0,2.2,20.0,281.0,228.95,177.9
2016,11,11,11,15,24.0,238.5,2.2,20.0,253.5,215.19,167.26
2016,11,11,11,30,11.0,219.0,2.2,20.0,226.0,195.65,152.05
2016,11,11,11,45,31.5,255.5,2.2,20.5,276.5,238.46,185.25
2016,11,11,12,0,52.0,292.0,2.2,21.0,327.0,284.65,220.59
2016,11,11,12,15,29.0,246.0,2.2,21.0,265.5,236.46,183.28
2016,11,11,12,30,6.0,200.0,2.2,21.0,204.0,181.38,140.21
2016,11,11,12,45,72.0,256.5,2.25,21.5,303.5,279.78,217.84
2016,11,11,13,0,138.0,313.0,2.3,22.0,403.0,388.69,301.09
2016,11,11,13,15,131.0,304.0,2.3,22.0,388.0,383.96,297.49
2016,11,11,13,30,124.0,295.0,2.3,22.0,373.0,378.18,293.63
2016,11,11,13,45,489.5,188.5,2.3,22.5,477.5,558.38,435.44
2016,11,11,14,0,855.0,82.0,2.3,23.0,582.0,720.21,556.14
2016,11,11,14,15,843.0,80.0,2.25,22.5,551.0,720.29,556.65
2016,11,11,14,30,831.0,78.0,2.2,22.0,520.0,722.7,560.3
2016,11,11,14,45,795.0,81.5,2.2,22.0,479.5,705.1,548.95
2016,11,11,15,0,759.0,85.0,2.2,22.0,439.0,684.28,535.42
2016,11,11,15,15,732.5,81.5,2.05,22.0,396.5,659.52,518.05
2016,11,11,15,30,706.0,78.0,1.9,22.0,354.0,635.99,501.39
2016,11,11,15,45,668.5,73.0,1.8,22.0,307.5,597.13,473.32
2016,11,11,16,0,631.0,68.0,1.7,22.0,261.0,556.73,443.31
2016,11,11,16,15,573.5,61.5,1.45,21.5,212.5,499.54,398.88
2016,11,11,16,30,516.0,55.0,1.2,21.0,164.0,442.5,352.71
2016,11,11,16,45,426.5,45.0,0.95,20.5,118.5,361.61,285.85
2016,11,11,17,0,337.0,35.0,0.7,20.0,73.0,284.32,217.17
2016,11,11,17,15,168.5,17.5,0.7,19.5,36.5,145.92,52.55
2016,11,11,17,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,11,11,17,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,11,11,18,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,11,11,18,15,0.0,0.0,0.65,18.5,0.0,0.0,0.0
2016,11,11,18,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,11,11,18,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,11,11,19,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,11,11,19,15,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,11,11,19,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,11,11,19,45,0.0,0.0,0.25,18.0,0.0,0.0,0.0
2016,11,11,20,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,11,11,20,15,0.0,0.0,0.25,17.5,0.0,0.0,0.0
2016,11,11,20,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,11,11,20,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,11,21,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,11,21,15,0.0,0.0,0.55,16.5,0.0,0.0,0.0
2016,11,11,21,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,11,21,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,11,22,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,11,22,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,11,11,22,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,11,22,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,11,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,11,23,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,11,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,11,23,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,12,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,12,0,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,12,0,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,12,0,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,12,1,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,12,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,12,1,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,11,12,2,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,12,2,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,11,12,2,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,12,2,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,12,3,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,12,3,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,11,12,3,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,12,3,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,11,12,4,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,12,4,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,12,4,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,12,4,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,12,5,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,12,5,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,11,12,5,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,12,5,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,12,6,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,12,6,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,11,12,6,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,12,6,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,11,12,7,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,12,7,15,179.0,16.0,3.2,12.5,35.0,12.81,0.0
2016,11,12,7,30,358.0,32.0,3.3,13.0,70.0,26.03,16.28
2016,11,12,7,45,453.5,41.0,3.45,13.5,116.5,32.4,22.86
2016,11,12,8,0,549.0,50.0,3.6,14.0,163.0,38.64,28.76
2016,11,12,8,15,605.5,56.0,3.6,14.5,211.5,42.12,32.02
2016,11,12,8,30,662.0,62.0,3.6,15.0,260.0,45.56,35.09
2016,11,12,8,45,699.0,66.5,3.65,15.5,307.0,52.26,40.93
2016,11,12,9,0,736.0,71.0,3.7,16.0,354.0,54.63,42.86
2016,11,12,9,15,762.0,74.0,3.65,16.5,397.0,55.74,43.63
2016,11,12,9,30,788.0,77.0,3.6,17.0,440.0,69.05,43.38
2016,11,12,9,45,804.5,80.5,3.55,17.5,478.0,119.78,64.65
2016,11,12,10,0,821.0,84.0,3.5,18.0,516.0,171.7,100.16
2016,11,12,10,15,834.0,85.5,3.4,18.5,547.5,222.34,141.34
2016,11,12,10,30,847.0,87.0,3.3,19.0,579.0,273.27,185.6
2016,11,12,10,45,853.5,89.5,3.2,19.5,603.0,327.61,233.43
2016,11,12,11,0,860.0,92.0,3.1,20.0,627.0,376.0,276.12
2016,11,12,11,15,865.5,93.0,3.0,20.0,643.5,421.68,316.44
2016,11,12,11,30,871.0,94.0,2.9,20.0,660.0,465.98,354.71
2016,11,12,11,45,877.5,92.5,2.85,20.5,669.0,506.94,388.85
2016,11,12,12,0,884.0,91.0,2.8,21.0,678.0,546.11,420.64
2016,11,12,12,15,884.0,91.5,2.7,21.0,678.0,581.58,449.48
2016,11,12,12,30,884.0,92.0,2.6,21.0,678.0,614.53,475.73
2016,11,12,12,45,880.0,92.0,2.55,21.0,670.0,641.85,497.51
2016,11,12,13,0,876.0,92.0,2.5,21.0,662.0,666.14,516.7
2016,11,12,13,15,870.5,91.0,2.45,21.0,645.5,685.32,531.93
2016,11,12,13,30,865.0,90.0,2.4,21.0,629.0,701.26,544.64
2016,11,12,13,45,855.0,89.0,2.4,21.5,604.5,710.75,551.23
2016,11,12,14,0,845.0,88.0,2.4,22.0,580.0,721.85,558.92
2016,11,12,14,15,832.0,86.5,2.4,21.5,549.0,722.28,561.25
2016,11,12,14,30,819.0,85.0,2.4,21.0,518.0,719.32,561.36
2016,11,12,14,45,636.5,122.5,2.4,21.0,444.0,634.67,500.03
2016,11,12,15,0,454.0,160.0,2.4,21.0,370.0,537.53,426.61
2016,11,12,15,15,431.5,149.5,2.3,21.0,333.5,510.93,407.75
2016,11,12,15,30,409.0,139.0,2.2,21.0,297.0,482.69,386.87
2016,11,12,15,45,387.5,123.0,2.1,21.0,257.5,447.39,360.25
2016,11,12,16,0,366.0,107.0,2.0,21.0,218.0,410.81,331.94
2016,11,12,16,15,329.5,91.0,1.75,20.0,177.0,363.03,294.48
2016,11,12,16,30,293.0,75.0,1.5,19.0,136.0,315.39,255.57
2016,11,12,16,45,238.0,57.0,1.3,18.5,98.0,253.92,203.38
2016,11,12,17,0,183.0,39.0,1.1,18.0,60.0,194.65,149.58
2016,11,12,17,15,91.5,19.5,1.1,17.5,30.0,100.07,28.59
2016,11,12,17,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,12,17,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,12,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,12,18,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,11,12,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,12,18,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,11,12,19,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,12,19,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,11,12,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,12,19,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,11,12,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,12,20,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,12,20,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,12,20,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,11,12,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,12,21,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,11,12,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,21,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,12,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,12,22,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,12,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,22,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,23,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,11,12,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,13,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,13,0,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,11,13,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,13,0,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,13,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,13,1,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,11,13,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,13,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,13,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,13,2,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,11,13,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,13,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,13,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,13,3,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,13,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,13,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,13,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,13,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,13,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,13,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,13,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,13,5,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,13,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,13,5,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,13,6,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,13,6,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,13,6,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,13,6,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,13,7,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,13,7,15,91.0,18.5,1.2,12.0,28.0,14.55,0.0
2016,11,13,7,30,182.0,37.0,1.4,12.0,56.0,28.79,18.56
2016,11,13,7,45,246.5,53.5,1.65,12.5,94.5,40.96,30.48
2016,11,13,8,0,311.0,70.0,1.9,13.0,133.0,52.71,41.39
2016,11,13,8,15,365.0,81.0,1.8,13.5,175.0,59.94,48.04
2016,11,13,8,30,419.0,92.0,1.7,14.0,217.0,66.94,54.27
2016,11,13,8,45,404.5,113.0,1.6,14.5,249.5,80.41,66.04
2016,11,13,9,0,390.0,134.0,1.5,15.0,282.0,93.32,77.07
2016,11,13,9,15,557.0,115.5,1.4,15.5,355.0,80.17,65.23
2016,11,13,9,30,724.0,97.0,1.3,16.0,428.0,74.73,50.4
2016,11,13,9,45,743.0,101.0,1.25,17.0,465.5,123.06,70.12
2016,11,13,10,0,762.0,105.0,1.2,18.0,503.0,172.96,103.35
2016,11,13,10,15,777.0,107.5,1.1,18.5,535.0,227.35,146.46
2016,11,13,10,30,792.0,110.0,1.0,19.0,567.0,276.79,188.05
2016,11,13,10,45,801.0,112.5,0.95,19.5,591.5,324.93,229.47
2016,11,13,11,0,810.0,115.0,0.9,20.0,616.0,372.67,270.06
2016,11,13,11,15,817.0,116.0,0.9,20.5,633.0,417.69,307.86
2016,11,13,11,30,824.0,117.0,0.9,21.0,650.0,461.63,343.78
2016,11,13,11,45,825.0,118.5,0.95,21.5,658.0,501.9,376.29
2016,11,13,12,0,826.0,120.0,1.0,22.0,666.0,540.2,406.47
2016,11,13,12,15,826.5,120.5,1.05,22.0,666.5,575.17,434.31
2016,11,13,12,30,827.0,121.0,1.1,22.0,667.0,607.79,459.94
2016,11,13,12,45,825.0,120.0,1.15,22.5,659.0,634.93,480.39
2016,11,13,13,0,823.0,119.0,1.2,23.0,651.0,659.27,498.52
2016,11,13,13,15,816.5,117.5,1.2,23.0,634.5,677.19,512.45
2016,11,13,13,30,810.0,116.0,1.2,23.0,618.0,691.91,524.05
2016,11,13,13,45,802.5,113.5,1.3,23.0,594.5,701.67,533.12
2016,11,13,14,0,795.0,111.0,1.4,23.0,571.0,708.14,539.9
2016,11,13,14,15,627.5,150.0,1.4,23.0,501.0,642.06,492.19
2016,11,13,14,30,460.0,189.0,1.4,23.0,431.0,562.71,434.42
2016,11,13,14,45,250.0,187.0,1.4,23.0,317.5,397.63,311.29
2016,11,13,15,0,40.0,185.0,1.4,23.0,204.0,218.94,170.98
2016,11,13,15,15,35.5,168.0,1.35,22.5,183.5,200.25,157.57
2016,11,13,15,30,31.0,151.0,1.3,22.0,163.0,181.35,143.16
2016,11,13,15,45,282.0,120.0,1.3,22.0,206.0,352.63,284.31
2016,11,13,16,0,533.0,89.0,1.3,22.0,249.0,508.55,405.54
2016,11,13,16,15,472.0,79.0,1.2,21.0,201.5,443.69,354.92
2016,11,13,16,30,411.0,69.0,1.1,20.0,154.0,384.37,307.92
2016,11,13,16,45,319.0,55.0,1.0,19.5,110.0,301.88,239.77
2016,11,13,17,0,227.0,41.0,0.9,19.0,66.0,224.33,170.98
2016,11,13,17,15,113.5,20.5,0.95,18.5,33.0,113.92,25.24
2016,11,13,17,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,13,17,45,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,11,13,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,13,18,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,11,13,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,13,18,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,11,13,19,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,13,19,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,11,13,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,13,19,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,13,20,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,13,20,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,11,13,20,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,13,20,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,11,13,21,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,11,13,21,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,11,13,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,13,21,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,11,13,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,13,22,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,13,22,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,13,22,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,11,13,23,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,13,23,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,11,13,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,13,23,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,14,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,14,0,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,11,14,0,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,14,0,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,14,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,14,1,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,11,14,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,14,1,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,14,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,14,2,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,14,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,14,2,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,14,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,14,3,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,14,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,14,3,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,14,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,14,4,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,11,14,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,4,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,5,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,14,5,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,14,5,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,14,6,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,14,6,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,14,6,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,6,45,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,11,14,7,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,14,7,15,134.0,18.0,2.1,13.5,31.5,14.22,0.0
2016,11,14,7,30,268.0,36.0,2.4,14.0,63.0,28.2,17.68
2016,11,14,7,45,368.5,48.0,2.7,14.5,108.0,38.81,28.27
2016,11,14,8,0,469.0,60.0,3.0,15.0,153.0,47.39,36.32
2016,11,14,8,15,530.5,68.0,3.05,15.5,201.5,52.09,40.7
2016,11,14,8,30,592.0,76.0,3.1,16.0,250.0,56.72,44.81
2016,11,14,8,45,638.5,81.0,3.2,17.0,297.5,58.78,46.43
2016,11,14,9,0,685.0,86.0,3.3,18.0,345.0,60.88,47.99
2016,11,14,9,15,713.5,90.5,3.3,18.5,388.0,62.5,49.19
2016,11,14,9,30,742.0,95.0,3.3,19.0,431.0,71.65,48.53
2016,11,14,9,45,765.5,97.0,3.3,20.0,470.0,119.72,66.5
2016,11,14,10,0,789.0,99.0,3.3,21.0,509.0,175.03,103.25
2016,11,14,10,15,803.5,101.0,3.25,21.5,540.5,224.61,142.43
2016,11,14,10,30,818.0,103.0,3.2,22.0,572.0,274.75,185.04
2016,11,14,10,45,830.0,104.0,3.2,22.5,597.0,323.65,227.69
2016,11,14,11,0,842.0,105.0,3.2,23.0,622.0,372.32,269.96
2016,11,14,11,15,848.0,106.0,3.15,23.0,638.5,418.25,310.03
2016,11,14,11,30,854.0,107.0,3.1,23.0,655.0,462.93,348.26
2016,11,14,11,45,874.0,99.5,3.05,23.5,667.0,506.04,383.63
2016,11,14,12,0,894.0,92.0,3.0,24.0,679.0,546.53,416.21
2016,11,14,12,15,894.0,92.0,2.9,24.0,679.0,581.88,444.82
2016,11,14,12,30,894.0,92.0,2.8,24.0,679.0,614.67,470.86
2016,11,14,12,45,891.5,91.0,2.75,24.5,671.0,642.24,491.8
2016,11,14,13,0,889.0,90.0,2.7,25.0,663.0,666.8,510.1
2016,11,14,13,15,883.0,89.5,2.65,25.0,646.5,686.48,525.56
2016,11,14,13,30,877.0,89.0,2.6,25.0,630.0,702.88,538.49
2016,11,14,13,45,869.0,87.0,2.55,25.0,605.5,712.97,546.44
2016,11,14,14,0,861.0,85.0,2.5,25.0,581.0,719.64,551.69
2016,11,14,14,15,848.0,83.5,2.4,25.0,549.5,725.17,555.99
2016,11,14,14,30,835.0,82.0,2.3,25.0,518.0,722.4,554.55
2016,11,14,14,45,817.5,79.5,2.25,25.0,480.5,711.81,548.02
2016,11,14,15,0,800.0,77.0,2.2,25.0,443.0,697.99,539.29
2016,11,14,15,15,775.0,73.5,2.0,24.5,400.0,674.45,523.67
2016,11,14,15,30,750.0,70.0,1.8,24.0,357.0,648.16,505.84
2016,11,14,15,45,715.5,65.5,1.65,24.0,310.0,611.42,479.28
2016,11,14,16,0,681.0,61.0,1.5,24.0,263.0,572.76,450.57
2016,11,14,16,15,625.5,55.0,1.35,23.0,214.5,521.52,412.44
2016,11,14,16,30,570.0,49.0,1.2,22.0,166.0,466.1,368.77
2016,11,14,16,45,481.5,40.0,1.05,21.5,119.5,386.7,303.45
2016,11,14,17,0,393.0,31.0,0.9,21.0,73.0,311.02,234.32
2016,11,14,17,15,196.5,15.5,0.95,20.5,36.5,155.63,24.37
2016,11,14,17,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,11,14,17,45,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,11,14,18,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,11,14,18,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,11,14,18,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,14,18,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,14,19,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,14,19,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,11,14,19,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,14,19,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,11,14,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,14,20,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,11,14,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,14,20,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,14,21,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,14,21,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,14,21,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,14,21,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,11,14,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,14,22,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,11,14,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,14,22,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,11,14,23,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,14,23,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,11,14,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,14,23,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,15,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,15,0,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,11,15,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,0,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,1,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,1,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,15,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,15,2,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,15,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,15,2,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,15,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,15,3,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,11,15,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,15,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,4,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,4,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,5,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,5,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,5,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,11,15,6,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,15,6,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,11,15,6,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,15,6,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,15,7,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,15,7,15,228.5,13.0,2.5,12.5,35.0,11.27,0.0
2016,11,15,7,30,457.0,26.0,2.8,13.0,70.0,22.96,13.22
2016,11,15,7,45,551.5,33.0,3.15,14.0,118.0,28.35,19.15
2016,11,15,8,0,646.0,40.0,3.5,15.0,166.0,33.71,24.22
2016,11,15,8,15,700.5,44.5,3.3,15.5,216.5,36.66,27.02
2016,11,15,8,30,755.0,49.0,3.1,16.0,267.0,39.63,29.68
2016,11,15,8,45,790.5,52.0,2.95,17.0,315.5,41.28,31.01
2016,11,15,9,0,826.0,55.0,2.8,18.0,364.0,49.0,37.6
2016,11,15,9,15,849.5,57.5,2.6,18.5,408.5,50.99,39.16
2016,11,15,9,30,873.0,60.0,2.4,19.0,453.0,58.73,45.69
2016,11,15,9,45,890.0,61.5,2.25,20.0,492.0,111.71,56.32
2016,11,15,10,0,907.0,63.0,2.1,21.0,531.0,165.68,90.68
2016,11,15,10,15,918.5,64.0,2.0,22.0,563.0,219.03,132.47
2016,11,15,10,30,930.0,65.0,1.9,23.0,595.0,272.31,177.42
2016,11,15,10,45,938.0,66.0,1.85,24.0,620.0,324.3,222.27
2016,11,15,11,0,946.0,67.0,1.8,25.0,645.0,375.41,265.88
2016,11,15,11,15,950.5,68.0,1.75,25.5,662.0,424.09,307.15
2016,11,15,11,30,955.0,69.0,1.7,26.0,679.0,471.12,345.93
2016,11,15,11,45,953.5,71.0,1.65,26.5,687.5,514.44,380.76
2016,11,15,12,0,952.0,73.0,1.6,27.0,696.0,555.28,412.58
2016,11,15,12,15,952.0,73.0,1.55,27.0,696.0,592.36,441.58
2016,11,15,12,30,952.0,73.0,1.5,27.0,696.0,626.71,467.88
2016,11,15,12,45,949.0,73.0,1.5,27.0,687.5,656.35,490.65
2016,11,15,13,0,946.0,73.0,1.5,27.0,679.0,682.83,510.81
2016,11,15,13,15,941.0,72.5,1.45,27.0,662.5,704.21,526.75
2016,11,15,13,30,936.0,72.0,1.4,27.0,646.0,722.16,539.96
2016,11,15,13,45,927.5,71.0,1.35,27.5,621.0,733.66,546.79
2016,11,15,14,0,919.0,70.0,1.3,28.0,596.0,741.58,551.33
2016,11,15,14,15,907.0,68.5,1.25,27.5,564.5,742.84,553.69
2016,11,15,14,30,895.0,67.0,1.2,27.0,533.0,740.55,553.83
2016,11,15,14,45,878.5,65.0,1.15,27.0,494.5,730.92,548.01
2016,11,15,15,0,862.0,63.0,1.1,27.0,456.0,717.99,540.06
2016,11,15,15,15,838.0,60.5,1.0,27.0,412.0,695.87,525.22
2016,11,15,15,30,814.0,58.0,0.9,27.0,368.0,677.21,512.64
2016,11,15,15,45,779.0,55.0,0.85,27.0,320.0,641.39,488.23
2016,11,15,16,0,744.0,52.0,0.8,27.0,272.0,603.61,461.74
2016,11,15,16,15,690.5,47.0,0.75,26.5,222.0,549.16,422.85
2016,11,15,16,30,637.0,42.0,0.7,26.0,172.0,494.34,380.91
2016,11,15,16,45,546.0,35.0,0.65,25.5,123.5,413.71,316.8
2016,11,15,17,0,455.0,28.0,0.6,25.0,75.0,335.89,246.86
2016,11,15,17,15,227.5,14.0,0.7,24.0,37.5,166.44,12.37
2016,11,15,17,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,11,15,17,45,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,11,15,18,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,11,15,18,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,11,15,18,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,15,18,45,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,11,15,19,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,11,15,19,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,11,15,19,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,11,15,19,45,0.0,0.0,1.35,18.5,0.0,0.0,0.0
2016,11,15,20,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,11,15,20,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,11,15,20,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,11,15,20,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,11,15,21,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,11,15,21,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,11,15,21,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,15,21,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,15,22,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,15,22,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,11,15,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,15,22,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,15,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,15,23,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,15,23,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,15,23,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,16,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,16,0,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,11,16,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,16,0,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,16,1,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,16,1,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,16,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,16,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,16,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,16,2,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,16,2,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,16,2,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,11,16,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,16,3,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,11,16,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,4,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,4,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,5,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,5,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,16,6,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,16,6,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,16,6,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,16,6,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,16,7,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,16,7,15,211.5,13.5,2.05,14.0,33.5,10.87,0.0
2016,11,16,7,30,423.0,27.0,2.3,15.0,67.0,24.02,13.73
2016,11,16,7,45,519.5,35.0,2.55,16.0,114.5,30.28,20.61
2016,11,16,8,0,616.0,43.0,2.8,17.0,162.0,36.45,26.39
2016,11,16,8,15,673.0,48.0,2.75,17.5,212.0,39.69,29.44
2016,11,16,8,30,730.0,53.0,2.7,18.0,262.0,42.95,32.34
2016,11,16,8,45,765.5,57.0,2.7,19.0,310.0,45.24,34.22
2016,11,16,9,0,801.0,61.0,2.7,20.0,358.0,47.53,36.0
2016,11,16,9,15,826.0,64.0,2.55,20.5,402.5,48.95,37.07
2016,11,16,9,30,851.0,67.0,2.4,21.0,447.0,61.09,47.36
2016,11,16,9,45,868.0,69.0,2.25,22.0,486.0,113.34,58.66
2016,11,16,10,0,885.0,71.0,2.1,23.0,525.0,166.59,91.78
2016,11,16,10,15,897.0,73.0,2.5,23.5,557.0,219.76,133.2
2016,11,16,10,30,909.0,75.0,2.9,24.0,589.0,272.98,178.33
2016,11,16,10,45,916.5,76.5,3.3,25.0,614.0,324.34,223.02
2016,11,16,11,0,924.0,78.0,3.7,26.0,639.0,374.82,266.84
2016,11,16,11,15,929.0,78.5,3.8,26.0,656.0,422.4,308.6
2016,11,16,11,30,934.0,79.0,3.9,26.0,673.0,468.4,348.34
2016,11,16,11,45,939.0,78.5,4.05,26.5,682.5,511.71,384.52
2016,11,16,12,0,944.0,78.0,4.2,27.0,692.0,553.02,418.26
2016,11,16,12,15,944.0,78.0,4.25,27.0,692.5,589.9,448.62
2016,11,16,12,30,944.0,78.0,4.3,27.0,693.0,624.07,476.38
2016,11,16,12,45,941.0,78.0,4.35,27.5,684.5,653.58,499.27
2016,11,16,13,0,938.0,78.0,4.4,28.0,676.0,679.96,519.43
2016,11,16,13,15,933.0,77.0,4.4,28.0,659.5,700.75,536.18
2016,11,16,13,30,928.0,76.0,4.4,28.0,643.0,718.14,550.31
2016,11,16,13,45,919.5,75.5,4.45,28.0,618.5,730.19,559.89
2016,11,16,14,0,911.0,75.0,4.5,28.0,594.0,738.72,566.97
2016,11,16,14,15,899.0,73.0,4.4,27.5,562.0,739.51,569.34
2016,11,16,14,30,887.0,71.0,4.3,27.0,530.0,736.77,569.35
2016,11,16,14,45,869.0,69.5,4.25,27.0,491.5,726.83,563.31
2016,11,16,15,0,851.0,68.0,4.2,27.0,453.0,713.65,555.0
2016,11,16,15,15,827.0,65.0,3.9,26.5,409.0,697.29,544.61
2016,11,16,15,30,803.0,62.0,3.6,26.0,365.0,672.12,527.52
2016,11,16,15,45,767.5,58.5,3.3,25.5,317.0,635.59,501.56
2016,11,16,16,0,732.0,55.0,3.0,25.0,269.0,597.09,473.25
2016,11,16,16,15,677.0,49.5,2.75,24.0,219.0,541.37,431.51
2016,11,16,16,30,622.0,44.0,2.5,23.0,169.0,485.26,386.5
2016,11,16,16,45,529.5,36.5,2.3,22.0,121.5,403.56,318.89
2016,11,16,17,0,437.0,29.0,2.1,21.0,74.0,324.54,244.96
2016,11,16,17,15,218.5,14.5,2.1,20.5,37.0,164.55,0.0
2016,11,16,17,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,11,16,17,45,0.0,0.0,2.1,19.5,0.0,0.0,0.0
2016,11,16,18,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,11,16,18,15,0.0,0.0,2.15,18.5,0.0,0.0,0.0
2016,11,16,18,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,16,18,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,11,16,19,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,11,16,19,15,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2016,11,16,19,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,11,16,19,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,11,16,20,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,16,20,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,11,16,20,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,11,16,20,45,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,11,16,21,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,16,21,15,0.0,0.0,3.5,16.5,0.0,0.0,0.0
2016,11,16,21,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,11,16,21,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,11,16,22,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,11,16,22,15,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2016,11,16,22,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,11,16,22,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,11,16,23,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,11,16,23,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,11,16,23,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,16,23,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,17,0,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,17,0,15,0.0,0.0,3.55,14.5,0.0,0.0,0.0
2016,11,17,0,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,17,0,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,17,1,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,17,1,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,11,17,1,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,17,1,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,11,17,2,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,11,17,2,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,11,17,2,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,11,17,2,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,17,3,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,17,3,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,17,3,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,17,3,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,11,17,4,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,17,4,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,11,17,4,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,17,4,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,11,17,5,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,17,5,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,11,17,5,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,5,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,6,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,6,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,6,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,6,45,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,11,17,7,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,17,7,15,188.0,14.0,2.45,14.5,31.5,12.73,0.0
2016,11,17,7,30,376.0,28.0,2.8,15.0,63.0,22.95,12.6
2016,11,17,7,45,479.5,37.0,3.2,16.0,109.5,29.51,19.89
2016,11,17,8,0,583.0,46.0,3.6,17.0,156.0,35.93,25.9
2016,11,17,8,15,291.5,65.0,3.95,17.5,120.0,48.09,36.8
2016,11,17,8,30,0.0,84.0,4.3,18.0,84.0,71.45,57.35
2016,11,17,8,45,43.0,118.5,4.65,19.0,134.5,94.36,77.06
2016,11,17,9,0,86.0,153.0,5.0,20.0,185.0,117.77,96.82
2016,11,17,9,15,86.5,172.5,5.15,20.5,208.0,131.28,107.96
2016,11,17,9,30,87.0,192.0,5.3,21.0,231.0,144.61,118.81
2016,11,17,9,45,187.0,205.0,5.5,21.5,297.5,163.4,122.19
2016,11,17,10,0,287.0,218.0,5.7,22.0,364.0,194.14,140.16
2016,11,17,10,15,287.0,233.0,5.75,22.5,386.5,225.61,164.58
2016,11,17,10,30,287.0,248.0,5.8,23.0,409.0,257.07,190.16
2016,11,17,10,45,601.0,163.5,5.9,23.5,520.0,297.8,214.2
2016,11,17,11,0,915.0,79.0,6.0,24.0,631.0,369.96,267.15
2016,11,17,11,15,919.5,79.5,6.05,24.0,648.0,416.91,309.31
2016,11,17,11,30,924.0,80.0,6.1,24.0,665.0,462.26,349.5
2016,11,17,11,45,922.0,82.0,6.15,24.5,672.5,504.2,385.51
2016,11,17,12,0,920.0,84.0,6.2,25.0,680.0,543.71,418.68
2016,11,17,12,15,919.0,84.0,6.15,25.0,679.5,579.29,448.74
2016,11,17,12,30,918.0,84.0,6.1,25.0,679.0,612.16,476.12
2016,11,17,12,45,914.5,83.5,6.1,25.5,670.0,640.2,498.52
2016,11,17,13,0,911.0,83.0,6.1,26.0,661.0,665.15,518.16
2016,11,17,13,15,904.0,82.0,6.0,26.0,643.5,684.11,533.79
2016,11,17,13,30,897.0,81.0,5.9,26.0,626.0,699.68,546.7
2016,11,17,13,45,886.5,80.0,5.85,26.0,601.0,709.41,554.97
2016,11,17,14,0,876.0,79.0,5.8,26.0,576.0,715.65,560.25
2016,11,17,14,15,862.0,77.5,5.65,26.0,544.0,715.39,560.53
2016,11,17,14,30,848.0,76.0,5.5,26.0,512.0,717.15,562.45
2016,11,17,14,45,825.0,74.5,5.4,26.0,473.0,703.95,553.58
2016,11,17,15,0,802.0,73.0,5.3,26.0,434.0,687.55,542.42
2016,11,17,15,15,774.5,70.0,5.05,25.5,390.5,663.1,525.7
2016,11,17,15,30,747.0,67.0,4.8,25.0,347.0,635.97,506.7
2016,11,17,15,45,701.0,64.0,4.6,25.0,299.5,593.4,474.71
2016,11,17,16,0,655.0,61.0,4.4,25.0,252.0,553.6,443.86
2016,11,17,16,15,595.0,55.0,4.05,24.0,204.0,496.16,399.18
2016,11,17,16,30,535.0,49.0,3.7,23.0,156.0,439.03,352.56
2016,11,17,16,45,424.5,41.0,3.4,22.5,110.0,348.81,276.74
2016,11,17,17,0,314.0,33.0,3.1,22.0,64.0,262.99,197.5
2016,11,17,17,15,157.0,16.5,3.2,21.5,32.0,131.71,0.0
2016,11,17,17,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,11,17,17,45,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,11,17,18,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,11,17,18,15,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,11,17,18,30,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2016,11,17,18,45,0.0,0.0,4.25,21.0,0.0,0.0,0.0
2016,11,17,19,0,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,11,17,19,15,0.0,0.0,4.45,20.5,0.0,0.0,0.0
2016,11,17,19,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,11,17,19,45,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,11,17,20,0,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,11,17,20,15,0.0,0.0,4.35,20.0,0.0,0.0,0.0
2016,11,17,20,30,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,11,17,20,45,0.0,0.0,4.25,20.0,0.0,0.0,0.0
2016,11,17,21,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2016,11,17,21,15,0.0,0.0,4.1,19.5,0.0,0.0,0.0
2016,11,17,21,30,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,11,17,21,45,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,11,17,22,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,22,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,22,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,22,45,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,23,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,23,15,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,11,17,23,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,17,23,45,0.0,0.0,4.45,19.5,0.0,0.0,0.0
2016,11,18,0,0,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2016,11,18,0,15,0.0,0.0,4.65,20.0,0.0,0.0,0.0
2016,11,18,0,30,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,11,18,0,45,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,11,18,1,0,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,11,18,1,15,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,11,18,1,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,11,18,1,45,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,11,18,2,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2016,11,18,2,15,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,11,18,2,30,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,11,18,2,45,0.0,0.0,3.95,20.0,0.0,0.0,0.0
2016,11,18,3,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,11,18,3,15,0.0,0.0,3.6,19.5,0.0,0.0,0.0
2016,11,18,3,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,11,18,3,45,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,11,18,4,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,11,18,4,15,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,11,18,4,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,11,18,4,45,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,11,18,5,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,18,5,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,11,18,5,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,18,5,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,11,18,6,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,18,6,15,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,11,18,6,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,18,6,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,11,18,7,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,18,7,15,44.5,18.0,2.2,19.0,22.0,16.37,0.0
2016,11,18,7,30,89.0,36.0,2.5,19.0,44.0,28.58,16.33
2016,11,18,7,45,191.5,53.0,2.9,19.5,84.5,41.66,29.83
2016,11,18,8,0,294.0,70.0,3.3,20.0,125.0,53.07,40.31
2016,11,18,8,15,361.0,82.5,3.7,20.0,170.0,61.5,48.03
2016,11,18,8,30,428.0,95.0,4.1,20.0,215.0,69.68,55.33
2016,11,18,8,45,491.0,100.0,4.55,20.5,261.0,72.24,57.46
2016,11,18,9,0,554.0,105.0,5.0,21.0,307.0,75.92,60.45
2016,11,18,9,15,588.5,111.5,5.25,20.5,349.5,78.51,62.67
2016,11,18,9,30,623.0,118.0,5.5,20.0,392.0,81.11,64.88
2016,11,18,9,45,664.5,117.0,5.75,20.0,432.5,119.92,72.65
2016,11,18,10,0,706.0,116.0,6.0,20.0,473.0,163.99,99.23
2016,11,18,10,15,353.0,63.0,6.0,20.0,241.5,105.18,65.91
2016,11,18,10,30,0.0,10.0,6.0,20.0,10.0,8.82,1.66
2016,11,18,10,45,95.5,146.0,6.0,20.0,203.5,149.27,113.85
2016,11,18,11,0,191.0,282.0,6.0,20.0,397.0,292.72,226.58
2016,11,18,11,15,117.0,274.5,5.95,20.0,345.5,273.87,213.78
2016,11,18,11,30,43.0,267.0,5.9,20.0,294.0,247.07,193.83
2016,11,18,11,45,27.5,243.5,5.85,20.0,261.0,225.29,176.77
2016,11,18,12,0,12.0,220.0,5.8,20.0,228.0,199.52,156.31
2016,11,18,12,15,8.0,204.0,5.85,20.0,209.0,184.77,144.58
2016,11,18,12,30,4.0,188.0,5.9,20.0,190.0,169.32,132.23
2016,11,18,12,45,14.5,217.0,5.95,20.0,226.0,202.62,159.13
2016,11,18,13,0,25.0,246.0,6.0,20.0,262.0,237.4,187.13
2016,11,18,13,15,70.0,264.0,6.05,20.0,307.0,293.81,232.97
2016,11,18,13,30,115.0,282.0,6.1,20.0,352.0,347.25,276.3
2016,11,18,13,45,487.0,185.0,6.2,20.0,463.0,541.6,435.99
2016,11,18,14,0,859.0,88.0,6.3,20.0,574.0,715.78,576.11
2016,11,18,14,15,510.5,159.5,6.3,20.0,444.0,552.38,446.58
2016,11,18,14,30,162.0,231.0,6.3,20.0,314.0,361.95,291.46
2016,11,18,14,45,137.5,213.0,6.35,20.0,280.0,329.61,266.41
2016,11,18,15,0,113.0,195.0,6.4,20.0,246.0,296.28,239.94
2016,11,18,15,15,107.0,177.5,6.3,19.5,222.0,276.27,224.77
2016,11,18,15,30,101.0,160.0,6.2,19.0,198.0,243.49,198.96
2016,11,18,15,45,383.0,112.5,6.15,18.5,227.5,425.04,353.28
2016,11,18,16,0,665.0,65.0,6.1,18.0,257.0,564.0,468.92
2016,11,18,16,15,606.0,58.5,5.85,17.5,208.5,506.57,421.0
2016,11,18,16,30,547.0,52.0,5.6,17.0,160.0,449.21,371.63
2016,11,18,16,45,463.0,41.5,5.45,16.5,114.0,372.32,303.97
2016,11,18,17,0,379.0,31.0,5.3,16.0,68.0,298.93,230.34
2016,11,18,17,15,189.5,15.5,5.2,15.5,34.0,147.89,0.0
2016,11,18,17,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,11,18,17,45,0.0,0.0,5.1,14.5,0.0,0.0,0.0
2016,11,18,18,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,11,18,18,15,0.0,0.0,5.1,13.5,0.0,0.0,0.0
2016,11,18,18,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,18,18,45,0.0,0.0,5.15,12.5,0.0,0.0,0.0
2016,11,18,19,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,11,18,19,15,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,11,18,19,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,11,18,19,45,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,11,18,20,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,11,18,20,15,0.0,0.0,4.85,11.5,0.0,0.0,0.0
2016,11,18,20,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,11,18,20,45,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,11,18,21,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,11,18,21,15,0.0,0.0,4.75,10.5,0.0,0.0,0.0
2016,11,18,21,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,11,18,21,45,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,11,18,22,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,11,18,22,15,0.0,0.0,4.65,9.5,0.0,0.0,0.0
2016,11,18,22,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,11,18,22,45,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,11,18,23,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,11,18,23,15,0.0,0.0,4.6,8.5,0.0,0.0,0.0
2016,11,18,23,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,18,23,45,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,19,0,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,19,0,15,0.0,0.0,4.55,8.0,0.0,0.0,0.0
2016,11,19,0,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,11,19,0,45,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,11,19,1,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,11,19,1,15,0.0,0.0,4.5,7.5,0.0,0.0,0.0
2016,11,19,1,30,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,11,19,1,45,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,11,19,2,0,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,11,19,2,15,0.0,0.0,4.45,6.5,0.0,0.0,0.0
2016,11,19,2,30,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,11,19,2,45,0.0,0.0,4.35,6.0,0.0,0.0,0.0
2016,11,19,3,0,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,11,19,3,15,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,11,19,3,30,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,11,19,3,45,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,11,19,4,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
