Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,19,4,15,0.0,0.0,4.0,5.5,0.0,0.0,0.0
2016,11,19,4,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,11,19,4,45,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,11,19,5,0,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,11,19,5,15,0.0,0.0,3.6,4.5,0.0,0.0,0.0
2016,11,19,5,30,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,11,19,5,45,0.0,0.0,3.45,4.0,0.0,0.0,0.0
2016,11,19,6,0,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,11,19,6,15,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,11,19,6,30,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,11,19,6,45,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,11,19,7,0,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,11,19,7,15,245.0,12.0,3.5,4.5,33.0,10.91,0.0
2016,11,19,7,30,490.0,24.0,3.6,5.0,66.0,21.42,11.33
2016,11,19,7,45,592.0,31.5,3.75,5.5,116.0,27.4,18.87
2016,11,19,8,0,694.0,39.0,3.9,6.0,166.0,33.31,24.73
2016,11,19,8,15,750.5,43.5,4.1,6.5,218.5,36.32,27.71
2016,11,19,8,30,807.0,48.0,4.3,7.0,271.0,39.36,30.56
2016,11,19,8,45,842.0,51.0,4.5,8.0,321.0,45.99,36.51
2016,11,19,9,0,877.0,54.0,4.7,9.0,371.0,48.58,38.65
2016,11,19,9,15,901.0,56.5,4.7,9.5,417.0,50.64,40.35
2016,11,19,9,30,925.0,59.0,4.7,10.0,463.0,52.62,41.95
2016,11,19,9,45,941.0,61.0,4.7,10.5,503.0,104.48,54.21
2016,11,19,10,0,957.0,63.0,4.7,11.0,543.0,161.12,89.49
2016,11,19,10,15,968.0,64.0,4.6,11.5,576.5,216.76,134.14
2016,11,19,10,30,979.0,65.0,4.5,12.0,610.0,272.22,183.28
2016,11,19,10,45,986.5,66.5,4.45,12.5,636.0,326.73,233.4
2016,11,19,11,0,994.0,68.0,4.4,13.0,662.0,380.26,282.68
2016,11,19,11,15,998.5,68.5,4.3,13.5,679.5,430.59,328.55
2016,11,19,11,30,1003.0,69.0,4.2,14.0,697.0,479.17,371.79
2016,11,19,11,45,1004.0,70.0,4.15,14.5,706.0,524.66,411.44
2016,11,19,12,0,1005.0,71.0,4.1,15.0,715.0,567.73,448.05
2016,11,19,12,15,1004.5,71.0,4.05,15.0,715.0,606.43,481.19
2016,11,19,12,30,1004.0,71.0,4.0,15.0,715.0,642.22,511.34
2016,11,19,12,45,1001.0,71.0,3.95,15.0,706.5,673.49,537.43
2016,11,19,13,0,998.0,71.0,3.9,15.0,698.0,701.44,560.55
2016,11,19,13,15,993.0,70.0,3.8,15.0,681.0,723.64,578.83
2016,11,19,13,30,988.0,69.0,3.7,15.0,664.0,742.24,594.16
2016,11,19,13,45,979.5,68.5,3.65,15.5,639.0,755.36,603.48
2016,11,19,14,0,971.0,68.0,3.6,16.0,614.0,764.76,609.93
2016,11,19,14,15,959.5,66.5,3.5,15.5,581.0,767.17,613.45
2016,11,19,14,30,948.0,65.0,3.4,15.0,548.0,765.86,614.39
2016,11,19,14,45,926.5,65.0,3.35,15.0,508.0,755.56,607.88
2016,11,19,15,0,905.0,65.0,3.3,15.0,468.0,741.88,598.94
2016,11,19,15,15,881.0,62.5,3.15,14.5,423.0,720.14,584.52
2016,11,19,15,30,857.0,60.0,3.0,14.0,378.0,701.51,572.19
2016,11,19,15,45,822.0,56.5,2.9,14.0,328.5,665.16,545.02
2016,11,19,16,0,787.0,53.0,2.8,14.0,279.0,626.64,515.33
2016,11,19,16,15,731.5,48.0,2.4,13.0,227.0,570.79,471.16
2016,11,19,16,30,676.0,43.0,2.0,12.0,175.0,514.36,423.34
2016,11,19,16,45,579.0,35.5,1.6,11.0,125.0,429.34,349.74
2016,11,19,17,0,482.0,28.0,1.2,10.0,75.0,347.12,267.16
2016,11,19,17,15,241.0,14.0,1.2,9.5,37.5,170.23,0.0
2016,11,19,17,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,19,17,45,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,11,19,18,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,19,18,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,11,19,18,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,19,18,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,19,19,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,19,19,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,11,19,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,19,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,20,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,20,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,11,19,20,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,19,20,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,19,21,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,19,21,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,11,19,21,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,19,21,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,19,22,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,19,22,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,11,19,22,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,22,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,23,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,23,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,23,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,23,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,20,0,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,20,0,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,11,20,0,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,0,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,1,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,1,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,1,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,1,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,2,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,2,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,2,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,3,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,11,20,3,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,3,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,4,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,4,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,4,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,4,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,5,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,5,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,6,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,11,20,6,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,20,6,45,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,11,20,7,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,11,20,7,15,231.5,12.0,1.1,3.5,31.0,10.91,0.0
2016,11,20,7,30,463.0,24.0,1.2,4.0,62.0,21.49,11.04
2016,11,20,7,45,567.5,31.5,1.35,5.0,111.0,27.43,18.94
2016,11,20,8,0,672.0,39.0,1.5,6.0,160.0,33.33,24.76
2016,11,20,8,15,730.0,43.5,1.6,6.5,211.5,36.32,27.74
2016,11,20,8,30,788.0,48.0,1.7,7.0,263.0,39.34,30.58
2016,11,20,8,45,821.5,52.5,1.8,8.0,312.5,42.23,33.11
2016,11,20,9,0,855.0,57.0,1.9,9.0,362.0,50.64,40.57
2016,11,20,9,15,879.0,59.5,2.1,10.0,407.5,52.67,42.13
2016,11,20,9,30,903.0,62.0,2.3,11.0,453.0,54.61,43.59
2016,11,20,9,45,920.0,64.0,2.55,12.0,493.0,102.89,54.15
2016,11,20,10,0,937.0,66.0,2.8,13.0,533.0,158.5,87.59
2016,11,20,10,15,948.5,67.5,2.75,13.5,566.0,213.55,130.82
2016,11,20,10,30,960.0,69.0,2.7,14.0,599.0,268.52,178.56
2016,11,20,10,45,967.0,70.0,2.7,14.5,624.5,321.55,226.53
2016,11,20,11,0,974.0,71.0,2.7,15.0,650.0,373.56,273.66
2016,11,20,11,15,978.5,71.5,2.7,15.0,667.5,422.98,318.59
2016,11,20,11,30,983.0,72.0,2.7,15.0,685.0,470.69,361.19
2016,11,20,11,45,986.0,72.0,2.7,15.5,694.0,515.36,399.66
2016,11,20,12,0,989.0,72.0,2.7,16.0,703.0,557.77,435.24
2016,11,20,12,15,988.5,72.0,2.7,16.0,703.0,595.89,467.46
2016,11,20,12,30,988.0,72.0,2.7,16.0,703.0,631.17,496.8
2016,11,20,12,45,984.5,72.0,2.75,16.5,694.5,661.68,521.23
2016,11,20,13,0,981.0,72.0,2.8,17.0,686.0,688.91,542.72
2016,11,20,13,15,976.0,71.0,2.8,17.0,669.0,710.75,560.71
2016,11,20,13,30,971.0,70.0,2.8,17.0,652.0,729.06,575.9
2016,11,20,13,45,961.5,69.5,2.85,17.5,627.0,741.27,585.09
2016,11,20,14,0,952.0,69.0,2.9,18.0,602.0,749.8,591.28
2016,11,20,14,15,940.0,67.5,2.9,18.0,569.5,751.76,593.71
2016,11,20,14,30,928.0,66.0,2.9,18.0,537.0,750.07,593.68
2016,11,20,14,45,909.5,65.0,2.9,18.0,498.0,740.78,588.21
2016,11,20,15,0,891.0,64.0,2.9,18.0,459.0,728.14,580.36
2016,11,20,15,15,867.0,61.5,2.75,17.5,414.5,706.56,566.13
2016,11,20,15,30,843.0,59.0,2.6,17.0,370.0,688.12,554.01
2016,11,20,15,45,807.0,55.5,2.5,17.0,321.0,651.38,526.83
2016,11,20,16,0,771.0,52.0,2.4,17.0,272.0,612.56,497.25
2016,11,20,16,15,715.0,47.0,2.15,15.5,221.0,556.89,454.98
2016,11,20,16,30,659.0,42.0,1.9,14.0,170.0,500.75,409.13
2016,11,20,16,45,562.5,35.0,1.65,13.0,121.0,417.34,337.74
2016,11,20,17,0,466.0,28.0,1.4,12.0,72.0,336.51,256.65
2016,11,20,17,15,233.0,14.0,1.45,11.5,36.0,164.86,0.0
2016,11,20,17,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,20,17,45,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,11,20,18,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,20,18,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,11,20,18,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,20,18,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,20,19,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,20,19,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,20,19,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,20,19,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,11,20,20,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,20,20,15,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2016,11,20,20,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,20,20,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,11,20,21,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,20,21,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,11,20,21,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,20,21,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,11,20,22,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,20,22,15,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2016,11,20,22,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,20,22,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,11,20,23,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,20,23,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,20,23,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,20,23,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,21,0,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,21,0,15,0.0,0.0,2.3,6.5,0.0,0.0,0.0
2016,11,21,0,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,21,0,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,21,1,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,21,1,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,11,21,1,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,11,21,1,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,11,21,2,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,11,21,2,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,11,21,2,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,11,21,2,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,11,21,3,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,11,21,3,15,0.0,0.0,2.05,5.5,0.0,0.0,0.0
2016,11,21,3,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,3,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,4,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,4,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,4,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,4,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,5,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,5,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,11,21,5,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,21,5,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,21,6,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,21,6,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,21,6,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,21,6,45,0.0,0.0,1.95,5.5,0.0,0.0,0.0
2016,11,21,7,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,11,21,7,15,184.5,12.5,2.3,6.5,27.0,11.37,0.0
2016,11,21,7,30,369.0,25.0,2.6,7.0,54.0,20.59,9.63
2016,11,21,7,45,477.0,34.0,2.9,8.0,100.5,27.26,18.43
2016,11,21,8,0,585.0,43.0,3.2,9.0,147.0,36.91,27.6
2016,11,21,8,15,646.5,48.5,3.1,9.5,196.0,40.54,31.16
2016,11,21,8,30,708.0,54.0,3.0,10.0,245.0,44.19,34.56
2016,11,21,8,45,747.5,58.0,2.9,11.0,293.0,46.44,36.48
2016,11,21,9,0,787.0,62.0,2.8,12.0,341.0,48.71,38.33
2016,11,21,9,15,812.5,65.0,3.25,13.0,384.5,50.09,39.32
2016,11,21,9,30,838.0,68.0,3.7,14.0,428.0,51.5,40.3
2016,11,21,9,45,855.0,70.0,4.15,15.5,466.5,94.43,49.23
2016,11,21,10,0,872.0,72.0,4.6,17.0,505.0,153.36,85.25
2016,11,21,10,15,884.5,74.0,4.7,17.5,536.5,205.58,125.52
2016,11,21,10,30,897.0,76.0,4.8,18.0,568.0,257.91,170.47
2016,11,21,10,45,904.0,77.0,4.9,19.0,592.5,307.86,215.07
2016,11,21,11,0,911.0,78.0,5.0,20.0,617.0,356.9,258.99
2016,11,21,11,15,916.0,79.0,5.0,20.0,634.0,404.11,301.84
2016,11,21,11,30,921.0,80.0,5.0,20.0,651.0,449.81,342.73
2016,11,21,11,45,925.0,79.0,5.0,20.5,659.5,491.54,378.96
2016,11,21,12,0,929.0,78.0,5.0,21.0,668.0,531.21,412.63
2016,11,21,12,15,928.0,78.0,5.0,21.0,668.0,566.98,443.31
2016,11,21,12,30,927.0,78.0,5.0,21.0,668.0,600.05,471.27
2016,11,21,12,45,922.5,78.5,5.0,21.5,659.5,628.73,494.41
2016,11,21,13,0,918.0,79.0,5.0,22.0,651.0,654.29,514.7
2016,11,21,13,15,911.5,78.0,5.0,22.0,634.0,673.81,531.2
2016,11,21,13,30,905.0,77.0,5.0,22.0,617.0,689.96,544.99
2016,11,21,13,45,894.0,76.5,5.0,22.5,592.5,700.2,553.12
2016,11,21,14,0,883.0,76.0,5.0,23.0,568.0,706.94,557.93
2016,11,21,14,15,869.0,74.5,4.95,23.0,536.5,707.0,558.75
2016,11,21,14,30,855.0,73.0,4.9,23.0,505.0,703.64,557.18
2016,11,21,14,45,830.0,72.5,4.85,23.0,466.0,695.88,552.44
2016,11,21,15,0,805.0,72.0,4.8,23.0,427.0,679.68,541.44
2016,11,21,15,15,778.0,69.0,4.6,22.5,384.5,656.06,525.25
2016,11,21,15,30,751.0,66.0,4.4,22.0,342.0,629.75,506.73
2016,11,21,15,45,710.0,62.5,4.2,22.0,295.0,590.68,477.18
2016,11,21,16,0,669.0,59.0,4.0,22.0,248.0,549.84,445.23
2016,11,21,16,15,609.5,53.0,3.6,21.0,200.5,497.5,403.63
2016,11,21,16,30,550.0,47.0,3.2,20.0,153.0,441.17,356.84
2016,11,21,16,45,448.5,38.5,2.8,19.0,108.0,356.74,285.11
2016,11,21,17,0,347.0,30.0,2.4,18.0,63.0,276.64,206.81
2016,11,21,17,15,173.5,15.0,2.45,17.5,31.5,135.93,0.0
2016,11,21,17,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,11,21,17,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,11,21,18,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,11,21,18,15,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,21,18,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,11,21,18,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,11,21,19,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,11,21,19,15,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2016,11,21,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,11,21,19,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,11,21,20,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,11,21,20,15,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2016,11,21,20,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,21,20,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,21,21,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,21,21,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,11,21,21,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,21,21,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,11,21,22,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,11,21,22,15,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2016,11,21,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,21,22,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,21,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,21,23,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,11,21,23,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,21,23,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,11,22,0,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,22,0,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,22,0,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,22,0,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,11,22,1,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,22,1,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,22,1,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,22,1,45,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2016,11,22,2,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,22,2,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,11,22,2,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,22,2,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,22,3,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,22,3,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,11,22,3,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,22,3,45,0.0,0.0,3.65,15.5,0.0,0.0,0.0
2016,11,22,4,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,11,22,4,15,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,11,22,4,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,11,22,4,45,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,11,22,5,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,11,22,5,15,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2016,11,22,5,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,11,22,5,45,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2016,11,22,6,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,11,22,6,15,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,11,22,6,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,11,22,6,45,0.0,0.0,4.1,16.5,0.0,0.0,0.0
2016,11,22,7,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,11,22,7,15,0.0,10.5,4.05,17.0,10.5,9.55,0.0
2016,11,22,7,30,0.0,21.0,4.0,17.0,21.0,18.46,7.0
2016,11,22,7,45,4.5,41.0,4.0,17.5,42.0,34.96,24.08
2016,11,22,8,0,9.0,61.0,4.0,18.0,63.0,51.19,38.86
2016,11,22,8,15,20.0,81.0,4.05,18.0,86.5,65.5,51.83
2016,11,22,8,30,31.0,101.0,4.1,18.0,110.0,80.52,65.21
2016,11,22,8,45,38.0,120.5,4.15,18.5,133.0,94.87,77.65
2016,11,22,9,0,45.0,140.0,4.2,19.0,156.0,108.9,89.55
2016,11,22,9,15,49.5,158.0,4.5,19.5,177.5,121.68,100.2
2016,11,22,9,30,54.0,176.0,4.8,20.0,199.0,134.14,110.43
2016,11,22,9,45,27.0,164.5,5.1,20.5,176.0,131.68,102.33
2016,11,22,10,0,0.0,153.0,5.4,21.0,153.0,129.58,100.96
2016,11,22,10,15,0.0,134.0,5.5,21.0,134.0,115.8,89.56
2016,11,22,10,30,0.0,115.0,5.6,21.0,115.0,100.76,77.16
2016,11,22,10,45,0.0,120.5,5.7,21.5,120.5,105.68,80.88
2016,11,22,11,0,0.0,126.0,5.8,22.0,126.0,110.62,84.59
2016,11,22,11,15,0.0,133.0,5.7,22.0,133.0,116.87,89.52
2016,11,22,11,30,0.0,140.0,5.6,22.0,140.0,123.18,94.49
2016,11,22,11,45,0.0,142.0,5.6,22.5,142.0,125.21,95.87
2016,11,22,12,0,0.0,144.0,5.6,23.0,144.0,127.25,97.26
2016,11,22,12,15,6.0,181.5,5.45,23.0,185.5,163.73,126.33
2016,11,22,12,30,12.0,219.0,5.3,23.0,227.0,201.31,156.09
2016,11,22,12,45,6.0,176.0,5.2,23.0,180.0,160.38,123.66
2016,11,22,13,0,0.0,133.0,5.1,23.0,133.0,118.43,90.22
2016,11,22,13,15,0.0,127.0,4.95,23.0,127.0,113.2,86.13
2016,11,22,13,30,0.0,121.0,4.8,23.0,121.0,107.91,81.98
2016,11,22,13,45,0.0,122.5,4.65,23.0,122.5,109.5,83.37
2016,11,22,14,0,0.0,124.0,4.5,23.0,124.0,111.17,84.84
2016,11,22,14,15,15.0,161.5,4.35,23.0,169.5,158.2,123.17
2016,11,22,14,30,30.0,199.0,4.2,23.0,215.0,219.13,172.22
2016,11,22,14,45,43.5,191.0,4.05,23.0,211.5,223.94,176.69
2016,11,22,15,0,57.0,183.0,3.9,23.0,208.0,229.01,181.5
2016,11,22,15,15,51.5,165.5,3.65,22.5,186.5,209.2,166.29
2016,11,22,15,30,46.0,148.0,3.4,22.0,165.0,189.09,150.65
2016,11,22,15,45,37.0,128.0,3.2,22.0,140.5,163.07,129.6
2016,11,22,16,0,28.0,108.0,3.0,22.0,116.0,136.77,108.0
2016,11,22,16,15,17.0,88.0,2.7,21.5,92.5,100.09,77.65
2016,11,22,16,30,6.0,68.0,2.4,21.0,69.0,73.17,54.91
2016,11,22,16,45,3.0,47.0,2.1,21.0,47.5,49.36,34.59
2016,11,22,17,0,0.0,26.0,1.8,21.0,26.0,23.94,12.54
2016,11,22,17,15,0.0,13.0,1.75,20.5,13.0,11.45,0.0
2016,11,22,17,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,11,22,17,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,11,22,18,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,11,22,18,15,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,11,22,18,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,11,22,18,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,11,22,19,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,11,22,19,15,0.0,0.0,1.65,19.5,0.0,0.0,0.0
2016,11,22,19,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,22,19,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,22,20,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,22,20,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,22,20,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,22,20,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,11,22,21,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,21,15,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,21,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,21,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,22,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,22,15,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,22,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,22,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,23,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,23,15,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,11,22,23,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,22,23,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,23,0,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,23,0,15,0.0,0.0,2.05,18.5,0.0,0.0,0.0
2016,11,23,0,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,11,23,0,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,23,1,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,11,23,1,15,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,11,23,1,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,11,23,1,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,11,23,2,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,11,23,2,15,0.0,0.0,3.45,17.5,0.0,0.0,0.0
2016,11,23,2,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,11,23,2,45,0.0,0.0,3.95,16.5,0.0,0.0,0.0
2016,11,23,3,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,11,23,3,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,11,23,3,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,11,23,3,45,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2016,11,23,4,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,11,23,4,15,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2016,11,23,4,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,11,23,4,45,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2016,11,23,5,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,23,5,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2016,11,23,5,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,23,5,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,11,23,6,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,23,6,15,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2016,11,23,6,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,23,6,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,11,23,7,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,11,23,7,15,164.0,12.0,3.25,9.5,24.0,10.91,0.0
2016,11,23,7,30,328.0,24.0,3.4,10.0,48.0,19.82,7.57
2016,11,23,7,45,450.5,33.0,3.55,10.5,94.0,26.52,17.43
2016,11,23,8,0,573.0,42.0,3.7,11.0,140.0,36.16,26.62
2016,11,23,8,15,638.0,47.5,3.85,11.5,189.0,39.81,30.2
2016,11,23,8,30,703.0,53.0,4.0,12.0,238.0,43.49,33.62
2016,11,23,8,45,748.0,56.5,4.2,13.0,287.0,45.37,35.21
2016,11,23,9,0,793.0,60.0,4.4,14.0,336.0,47.31,36.76
2016,11,23,9,15,820.5,63.0,4.4,14.5,380.5,48.77,37.91
2016,11,23,9,30,848.0,66.0,4.4,15.0,425.0,50.25,39.04
2016,11,23,9,45,868.5,67.5,4.45,15.5,465.0,95.26,51.62
2016,11,23,10,0,889.0,69.0,4.5,16.0,505.0,147.88,80.99
2016,11,23,10,15,902.5,71.0,4.4,16.5,537.5,200.96,121.29
2016,11,23,10,30,916.0,73.0,4.3,17.0,570.0,254.24,166.72
2016,11,23,10,45,925.5,74.0,4.2,17.5,596.0,305.64,212.71
2016,11,23,11,0,935.0,75.0,4.1,18.0,622.0,356.35,258.38
2016,11,23,11,15,940.5,75.5,4.0,18.0,639.5,404.29,301.93
2016,11,23,11,30,946.0,76.0,3.9,18.0,657.0,450.71,343.42
2016,11,23,11,45,951.0,75.5,3.85,18.5,666.5,494.27,381.07
2016,11,23,12,0,956.0,75.0,3.8,19.0,676.0,535.82,416.1
2016,11,23,12,15,956.0,75.0,3.7,19.0,676.5,573.07,447.63
2016,11,23,12,30,956.0,75.0,3.6,19.0,677.0,607.61,476.34
2016,11,23,12,45,953.5,74.5,3.55,19.5,669.5,637.35,500.02
2016,11,23,13,0,951.0,74.0,3.5,20.0,662.0,663.96,520.83
2016,11,23,13,15,946.0,73.5,3.4,20.0,645.5,685.76,538.5
2016,11,23,13,30,941.0,73.0,3.3,20.0,629.0,704.18,553.4
2016,11,23,13,45,932.5,72.0,3.2,20.5,605.0,716.25,562.39
2016,11,23,14,0,924.0,71.0,3.1,21.0,581.0,724.76,567.93
2016,11,23,14,15,912.0,69.5,3.0,21.0,549.5,726.72,569.85
2016,11,23,14,30,900.0,68.0,2.9,21.0,518.0,725.14,569.35
2016,11,23,14,45,882.0,66.0,2.8,21.0,480.0,715.28,562.93
2016,11,23,15,0,864.0,64.0,2.7,21.0,442.0,702.13,554.18
2016,11,23,15,15,839.5,61.5,2.5,20.5,398.5,680.68,539.81
2016,11,23,15,30,815.0,59.0,2.3,20.0,355.0,662.36,527.48
2016,11,23,15,45,779.0,55.0,2.1,20.0,307.5,625.75,500.02
2016,11,23,16,0,743.0,51.0,1.9,20.0,260.0,587.16,470.3
2016,11,23,16,15,686.0,46.5,1.65,19.0,210.5,532.53,427.92
2016,11,23,16,30,629.0,42.0,1.4,18.0,161.0,477.47,382.65
2016,11,23,16,45,531.5,34.0,1.2,17.0,114.0,393.86,312.48
2016,11,23,17,0,434.0,26.0,1.0,16.0,67.0,313.62,232.02
2016,11,23,17,15,217.0,13.0,1.0,15.5,33.5,152.75,0.0
2016,11,23,17,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,23,17,45,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,11,23,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,18,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,18,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,19,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,23,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,23,19,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,23,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,23,20,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,11,23,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,23,20,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,23,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,23,21,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,23,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,23,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,23,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,23,22,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,11,23,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,23,22,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,23,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,23,23,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,23,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,23,23,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,24,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,24,0,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,11,24,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,24,0,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,24,1,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,24,1,15,0.0,0.0,0.55,11.5,0.0,0.0,0.0
2016,11,24,1,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,24,1,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,24,2,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,24,2,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,24,2,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,24,2,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,24,3,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,24,3,15,0.0,0.0,0.55,10.5,0.0,0.0,0.0
2016,11,24,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,24,3,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,11,24,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,24,4,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,11,24,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,24,4,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,11,24,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,24,5,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,11,24,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,24,5,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,11,24,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,6,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,6,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,7,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,7,15,156.0,11.5,1.1,8.5,22.5,10.46,0.0
2016,11,24,7,30,312.0,23.0,1.2,9.0,45.0,18.96,6.23
2016,11,24,7,45,417.0,33.5,1.35,10.0,88.5,27.0,17.86
2016,11,24,8,0,522.0,44.0,1.5,11.0,132.0,34.79,25.41
2016,11,24,8,15,588.0,51.0,1.5,11.5,180.0,39.28,29.75
2016,11,24,8,30,654.0,58.0,1.5,12.0,228.0,43.7,33.84
2016,11,24,8,45,689.5,64.0,1.55,13.0,274.0,47.1,36.79
2016,11,24,9,0,725.0,70.0,1.6,14.0,320.0,55.26,43.88
2016,11,24,9,15,754.0,74.0,1.85,15.0,363.5,57.2,45.32
2016,11,24,9,30,783.0,78.0,2.1,16.0,407.0,59.14,46.73
2016,11,24,9,45,799.0,82.0,2.4,17.0,444.5,94.09,53.11
2016,11,24,10,0,815.0,86.0,2.7,18.0,482.0,144.96,81.2
2016,11,24,10,15,829.0,88.5,2.7,18.5,514.0,195.28,118.59
2016,11,24,10,30,843.0,91.0,2.7,19.0,546.0,246.08,161.02
2016,11,24,10,45,849.0,94.0,2.75,19.5,570.5,295.5,204.49
2016,11,24,11,0,855.0,97.0,2.8,20.0,595.0,344.17,247.59
2016,11,24,11,15,861.5,98.0,2.8,20.0,612.0,390.29,288.65
2016,11,24,11,30,868.0,99.0,2.8,20.0,629.0,435.22,328.04
2016,11,24,11,45,876.5,97.0,2.8,20.5,639.0,476.87,363.39
2016,11,24,12,0,885.0,95.0,2.8,21.0,649.0,517.58,397.07
2016,11,24,12,15,885.0,95.0,2.8,21.5,650.0,552.64,425.66
2016,11,24,12,30,885.0,95.0,2.8,22.0,651.0,585.2,451.66
2016,11,24,12,45,880.0,95.5,2.85,22.5,642.5,612.72,473.48
2016,11,24,13,0,875.0,96.0,2.9,23.0,634.0,639.64,494.33
2016,11,24,13,15,868.5,95.0,2.9,23.0,618.5,659.29,510.39
2016,11,24,13,30,862.0,94.0,2.9,23.0,603.0,675.66,523.9
2016,11,24,13,45,850.0,93.5,2.9,23.0,579.0,685.59,532.57
2016,11,24,14,0,838.0,93.0,2.9,23.0,555.0,692.07,538.69
2016,11,24,14,15,824.0,91.0,2.85,23.0,524.0,692.1,539.92
2016,11,24,14,30,810.0,89.0,2.8,23.0,493.0,688.75,538.5
2016,11,24,14,45,788.5,86.5,2.75,23.0,456.0,676.24,530.36
2016,11,24,15,0,767.0,84.0,2.7,23.0,419.0,660.57,519.95
2016,11,24,15,15,738.5,80.5,2.45,22.5,376.5,639.33,505.44
2016,11,24,15,30,710.0,77.0,2.2,22.0,334.0,612.62,486.35
2016,11,24,15,45,665.5,72.5,1.95,22.0,288.0,571.44,454.79
2016,11,24,16,0,621.0,68.0,1.7,22.0,242.0,528.79,421.23
2016,11,24,16,15,558.5,60.5,1.5,21.0,194.5,469.67,375.51
2016,11,24,16,30,496.0,53.0,1.3,20.0,147.0,410.77,327.78
2016,11,24,16,45,389.0,42.5,1.15,19.5,102.5,322.32,253.99
2016,11,24,17,0,282.0,32.0,1.0,19.0,58.0,238.37,173.73
2016,11,24,17,15,141.0,16.0,1.0,18.5,29.0,117.26,0.0
2016,11,24,17,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,24,17,45,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,11,24,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,24,18,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,24,18,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,24,18,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,24,19,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,24,19,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,11,24,19,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,24,19,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,24,20,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,24,20,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,11,24,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,24,20,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,24,21,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,24,21,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,11,24,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,24,21,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,24,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,24,22,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,24,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,24,22,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,24,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,24,23,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,24,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,24,23,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,25,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,25,0,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,25,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,25,0,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,25,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,25,1,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,25,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,25,1,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,25,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,25,2,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,25,2,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,25,2,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,25,3,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,3,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,3,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,3,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,25,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,25,4,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,25,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,25,4,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,25,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,25,5,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,25,5,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,5,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,6,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,6,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,6,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,6,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,7,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,7,15,0.0,1.5,1.1,14.5,1.5,1.36,0.0
2016,11,25,7,30,0.0,3.0,1.4,15.0,3.0,2.63,0.0
2016,11,25,7,45,0.0,6.0,1.75,15.5,6.0,5.26,0.0
2016,11,25,8,0,0.0,9.0,2.1,16.0,9.0,7.9,1.27
2016,11,25,8,15,0.0,12.5,2.35,16.0,12.5,10.98,4.1
2016,11,25,8,30,0.0,16.0,2.6,16.0,16.0,14.06,6.9
2016,11,25,8,45,0.0,19.5,2.85,16.5,19.5,17.15,9.65
2016,11,25,9,0,0.0,23.0,3.1,17.0,23.0,20.24,12.36
2016,11,25,9,15,0.0,26.5,3.2,17.0,26.5,23.34,15.07
2016,11,25,9,30,0.0,30.0,3.3,17.0,30.0,26.44,17.77
2016,11,25,9,45,0.0,26.5,3.45,17.5,26.5,23.35,14.09
2016,11,25,10,0,0.0,23.0,3.6,18.0,23.0,20.27,11.41
2016,11,25,10,15,0.0,55.0,3.65,18.0,55.0,48.6,35.07
2016,11,25,10,30,0.0,87.0,3.7,18.0,87.0,77.05,58.58
2016,11,25,10,45,0.0,106.0,3.8,18.0,106.0,93.38,71.91
2016,11,25,11,0,0.0,125.0,3.9,18.0,125.0,109.71,85.17
2016,11,25,11,15,0.0,75.5,3.9,18.0,75.5,66.85,49.87
2016,11,25,11,30,0.0,26.0,3.9,18.0,26.0,22.96,13.49
2016,11,25,11,45,0.0,26.5,3.9,18.0,26.5,23.41,13.85
2016,11,25,12,0,0.0,27.0,3.9,18.0,27.0,23.85,14.22
2016,11,25,12,15,0.0,41.0,3.85,18.0,41.0,36.25,24.5
2016,11,25,12,30,0.0,55.0,3.8,18.0,55.0,48.66,34.78
2016,11,25,12,45,8.5,140.5,3.75,18.0,146.0,129.84,101.47
2016,11,25,13,0,17.0,226.0,3.7,18.0,237.0,213.54,168.97
2016,11,25,13,15,8.5,191.5,3.65,18.0,197.0,177.78,140.17
2016,11,25,13,30,0.0,157.0,3.6,18.0,157.0,141.09,110.55
2016,11,25,13,45,0.0,149.0,3.55,18.0,149.0,134.17,105.12
2016,11,25,14,0,0.0,141.0,3.5,18.0,141.0,127.19,99.6
2016,11,25,14,15,0.0,135.5,3.45,18.0,135.5,122.55,96.0
2016,11,25,14,30,0.0,130.0,3.4,18.0,130.0,117.94,92.43
2016,11,25,14,45,0.0,117.5,3.35,18.0,117.5,106.52,83.23
2016,11,25,15,0,0.0,105.0,3.3,18.0,105.0,95.01,73.92
2016,11,25,15,15,0.0,94.0,3.15,17.5,94.0,84.91,65.84
2016,11,25,15,30,0.0,83.0,3.0,17.0,83.0,74.77,57.62
2016,11,25,15,45,0.0,71.0,2.95,17.0,71.0,63.57,48.27
2016,11,25,16,0,0.0,59.0,2.9,17.0,59.0,52.29,38.76
2016,11,25,16,15,0.0,46.5,2.7,16.5,46.5,41.04,29.2
2016,11,25,16,30,0.0,34.0,2.5,16.0,34.0,29.97,19.67
2016,11,25,16,45,0.0,23.0,2.35,15.5,23.0,20.24,11.19
2016,11,25,17,0,0.0,12.0,2.2,15.0,12.0,10.54,2.45
2016,11,25,17,15,0.0,6.0,2.1,14.5,6.0,5.26,0.0
2016,11,25,17,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,25,17,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,11,25,18,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,25,18,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,11,25,18,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,25,18,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,25,19,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,25,19,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,25,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,25,19,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,25,20,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,25,20,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,25,20,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,25,20,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,25,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,25,21,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,11,25,21,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,25,21,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,25,22,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,25,22,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,25,22,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,25,22,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,25,23,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,25,23,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,25,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,25,23,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,11,26,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,26,0,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,11,26,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,26,0,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,11,26,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,26,1,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,11,26,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,26,1,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,11,26,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,26,2,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,26,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,26,2,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,26,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,26,3,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,26,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,26,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,26,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,26,4,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,11,26,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,26,4,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,11,26,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,26,5,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,11,26,5,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,26,5,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,26,6,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,26,6,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,11,26,6,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,26,6,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,11,26,7,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,26,7,15,54.0,12.5,2.05,10.0,16.0,11.37,0.0
2016,11,26,7,30,108.0,25.0,2.2,10.0,32.0,20.23,4.5
2016,11,26,7,45,205.0,43.0,2.4,10.5,71.0,33.41,23.12
2016,11,26,8,0,302.0,61.0,2.6,11.0,110.0,46.75,35.9
2016,11,26,8,15,371.5,73.5,2.55,11.5,154.0,55.42,44.11
2016,11,26,8,30,441.0,86.0,2.5,12.0,198.0,63.86,51.86
2016,11,26,8,45,492.0,94.5,2.45,13.0,242.5,69.07,56.39
2016,11,26,9,0,543.0,103.0,2.4,14.0,287.0,76.09,62.36
2016,11,26,9,15,577.5,110.0,2.35,14.5,328.5,79.14,64.8
2016,11,26,9,30,612.0,117.0,2.3,15.0,370.0,82.19,67.2
2016,11,26,9,45,639.5,121.0,2.25,16.0,407.5,107.29,70.05
2016,11,26,10,0,667.0,125.0,2.2,17.0,445.0,151.29,93.33
2016,11,26,10,15,685.0,128.5,2.15,17.5,476.5,195.96,125.7
2016,11,26,10,30,703.0,132.0,2.1,18.0,508.0,241.84,163.14
2016,11,26,10,45,537.5,185.0,2.05,18.5,480.5,281.12,203.23
2016,11,26,11,0,372.0,238.0,2.0,19.0,453.0,305.73,229.71
2016,11,26,11,15,321.5,256.5,1.95,19.0,446.0,325.45,248.17
2016,11,26,11,30,271.0,275.0,1.9,19.0,439.0,340.55,262.15
2016,11,26,11,45,520.0,204.5,1.85,19.5,525.5,407.95,312.8
2016,11,26,12,0,769.0,134.0,1.8,20.0,612.0,491.42,376.27
2016,11,26,12,15,517.0,210.5,1.75,20.0,532.0,462.3,356.42
2016,11,26,12,30,265.0,287.0,1.7,20.0,452.0,412.56,319.38
2016,11,26,12,45,144.5,261.5,1.65,20.5,351.5,328.01,255.17
2016,11,26,13,0,24.0,236.0,1.6,21.0,251.0,226.92,176.1
2016,11,26,13,15,12.0,203.0,1.55,21.0,211.0,190.63,148.05
2016,11,26,13,30,0.0,170.0,1.5,21.0,171.0,153.2,118.48
2016,11,26,13,45,4.0,178.0,1.5,21.0,180.5,164.24,127.61
2016,11,26,14,0,8.0,186.0,1.5,21.0,190.0,175.87,137.12
2016,11,26,14,15,15.5,188.0,1.5,21.0,195.5,184.68,144.54
2016,11,26,14,30,23.0,190.0,1.5,21.0,201.0,194.11,152.52
2016,11,26,14,45,41.0,185.0,1.5,21.0,203.5,215.17,170.03
2016,11,26,15,0,59.0,180.0,1.5,21.0,206.0,226.67,179.96
2016,11,26,15,15,52.5,163.0,1.45,20.5,184.5,206.77,164.69
2016,11,26,15,30,46.0,146.0,1.4,20.0,163.0,186.61,149.07
2016,11,26,15,45,38.0,126.5,1.4,20.0,139.5,161.98,129.23
2016,11,26,16,0,30.0,107.0,1.4,20.0,116.0,137.08,108.81
2016,11,26,16,15,20.0,87.0,1.25,19.5,92.5,109.9,86.21
2016,11,26,16,30,10.0,67.0,1.1,19.0,69.0,74.85,56.71
2016,11,26,16,45,5.0,46.5,0.95,18.5,47.5,50.4,35.77
2016,11,26,17,0,0.0,26.0,0.8,18.0,26.0,24.39,12.85
2016,11,26,17,15,0.0,13.0,0.85,17.5,13.0,11.45,0.0
2016,11,26,17,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,26,17,45,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,11,26,18,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,26,18,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,11,26,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,26,18,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,26,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,26,19,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,26,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,26,19,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,11,26,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,26,20,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,26,20,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,26,20,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,11,26,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,26,21,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,11,26,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,26,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,26,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,26,22,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,26,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,26,22,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,26,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,26,23,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,11,26,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,26,23,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,27,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,27,0,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,27,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,27,0,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,27,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,27,1,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,11,27,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,27,1,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,27,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,27,2,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,27,2,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,11,27,2,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,11,27,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,27,3,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,11,27,3,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,11,27,3,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,11,27,4,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,27,4,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,11,27,4,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,27,4,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,11,27,5,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,27,5,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,11,27,5,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,11,27,5,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,11,27,6,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,27,6,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,11,27,6,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,27,6,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,11,27,7,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,27,7,15,93.5,11.5,3.3,12.5,17.5,10.46,0.0
2016,11,27,7,30,187.0,23.0,3.5,13.0,35.0,18.17,1.89
2016,11,27,7,45,297.0,36.5,3.75,13.5,74.5,29.92,19.72
2016,11,27,8,0,407.0,50.0,4.0,14.0,114.0,40.29,29.74
2016,11,27,8,15,210.0,71.0,4.3,14.5,104.5,55.07,43.23
2016,11,27,8,30,13.0,92.0,4.6,15.0,95.0,76.21,62.13
2016,11,27,8,45,19.0,110.0,4.9,15.5,115.5,90.59,74.82
2016,11,27,9,0,25.0,128.0,5.2,16.0,136.0,100.68,83.51
2016,11,27,9,15,27.5,145.0,5.4,16.5,155.5,112.96,93.93
2016,11,27,9,30,30.0,162.0,5.6,17.0,175.0,124.94,103.95
2016,11,27,9,45,15.0,147.0,5.85,18.0,153.5,123.3,97.04
2016,11,27,10,0,0.0,132.0,6.1,19.0,132.0,112.99,88.29
2016,11,27,10,15,7.5,163.0,6.2,19.5,167.0,139.32,109.15
2016,11,27,10,30,15.0,194.0,6.3,20.0,202.0,166.69,130.63
2016,11,27,10,45,7.5,177.0,6.45,20.5,181.0,153.74,120.04
2016,11,27,11,0,0.0,160.0,6.6,21.0,160.0,138.96,107.98
2016,11,27,11,15,0.0,156.5,6.65,21.5,156.5,136.67,105.8
2016,11,27,11,30,0.0,153.0,6.7,22.0,153.0,134.21,103.52
2016,11,27,11,45,35.5,216.5,6.75,22.5,238.5,204.49,159.14
2016,11,27,12,0,71.0,280.0,6.8,23.0,324.0,279.27,217.72
2016,11,27,12,15,42.5,250.0,6.8,23.0,276.5,244.55,190.59
2016,11,27,12,30,14.0,220.0,6.8,23.0,229.0,203.0,157.77
2016,11,27,12,45,75.5,254.0,6.8,23.5,300.5,275.46,215.42
2016,11,27,13,0,137.0,288.0,6.8,24.0,372.0,356.45,279.03
2016,11,27,13,15,68.5,215.0,6.75,24.0,257.0,243.31,190.3
2016,11,27,13,30,0.0,142.0,6.7,24.0,142.0,127.21,97.19
2016,11,27,13,45,378.5,125.0,6.65,24.0,331.5,393.46,315.62
2016,11,27,14,0,757.0,108.0,6.6,24.0,521.0,648.46,516.47
2016,11,27,14,15,526.0,158.5,6.5,24.0,437.5,548.89,437.63
2016,11,27,14,30,295.0,209.0,6.4,24.0,354.0,438.28,349.33
2016,11,27,14,45,150.5,179.5,6.3,24.0,253.5,297.38,237.47
2016,11,27,15,0,6.0,150.0,6.2,24.0,153.0,145.23,112.98
2016,11,27,15,15,3.0,135.5,6.0,23.5,137.0,130.13,101.24
2016,11,27,15,30,0.0,121.0,5.8,23.0,121.0,115.01,89.22
2016,11,27,15,45,0.0,103.5,5.6,23.0,103.5,98.56,75.87
2016,11,27,16,0,0.0,86.0,5.4,23.0,86.0,81.9,62.16
2016,11,27,16,15,177.5,75.0,5.05,22.5,108.0,218.02,176.96
2016,11,27,16,30,355.0,64.0,4.7,22.0,130.0,330.49,267.2
2016,11,27,16,45,256.0,49.5,4.4,21.5,89.5,247.76,195.96
2016,11,27,17,0,157.0,35.0,4.1,21.0,49.0,170.51,122.16
2016,11,27,17,15,78.5,17.5,4.0,20.5,24.5,58.92,0.0
2016,11,27,17,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,11,27,17,45,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,11,27,18,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,11,27,18,15,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,11,27,18,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,11,27,18,45,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,11,27,19,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,11,27,19,15,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2016,11,27,19,30,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,11,27,19,45,0.0,0.0,4.15,20.0,0.0,0.0,0.0
2016,11,27,20,0,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,11,27,20,15,0.0,0.0,4.25,19.5,0.0,0.0,0.0
2016,11,27,20,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,27,20,45,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,27,21,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,27,21,15,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,11,27,21,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,11,27,21,45,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,11,27,22,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,11,27,22,15,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,11,27,22,30,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,11,27,22,45,0.0,0.0,4.95,19.0,0.0,0.0,0.0
2016,11,27,23,0,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,11,27,23,15,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,11,27,23,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,11,27,23,45,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,11,28,0,0,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,11,28,0,15,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,11,28,0,30,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,11,28,0,45,0.0,0.0,5.35,19.0,0.0,0.0,0.0
2016,11,28,1,0,0.0,0.0,5.4,19.0,0.0,0.0,0.0
2016,11,28,1,15,0.0,0.0,5.5,19.0,0.0,0.0,0.0
2016,11,28,1,30,0.0,0.0,5.6,19.0,0.0,0.0,0.0
2016,11,28,1,45,0.0,0.0,5.7,19.0,0.0,0.0,0.0
2016,11,28,2,0,0.0,0.0,5.8,19.0,0.0,0.0,0.0
2016,11,28,2,15,0.0,0.0,5.85,19.0,0.0,0.0,0.0
2016,11,28,2,30,0.0,0.0,5.9,19.0,0.0,0.0,0.0
2016,11,28,2,45,0.0,0.0,6.0,19.5,0.0,0.0,0.0
2016,11,28,3,0,0.0,0.0,6.1,20.0,0.0,0.0,0.0
2016,11,28,3,15,0.0,0.0,6.1,20.0,0.0,0.0,0.0
2016,11,28,3,30,0.0,0.0,6.1,20.0,0.0,0.0,0.0
2016,11,28,3,45,0.0,0.0,6.1,20.0,0.0,0.0,0.0
2016,11,28,4,0,0.0,0.0,6.1,20.0,0.0,0.0,0.0
2016,11,28,4,15,0.0,0.0,6.05,20.0,0.0,0.0,0.0
2016,11,28,4,30,0.0,0.0,6.0,20.0,0.0,0.0,0.0
2016,11,28,4,45,0.0,0.0,5.95,20.0,0.0,0.0,0.0
2016,11,28,5,0,0.0,0.0,5.9,20.0,0.0,0.0,0.0
2016,11,28,5,15,0.0,0.0,5.8,19.5,0.0,0.0,0.0
2016,11,28,5,30,0.0,0.0,5.7,19.0,0.0,0.0,0.0
2016,11,28,5,45,0.0,0.0,5.6,19.0,0.0,0.0,0.0
2016,11,28,6,0,0.0,0.0,5.5,19.0,0.0,0.0,0.0
2016,11,28,6,15,0.0,0.0,5.4,19.0,0.0,0.0,0.0
2016,11,28,6,30,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,11,28,6,45,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,11,28,7,0,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,11,28,7,15,0.0,10.0,5.1,19.0,10.0,9.1,0.0
2016,11,28,7,30,0.0,20.0,5.1,19.0,20.0,17.33,0.0
2016,11,28,7,45,36.5,39.5,5.1,19.5,45.0,32.87,21.45
2016,11,28,8,0,73.0,59.0,5.1,20.0,70.0,47.08,34.73
2016,11,28,8,15,90.0,79.5,5.2,20.0,98.5,62.26,48.43
2016,11,28,8,30,107.0,100.0,5.3,20.0,127.0,77.03,61.6
2016,11,28,8,45,120.5,120.5,5.45,20.5,156.0,91.36,74.03
2016,11,28,9,0,134.0,141.0,5.6,21.0,185.0,105.28,85.85
2016,11,28,9,15,143.5,159.0,5.85,21.5,212.0,117.29,95.85
2016,11,28,9,30,153.0,177.0,6.1,22.0,239.0,128.94,105.39
2016,11,28,9,45,386.0,151.0,6.35,22.5,329.0,115.61,81.88
2016,11,28,10,0,619.0,125.0,6.6,23.0,419.0,143.27,87.61
2016,11,28,10,15,750.0,103.0,6.7,23.0,483.0,181.33,109.41
2016,11,28,10,30,881.0,81.0,6.8,23.0,547.0,235.58,149.17
2016,11,28,10,45,899.0,80.5,6.95,23.5,575.0,291.22,197.21
2016,11,28,11,0,917.0,80.0,7.1,24.0,603.0,341.82,242.08
2016,11,28,11,15,924.0,81.0,6.95,24.0,622.0,389.87,285.44
2016,11,28,11,30,931.0,82.0,6.8,24.0,641.0,436.61,327.13
2016,11,28,11,45,941.0,80.5,6.65,24.0,652.5,480.85,366.04
2016,11,28,12,0,951.0,79.0,6.5,24.0,664.0,523.51,402.88
2016,11,28,12,15,951.0,79.0,6.45,24.0,665.5,560.74,434.97
2016,11,28,12,30,951.0,79.0,6.4,24.0,667.0,595.31,464.33
2016,11,28,12,45,769.5,133.5,6.35,24.0,606.0,578.71,453.11
2016,11,28,13,0,588.0,188.0,6.3,24.0,545.0,544.66,427.56
2016,11,28,13,15,763.5,131.5,6.25,24.0,583.0,622.42,490.06
2016,11,28,13,30,939.0,75.0,6.2,24.0,621.0,692.47,546.43
2016,11,28,13,45,930.0,74.0,6.2,24.0,597.0,704.59,557.07
2016,11,28,14,0,921.0,73.0,6.2,24.0,573.0,713.17,565.16
2016,11,28,14,15,908.0,71.5,6.05,23.5,542.0,714.92,568.08
2016,11,28,14,30,895.0,70.0,5.9,23.0,511.0,713.15,568.49
2016,11,28,14,45,876.0,68.0,5.75,23.0,473.0,703.19,561.7
2016,11,28,15,0,857.0,66.0,5.6,23.0,435.0,689.96,552.5
2016,11,28,15,15,831.0,63.5,5.2,22.5,391.5,673.85,541.23
2016,11,28,15,30,805.0,61.0,4.8,22.0,348.0,649.34,523.27
2016,11,28,15,45,765.5,57.5,4.4,22.0,300.5,611.82,493.85
2016,11,28,16,0,726.0,54.0,4.0,22.0,253.0,572.35,462.22
2016,11,28,16,15,665.0,48.5,3.45,20.5,204.0,514.96,417.24
2016,11,28,16,30,604.0,43.0,2.9,19.0,155.0,457.26,369.54
2016,11,28,16,45,496.0,35.0,2.4,18.0,108.5,375.46,298.99
2016,11,28,17,0,388.0,27.0,1.9,17.0,62.0,292.98,213.75
2016,11,28,17,15,194.0,13.5,1.8,16.5,31.0,118.34,0.0
2016,11,28,17,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,28,17,45,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,11,28,18,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,28,18,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,28,18,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,28,18,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,28,19,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,28,19,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,11,28,19,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,28,19,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,28,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,28,20,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,28,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,28,20,45,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,11,28,21,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,28,21,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,11,28,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,28,21,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,28,22,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,28,22,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,28,22,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,28,22,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,28,23,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,28,23,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,11,28,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,28,23,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,29,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,29,0,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,29,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,29,0,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,29,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,29,1,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,11,29,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,29,1,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,29,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,29,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,29,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,29,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,29,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,29,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,29,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,29,3,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,29,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,29,4,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,29,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,29,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,29,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,29,5,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,11,29,5,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,29,5,45,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,11,29,6,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,29,6,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,11,29,6,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,29,6,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,11,29,7,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
