Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,29,7,15,108.0,10.5,2.5,10.5,16.5,9.55,0.0
2016,11,29,7,30,216.0,21.0,2.9,11.0,33.0,17.5,0.0
2016,11,29,7,45,343.0,32.5,3.3,12.0,74.5,26.51,16.71
2016,11,29,8,0,470.0,44.0,3.7,13.0,116.0,35.25,25.37
2016,11,29,8,15,545.5,51.0,3.6,13.5,163.5,39.68,29.71
2016,11,29,8,30,621.0,58.0,3.5,14.0,211.0,44.1,33.83
2016,11,29,8,45,325.5,92.5,3.45,15.0,174.0,67.02,54.13
2016,11,29,9,0,30.0,127.0,3.4,16.0,137.0,99.83,82.73
2016,11,29,9,15,72.5,151.0,3.35,16.5,179.5,116.6,97.01
2016,11,29,9,30,115.0,175.0,3.3,17.0,222.0,127.43,105.96
2016,11,29,9,45,134.5,193.0,3.25,18.0,252.5,144.67,112.24
2016,11,29,10,0,154.0,211.0,3.2,19.0,283.0,170.63,129.12
2016,11,29,10,15,493.5,152.5,3.25,19.5,407.5,181.18,121.48
2016,11,29,10,30,833.0,94.0,3.3,20.0,532.0,234.68,151.05
2016,11,29,10,45,841.0,96.5,3.4,21.0,557.0,283.53,193.2
2016,11,29,11,0,849.0,99.0,3.5,22.0,582.0,331.84,235.39
2016,11,29,11,15,856.5,100.0,3.2,22.5,600.0,377.91,275.54
2016,11,29,11,30,864.0,101.0,2.9,23.0,618.0,422.93,313.87
2016,11,29,11,45,884.5,95.0,2.65,23.5,631.0,465.78,349.39
2016,11,29,12,0,905.0,89.0,2.4,24.0,644.0,508.78,383.88
2016,11,29,12,15,906.0,89.0,2.35,24.0,645.5,545.05,413.79
2016,11,29,12,30,907.0,89.0,2.3,24.0,647.0,578.86,441.17
2016,11,29,12,45,906.5,88.0,2.25,24.0,641.0,608.25,464.75
2016,11,29,13,0,906.0,87.0,2.2,24.0,635.0,634.78,485.78
2016,11,29,13,15,900.5,86.5,2.25,24.0,619.5,655.78,502.97
2016,11,29,13,30,895.0,86.0,2.3,24.0,604.0,673.54,517.65
2016,11,29,13,45,889.0,83.5,2.4,24.0,581.5,685.57,528.42
2016,11,29,14,0,883.0,81.0,2.5,24.0,559.0,694.22,536.72
2016,11,29,14,15,870.5,79.0,2.55,24.0,528.5,700.31,542.7
2016,11,29,14,30,858.0,77.0,2.6,24.0,498.0,698.67,542.85
2016,11,29,14,45,843.5,73.5,2.7,24.0,462.0,690.48,538.61
2016,11,29,15,0,829.0,70.0,2.8,24.0,426.0,679.01,531.99
2016,11,29,15,15,803.0,67.0,2.55,23.5,383.5,657.01,516.99
2016,11,29,15,30,777.0,64.0,2.3,23.0,341.0,632.2,499.63
2016,11,29,15,45,739.0,60.0,2.05,22.5,294.5,595.51,472.82
2016,11,29,16,0,701.0,56.0,1.8,22.0,248.0,556.88,443.15
2016,11,29,16,15,639.5,50.5,1.7,20.5,199.5,499.68,400.09
2016,11,29,16,30,578.0,45.0,1.6,19.0,151.0,448.24,358.68
2016,11,29,16,45,471.0,36.5,1.5,18.0,105.5,361.67,286.23
2016,11,29,17,0,364.0,28.0,1.4,17.0,60.0,279.75,203.04
2016,11,29,17,15,182.0,14.0,1.45,16.5,30.0,112.05,0.0
2016,11,29,17,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,3.4,9.5,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,3.15,8.5,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,3.5,7.5,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,3.85,7.0,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,11,30,7,15,149.5,9.5,3.95,7.5,17.0,8.64,0.0
2016,11,30,7,30,299.0,19.0,4.0,8.0,34.0,15.76,0.0
2016,11,30,7,45,436.5,27.5,4.1,8.5,78.5,24.23,14.9
2016,11,30,8,0,574.0,36.0,4.2,9.0,123.0,31.15,22.12
2016,11,30,8,15,645.5,42.0,4.4,9.5,172.5,35.48,26.41
2016,11,30,8,30,717.0,48.0,4.6,10.0,222.0,39.8,30.49
2016,11,30,8,45,766.0,51.0,4.85,10.5,271.5,41.43,31.99
2016,11,30,9,0,815.0,54.0,5.1,11.0,321.0,43.15,33.48
2016,11,30,9,15,845.0,56.5,5.0,11.5,366.5,50.23,39.73
2016,11,30,9,30,875.0,59.0,4.9,12.0,412.0,52.27,41.39
2016,11,30,9,45,899.0,60.5,4.8,13.0,453.0,74.29,42.51
2016,11,30,10,0,923.0,62.0,4.7,14.0,494.0,128.09,67.0
2016,11,30,10,15,938.0,63.5,4.5,14.0,528.5,182.18,105.54
2016,11,30,10,30,953.0,65.0,4.3,14.0,563.0,236.61,151.24
2016,11,30,10,45,965.0,65.0,4.1,14.5,590.5,289.16,198.2
2016,11,30,11,0,977.0,65.0,3.9,15.0,618.0,341.19,245.51
2016,11,30,11,15,984.0,65.5,3.75,15.5,637.0,391.23,291.0
2016,11,30,11,30,991.0,66.0,3.6,16.0,656.0,439.85,334.35
2016,11,30,11,45,995.5,66.0,3.5,16.5,666.5,485.29,374.13
2016,11,30,12,0,1000.0,66.0,3.4,17.0,677.0,528.64,411.1
2016,11,30,12,15,1000.5,66.0,3.35,17.0,678.5,567.72,444.67
2016,11,30,12,30,1001.0,66.0,3.3,17.0,680.0,604.04,475.32
2016,11,30,12,45,1000.0,65.5,3.25,17.5,673.0,636.1,501.15
2016,11,30,13,0,999.0,65.0,3.2,18.0,666.0,665.02,524.0
2016,11,30,13,15,994.0,64.5,3.15,18.0,650.5,688.23,543.12
2016,11,30,13,30,989.0,64.0,3.1,18.0,635.0,707.92,559.36
2016,11,30,13,45,981.5,63.0,3.1,18.0,611.5,721.85,571.4
2016,11,30,14,0,974.0,62.0,3.1,18.0,588.0,732.11,580.33
2016,11,30,14,15,962.5,61.0,3.1,18.0,556.5,735.98,584.11
2016,11,30,14,30,951.0,60.0,3.1,18.0,525.0,736.2,585.39
2016,11,30,14,45,931.5,59.5,3.1,18.0,487.0,727.92,580.51
2016,11,30,15,0,912.0,59.0,3.1,18.0,449.0,716.24,573.2
2016,11,30,15,15,888.0,56.5,2.9,17.5,405.0,695.73,559.36
2016,11,30,15,30,864.0,54.0,2.7,17.0,361.0,672.31,543.05
2016,11,30,15,45,828.5,51.0,2.5,16.5,312.5,637.86,517.81
2016,11,30,16,0,793.0,48.0,2.3,16.0,264.0,606.93,494.25
2016,11,30,16,15,736.5,43.5,2.0,15.0,214.0,553.02,451.11
2016,11,30,16,30,680.0,39.0,1.7,14.0,164.0,498.56,405.11
2016,11,30,16,45,580.5,32.0,1.4,13.0,115.5,415.33,333.24
2016,11,30,17,0,481.0,25.0,1.1,12.0,67.0,335.19,246.4
2016,11,30,17,15,240.5,12.5,1.1,11.5,33.5,142.4,0.0
2016,11,30,17,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,7,15,137.0,9.0,1.3,4.5,16.0,8.19,0.0
2016,12,1,7,30,274.0,18.0,1.5,5.0,32.0,14.88,0.0
2016,12,1,7,45,397.5,28.5,1.7,6.0,74.0,23.14,14.03
2016,12,1,8,0,521.0,39.0,1.9,7.0,116.0,31.14,22.31
2016,12,1,8,15,593.5,46.0,1.95,7.5,164.5,35.8,26.94
2016,12,1,8,30,666.0,53.0,2.0,8.0,213.0,44.14,34.73
2016,12,1,8,45,708.0,58.5,2.1,9.0,260.0,47.65,37.88
2016,12,1,9,0,750.0,64.0,2.2,10.0,307.0,51.12,40.87
2016,12,1,9,15,780.0,67.5,2.45,11.0,351.0,52.83,42.18
2016,12,1,9,30,810.0,71.0,2.7,12.0,395.0,54.56,43.47
2016,12,1,9,45,829.5,74.0,2.95,13.0,433.5,73.41,44.28
2016,12,1,10,0,849.0,77.0,3.2,14.0,472.0,124.8,67.56
2016,12,1,10,15,863.5,79.0,3.35,14.5,505.0,176.01,103.45
2016,12,1,10,30,878.0,81.0,3.5,15.0,538.0,227.71,146.17
2016,12,1,10,45,887.5,82.5,3.65,16.0,563.5,282.64,194.16
2016,12,1,11,0,897.0,84.0,3.8,17.0,589.0,331.84,238.17
2016,12,1,11,15,903.5,85.0,3.75,17.0,607.0,378.83,281.05
2016,12,1,11,30,910.0,86.0,3.7,17.0,625.0,424.53,322.24
2016,12,1,11,45,915.0,85.5,3.65,17.5,635.0,466.76,359.24
2016,12,1,12,0,920.0,85.0,3.6,18.0,645.0,507.12,393.77
2016,12,1,12,15,920.0,85.0,3.6,18.0,646.5,543.41,425.16
2016,12,1,12,30,920.0,85.0,3.6,18.0,648.0,577.15,453.9
2016,12,1,12,45,917.5,84.5,3.6,18.5,641.0,606.31,477.7
2016,12,1,13,0,915.0,84.0,3.6,19.0,634.0,632.49,498.72
2016,12,1,13,15,909.5,83.5,3.6,19.0,619.0,653.78,516.64
2016,12,1,13,30,904.0,83.0,3.6,19.0,604.0,671.81,531.9
2016,12,1,13,45,894.5,82.0,3.6,19.0,580.5,683.4,542.2
2016,12,1,14,0,885.0,81.0,3.6,19.0,557.0,691.57,549.87
2016,12,1,14,15,872.0,79.5,3.6,19.0,527.0,698.05,556.08
2016,12,1,14,30,859.0,78.0,3.6,19.0,497.0,696.86,556.51
2016,12,1,14,45,840.5,75.5,3.6,19.0,460.0,687.31,550.56
2016,12,1,15,0,822.0,73.0,3.6,19.0,423.0,674.49,542.2
2016,12,1,15,15,795.5,69.5,3.3,18.5,381.0,651.84,526.28
2016,12,1,15,30,769.0,66.0,3.0,18.0,339.0,626.39,507.93
2016,12,1,15,45,730.5,62.0,2.75,17.5,293.0,589.7,480.26
2016,12,1,16,0,692.0,58.0,2.5,17.0,247.0,551.04,449.88
2016,12,1,16,15,631.0,52.0,2.2,16.0,199.0,499.1,408.03
2016,12,1,16,30,570.0,46.0,1.9,15.0,151.0,442.98,360.77
2016,12,1,16,45,465.5,37.0,1.6,14.0,105.5,357.81,287.59
2016,12,1,17,0,361.0,28.0,1.3,13.0,60.0,277.17,203.55
2016,12,1,17,15,180.5,14.0,1.3,12.5,30.0,110.92,0.0
2016,12,1,17,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,7,15,0.0,6.5,2.4,9.0,6.5,5.91,0.0
2016,12,2,7,30,0.0,13.0,2.6,9.0,13.0,11.45,0.0
2016,12,2,7,45,6.0,32.0,2.85,9.5,33.0,27.41,17.15
2016,12,2,8,0,12.0,51.0,3.1,10.0,53.0,42.94,32.37
2016,12,2,8,15,24.5,71.0,3.15,10.0,76.5,57.65,46.18
2016,12,2,8,30,37.0,91.0,3.2,10.0,100.0,72.77,60.17
2016,12,2,8,45,47.5,110.0,3.25,10.5,124.0,86.95,72.96
2016,12,2,9,0,58.0,129.0,3.3,11.0,148.0,100.81,85.2
2016,12,2,9,15,171.5,144.0,3.3,11.5,210.0,108.23,91.51
2016,12,2,9,30,285.0,159.0,3.3,12.0,272.0,113.52,95.82
2016,12,2,9,45,356.0,163.5,3.35,13.0,319.0,124.28,95.09
2016,12,2,10,0,427.0,168.0,3.4,14.0,366.0,151.89,106.37
2016,12,2,10,15,246.5,196.5,3.45,14.5,312.5,180.16,134.13
2016,12,2,10,30,66.0,225.0,3.5,15.0,259.0,192.66,151.81
2016,12,2,10,45,73.0,238.5,3.6,15.5,278.0,211.31,166.49
2016,12,2,11,0,80.0,252.0,3.7,16.0,297.0,230.75,181.9
2016,12,2,11,15,40.0,171.0,3.75,16.0,193.5,160.57,126.46
2016,12,2,11,30,0.0,90.0,3.8,16.0,90.0,79.76,60.96
2016,12,2,11,45,0.0,129.0,3.85,16.5,129.0,113.79,88.89
2016,12,2,12,0,0.0,168.0,3.9,17.0,168.0,148.0,116.54
2016,12,2,12,15,0.0,104.5,3.9,17.0,104.5,92.6,71.2
2016,12,2,12,30,0.0,41.0,3.9,17.0,41.0,36.24,24.62
2016,12,2,12,45,0.0,26.5,3.9,17.0,26.5,23.4,13.93
2016,12,2,13,0,0.0,12.0,3.9,17.0,12.0,10.59,3.22
2016,12,2,13,15,0.0,54.0,3.9,16.5,54.0,47.75,34.36
2016,12,2,13,30,0.0,96.0,3.9,16.0,96.0,85.16,65.61
2016,12,2,13,45,0.0,82.5,3.9,16.0,82.5,73.06,55.61
2016,12,2,14,0,0.0,69.0,3.9,16.0,69.0,61.04,45.68
2016,12,2,14,15,0.0,56.0,3.9,16.0,56.0,49.49,36.09
2016,12,2,14,30,0.0,43.0,3.9,16.0,43.0,37.96,26.46
2016,12,2,14,45,5.0,98.0,3.95,16.0,100.5,91.2,71.42
2016,12,2,15,0,10.0,153.0,4.0,16.0,158.0,151.26,121.66
2016,12,2,15,15,6.5,138.5,3.95,15.5,141.5,135.93,109.23
2016,12,2,15,30,3.0,124.0,3.9,15.0,125.0,120.57,96.72
2016,12,2,15,45,1.5,107.0,3.85,15.0,107.5,103.74,82.65
2016,12,2,16,0,0.0,90.0,3.8,15.0,90.0,86.77,68.27
2016,12,2,16,15,0.0,72.0,3.75,14.5,72.0,69.36,53.46
2016,12,2,16,30,0.0,54.0,3.7,14.0,54.0,51.53,38.04
2016,12,2,16,45,0.0,37.5,3.7,14.0,37.5,34.98,23.5
2016,12,2,17,0,0.0,21.0,3.7,14.0,21.0,18.5,8.42
2016,12,2,17,15,0.0,10.5,3.7,13.5,10.5,9.55,0.0
2016,12,2,17,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,4.35,9.5,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,4.65,9.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,4.6,8.5,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,3,7,15,0.0,1.0,4.2,8.0,1.0,0.91,0.0
2016,12,3,7,30,0.0,2.0,4.1,8.0,2.0,1.75,0.0
2016,12,3,7,45,0.0,6.0,4.1,8.0,6.0,5.26,0.0
2016,12,3,8,0,0.0,10.0,4.1,8.0,10.0,8.77,2.17
2016,12,3,8,15,0.0,14.5,4.0,8.0,14.5,12.74,5.92
2016,12,3,8,30,0.0,19.0,3.9,8.0,19.0,16.7,9.64
2016,12,3,8,45,0.0,23.0,3.8,8.5,23.0,20.23,12.9
2016,12,3,9,0,0.0,27.0,3.7,9.0,27.0,23.77,16.11
2016,12,3,9,15,0.0,20.0,3.75,9.0,20.0,17.6,10.45
2016,12,3,9,30,0.0,13.0,3.8,9.0,13.0,11.44,4.8
2016,12,3,9,45,0.0,13.0,3.85,9.0,13.0,11.44,4.34
2016,12,3,10,0,0.0,13.0,3.9,9.0,13.0,11.45,4.32
2016,12,3,10,15,0.0,12.5,4.05,9.0,12.5,11.01,3.92
2016,12,3,10,30,0.0,12.0,4.2,9.0,12.0,10.57,3.52
2016,12,3,10,45,0.0,84.5,4.35,9.0,84.5,74.83,58.82
2016,12,3,11,0,0.0,157.0,4.5,9.0,157.0,136.22,110.76
2016,12,3,11,15,0.0,129.5,4.6,9.0,129.5,113.68,91.55
2016,12,3,11,30,0.0,102.0,4.7,9.0,102.0,90.22,71.62
2016,12,3,11,45,0.0,130.0,4.85,9.5,130.0,114.65,92.09
2016,12,3,12,0,0.0,158.0,5.0,10.0,158.0,139.29,112.53
2016,12,3,12,15,0.0,104.5,4.9,10.0,104.5,92.59,73.22
2016,12,3,12,30,0.0,51.0,4.8,10.0,51.0,45.1,32.95
2016,12,3,12,45,0.0,101.0,4.75,10.0,101.0,89.57,70.75
2016,12,3,13,0,0.0,151.0,4.7,10.0,151.0,134.66,108.72
2016,12,3,13,15,0.0,156.0,4.45,10.0,156.0,139.64,112.91
2016,12,3,13,30,0.0,161.0,4.2,10.0,161.0,144.8,117.31
2016,12,3,13,45,0.0,123.5,3.95,10.0,123.5,110.44,88.56
2016,12,3,14,0,0.0,86.0,3.7,10.0,86.0,76.16,59.66
2016,12,3,14,15,0.0,80.5,3.75,10.0,80.5,71.26,55.62
2016,12,3,14,30,0.0,75.0,3.8,10.0,75.0,66.35,51.54
2016,12,3,14,45,0.0,57.0,3.9,10.0,57.0,50.35,37.92
2016,12,3,15,0,0.0,39.0,4.0,10.0,39.0,34.4,24.22
2016,12,3,15,15,0.0,35.0,3.75,10.0,35.0,30.85,21.22
2016,12,3,15,30,0.0,31.0,3.5,10.0,31.0,27.31,18.18
2016,12,3,15,45,0.0,26.5,3.25,10.0,26.5,23.33,14.74
2016,12,3,16,0,0.0,22.0,3.0,10.0,22.0,19.35,11.26
2016,12,3,16,15,0.0,17.5,2.7,9.5,17.5,15.38,7.77
2016,12,3,16,30,0.0,13.0,2.4,9.0,13.0,11.41,4.24
2016,12,3,16,45,0.0,9.0,2.15,9.0,9.0,7.9,1.06
2016,12,3,17,0,0.0,5.0,1.9,9.0,5.0,4.38,0.0
2016,12,3,17,15,0.0,2.5,1.85,9.0,2.5,2.27,0.0
2016,12,3,17,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,4,7,15,0.0,2.5,3.3,9.0,2.5,2.27,0.0
2016,12,4,7,30,0.0,5.0,3.4,9.0,5.0,4.38,0.0
2016,12,4,7,45,0.0,14.5,3.5,9.0,14.5,12.75,4.74
2016,12,4,8,0,0.0,24.0,3.6,9.0,24.0,21.13,13.1
2016,12,4,8,15,0.0,35.5,3.75,9.0,35.5,31.3,22.63
2016,12,4,8,30,0.0,47.0,3.9,9.0,47.0,41.48,32.11
2016,12,4,8,45,0.0,59.0,4.1,9.5,59.0,51.97,41.68
2016,12,4,9,0,0.0,71.0,4.3,10.0,71.0,62.14,50.81
2016,12,4,9,15,0.0,51.5,4.55,10.0,51.5,45.45,35.67
2016,12,4,9,30,0.0,32.0,4.8,10.0,32.0,28.2,19.98
2016,12,4,9,45,0.0,30.0,5.1,10.0,30.0,26.44,17.32
2016,12,4,10,0,0.0,28.0,5.4,10.0,28.0,24.68,15.75
2016,12,4,10,15,0.0,21.5,5.25,10.0,21.5,18.95,10.75
2016,12,4,10,30,0.0,15.0,5.1,10.0,15.0,13.22,5.77
2016,12,4,10,45,0.0,16.0,4.95,10.5,16.0,14.11,6.5
2016,12,4,11,0,0.0,17.0,4.8,11.0,17.0,14.99,7.22
2016,12,4,11,15,0.0,43.0,4.6,11.0,43.0,37.99,26.88
2016,12,4,11,30,0.0,69.0,4.4,11.0,69.0,61.07,46.47
2016,12,4,11,45,23.0,163.0,4.2,11.0,177.0,152.82,123.26
2016,12,4,12,0,46.0,257.0,4.0,11.0,285.0,246.29,199.96
2016,12,4,12,15,35.0,246.0,4.15,11.0,267.5,236.02,191.64
2016,12,4,12,30,24.0,235.0,4.3,11.0,250.0,221.1,179.61
2016,12,4,12,45,16.0,216.5,4.45,11.0,227.0,202.08,164.13
2016,12,4,13,0,8.0,198.0,4.6,11.0,204.0,182.07,147.71
2016,12,4,13,15,4.0,147.0,4.8,11.0,150.0,133.83,107.72
2016,12,4,13,30,0.0,96.0,5.0,11.0,96.0,85.16,66.88
2016,12,4,13,45,0.0,116.5,5.2,11.5,116.5,103.98,82.75
2016,12,4,14,0,0.0,137.0,5.4,12.0,137.0,123.44,99.07
2016,12,4,14,15,0.0,76.0,5.3,12.0,76.0,67.25,51.77
2016,12,4,14,30,0.0,15.0,5.2,12.0,15.0,13.21,5.7
2016,12,4,14,45,43.0,98.5,5.15,12.0,116.5,122.89,100.59
2016,12,4,15,0,86.0,182.0,5.1,12.0,218.0,247.01,205.71
2016,12,4,15,15,81.5,164.5,4.85,11.5,196.0,228.08,190.39
2016,12,4,15,30,77.0,147.0,4.6,11.0,174.0,208.72,174.72
2016,12,4,15,45,68.0,127.5,4.35,11.0,149.0,183.35,153.26
2016,12,4,16,0,59.0,108.0,4.1,11.0,124.0,157.61,131.16
2016,12,4,16,15,48.0,88.0,3.85,10.5,99.0,129.54,106.83
2016,12,4,16,30,37.0,68.0,3.6,10.0,74.0,101.06,81.69
2016,12,4,16,45,18.5,48.5,3.4,10.0,51.5,68.23,52.21
2016,12,4,17,0,0.0,29.0,3.2,10.0,29.0,29.54,17.14
2016,12,4,17,15,0.0,14.5,3.15,10.0,14.5,13.19,0.0
2016,12,4,17,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,3.05,9.5,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,3.45,8.5,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,2.85,7.5,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,2.4,7.5,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,2.35,7.5,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,7,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,12,5,7,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,5,7,45,0.0,1.5,2.7,7.5,1.5,1.31,0.0
2016,12,5,8,0,0.0,3.0,2.8,8.0,3.0,2.63,0.0
2016,12,5,8,15,0.0,4.5,2.65,8.0,4.5,3.95,0.0
2016,12,5,8,30,0.0,6.0,2.5,8.0,6.0,5.26,0.0
2016,12,5,8,45,0.0,7.5,2.35,8.5,7.5,6.58,0.39
2016,12,5,9,0,0.0,9.0,2.2,9.0,9.0,7.91,1.6
2016,12,5,9,15,0.0,18.5,2.0,9.0,18.5,16.28,9.27
2016,12,5,9,30,0.0,28.0,1.8,9.0,28.0,24.66,16.9
2016,12,5,9,45,0.0,60.0,1.65,9.5,60.0,53.01,40.44
2016,12,5,10,0,0.0,92.0,1.5,10.0,92.0,80.76,64.01
2016,12,5,10,15,0.0,109.5,1.45,10.0,109.5,95.45,76.29
2016,12,5,10,30,0.0,127.0,1.4,10.0,127.0,110.23,88.57
2016,12,5,10,45,0.0,138.0,1.35,10.0,138.0,119.83,96.42
2016,12,5,11,0,0.0,149.0,1.3,10.0,149.0,129.53,104.33
2016,12,5,11,15,0.0,110.5,1.35,10.0,110.5,97.43,77.34
2016,12,5,11,30,0.0,72.0,1.4,10.0,72.0,63.74,48.88
2016,12,5,11,45,1.5,126.5,1.5,10.5,127.5,112.2,89.54
2016,12,5,12,0,3.0,181.0,1.6,11.0,183.0,160.54,129.26
2016,12,5,12,15,2.0,175.5,1.7,11.0,176.5,156.02,125.42
2016,12,5,12,30,1.0,170.0,1.8,11.0,170.0,151.28,121.56
2016,12,5,12,45,30.5,216.0,1.9,11.0,234.0,213.54,172.99
2016,12,5,13,0,60.0,262.0,2.0,11.0,298.0,277.18,224.8
2016,12,5,13,15,30.0,170.0,2.1,11.0,188.0,175.34,141.95
2016,12,5,13,30,0.0,78.0,2.2,11.0,78.0,69.06,53.18
2016,12,5,13,45,0.0,105.0,2.35,11.5,105.0,93.42,73.79
2016,12,5,14,0,0.0,132.0,2.5,12.0,132.0,118.73,94.95
2016,12,5,14,15,0.0,132.5,2.55,12.0,132.5,119.74,95.93
2016,12,5,14,30,0.0,133.0,2.6,12.0,133.0,120.95,97.14
2016,12,5,14,45,0.0,119.5,2.7,12.0,119.5,108.58,86.97
2016,12,5,15,0,0.0,106.0,2.8,12.0,106.0,96.11,76.64
2016,12,5,15,15,0.0,95.5,2.75,12.0,95.5,86.54,68.69
2016,12,5,15,30,0.0,85.0,2.7,12.0,85.0,76.93,60.64
2016,12,5,15,45,296.0,78.0,2.7,12.0,158.5,310.43,263.43
2016,12,5,16,0,592.0,71.0,2.7,12.0,232.0,502.08,420.52
2016,12,5,16,15,528.0,63.0,2.35,11.5,186.0,443.53,370.22
2016,12,5,16,30,464.0,55.0,2.0,11.0,140.0,385.07,319.52
2016,12,5,16,45,377.0,43.0,1.7,10.5,98.0,309.68,252.81
2016,12,5,17,0,290.0,31.0,1.4,10.0,56.0,237.96,177.09
2016,12,5,17,15,145.0,15.5,1.35,10.0,28.0,92.61,0.0
2016,12,5,17,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,3.85,7.0,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,3.75,6.5,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,6,7,15,102.0,8.0,4.1,6.0,11.5,0.0,0.0
2016,12,6,7,30,204.0,16.0,4.3,6.0,23.0,14.55,0.0
2016,12,6,7,45,355.0,26.5,4.5,6.5,63.5,21.69,11.64
2016,12,6,8,0,506.0,37.0,4.7,7.0,104.0,29.8,20.86
2016,12,6,8,15,584.5,43.5,5.05,7.5,152.0,37.22,28.07
2016,12,6,8,30,663.0,50.0,5.4,8.0,200.0,41.88,32.56
2016,12,6,8,45,715.5,53.5,5.75,8.5,248.0,43.77,34.36
2016,12,6,9,0,768.0,57.0,6.1,9.0,296.0,45.76,36.13
2016,12,6,9,15,798.5,60.0,6.1,9.5,340.5,47.27,37.39
2016,12,6,9,30,829.0,63.0,6.1,10.0,385.0,48.81,38.63
2016,12,6,9,45,850.5,65.5,6.2,10.5,424.5,56.37,45.27
2016,12,6,10,0,872.0,68.0,6.3,11.0,464.0,114.54,62.07
2016,12,6,10,15,449.5,133.5,6.2,11.5,338.5,152.05,103.8
2016,12,6,10,30,27.0,199.0,6.1,12.0,213.0,171.1,137.99
2016,12,6,10,45,45.0,220.0,6.05,12.5,244.5,190.21,152.74
2016,12,6,11,0,63.0,241.0,6.0,13.0,276.0,216.41,173.54
2016,12,6,11,15,41.0,229.5,5.9,13.0,252.5,206.91,166.48
2016,12,6,11,30,19.0,218.0,5.8,13.0,229.0,195.41,157.52
2016,12,6,11,45,9.5,182.0,5.7,13.5,187.5,163.16,130.8
2016,12,6,12,0,0.0,146.0,5.6,14.0,146.0,128.79,102.22
2016,12,6,12,15,0.0,136.0,5.5,14.0,136.0,120.33,95.21
2016,12,6,12,30,0.0,126.0,5.4,14.0,126.0,111.71,88.05
2016,12,6,12,45,0.0,144.0,5.35,14.0,144.0,127.98,101.58
2016,12,6,13,0,0.0,162.0,5.3,14.0,162.0,144.6,115.35
2016,12,6,13,15,0.0,143.5,5.2,14.0,143.5,128.19,101.84
2016,12,6,13,30,0.0,125.0,5.1,14.0,125.0,111.56,88.14
2016,12,6,13,45,0.0,107.0,5.05,14.0,107.0,95.25,74.66
2016,12,6,14,0,0.0,89.0,5.0,14.0,89.0,78.85,61.04
2016,12,6,14,15,0.0,93.0,4.9,14.0,93.0,82.6,64.3
2016,12,6,14,30,0.0,97.0,4.8,14.0,97.0,86.49,67.71
2016,12,6,14,45,0.0,97.5,4.75,14.0,97.5,87.27,68.51
2016,12,6,15,0,0.0,98.0,4.7,14.0,98.0,88.24,69.5
2016,12,6,15,15,0.0,88.0,4.55,13.5,88.0,79.08,62.01
2016,12,6,15,30,0.0,78.0,4.4,13.0,78.0,69.89,54.41
2016,12,6,15,45,278.5,79.0,4.3,13.0,155.0,299.62,254.2
2016,12,6,16,0,557.0,80.0,4.2,13.0,232.0,488.34,410.36
2016,12,6,16,15,491.5,71.0,3.85,12.5,186.0,428.06,358.73
2016,12,6,16,30,426.0,62.0,3.5,12.0,140.0,367.64,306.27
2016,12,6,16,45,315.0,49.0,3.2,11.5,96.5,279.44,228.7
2016,12,6,17,0,204.0,36.0,2.9,11.0,53.0,197.21,146.6
2016,12,6,17,15,102.0,18.0,2.8,10.5,26.5,71.56,0.0
2016,12,6,17,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,7,7,15,72.0,7.5,1.15,2.5,10.0,0.0,0.0
2016,12,7,7,30,144.0,15.0,1.4,3.0,20.0,13.64,0.0
2016,12,7,7,45,274.0,28.0,1.65,4.0,57.0,23.07,12.6
2016,12,7,8,0,404.0,41.0,1.9,5.0,94.0,33.32,24.18
2016,12,7,8,15,484.0,50.0,1.85,5.5,139.5,39.51,30.41
2016,12,7,8,30,564.0,59.0,1.8,6.0,185.0,45.59,36.26
2016,12,7,8,45,611.0,65.5,1.75,7.0,230.5,49.32,39.69
2016,12,7,9,0,658.0,72.0,1.7,8.0,276.0,52.99,42.92
2016,12,7,9,15,692.5,76.5,1.65,8.5,318.5,55.0,44.62
2016,12,7,9,30,727.0,81.0,1.6,9.0,361.0,57.02,46.27
2016,12,7,9,45,365.0,117.5,1.6,9.5,258.0,82.19,68.65
2016,12,7,10,0,3.0,154.0,1.6,10.0,155.0,128.84,104.62
2016,12,7,10,15,5.0,164.5,1.55,10.5,166.5,138.96,112.43
2016,12,7,10,30,7.0,175.0,1.5,11.0,178.0,149.29,120.44
2016,12,7,10,45,7.5,180.5,1.5,11.5,184.5,155.57,125.18
2016,12,7,11,0,8.0,186.0,1.5,12.0,191.0,161.8,129.89
2016,12,7,11,15,75.5,229.0,1.5,12.0,273.0,217.23,173.27
2016,12,7,11,30,143.0,272.0,1.5,12.0,355.0,281.88,224.06
2016,12,7,11,45,127.5,276.0,1.5,12.5,351.0,289.83,230.58
2016,12,7,12,0,112.0,280.0,1.5,13.0,347.0,294.44,234.46
2016,12,7,12,15,110.5,282.0,1.5,13.5,348.0,303.31,241.5
2016,12,7,12,30,109.0,284.0,1.5,14.0,349.0,311.82,248.15
2016,12,7,12,45,179.0,280.0,1.55,14.5,386.0,358.78,285.35
2016,12,7,13,0,249.0,276.0,1.6,15.0,423.0,405.32,321.94
2016,12,7,13,15,253.0,266.5,1.55,15.0,413.0,417.08,331.44
2016,12,7,13,30,257.0,257.0,1.5,15.0,403.0,421.36,335.48
2016,12,7,13,45,141.0,232.0,1.5,15.0,311.5,322.15,258.03
2016,12,7,14,0,25.0,207.0,1.5,15.0,220.0,207.52,165.87
2016,12,7,14,15,166.0,204.0,1.35,15.0,285.0,321.51,260.35
2016,12,7,14,30,307.0,201.0,1.2,15.0,350.0,431.04,347.44
2016,12,7,14,45,290.5,190.5,1.05,15.0,323.0,414.41,333.9
2016,12,7,15,0,274.0,180.0,0.9,15.0,296.0,396.5,320.18
2016,12,7,15,15,265.5,162.5,0.75,15.0,266.0,374.63,303.47
2016,12,7,15,30,257.0,145.0,0.6,15.0,236.0,351.41,285.44
2016,12,7,15,45,408.0,110.5,0.45,15.0,231.5,424.98,344.39
2016,12,7,16,0,559.0,76.0,0.3,15.0,227.0,484.83,389.4
2016,12,7,16,15,495.0,67.0,0.45,14.0,182.0,425.8,344.4
2016,12,7,16,30,431.0,58.0,0.6,13.0,137.0,366.85,297.83
2016,12,7,16,45,332.5,45.5,0.8,12.5,95.5,284.88,229.19
2016,12,7,17,0,234.0,33.0,1.0,12.0,54.0,209.04,154.3
2016,12,7,17,15,117.0,16.5,1.2,11.5,27.0,100.87,0.0
2016,12,7,17,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,3.25,8.5,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,3.65,7.5,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,4.15,7.0,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,4.35,7.0,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,4.75,7.0,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,4.9,7.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,5.05,7.0,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,5.2,7.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,5.4,6.5,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,5.6,6.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,5.8,6.0,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,6.0,6.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,6.1,5.5,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,6.2,5.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,6.35,5.0,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,6.5,5.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,6.5,4.5,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,6.5,4.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,6.5,4.0,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,6.5,4.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,6.5,3.5,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,6.5,3.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,6.5,3.0,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,6.5,3.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,6.5,3.0,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,6.5,3.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,6.5,3.0,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,6.5,3.0,0.0,0.0,0.0
2016,12,8,7,15,0.0,3.5,6.65,3.0,3.5,0.0,0.0
2016,12,8,7,30,0.0,7.0,6.8,3.0,7.0,6.37,0.0
2016,12,8,7,45,0.0,24.5,6.95,3.0,24.5,21.32,10.85
2016,12,8,8,0,0.0,42.0,7.1,3.0,42.0,35.82,26.5
2016,12,8,8,15,6.5,61.5,7.2,3.0,63.0,51.64,41.72
2016,12,8,8,30,13.0,81.0,7.3,3.0,84.0,67.28,56.62
2016,12,8,8,45,23.5,99.5,7.45,3.5,106.5,79.48,68.04
2016,12,8,9,0,34.0,118.0,7.6,4.0,129.0,93.16,80.57
2016,12,8,9,15,17.0,100.5,7.6,4.0,106.0,85.52,73.49
2016,12,8,9,30,0.0,83.0,7.6,4.0,83.0,72.59,61.48
2016,12,8,9,45,0.0,92.0,7.6,4.5,92.0,80.2,68.2
2016,12,8,10,0,0.0,101.0,7.6,5.0,101.0,87.96,71.59
2016,12,8,10,15,0.0,131.0,7.55,5.0,131.0,112.53,92.77
2016,12,8,10,30,0.0,161.0,7.5,5.0,161.0,137.17,113.85
2016,12,8,10,45,11.5,186.5,7.45,5.0,193.0,161.07,133.69
2016,12,8,11,0,23.0,212.0,7.4,5.0,225.0,186.45,154.85
2016,12,8,11,15,34.0,228.0,7.3,5.0,248.0,203.09,168.68
2016,12,8,11,30,45.0,244.0,7.2,5.0,271.0,224.3,186.52
2016,12,8,11,45,44.5,249.0,7.1,5.0,276.0,233.19,194.18
2016,12,8,12,0,44.0,254.0,7.0,5.0,281.0,241.99,201.76
2016,12,8,12,15,30.0,237.0,6.9,4.5,255.5,225.07,187.98
2016,12,8,12,30,16.0,220.0,6.8,4.0,230.0,203.29,169.9
2016,12,8,12,45,34.5,237.5,6.75,4.0,258.5,235.11,197.22
2016,12,8,13,0,53.0,255.0,6.7,4.0,287.0,265.92,223.68
2016,12,8,13,15,41.0,240.5,6.6,4.0,265.0,249.21,209.64
2016,12,8,13,30,29.0,226.0,6.5,4.0,243.0,231.31,194.56
2016,12,8,13,45,101.0,234.5,6.45,4.0,289.0,289.75,245.95
2016,12,8,14,0,173.0,243.0,6.4,4.0,335.0,360.92,307.73
2016,12,8,14,15,168.5,231.0,6.35,4.0,317.0,352.01,300.81
2016,12,8,14,30,164.0,219.0,6.3,4.0,299.0,342.22,293.25
2016,12,8,14,45,95.0,191.0,6.25,4.0,236.5,258.02,220.97
2016,12,8,15,0,26.0,163.0,6.2,4.0,174.0,172.82,146.47
2016,12,8,15,15,22.5,148.0,6.0,4.0,157.0,157.2,133.2
2016,12,8,15,30,19.0,133.0,5.8,4.0,140.0,141.51,119.67
2016,12,8,15,45,14.5,116.0,5.65,4.0,120.5,122.82,103.33
2016,12,8,16,0,10.0,99.0,5.5,4.0,101.0,104.08,86.73
2016,12,8,16,15,5.0,80.5,5.15,3.5,81.5,83.08,68.0
2016,12,8,16,30,0.0,62.0,4.8,3.0,62.0,61.84,48.81
2016,12,8,16,45,0.0,43.5,4.45,3.0,43.5,43.07,31.65
2016,12,8,17,0,0.0,25.0,4.1,3.0,25.0,22.89,12.6
2016,12,8,17,15,0.0,12.5,3.85,2.5,12.5,11.01,0.0
2016,12,8,17,30,0.0,0.0,3.6,2.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,3.35,2.0,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,3.0,1.5,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,2.9,1.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,2.7,0.5,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,3.0,0.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,3.15,0.0,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,3.2,0.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,3.25,0.0,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,3.35,0.0,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,3.4,0.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,3.35,0.0,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,3.25,0.0,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,3.2,0.0,0.0,0.0,0.0
2016,12,9,0,15,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,12,9,0,30,0.0,0.0,3.0,0.0,0.0,0.0,0.0
2016,12,9,0,45,0.0,0.0,2.9,-0.5,0.0,0.0,0.0
2016,12,9,1,0,0.0,0.0,2.8,-1.0,0.0,0.0,0.0
2016,12,9,1,15,0.0,0.0,2.75,-1.0,0.0,0.0,0.0
2016,12,9,1,30,0.0,0.0,2.7,-1.0,0.0,0.0,0.0
2016,12,9,1,45,0.0,0.0,2.65,-1.0,0.0,0.0,0.0
2016,12,9,2,0,0.0,0.0,2.6,-1.0,0.0,0.0,0.0
2016,12,9,2,15,0.0,0.0,2.6,-1.0,0.0,0.0,0.0
2016,12,9,2,30,0.0,0.0,2.6,-1.0,0.0,0.0,0.0
2016,12,9,2,45,0.0,0.0,2.6,-1.0,0.0,0.0,0.0
2016,12,9,3,0,0.0,0.0,2.6,-1.0,0.0,0.0,0.0
2016,12,9,3,15,0.0,0.0,2.6,-1.0,0.0,0.0,0.0
2016,12,9,3,30,0.0,0.0,2.6,-1.0,0.0,0.0,0.0
2016,12,9,3,45,0.0,0.0,2.6,-1.0,0.0,0.0,0.0
2016,12,9,4,0,0.0,0.0,2.6,-1.0,0.0,0.0,0.0
2016,12,9,4,15,0.0,0.0,2.55,-1.0,0.0,0.0,0.0
2016,12,9,4,30,0.0,0.0,2.5,-1.0,0.0,0.0,0.0
2016,12,9,4,45,0.0,0.0,2.45,-1.5,0.0,0.0,0.0
2016,12,9,5,0,0.0,0.0,2.4,-2.0,0.0,0.0,0.0
2016,12,9,5,15,0.0,0.0,2.35,-2.0,0.0,0.0,0.0
2016,12,9,5,30,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,12,9,5,45,0.0,0.0,2.25,-2.0,0.0,0.0,0.0
2016,12,9,6,0,0.0,0.0,2.2,-2.0,0.0,0.0,0.0
2016,12,9,6,15,0.0,0.0,2.15,-2.0,0.0,0.0,0.0
2016,12,9,6,30,0.0,0.0,2.1,-2.0,0.0,0.0,0.0
2016,12,9,6,45,0.0,0.0,2.1,-2.0,0.0,0.0,0.0
2016,12,9,7,0,0.0,0.0,2.1,-2.0,0.0,0.0,0.0
2016,12,9,7,15,89.5,6.5,2.35,-1.5,9.5,0.0,0.0
2016,12,9,7,30,179.0,13.0,2.6,-1.0,19.0,11.82,0.0
2016,12,9,7,45,329.5,24.5,2.85,-0.5,58.0,20.05,9.7
2016,12,9,8,0,480.0,36.0,3.1,0.0,97.0,29.11,20.75
2016,12,9,8,15,254.0,59.0,3.2,0.0,92.5,44.78,35.89
2016,12,9,8,30,28.0,82.0,3.3,0.0,88.0,66.12,56.18
2016,12,9,8,45,35.5,100.5,3.45,0.5,110.0,80.07,69.31
2016,12,9,9,0,43.0,119.0,3.6,1.0,132.0,93.72,81.91
2016,12,9,9,15,45.5,137.0,3.45,1.5,152.5,106.73,93.67
2016,12,9,9,30,48.0,155.0,3.3,2.0,173.0,119.43,104.94
2016,12,9,9,45,78.0,176.0,3.2,2.5,209.5,133.74,117.51
2016,12,9,10,0,108.0,197.0,3.1,3.0,246.0,157.71,128.88
2016,12,9,10,15,110.0,211.0,2.95,3.5,264.0,177.59,143.95
2016,12,9,10,30,112.0,225.0,2.8,4.0,282.0,197.62,160.14
2016,12,9,10,45,111.0,237.5,2.65,4.5,296.5,216.15,175.61
2016,12,9,11,0,110.0,250.0,2.5,5.0,311.0,234.55,191.06
2016,12,9,11,15,160.5,259.0,2.3,5.5,350.5,264.89,214.93
2016,12,9,11,30,211.0,268.0,2.1,6.0,390.0,302.01,244.65
2016,12,9,11,45,211.5,272.5,1.95,6.5,397.0,319.66,259.39
2016,12,9,12,0,212.0,277.0,1.8,7.0,404.0,336.87,273.57
2016,12,9,12,15,263.5,270.5,1.65,7.0,428.0,371.64,301.95
2016,12,9,12,30,315.0,264.0,1.5,7.0,452.0,406.98,330.63
2016,12,9,12,45,258.0,269.5,1.4,7.5,423.0,396.47,322.08
2016,12,9,13,0,201.0,275.0,1.3,8.0,394.0,375.61,305.28
2016,12,9,13,15,200.5,269.0,1.2,8.0,385.0,379.4,308.89
2016,12,9,13,30,200.0,263.0,1.1,8.0,376.0,382.37,311.63
2016,12,9,13,45,142.5,250.0,1.05,8.0,329.0,340.84,278.54
2016,12,9,14,0,85.0,237.0,1.0,8.0,282.0,286.84,235.14
2016,12,9,14,15,85.0,224.0,1.0,8.0,267.0,278.0,228.93
2016,12,9,14,30,85.0,211.0,1.0,8.0,252.0,268.72,222.05
2016,12,9,14,45,75.0,194.0,1.0,8.0,228.0,247.62,205.26
2016,12,9,15,0,65.0,177.0,1.0,8.0,204.0,225.92,187.82
2016,12,9,15,15,60.5,160.5,1.05,7.5,184.0,208.13,173.91
2016,12,9,15,30,56.0,144.0,1.1,7.0,164.0,190.03,159.43
2016,12,9,15,45,370.5,102.5,1.15,7.0,205.0,389.48,330.86
2016,12,9,16,0,685.0,61.0,1.2,7.0,246.0,548.56,459.4
2016,12,9,16,15,623.0,54.5,1.1,6.5,198.5,492.22,411.35
2016,12,9,16,30,561.0,48.0,1.0,6.0,151.0,435.87,363.1
