Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,9,16,45,458.0,39.0,0.9,5.5,106.0,352.8,290.4
2016,12,9,17,0,355.0,30.0,0.8,5.0,61.0,273.65,208.13
2016,12,9,17,15,177.5,15.0,0.85,4.5,30.5,133.82,0.0
2016,12,9,17,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,9,17,45,0.0,0.0,0.95,3.5,0.0,0.0,0.0
2016,12,9,18,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,9,18,15,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,12,9,18,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,9,18,45,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,12,9,19,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,9,19,15,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2016,12,9,19,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,9,19,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,9,20,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,9,20,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,9,20,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,9,20,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,9,21,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,9,21,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,9,21,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,9,21,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,9,22,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,9,22,15,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,12,9,22,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,22,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,23,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,23,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,23,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,23,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,0,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,0,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,0,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,0,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,1,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,1,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,1,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,1,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,2,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,2,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,12,10,2,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,2,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,3,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,3,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,12,10,3,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,3,45,0.0,0.0,0.9,0.5,0.0,0.0,0.0
2016,12,10,4,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,10,4,15,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,10,4,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,10,4,45,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,10,5,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,10,5,15,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,10,5,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,10,5,45,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,10,6,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,10,6,15,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,10,6,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,10,6,45,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,10,7,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,10,7,15,46.5,6.5,1.15,1.5,8.0,0.0,0.0
2016,12,10,7,30,93.0,13.0,1.4,2.0,16.0,11.82,0.0
2016,12,10,7,45,228.5,27.5,1.7,2.5,52.0,22.85,11.15
2016,12,10,8,0,364.0,42.0,2.0,3.0,88.0,34.54,25.3
2016,12,10,8,15,449.5,52.0,2.1,3.5,133.0,41.55,32.44
2016,12,10,8,30,535.0,62.0,2.2,4.0,178.0,48.43,39.11
2016,12,10,8,45,589.0,68.5,2.3,4.5,224.0,52.04,42.56
2016,12,10,9,0,643.0,75.0,2.4,5.0,270.0,55.64,45.86
2016,12,10,9,15,321.5,95.5,2.5,5.5,193.0,67.41,56.52
2016,12,10,9,30,0.0,116.0,2.6,6.0,116.0,97.73,83.86
2016,12,10,9,45,384.0,104.0,2.75,6.5,275.0,71.28,59.56
2016,12,10,10,0,768.0,92.0,2.9,7.0,434.0,106.94,62.65
2016,12,10,10,15,384.0,123.0,2.95,7.5,294.0,132.25,91.55
2016,12,10,10,30,0.0,154.0,3.0,8.0,154.0,131.56,107.5
2016,12,10,10,45,46.5,200.0,3.15,8.5,225.5,174.88,141.65
2016,12,10,11,0,93.0,246.0,3.3,9.0,297.0,226.71,182.86
2016,12,10,11,15,48.5,214.0,3.35,9.0,240.5,196.23,159.21
2016,12,10,11,30,4.0,182.0,3.4,9.0,184.0,159.74,129.95
2016,12,10,11,45,21.5,214.5,3.5,9.5,227.0,195.22,158.98
2016,12,10,12,0,39.0,247.0,3.6,10.0,270.0,233.46,190.04
2016,12,10,12,15,25.0,228.0,3.65,10.0,243.0,212.67,173.07
2016,12,10,12,30,11.0,209.0,3.7,10.0,216.0,190.85,155.19
2016,12,10,12,45,9.0,201.5,3.75,10.5,207.0,184.4,149.69
2016,12,10,13,0,7.0,194.0,3.8,11.0,198.0,177.63,143.93
2016,12,10,13,15,3.5,158.0,3.8,11.0,160.0,143.5,115.7
2016,12,10,13,30,0.0,122.0,3.8,11.0,122.0,108.8,86.77
2016,12,10,13,45,0.0,131.5,3.85,11.0,131.5,117.83,94.5
2016,12,10,14,0,0.0,141.0,3.9,11.0,141.0,127.19,102.5
2016,12,10,14,15,0.0,117.0,3.9,11.0,117.0,105.0,83.98
2016,12,10,14,30,0.0,93.0,3.9,11.0,93.0,82.74,65.29
2016,12,10,14,45,0.0,86.5,3.9,11.0,86.5,76.83,60.42
2016,12,10,15,0,0.0,80.0,3.9,11.0,80.0,70.92,55.5
2016,12,10,15,15,0.0,72.0,3.8,11.0,72.0,63.67,49.4
2016,12,10,15,30,0.0,64.0,3.7,11.0,64.0,56.55,43.38
2016,12,10,15,45,310.0,66.0,3.6,11.0,150.0,302.25,258.64
2016,12,10,16,0,620.0,68.0,3.5,11.0,236.0,514.23,433.76
2016,12,10,16,15,556.0,60.5,3.1,10.0,190.0,456.47,384.52
2016,12,10,16,30,492.0,53.0,2.7,9.0,144.0,398.76,334.56
2016,12,10,16,45,391.5,42.5,2.35,8.5,101.0,316.84,261.73
2016,12,10,17,0,291.0,32.0,2.0,8.0,58.0,238.73,181.79
2016,12,10,17,15,145.5,16.0,2.0,7.5,29.0,117.85,0.0
2016,12,10,17,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,10,17,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,10,18,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,10,18,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,10,18,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,10,18,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,10,19,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,10,19,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,10,19,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,10,19,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,12,10,20,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,10,20,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,10,20,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,10,20,45,0.0,0.0,3.15,7.5,0.0,0.0,0.0
2016,12,10,21,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,10,21,15,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,10,21,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,10,21,45,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,10,22,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,10,22,15,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2016,12,10,22,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,10,22,45,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,10,23,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,10,23,15,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,10,23,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,10,23,45,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,11,0,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,11,0,15,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,11,0,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,11,0,45,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2016,12,11,1,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,11,1,15,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,12,11,1,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,11,1,45,0.0,0.0,3.85,8.5,0.0,0.0,0.0
2016,12,11,2,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,11,2,15,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,11,2,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,11,2,45,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,11,3,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,11,3,15,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,12,11,3,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,12,11,3,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,12,11,4,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,12,11,4,15,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,12,11,4,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,11,4,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,12,11,5,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,11,5,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,12,11,5,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,11,5,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,11,6,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,11,6,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,12,11,6,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,11,6,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,12,11,7,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,11,7,15,59.5,6.0,3.75,9.0,7.5,0.0,0.0
2016,12,11,7,30,119.0,12.0,3.9,9.0,15.0,10.91,0.0
2016,12,11,7,45,262.0,24.5,4.1,9.5,50.5,20.13,8.24
2016,12,11,8,0,405.0,37.0,4.3,10.0,86.0,30.04,20.54
2016,12,11,8,15,489.0,45.0,4.6,10.5,131.0,35.51,26.07
2016,12,11,8,30,573.0,53.0,4.9,11.0,176.0,40.9,31.22
2016,12,11,8,45,286.5,50.5,5.2,11.5,112.0,37.09,27.9
2016,12,11,9,0,0.0,48.0,5.5,12.0,48.0,42.35,32.62
2016,12,11,9,15,0.0,55.5,5.55,12.5,55.5,49.0,38.51
2016,12,11,9,30,0.0,63.0,5.6,13.0,63.0,55.66,44.32
2016,12,11,9,45,0.0,43.0,5.65,14.0,43.0,37.93,28.26
2016,12,11,10,0,0.0,23.0,5.7,15.0,23.0,20.26,11.62
2016,12,11,10,15,0.0,15.5,5.75,15.0,15.5,13.65,5.97
2016,12,11,10,30,0.0,8.0,5.8,15.0,8.0,7.05,0.33
2016,12,11,10,45,0.0,8.5,5.85,15.5,8.5,7.49,0.68
2016,12,11,11,0,0.0,9.0,5.9,16.0,9.0,7.93,1.04
2016,12,11,11,15,96.5,138.5,5.9,16.5,194.0,149.15,116.02
2016,12,11,11,30,193.0,268.0,5.9,17.0,379.0,294.37,231.89
2016,12,11,11,45,192.5,273.5,5.95,17.5,386.0,311.7,246.17
2016,12,11,12,0,192.0,279.0,6.0,18.0,393.0,328.61,260.15
2016,12,11,12,15,266.5,269.0,5.95,18.0,427.5,370.34,293.99
2016,12,11,12,30,341.0,259.0,5.9,18.0,462.0,414.16,329.76
2016,12,11,12,45,365.0,251.0,5.85,18.5,466.5,436.01,347.61
2016,12,11,13,0,389.0,243.0,5.8,19.0,471.0,457.85,365.4
2016,12,11,13,15,336.0,247.5,5.7,19.0,441.5,445.68,356.41
2016,12,11,13,30,283.0,252.0,5.6,19.0,412.0,430.11,344.49
2016,12,11,13,45,333.0,232.0,5.5,19.0,413.5,452.45,363.71
2016,12,11,14,0,383.0,212.0,5.4,19.0,415.0,474.53,382.69
2016,12,11,14,15,226.5,210.0,5.15,19.0,328.5,366.99,296.51
2016,12,11,14,30,70.0,208.0,4.9,19.0,242.0,254.89,204.69
2016,12,11,14,45,135.0,195.0,4.65,19.0,254.0,300.33,243.21
2016,12,11,15,0,200.0,182.0,4.4,19.0,266.0,334.96,272.6
2016,12,11,15,15,189.5,166.0,4.25,18.5,239.5,313.77,256.43
2016,12,11,15,30,179.0,150.0,4.1,18.0,213.0,291.81,239.47
2016,12,11,15,45,171.5,130.5,3.95,17.5,184.5,266.62,219.63
2016,12,11,16,0,164.0,111.0,3.8,17.0,156.0,240.55,198.5
2016,12,11,16,15,337.5,81.5,3.65,16.5,151.0,339.06,280.87
2016,12,11,16,30,511.0,52.0,3.5,16.0,146.0,409.21,336.22
2016,12,11,16,45,407.5,42.0,3.35,15.5,102.5,325.76,263.34
2016,12,11,17,0,304.0,32.0,3.2,15.0,59.0,246.12,183.99
2016,12,11,17,15,152.0,16.0,3.1,14.5,29.5,121.61,0.0
2016,12,11,17,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,12,11,17,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,12,11,18,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,12,11,18,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,12,11,18,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,12,11,18,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,12,11,19,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,12,11,19,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,12,11,19,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,12,11,19,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,12,11,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,12,11,20,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,12,11,20,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,12,11,20,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,12,11,21,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,12,11,21,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,12,11,21,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,11,21,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,11,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,11,22,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,12,11,22,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,11,22,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,12,11,23,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,11,23,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,11,23,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,11,23,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,12,0,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,12,0,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,12,12,0,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,12,0,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,12,1,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,12,1,15,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2016,12,12,1,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,12,1,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,12,12,2,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,12,2,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,12,12,2,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,12,2,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,12,3,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,12,3,15,0.0,0.0,2.9,7.5,0.0,0.0,0.0
2016,12,12,3,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,12,3,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,12,12,4,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,12,4,15,0.0,0.0,3.3,6.5,0.0,0.0,0.0
2016,12,12,4,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,12,4,45,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,12,5,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,12,5,15,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,12,12,5,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,12,5,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,12,12,6,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,12,6,15,0.0,0.0,3.1,5.5,0.0,0.0,0.0
2016,12,12,6,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,12,6,45,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,12,7,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,12,7,15,62.0,5.5,3.25,5.0,7.0,0.0,0.0
2016,12,12,7,30,124.0,11.0,3.4,5.0,14.0,10.01,0.0
2016,12,12,7,45,271.5,23.0,3.55,5.5,49.5,18.82,6.99
2016,12,12,8,0,419.0,35.0,3.7,6.0,85.0,28.33,19.35
2016,12,12,8,15,503.5,43.0,3.7,6.5,130.5,33.88,25.04
2016,12,12,8,30,588.0,51.0,3.7,7.0,176.0,39.35,30.33
2016,12,12,8,45,640.5,56.0,3.7,8.0,222.0,42.15,32.95
2016,12,12,9,0,693.0,61.0,3.7,9.0,268.0,49.19,39.28
2016,12,12,9,15,727.5,65.0,3.55,9.5,311.0,51.35,41.13
2016,12,12,9,30,762.0,69.0,3.4,10.0,354.0,53.52,42.94
2016,12,12,9,45,786.5,72.0,3.25,10.5,393.0,54.85,43.95
2016,12,12,10,0,811.0,75.0,3.1,11.0,432.0,97.67,53.93
2016,12,12,10,15,827.5,77.0,2.95,11.5,465.5,146.6,83.4
2016,12,12,10,30,844.0,79.0,2.8,12.0,499.0,196.34,122.16
2016,12,12,10,45,855.5,81.0,2.65,12.5,525.0,245.6,164.86
2016,12,12,11,0,867.0,83.0,2.5,13.0,551.0,294.7,208.94
2016,12,12,11,15,874.0,84.0,2.3,13.5,570.0,344.59,253.73
2016,12,12,11,30,881.0,85.0,2.1,14.0,589.0,389.27,293.57
2016,12,12,11,45,890.5,83.5,1.95,14.5,601.0,431.39,330.4
2016,12,12,12,0,900.0,82.0,1.8,15.0,613.0,472.09,364.99
2016,12,12,12,15,900.5,82.0,1.55,15.0,615.5,508.32,395.36
2016,12,12,12,30,901.0,82.0,1.3,15.0,618.0,542.16,422.68
2016,12,12,12,45,898.5,82.0,1.05,15.5,612.5,571.83,444.85
2016,12,12,13,0,896.0,82.0,0.8,16.0,607.0,598.68,463.67
2016,12,12,13,15,891.0,81.0,0.75,16.0,593.5,620.08,480.56
2016,12,12,13,30,886.0,80.0,0.7,16.0,580.0,638.35,494.85
2016,12,12,13,45,876.5,79.0,0.7,16.5,558.5,650.56,504.23
2016,12,12,14,0,867.0,78.0,0.7,17.0,537.0,659.44,511.11
2016,12,12,14,15,854.0,76.5,0.75,17.0,508.5,666.45,518.01
2016,12,12,14,30,841.0,75.0,0.8,17.0,480.0,666.23,519.81
2016,12,12,14,45,818.5,74.0,0.9,17.0,444.5,656.85,515.51
2016,12,12,15,0,796.0,73.0,1.0,17.0,409.0,644.27,508.7
2016,12,12,15,15,769.5,70.0,0.95,16.5,368.5,623.61,495.18
2016,12,12,15,30,743.0,67.0,0.9,16.0,328.0,600.2,479.23
2016,12,12,15,45,702.5,63.0,0.85,16.0,283.5,563.79,452.05
2016,12,12,16,0,662.0,59.0,0.8,16.0,239.0,529.76,425.62
2016,12,12,16,15,602.5,53.0,0.8,15.0,193.0,476.35,384.94
2016,12,12,16,30,543.0,47.0,0.8,14.0,147.0,422.9,341.9
2016,12,12,16,45,442.5,38.0,0.85,13.5,103.5,342.01,273.97
2016,12,12,17,0,342.0,29.0,0.9,13.0,60.0,265.12,198.22
2016,12,12,17,15,171.0,14.5,0.95,12.5,30.0,130.35,0.0
2016,12,12,17,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,12,17,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,12,12,18,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,12,18,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,12,12,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,12,18,45,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,12,12,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,12,19,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,12,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,12,19,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,12,12,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,12,20,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,12,20,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,12,20,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,12,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,12,21,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,12,21,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,12,21,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,12,12,22,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,12,22,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,12,12,22,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,12,22,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,12,23,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,12,23,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,12,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,12,23,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,12,13,0,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,13,0,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,13,0,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,13,0,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,12,13,1,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,13,1,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,13,1,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,13,1,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,12,13,2,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,13,2,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,12,13,2,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,13,2,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,12,13,3,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,13,3,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,13,3,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,13,3,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,13,4,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,13,4,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,13,4,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,13,4,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,13,5,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,13,5,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,13,5,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,13,5,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,13,6,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,13,6,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,12,13,6,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,13,6,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,13,7,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,13,7,15,32.5,5.5,2.45,9.5,6.0,0.0,0.0
2016,12,13,7,30,65.0,11.0,2.7,10.0,12.0,10.01,0.0
2016,12,13,7,45,200.0,25.5,3.0,11.0,46.0,20.1,6.93
2016,12,13,8,0,335.0,40.0,3.3,12.0,80.0,32.93,22.72
2016,12,13,8,15,422.0,50.5,3.3,12.5,124.0,40.44,30.17
2016,12,13,8,30,509.0,61.0,3.3,13.0,168.0,47.79,37.07
2016,12,13,8,45,571.5,66.5,3.3,13.5,214.0,50.58,39.72
2016,12,13,9,0,634.0,72.0,3.3,14.0,260.0,53.45,42.27
2016,12,13,9,15,671.0,77.0,3.45,14.5,303.0,55.82,44.27
2016,12,13,9,30,708.0,82.0,3.6,15.0,346.0,58.19,46.22
2016,12,13,9,45,739.0,84.5,3.8,16.0,385.5,58.69,46.37
2016,12,13,10,0,770.0,87.0,4.0,17.0,425.0,103.33,59.28
2016,12,13,10,15,788.0,89.5,4.05,17.0,458.0,150.72,87.0
2016,12,13,10,30,806.0,92.0,4.1,17.0,491.0,199.2,124.03
2016,12,13,10,45,823.0,92.0,4.15,17.5,518.5,246.19,163.85
2016,12,13,11,0,840.0,92.0,4.2,18.0,546.0,293.58,205.76
2016,12,13,11,15,848.0,93.0,4.2,18.0,564.5,339.25,247.34
2016,12,13,11,30,856.0,94.0,4.2,18.0,583.0,384.01,287.88
2016,12,13,11,45,881.5,86.5,4.2,18.5,598.0,428.75,326.94
2016,12,13,12,0,907.0,79.0,4.2,19.0,613.0,470.6,363.05
2016,12,13,12,15,908.0,79.0,4.25,19.0,616.0,507.33,395.41
2016,12,13,12,30,909.0,79.0,4.3,19.0,619.0,541.68,425.27
2016,12,13,12,45,907.0,78.5,4.35,19.5,614.0,571.4,450.16
2016,12,13,13,0,905.0,78.0,4.4,20.0,609.0,598.27,472.33
2016,12,13,13,15,900.5,77.5,4.35,19.5,595.5,620.72,492.26
2016,12,13,13,30,896.0,77.0,4.3,19.0,582.0,640.05,509.59
2016,12,13,13,45,888.0,75.5,4.25,19.0,561.0,652.9,520.92
2016,12,13,14,0,880.0,74.0,4.2,19.0,540.0,662.41,529.63
2016,12,13,14,15,868.0,72.5,4.15,18.5,511.5,665.94,534.73
2016,12,13,14,30,856.0,71.0,4.1,18.0,483.0,666.14,537.24
2016,12,13,14,45,832.5,70.5,4.05,18.0,447.5,661.46,534.71
2016,12,13,15,0,809.0,70.0,4.0,18.0,412.0,648.92,526.2
2016,12,13,15,15,783.0,67.0,3.85,17.5,371.5,628.66,512.33
2016,12,13,15,30,757.0,64.0,3.7,17.0,331.0,605.63,495.88
2016,12,13,15,45,718.5,60.5,3.6,17.0,286.5,571.16,469.07
2016,12,13,16,0,680.0,57.0,3.5,17.0,242.0,534.7,439.74
2016,12,13,16,15,621.5,51.0,3.1,16.0,196.0,485.64,399.81
2016,12,13,16,30,563.0,45.0,2.7,15.0,150.0,432.59,354.75
2016,12,13,16,45,461.0,37.0,2.35,14.0,106.0,351.73,284.89
2016,12,13,17,0,359.0,29.0,2.0,13.0,62.0,274.81,207.88
2016,12,13,17,15,179.5,14.5,2.05,12.5,31.0,135.28,0.0
2016,12,13,17,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,12,13,17,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,12,13,18,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,12,13,18,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,12,13,18,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,13,18,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,12,13,19,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,13,19,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,12,13,19,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,13,19,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,13,20,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,13,20,15,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2016,12,13,20,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,13,20,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,12,13,21,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,13,21,15,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,12,13,21,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,13,21,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,13,22,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,13,22,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,13,22,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,13,22,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,13,23,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,13,23,15,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2016,12,13,23,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,13,23,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,12,14,0,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,14,0,15,0.0,0.0,1.85,6.5,0.0,0.0,0.0
2016,12,14,0,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,14,0,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,12,14,1,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,14,1,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,12,14,1,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,14,1,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,14,2,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,14,2,15,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2016,12,14,2,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,14,2,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,14,3,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,14,3,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,14,3,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,14,3,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,14,4,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,14,4,15,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2016,12,14,4,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,14,4,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,14,5,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,14,5,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,14,5,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,14,5,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,14,6,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,14,6,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,14,6,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,14,6,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,12,14,7,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,7,15,0.0,5.5,1.75,4.5,5.5,0.0,0.0
2016,12,14,7,30,0.0,11.0,2.0,5.0,11.0,10.01,0.0
2016,12,14,7,45,177.0,24.5,2.25,5.5,45.0,19.29,5.98
2016,12,14,8,0,354.0,38.0,2.5,6.0,79.0,31.17,21.73
2016,12,14,8,15,442.0,48.0,2.35,6.5,123.5,38.32,29.02
2016,12,14,8,30,530.0,58.0,2.2,7.0,168.0,45.32,35.75
2016,12,14,8,45,272.0,83.0,2.05,7.5,140.0,60.91,50.11
2016,12,14,9,0,14.0,108.0,1.9,8.0,112.0,89.18,75.68
2016,12,14,9,15,26.5,127.5,1.8,8.5,137.0,100.3,85.45
2016,12,14,9,30,39.0,147.0,1.7,9.0,162.0,114.09,97.44
2016,12,14,9,45,19.5,132.0,1.65,10.0,139.5,110.28,93.47
2016,12,14,10,0,0.0,117.0,1.6,11.0,117.0,100.31,80.34
2016,12,14,10,15,9.5,152.0,1.6,11.5,156.5,129.33,103.97
2016,12,14,10,30,19.0,187.0,1.6,12.0,196.0,159.5,128.06
2016,12,14,10,45,11.0,180.5,1.65,12.5,186.0,155.67,124.77
2016,12,14,11,0,3.0,174.0,1.7,13.0,176.0,150.34,120.33
2016,12,14,11,15,4.0,179.5,1.65,13.5,182.5,156.33,124.84
2016,12,14,11,30,5.0,185.0,1.6,14.0,189.0,162.4,129.39
2016,12,14,11,45,5.5,188.0,1.6,14.5,192.0,166.25,132.18
2016,12,14,12,0,6.0,191.0,1.6,15.0,195.0,170.13,135.01
2016,12,14,12,15,8.5,199.0,1.55,15.0,204.5,179.33,142.4
2016,12,14,12,30,11.0,207.0,1.5,15.0,214.0,188.87,150.06
2016,12,14,12,45,17.0,216.5,1.5,15.5,226.5,201.98,160.38
2016,12,14,13,0,23.0,226.0,1.5,16.0,239.0,215.73,171.2
2016,12,14,13,15,33.0,231.5,1.5,16.0,250.0,234.95,186.77
2016,12,14,13,30,43.0,237.0,1.5,16.0,261.0,250.1,199.13
2016,12,14,13,45,69.5,238.0,1.55,16.0,275.5,272.01,217.3
2016,12,14,14,0,96.0,239.0,1.6,16.0,290.0,295.13,236.45
2016,12,14,14,15,102.0,227.0,1.65,16.0,278.5,291.61,234.35
2016,12,14,14,30,108.0,215.0,1.7,16.0,267.0,287.76,232.14
2016,12,14,14,45,54.0,160.5,1.75,16.0,186.5,195.09,157.41
2016,12,14,15,0,0.0,106.0,1.8,16.0,106.0,96.04,75.21
2016,12,14,15,15,0.0,95.5,1.75,15.5,95.5,86.46,67.65
2016,12,14,15,30,0.0,85.0,1.7,15.0,85.0,76.85,59.83
2016,12,14,15,45,0.0,73.5,1.7,15.0,73.5,66.17,50.88
2016,12,14,16,0,0.0,62.0,1.7,15.0,62.0,55.44,41.76
2016,12,14,16,15,235.5,59.5,1.6,14.0,103.5,244.16,204.1
2016,12,14,16,30,471.0,57.0,1.5,13.0,145.0,389.68,321.15
2016,12,14,16,45,373.0,45.5,1.45,12.5,102.0,308.69,250.39
2016,12,14,17,0,275.0,34.0,1.4,12.0,59.0,231.28,175.6
2016,12,14,17,15,137.5,17.0,1.55,11.5,29.5,113.79,0.0
2016,12,14,17,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,14,17,45,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,12,14,18,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,14,18,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,12,14,18,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,14,18,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,12,14,19,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,14,19,15,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2016,12,14,19,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,14,19,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,14,20,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,14,20,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,14,20,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,14,20,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,14,21,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,14,21,15,0.0,0.0,2.75,7.5,0.0,0.0,0.0
2016,12,14,21,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,14,21,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,12,14,22,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,14,22,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,14,22,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,14,22,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,12,14,23,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,14,23,15,0.0,0.0,2.7,6.5,0.0,0.0,0.0
2016,12,14,23,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,14,23,45,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,15,0,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,15,0,15,0.0,0.0,2.65,5.5,0.0,0.0,0.0
2016,12,15,0,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,15,0,45,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2016,12,15,1,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,15,1,15,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2016,12,15,1,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,15,1,45,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2016,12,15,2,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,15,2,15,0.0,0.0,2.3,4.5,0.0,0.0,0.0
2016,12,15,2,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,15,2,45,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,12,15,3,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,15,3,15,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2016,12,15,3,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,12,15,3,45,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,15,4,0,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,12,15,4,15,0.0,0.0,2.75,4.0,0.0,0.0,0.0
2016,12,15,4,30,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,12,15,4,45,0.0,0.0,2.85,4.0,0.0,0.0,0.0
2016,12,15,5,0,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,12,15,5,15,0.0,0.0,2.85,3.5,0.0,0.0,0.0
2016,12,15,5,30,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,12,15,5,45,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,12,15,6,0,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,12,15,6,15,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,12,15,6,30,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,12,15,6,45,0.0,0.0,2.55,3.0,0.0,0.0,0.0
2016,12,15,7,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,12,15,7,15,0.0,0.0,2.65,3.5,0.0,0.0,0.0
2016,12,15,7,30,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,12,15,7,45,0.0,14.0,2.95,4.5,14.0,12.32,1.29
2016,12,15,8,0,0.0,28.0,3.1,5.0,28.0,24.7,16.07
2016,12,15,8,15,0.0,45.0,3.15,5.5,45.0,38.93,29.65
2016,12,15,8,30,0.0,62.0,3.2,6.0,62.0,52.97,42.84
2016,12,15,8,45,0.0,79.0,3.25,6.5,79.0,66.84,55.69
2016,12,15,9,0,0.0,96.0,3.3,7.0,96.0,80.55,68.16
2016,12,15,9,15,0.0,87.5,3.15,7.0,87.5,75.28,63.34
2016,12,15,9,30,0.0,79.0,3.0,7.0,79.0,69.23,57.76
2016,12,15,9,45,0.0,91.0,2.95,7.5,91.0,79.22,66.58
2016,12,15,10,0,0.0,103.0,2.9,8.0,103.0,89.33,71.96
2016,12,15,10,15,0.0,119.5,2.8,8.0,119.5,103.14,83.62
2016,12,15,10,30,0.0,136.0,2.7,8.0,136.0,117.09,95.3
2016,12,15,10,45,1.5,154.5,2.6,8.5,155.5,133.1,108.39
2016,12,15,11,0,3.0,173.0,2.5,9.0,175.0,149.48,121.67
2016,12,15,11,15,8.0,189.0,2.4,9.0,194.0,165.25,134.49
2016,12,15,11,30,13.0,205.0,2.3,9.0,213.0,181.7,147.9
2016,12,15,11,45,8.5,196.0,2.2,9.5,201.5,174.14,141.33
2016,12,15,12,0,4.0,187.0,2.1,10.0,190.0,165.79,134.17
2016,12,15,12,15,6.5,195.0,2.05,10.0,199.5,174.87,141.64
2016,12,15,12,30,9.0,203.0,2.0,10.0,209.0,184.28,149.38
2016,12,15,12,45,11.5,207.0,1.95,10.5,214.0,190.45,154.21
2016,12,15,13,0,14.0,211.0,1.9,11.0,219.0,196.88,159.29
2016,12,15,13,15,12.5,204.0,1.9,11.0,211.5,191.05,154.63
2016,12,15,13,30,11.0,197.0,1.9,11.0,204.0,185.01,149.86
2016,12,15,13,45,5.5,167.5,1.9,11.5,171.0,154.94,124.95
2016,12,15,14,0,0.0,138.0,1.9,12.0,138.0,124.3,99.45
2016,12,15,14,15,0.0,146.5,1.9,12.0,147.0,133.08,106.99
2016,12,15,14,30,0.0,155.0,1.9,12.0,156.0,142.46,114.99
2016,12,15,14,45,0.0,146.5,1.9,12.5,147.0,135.37,109.09
2016,12,15,15,0,0.0,138.0,1.9,13.0,138.0,128.35,103.28
2016,12,15,15,15,0.0,124.0,1.85,12.5,124.0,115.65,93.05
2016,12,15,15,30,0.0,110.0,1.8,12.0,110.0,102.87,82.62
2016,12,15,15,45,248.5,101.5,1.75,12.0,170.0,291.5,245.64
2016,12,15,16,0,497.0,93.0,1.7,12.0,230.0,458.09,381.4
2016,12,15,16,15,434.0,81.5,1.5,11.0,185.0,399.89,332.67
2016,12,15,16,30,371.0,70.0,1.3,10.0,140.0,342.5,284.24
2016,12,15,16,45,282.5,54.5,1.1,9.5,98.5,266.31,217.89
2016,12,15,17,0,194.0,39.0,0.9,9.0,57.0,194.24,148.73
2016,12,15,17,15,97.0,19.5,0.95,8.5,28.5,96.56,0.0
2016,12,15,17,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,15,17,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,12,15,18,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,15,18,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,15,18,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,15,18,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,15,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,15,19,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,15,19,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,15,19,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,12,15,20,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,15,20,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,15,20,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,15,20,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,12,15,21,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,15,21,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,15,21,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,15,21,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,15,22,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,15,22,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,15,22,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,15,22,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,15,23,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,15,23,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,15,23,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,15,23,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,12,16,0,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,16,0,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,16,0,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,16,0,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,16,1,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,16,1,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,12,16,1,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,16,1,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,12,16,2,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,16,2,15,0.0,0.0,3.2,7.5,0.0,0.0,0.0
2016,12,16,2,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,16,2,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,12,16,3,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,3,15,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,3,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,3,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,4,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,4,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,16,4,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,16,4,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,16,5,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,16,5,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,16,5,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,16,5,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,16,6,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,6,15,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,6,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,6,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,12,16,7,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,16,7,15,0.0,0.0,3.25,7.5,0.0,0.0,0.0
2016,12,16,7,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,16,7,45,161.0,19.5,3.6,8.5,37.5,15.71,2.34
2016,12,16,8,0,322.0,39.0,3.8,9.0,75.0,32.27,22.23
2016,12,16,8,15,411.5,49.0,3.95,9.5,118.5,39.34,29.48
2016,12,16,8,30,501.0,59.0,4.1,10.0,162.0,46.28,36.13
2016,12,16,8,45,566.0,64.5,4.35,11.0,207.5,49.13,38.79
2016,12,16,9,0,631.0,70.0,4.6,12.0,253.0,52.06,41.36
2016,12,16,9,15,668.5,75.0,4.7,12.5,296.0,54.47,43.43
2016,12,16,9,30,706.0,80.0,4.8,13.0,339.0,56.89,45.44
2016,12,16,9,45,738.5,81.5,4.95,14.0,378.5,56.71,45.0
2016,12,16,10,0,771.0,83.0,5.1,15.0,418.0,95.09,54.99
2016,12,16,10,15,385.5,98.0,5.2,15.5,265.5,108.64,69.91
2016,12,16,10,30,0.0,113.0,5.3,16.0,113.0,98.5,77.15
2016,12,16,10,45,0.0,113.0,5.4,16.5,113.0,98.91,77.21
2016,12,16,11,0,0.0,113.0,5.5,17.0,113.0,99.22,77.19
2016,12,16,11,15,0.0,126.5,5.55,17.5,126.5,110.91,86.56
2016,12,16,11,30,0.0,140.0,5.6,18.0,140.0,122.73,95.97
2016,12,16,11,45,10.0,181.5,5.7,18.5,187.5,162.4,127.86
2016,12,16,12,0,20.0,223.0,5.8,19.0,235.0,203.41,160.57
2016,12,16,12,15,17.5,219.5,5.85,19.0,230.0,201.25,158.87
2016,12,16,12,30,15.0,216.0,5.9,19.0,225.0,198.72,156.91
2016,12,16,12,45,7.5,187.5,5.95,19.5,192.0,170.78,134.18
2016,12,16,13,0,0.0,159.0,6.0,20.0,159.0,141.75,110.5
2016,12,16,13,15,0.0,150.0,6.0,20.0,150.0,134.02,104.34
2016,12,16,13,30,0.0,141.0,6.0,20.0,141.0,126.18,98.07
2016,12,16,13,45,5.0,163.5,6.0,20.5,166.5,150.82,118.1
2016,12,16,14,0,10.0,186.0,6.0,21.0,192.0,176.68,139.0
2016,12,16,14,15,12.0,181.5,5.9,21.0,187.5,175.19,138.06
2016,12,16,14,30,14.0,177.0,5.8,21.0,183.0,173.89,137.33
2016,12,16,14,45,7.0,130.5,5.7,21.0,133.5,124.05,96.92
2016,12,16,15,0,0.0,84.0,5.6,21.0,84.0,74.69,56.41
2016,12,16,15,15,0.0,76.0,5.35,20.5,76.0,67.36,50.59
2016,12,16,15,30,0.0,68.0,5.1,20.0,68.0,60.11,44.75
2016,12,16,15,45,319.0,66.0,4.85,20.0,154.0,307.06,254.75
2016,12,16,16,0,638.0,64.0,4.6,20.0,240.0,519.83,426.15
2016,12,16,16,15,579.0,57.5,4.25,19.0,194.5,466.76,382.29
2016,12,16,16,30,520.0,51.0,3.9,18.0,149.0,413.53,337.6
2016,12,16,16,45,420.5,41.5,3.6,17.5,105.5,333.15,268.27
2016,12,16,17,0,321.0,32.0,3.3,17.0,62.0,256.34,194.2
2016,12,16,17,15,160.5,16.0,3.4,16.5,31.0,128.27,0.0
2016,12,16,17,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,12,16,17,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,12,16,18,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,12,16,18,15,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2016,12,16,18,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,12,16,18,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,12,16,19,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,12,16,19,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,12,16,19,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,12,16,19,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,12,16,20,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,12,16,20,15,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,12,16,20,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,12,16,20,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,12,16,21,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,12,16,21,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,12,16,21,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,12,16,21,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,12,16,22,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,12,16,22,15,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2016,12,16,22,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,22,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,23,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,23,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,23,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,23,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,17,0,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,17,0,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,17,0,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,17,0,45,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2016,12,17,1,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,12,17,1,15,0.0,0.0,4.15,14.5,0.0,0.0,0.0
2016,12,17,1,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,12,17,1,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,12,17,2,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,12,17,2,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,12,17,2,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,12,17,2,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,12,17,3,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,17,3,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,12,17,3,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,12,17,3,45,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2016,12,17,4,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,12,17,4,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,12,17,4,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,12,17,4,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,12,17,5,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,12,17,5,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,12,17,5,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,12,17,5,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,12,17,6,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,12,17,6,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,12,17,6,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,12,17,6,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,12,17,7,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,12,17,7,15,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2016,12,17,7,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,12,17,7,45,176.5,17.5,3.25,16.5,37.0,13.97,0.52
2016,12,17,8,0,353.0,35.0,3.5,17.0,74.0,28.62,18.31
2016,12,17,8,15,441.5,44.0,3.6,17.5,117.0,34.98,24.69
2016,12,17,8,30,530.0,53.0,3.7,18.0,160.0,41.22,30.5
2016,12,17,8,45,581.0,60.0,3.8,18.5,204.5,45.5,34.42
2016,12,17,9,0,632.0,67.0,3.9,19.0,249.0,49.72,38.13
2016,12,17,9,15,669.0,72.0,4.15,19.5,292.0,52.21,40.22
2016,12,17,9,30,706.0,77.0,4.4,20.0,335.0,54.7,42.25
2016,12,17,9,45,728.0,81.5,4.7,20.5,373.0,56.7,43.8
2016,12,17,10,0,750.0,86.0,5.0,21.0,411.0,94.99,54.81
2016,12,17,10,15,375.0,101.5,5.05,21.5,264.0,109.28,69.31
2016,12,17,10,30,0.0,117.0,5.1,22.0,117.0,101.74,77.97
2016,12,17,10,45,0.0,125.5,5.15,22.5,125.5,109.23,83.74
2016,12,17,11,0,0.0,134.0,5.2,23.0,134.0,116.76,89.51
2016,12,17,11,15,5.0,164.5,5.1,23.0,167.5,144.14,111.21
2016,12,17,11,30,10.0,195.0,5.0,23.0,201.0,172.27,133.41
2016,12,17,11,45,87.5,236.5,4.95,23.5,287.5,237.68,183.68
2016,12,17,12,0,165.0,278.0,4.9,24.0,374.0,313.24,241.73
2016,12,17,12,15,278.0,262.0,4.8,24.0,426.0,365.78,282.51
2016,12,17,12,30,391.0,246.0,4.7,24.0,478.0,423.14,327.45
2016,12,17,12,45,373.0,248.0,4.6,24.5,468.0,433.16,335.49
2016,12,17,13,0,355.0,250.0,4.5,25.0,458.0,441.03,341.74
2016,12,17,13,15,604.0,171.0,4.4,25.0,515.5,537.33,417.55
2016,12,17,13,30,853.0,92.0,4.3,25.0,573.0,627.95,488.56
2016,12,17,13,45,849.5,89.5,4.2,25.0,554.0,643.02,500.82
2016,12,17,14,0,846.0,87.0,4.1,25.0,535.0,654.95,510.97
2016,12,17,14,15,834.5,85.0,3.85,24.5,507.5,658.96,515.71
2016,12,17,14,30,823.0,83.0,3.6,24.0,480.0,659.66,517.89
2016,12,17,14,45,809.0,79.5,3.35,24.0,447.0,653.71,514.07
2016,12,17,15,0,795.0,76.0,3.1,24.0,414.0,644.56,507.74
2016,12,17,15,15,769.5,73.0,2.65,23.5,374.0,625.14,493.67
2016,12,17,15,30,744.0,70.0,2.2,23.0,334.0,602.9,477.0
2016,12,17,15,45,709.5,65.0,1.8,23.0,290.5,569.81,450.88
2016,12,17,16,0,675.0,60.0,1.4,23.0,247.0,538.89,425.34
2016,12,17,16,15,617.0,54.0,1.3,22.0,200.5,486.61,385.72
2016,12,17,16,30,559.0,48.0,1.2,21.0,154.0,434.12,343.89
2016,12,17,16,45,465.5,39.0,1.2,20.0,110.0,357.2,280.95
2016,12,17,17,0,372.0,30.0,1.2,19.0,66.0,283.67,212.08
2016,12,17,17,15,186.0,15.0,1.15,19.0,33.0,141.23,0.0
2016,12,17,17,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,12,17,17,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,12,17,18,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,12,17,18,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,12,17,18,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,12,17,18,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,12,17,19,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,12,17,19,15,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2016,12,17,19,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,12,17,19,45,0.0,0.0,3.95,16.5,0.0,0.0,0.0
2016,12,17,20,0,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,12,17,20,15,0.0,0.0,6.0,14.5,0.0,0.0,0.0
2016,12,17,20,30,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,12,17,20,45,0.0,0.0,8.2,11.5,0.0,0.0,0.0
2016,12,17,21,0,0.0,0.0,9.3,10.0,0.0,0.0,0.0
2016,12,17,21,15,0.0,0.0,9.25,7.5,0.0,0.0,0.0
2016,12,17,21,30,0.0,0.0,9.2,5.0,0.0,0.0,0.0
2016,12,17,21,45,0.0,0.0,9.15,3.0,0.0,0.0,0.0
2016,12,17,22,0,0.0,0.0,9.1,1.0,0.0,0.0,0.0
2016,12,17,22,15,0.0,0.0,8.95,0.5,0.0,0.0,0.0
2016,12,17,22,30,0.0,0.0,8.8,0.0,0.0,0.0,0.0
2016,12,17,22,45,0.0,0.0,8.7,-0.5,0.0,0.0,0.0
2016,12,17,23,0,0.0,0.0,8.6,-1.0,0.0,0.0,0.0
2016,12,17,23,15,0.0,0.0,8.55,-1.0,0.0,0.0,0.0
2016,12,17,23,30,0.0,0.0,8.5,-1.0,0.0,0.0,0.0
2016,12,17,23,45,0.0,0.0,8.5,-1.5,0.0,0.0,0.0
2016,12,18,0,0,0.0,0.0,8.5,-2.0,0.0,0.0,0.0
2016,12,18,0,15,0.0,0.0,8.45,-2.5,0.0,0.0,0.0
2016,12,18,0,30,0.0,0.0,8.4,-3.0,0.0,0.0,0.0
2016,12,18,0,45,0.0,0.0,8.35,-3.5,0.0,0.0,0.0
2016,12,18,1,0,0.0,0.0,8.3,-4.0,0.0,0.0,0.0
2016,12,18,1,15,0.0,0.0,8.2,-4.0,0.0,0.0,0.0
2016,12,18,1,30,0.0,0.0,8.1,-4.0,0.0,0.0,0.0
2016,12,18,1,45,0.0,0.0,8.05,-4.5,0.0,0.0,0.0
2016,12,18,2,0,0.0,0.0,8.0,-5.0,0.0,0.0,0.0
2016,12,18,2,15,0.0,0.0,7.85,-5.0,0.0,0.0,0.0
2016,12,18,2,30,0.0,0.0,7.7,-5.0,0.0,0.0,0.0
2016,12,18,2,45,0.0,0.0,7.6,-5.0,0.0,0.0,0.0
2016,12,18,3,0,0.0,0.0,7.5,-5.0,0.0,0.0,0.0
2016,12,18,3,15,0.0,0.0,7.45,-5.0,0.0,0.0,0.0
2016,12,18,3,30,0.0,0.0,7.4,-5.0,0.0,0.0,0.0
2016,12,18,3,45,0.0,0.0,7.4,-5.0,0.0,0.0,0.0
2016,12,18,4,0,0.0,0.0,7.4,-5.0,0.0,0.0,0.0
2016,12,18,4,15,0.0,0.0,7.35,-5.0,0.0,0.0,0.0
2016,12,18,4,30,0.0,0.0,7.3,-5.0,0.0,0.0,0.0
2016,12,18,4,45,0.0,0.0,7.25,-5.0,0.0,0.0,0.0
2016,12,18,5,0,0.0,0.0,7.2,-5.0,0.0,0.0,0.0
2016,12,18,5,15,0.0,0.0,7.1,-5.0,0.0,0.0,0.0
2016,12,18,5,30,0.0,0.0,7.0,-5.0,0.0,0.0,0.0
2016,12,18,5,45,0.0,0.0,6.95,-5.0,0.0,0.0,0.0
2016,12,18,6,0,0.0,0.0,6.9,-5.0,0.0,0.0,0.0
2016,12,18,6,15,0.0,0.0,6.85,-5.0,0.0,0.0,0.0
2016,12,18,6,30,0.0,0.0,6.8,-5.0,0.0,0.0,0.0
2016,12,18,6,45,0.0,0.0,6.75,-5.0,0.0,0.0,0.0
2016,12,18,7,0,0.0,0.0,6.7,-5.0,0.0,0.0,0.0
2016,12,18,7,15,0.0,0.0,6.7,-4.5,0.0,0.0,0.0
2016,12,18,7,30,0.0,0.0,6.7,-4.0,0.0,0.0,0.0
2016,12,18,7,45,25.0,19.0,6.7,-4.0,22.0,16.18,1.23
2016,12,18,8,0,50.0,38.0,6.7,-4.0,44.0,31.17,22.31
2016,12,18,8,15,68.5,58.0,6.7,-3.5,70.0,46.4,37.56
2016,12,18,8,30,87.0,78.0,6.7,-3.0,96.0,61.23,52.01
2016,12,18,8,45,99.5,98.0,6.75,-3.0,123.0,75.64,65.96
2016,12,18,9,0,112.0,118.0,6.8,-3.0,150.0,89.65,79.32
2016,12,18,9,15,118.0,137.0,6.75,-2.5,175.5,102.61,91.34
2016,12,18,9,30,124.0,156.0,6.7,-2.0,201.0,115.18,102.79
2016,12,18,9,45,130.5,172.5,6.7,-2.0,224.5,125.94,112.59
2016,12,18,10,0,137.0,189.0,6.7,-2.0,248.0,144.68,120.46
2016,12,18,10,15,92.5,196.5,6.65,-1.5,238.0,162.71,135.34
2016,12,18,10,30,48.0,204.0,6.6,-1.0,228.0,170.24,143.14
2016,12,18,10,45,113.5,224.5,6.6,-0.5,284.0,200.6,166.33
2016,12,18,11,0,179.0,245.0,6.6,0.0,340.0,241.93,199.75
2016,12,18,11,15,297.0,234.5,6.6,0.0,399.5,280.57,230.56
2016,12,18,11,30,415.0,224.0,6.6,0.0,459.0,330.87,272.95
2016,12,18,11,45,419.5,228.0,6.6,0.0,469.5,359.49,299.86
2016,12,18,12,0,424.0,232.0,6.6,0.0,480.0,387.61,326.09
2016,12,18,12,15,362.5,247.5,6.55,0.0,461.0,391.67,331.86
2016,12,18,12,30,301.0,263.0,6.5,0.0,442.0,392.84,334.36
2016,12,18,12,45,262.5,267.0,6.5,0.5,422.0,391.31,333.56
2016,12,18,13,0,224.0,271.0,6.5,1.0,402.0,380.75,324.82
2016,12,18,13,15,312.5,248.5,6.4,1.0,427.0,428.65,367.08
2016,12,18,13,30,401.0,226.0,6.3,1.0,452.0,472.84,406.3
2016,12,18,13,45,555.0,172.5,6.25,1.0,473.0,538.22,464.41
2016,12,18,14,0,709.0,119.0,6.2,1.0,494.0,601.55,520.7
2016,12,18,14,15,556.5,151.0,6.1,1.0,436.0,541.79,470.0
2016,12,18,14,30,404.0,183.0,6.0,1.0,378.0,482.75,419.1
2016,12,18,14,45,615.0,129.5,5.95,1.0,402.5,579.86,505.42
2016,12,18,15,0,826.0,76.0,5.9,1.0,427.0,665.36,580.78
2016,12,18,15,15,800.0,73.0,5.75,0.5,386.0,645.67,565.78
2016,12,18,15,30,774.0,70.0,5.6,0.0,345.0,623.06,548.27
2016,12,18,15,45,739.0,65.0,5.5,0.0,300.5,589.48,520.07
2016,12,18,16,0,704.0,60.0,5.4,0.0,256.0,553.69,489.02
2016,12,18,16,15,646.0,54.0,5.15,0.0,208.5,505.26,445.23
2016,12,18,16,30,588.0,48.0,4.9,0.0,161.0,452.29,395.85
2016,12,18,16,45,496.0,39.0,4.65,0.0,115.5,375.64,323.88
2016,12,18,17,0,404.0,30.0,4.4,0.0,70.0,302.21,246.72
2016,12,18,17,15,202.0,15.0,4.2,0.0,35.0,150.6,7.5
2016,12,18,17,30,0.0,0.0,4.0,0.0,0.0,0.0,0.0
2016,12,18,17,45,0.0,0.0,3.85,-0.5,0.0,0.0,0.0
2016,12,18,18,0,0.0,0.0,3.7,-1.0,0.0,0.0,0.0
2016,12,18,18,15,0.0,0.0,3.65,-1.0,0.0,0.0,0.0
2016,12,18,18,30,0.0,0.0,3.6,-1.0,0.0,0.0,0.0
2016,12,18,18,45,0.0,0.0,3.6,-1.5,0.0,0.0,0.0
2016,12,18,19,0,0.0,0.0,3.6,-2.0,0.0,0.0,0.0
2016,12,18,19,15,0.0,0.0,3.5,-2.0,0.0,0.0,0.0
2016,12,18,19,30,0.0,0.0,3.4,-2.0,0.0,0.0,0.0
2016,12,18,19,45,0.0,0.0,3.35,-2.0,0.0,0.0,0.0
2016,12,18,20,0,0.0,0.0,3.3,-2.0,0.0,0.0,0.0
2016,12,18,20,15,0.0,0.0,3.35,-2.0,0.0,0.0,0.0
2016,12,18,20,30,0.0,0.0,3.4,-2.0,0.0,0.0,0.0
2016,12,18,20,45,0.0,0.0,3.45,-2.5,0.0,0.0,0.0
2016,12,18,21,0,0.0,0.0,3.5,-3.0,0.0,0.0,0.0
2016,12,18,21,15,0.0,0.0,3.5,-3.0,0.0,0.0,0.0
2016,12,18,21,30,0.0,0.0,3.5,-3.0,0.0,0.0,0.0
2016,12,18,21,45,0.0,0.0,3.5,-3.0,0.0,0.0,0.0
2016,12,18,22,0,0.0,0.0,3.5,-3.0,0.0,0.0,0.0
2016,12,18,22,15,0.0,0.0,3.5,-3.0,0.0,0.0,0.0
2016,12,18,22,30,0.0,0.0,3.5,-3.0,0.0,0.0,0.0
2016,12,18,22,45,0.0,0.0,3.55,-3.5,0.0,0.0,0.0
2016,12,18,23,0,0.0,0.0,3.6,-4.0,0.0,0.0,0.0
2016,12,18,23,15,0.0,0.0,3.6,-4.0,0.0,0.0,0.0
2016,12,18,23,30,0.0,0.0,3.6,-4.0,0.0,0.0,0.0
2016,12,18,23,45,0.0,0.0,3.65,-4.0,0.0,0.0,0.0
2016,12,19,0,0,0.0,0.0,3.7,-4.0,0.0,0.0,0.0
2016,12,19,0,15,0.0,0.0,3.7,-4.0,0.0,0.0,0.0
2016,12,19,0,30,0.0,0.0,3.7,-4.0,0.0,0.0,0.0
2016,12,19,0,45,0.0,0.0,3.75,-4.0,0.0,0.0,0.0
2016,12,19,1,0,0.0,0.0,3.8,-4.0,0.0,0.0,0.0
2016,12,19,1,15,0.0,0.0,3.8,-4.0,0.0,0.0,0.0
2016,12,19,1,30,0.0,0.0,3.8,-4.0,0.0,0.0,0.0
2016,12,19,1,45,0.0,0.0,3.8,-4.5,0.0,0.0,0.0
2016,12,19,2,0,0.0,0.0,3.8,-5.0,0.0,0.0,0.0
2016,12,19,2,15,0.0,0.0,3.75,-5.0,0.0,0.0,0.0
2016,12,19,2,30,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,2,45,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,3,0,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,3,15,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,3,30,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,3,45,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,4,0,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,4,15,0.0,0.0,3.65,-5.0,0.0,0.0,0.0
2016,12,19,4,30,0.0,0.0,3.6,-5.0,0.0,0.0,0.0
2016,12,19,4,45,0.0,0.0,3.6,-5.0,0.0,0.0,0.0
2016,12,19,5,0,0.0,0.0,3.6,-5.0,0.0,0.0,0.0
2016,12,19,5,15,0.0,0.0,3.6,-5.0,0.0,0.0,0.0
2016,12,19,5,30,0.0,0.0,3.6,-5.0,0.0,0.0,0.0
2016,12,19,5,45,0.0,0.0,3.6,-5.0,0.0,0.0,0.0
2016,12,19,6,0,0.0,0.0,3.6,-5.0,0.0,0.0,0.0
2016,12,19,6,15,0.0,0.0,3.6,-5.0,0.0,0.0,0.0
2016,12,19,6,30,0.0,0.0,3.6,-5.0,0.0,0.0,0.0
2016,12,19,6,45,0.0,0.0,3.65,-5.0,0.0,0.0,0.0
2016,12,19,7,0,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,7,15,0.0,0.0,3.75,-4.5,0.0,0.0,0.0
2016,12,19,7,30,0.0,0.0,3.8,-4.0,0.0,0.0,0.0
2016,12,19,7,45,228.5,15.0,3.9,-4.0,39.5,11.89,0.0
2016,12,19,8,0,457.0,30.0,4.0,-4.0,79.0,26.58,18.16
2016,12,19,8,15,546.0,37.5,4.0,-3.5,125.0,32.38,24.54
2016,12,19,8,30,635.0,45.0,4.0,-3.0,171.0,38.12,30.32
2016,12,19,8,45,688.0,50.0,4.0,-2.5,218.5,41.4,33.61
2016,12,19,9,0,741.0,55.0,4.0,-2.0,266.0,44.69,36.75
2016,12,19,9,15,776.0,58.5,4.0,-1.5,310.5,46.62,38.5
2016,12,19,9,30,811.0,62.0,4.0,-1.0,355.0,48.58,40.21
2016,12,19,9,45,834.5,64.5,4.0,-0.5,395.5,49.69,41.09
2016,12,19,10,0,858.0,67.0,4.0,0.0,436.0,81.28,46.19
2016,12,19,10,15,874.5,69.0,3.95,0.0,470.5,138.52,79.96
2016,12,19,10,30,891.0,71.0,3.9,0.0,505.0,190.04,120.1
2016,12,19,10,45,737.0,114.5,3.9,0.5,487.0,233.39,166.19
2016,12,19,11,0,583.0,158.0,3.9,1.0,469.0,270.0,206.99
2016,12,19,11,15,610.0,156.0,3.85,1.5,491.5,309.84,243.37
2016,12,19,11,30,637.0,154.0,3.8,2.0,514.0,349.42,279.52
2016,12,19,11,45,650.0,154.0,3.75,2.5,528.0,386.44,313.46
2016,12,19,12,0,663.0,154.0,3.7,3.0,542.0,423.08,346.47
2016,12,19,12,15,597.0,177.5,3.65,3.0,528.5,443.71,366.66
2016,12,19,12,30,531.0,201.0,3.6,3.0,515.0,455.32,378.5
2016,12,19,12,45,733.5,139.5,3.55,3.5,569.5,531.38,442.15
2016,12,19,13,0,936.0,78.0,3.5,4.0,624.0,608.38,506.09
2016,12,19,13,15,817.0,106.0,3.45,4.0,576.0,596.42,497.69
2016,12,19,13,30,698.0,134.0,3.4,4.0,528.0,575.78,482.11
2016,12,19,13,45,637.5,146.5,3.35,4.5,496.5,568.39,476.37
2016,12,19,14,0,577.0,159.0,3.3,5.0,465.0,551.62,462.89
2016,12,19,14,15,545.5,158.5,3.25,5.0,436.0,542.08,456.25
2016,12,19,14,30,514.0,158.0,3.2,5.0,407.0,529.82,447.24
2016,12,19,14,45,682.5,113.0,3.15,5.0,418.5,607.78,513.31
2016,12,19,15,0,851.0,68.0,3.1,5.0,430.0,672.7,567.89
2016,12,19,15,15,826.0,65.0,2.9,4.5,389.0,653.7,553.68
2016,12,19,15,30,801.0,62.0,2.7,4.0,348.0,631.74,537.26
2016,12,19,15,45,763.0,58.5,2.55,4.0,302.5,597.84,509.89
2016,12,19,16,0,725.0,55.0,2.4,4.0,257.0,561.81,479.89
2016,12,19,16,15,668.5,50.0,2.1,3.0,210.0,510.41,436.99
2016,12,19,16,30,612.0,45.0,1.8,2.0,163.0,458.23,391.32
2016,12,19,16,45,515.5,37.0,1.5,1.5,117.0,384.95,324.77
2016,12,19,17,0,419.0,29.0,1.2,1.0,71.0,309.84,249.2
2016,12,19,17,15,209.5,14.5,1.2,0.5,35.5,154.45,20.3
2016,12,19,17,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,17,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,18,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,18,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,18,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,18,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,19,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,19,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,12,19,19,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,19,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,12,19,20,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,19,20,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,12,19,20,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,19,20,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,19,21,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,19,21,15,0.0,0.0,0.85,0.0,0.0,0.0,0.0
